Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/08  12:00:00,1.03039174003554,4.08044632585006,0.000000000000000E+000,3.02111730535536,0.000000000000000E+000,8.318128312001825E-002,8.318128312001825E-002,8.318128312001825E-002,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.03448686464645 
 01/08  13:00:00,1.00501016245388,3.77446616639118,0.000000000000000E+000,2.82666362416903,0.000000000000000E+000,7.782733453953226E-002,7.782733453953226E-002,7.782733453953226E-002,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.923378860668425 
 01/08  14:00:00,0.976999623893174,3.63169930430848,0.000000000000000E+000,2.75215256733797,0.000000000000000E+000,7.577580039259597E-002,7.577580039259597E-002,7.577580039259597E-002,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.854278498204163 
 01/08  15:00:00,0.973797255451067,3.48120791982030,0.000000000000000E+000,2.66526092735232,0.000000000000000E+000,7.338338812393104E-002,7.338338812393104E-002,7.338338812393104E-002,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.789255941100220 
 01/08  16:00:00,1.04925977858671,3.66262586865302,0.000000000000000E+000,2.83820718783249,0.000000000000000E+000,7.814516676524645E-002,7.814516676524645E-002,7.814516676524645E-002,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.796243947863063 
 01/08  17:00:00,1.31278266479471,3.73670139952334,0.000000000000000E+000,2.82383697057521,0.000000000000000E+000,7.774950748116150E-002,7.774950748116150E-002,7.774950748116150E-002,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.879538657856091 
 01/08  18:00:00,1.80917140875383,4.14176377377573,0.000000000000000E+000,3.05703884461551,0.000000000000000E+000,8.417032109017911E-002,8.417032109017911E-002,8.417032109017911E-002,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.04423944331989 
 01/08  19:00:00,2.13913638318818,3.79051158975604,0.000000000000000E+000,2.54064659775598,0.000000000000000E+000,6.995234629957338E-002,6.995234629957338E-002,6.995234629957338E-002,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.20590997382687 
 01/08  20:00:00,2.10468960042716,3.84779139424929,0.000000000000000E+000,2.56254598465561,0.000000000000000E+000,7.055530835557292E-002,7.055530835557292E-002,7.055530835557292E-002,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.23987518744261 
 01/08  21:00:00,1.95618079668837,4.02072886411924,0.000000000000000E+000,2.82126191477117,0.000000000000000E+000,7.767860773638592E-002,7.767860773638592E-002,7.767860773638592E-002,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.15253695937192 
 01/08  22:00:00,1.79407598833801,4.26482935029442,0.000000000000000E+000,3.18448303032969,0.000000000000000E+000,8.767927814891334E-002,8.767927814891334E-002,8.767927814891334E-002,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.03451197177790 
 01/08  23:00:00,1.47840067938346,4.58847520087764,0.000000000000000E+000,3.69694382481139,0.000000000000000E+000,0.101789007141604,0.101789007141604,0.101789007141604,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.851867621567935 
 01/08  24:00:00,1.16453426077384,4.97967955801585,0.000000000000000E+000,4.29699730161354,0.000000000000000E+000,0.118310450401206,0.118310450401206,0.118310450401206,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.648215191779764 
 01/09  01:00:00,0.851713526594921,5.43997586818427,0.000000000000000E+000,4.99370247544162,0.000000000000000E+000,0.137493032359426,0.137493032359426,0.137493032359426,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.417763880349551 
 01/09  02:00:00,0.737439975974523,5.88541755207727,0.000000000000000E+000,5.52670541411677,0.000000000000000E+000,0.152168354058173,0.152168354058173,0.152168354058173,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.332462386757888 
 01/09  03:00:00,0.700527868801741,6.32725986221626,0.000000000000000E+000,5.99283608406386,0.000000000000000E+000,0.165002462538192,0.165002462538192,0.165002462538192,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.308478371891239 
 01/09  04:00:00,0.699423971456985,6.74369833421460,0.000000000000000E+000,6.40334611902460,0.000000000000000E+000,0.176305152235525,0.176305152235525,0.176305152235525,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.314772022858647 
 01/09  05:00:00,0.706407724115710,7.19080746329134,0.000000000000000E+000,6.78369315820405,0.000000000000000E+000,0.186777355580217,0.186777355580217,0.186777355580217,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.382500407945143 
 01/09  06:00:00,0.769197356354087,7.79978476902907,0.000000000000000E+000,7.09368931358141,0.000000000000000E+000,0.195312568006710,0.195312568006710,0.195312568006710,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.678628324479117 
 01/09  07:00:00,1.00999994367006,9.02758906458164,0.000000000000000E+000,7.76348098863866,0.000000000000000E+000,0.213754132938865,0.213754132938865,0.213754132938865,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23237250717020 
 01/09  08:00:00,1.31870736612769,8.83561767616751,0.000000000000000E+000,7.41494441091339,0.000000000000000E+000,0.204157776088352,0.204157776088352,0.204157776088352,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.38695184573819 
 01/09  09:00:00,1.27733125645604,8.95222619673045,0.000000000000000E+000,7.57511919387984,0.000000000000000E+000,0.208567914002230,0.208567914002230,0.208567914002230,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.34859749045752 
 01/09  10:00:00,1.10312067738707,9.06395393692879,0.000000000000000E+000,7.81151038214597,0.000000000000000E+000,0.215076539908078,0.215076539908078,0.215076539908078,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.22817965432337 
 01/09  11:00:00,1.09529543664124,8.98775718895831,0.000000000000000E+000,7.87873178331066,0.000000000000000E+000,0.216927365889610,0.216927365889610,0.216927365889610,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08419085842290 
 01/09  12:00:00,1.10954205717299,8.78160471201396,0.000000000000000E+000,7.80220752770456,0.000000000000000E+000,0.214820401767483,0.214820401767483,0.214820401767483,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.954555028461123 
 01/09  13:00:00,1.09261430726273,8.62288488818403,0.000000000000000E+000,7.74488134623893,0.000000000000000E+000,0.213242023687880,0.213242023687880,0.213242023687880,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.853579860391370 
 01/09  14:00:00,1.06825625788105,8.46789528645909,0.000000000000000E+000,7.64966851771986,0.000000000000000E+000,0.210620501765622,0.210620501765622,0.210620501765622,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.792958529972894 
 01/09  15:00:00,1.07083307245452,8.37055851999460,0.000000000000000E+000,7.61059968989208,0.000000000000000E+000,0.209544808603046,0.209544808603046,0.209544808603046,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.733267778734765 
 01/09  16:00:00,1.14225685969101,8.33055382019817,0.000000000000000E+000,7.56180208939439,0.000000000000000E+000,0.208201250371996,0.208201250371996,0.208201250371996,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.740576997846333 
 01/09  17:00:00,1.40571934835008,8.34936288380838,0.000000000000000E+000,7.50379552148178,0.000000000000000E+000,0.206604139018589,0.206604139018589,0.206604139018589,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.812241591234573 
 01/09  18:00:00,1.92712927146527,9.63010236624367,0.000000000000000E+000,8.62520197651414,0.000000000000000E+000,0.237480142298340,0.237480142298340,0.237480142298340,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.964414903889195 
 01/09  19:00:00,2.23512649025266,8.41993696026812,0.000000000000000E+000,7.27311680960124,0.000000000000000E+000,0.200252796351860,0.200252796351860,0.200252796351860,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10286513249369 
 01/09  20:00:00,2.19420818491976,8.22847610362767,0.000000000000000E+000,7.05759142053476,0.000000000000000E+000,0.194318674437523,0.194318674437523,0.194318674437523,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.12551446094186 
 01/09  21:00:00,2.04108822018419,8.26098306615200,0.000000000000000E+000,7.17100887259659,0.000000000000000E+000,0.197441429444084,0.197441429444084,0.197441429444084,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04304420357924 
 01/09  22:00:00,1.87452246477960,8.38758830348516,0.000000000000000E+000,7.39950362542500,0.000000000000000E+000,0.203732640544285,0.203732640544285,0.203732640544285,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.942250329873347 
 01/09  23:00:00,1.56048628263913,8.52442962430252,0.000000000000000E+000,7.70586752204845,0.000000000000000E+000,0.212167844956113,0.212167844956113,0.212167844956113,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.778898347755749 
 01/09  24:00:00,1.25279785500079,8.70323497223071,0.000000000000000E+000,8.06692351356468,0.000000000000000E+000,0.222108902391802,0.222108902391802,0.222108902391802,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.601844394043474 
 01/10  01:00:00,0.946928877114137,8.89554857557000,0.000000000000000E+000,8.45189321739055,0.000000000000000E+000,0.232708382878643,0.232708382878643,0.232708382878643,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.415145845786328 
 01/10  02:00:00,0.824837408434368,9.05722942857988,0.000000000000000E+000,8.70095190015742,0.000000000000000E+000,0.239565786518020,0.239565786518020,0.239565786518020,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.330027777219833 
 01/10  03:00:00,0.779567481480161,9.19564910914282,0.000000000000000E+000,8.86352925823415,0.000000000000000E+000,0.244042075216613,0.244042075216613,0.244042075216613,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.306174444647521 
 01/10  04:00:00,0.770216508167261,9.31275176775437,0.000000000000000E+000,8.97450816081273,0.000000000000000E+000,0.247097688945803,0.247097688945803,0.247097688945803,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.312663414610293 
 01/10  05:00:00,0.768995441493772,9.46221536410282,0.000000000000000E+000,9.05685881496276,0.000000000000000E+000,0.249365072958277,0.249365072958277,0.249365072958277,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.380742651997895 
 01/10  06:00:00,0.822813821372053,9.74603431387152,0.000000000000000E+000,9.04102198557255,0.000000000000000E+000,0.248929033024676,0.248929033024676,0.248929033024676,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.677545197330424 
 01/10  07:00:00,1.04004744636741,10.1188655192564,0.000000000000000E+000,8.85479657042312,0.000000000000000E+000,0.243801635636223,0.243801635636223,0.243801635636223,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23233338006052 
 01/10  08:00:00,1.37047024701136,10.7162064264581,0.000000000000000E+000,9.29495550652362,0.000000000000000E+000,0.255920656972032,0.255920656972032,0.255920656972032,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.38752950041848 
 01/10  09:00:00,1.31022900547634,10.1477301909004,0.000000000000000E+000,8.76995480045550,0.000000000000000E+000,0.241465663022525,0.241465663022525,0.241465663022525,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.34926587805179 
 01/10  10:00:00,1.12703829659755,9.93282967426102,0.000000000000000E+000,8.68019057785055,0.000000000000000E+000,0.238994159118550,0.238994159118550,0.238994159118550,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.22837519595101 
 01/10  11:00:00,1.14630610602733,10.8406279543586,0.000000000000000E+000,9.73142280056437,0.000000000000000E+000,0.267938035275706,0.267938035275706,0.267938035275706,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08437060656949 
 01/10  12:00:00,1.11061926990486,8.81997940677985,0.000000000000000E+000,7.84133154579775,0.000000000000000E+000,0.215897614499353,0.215897614499353,0.215897614499353,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.953805705133826 
 01/10  13:00:00,1.06754161077135,7.71245582656173,0.000000000000000E+000,6.83424911719834,0.000000000000000E+000,0.188169327196497,0.188169327196497,0.188169327196497,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.853783027809654 
 01/10  14:00:00,1.02554378573846,6.91771789684731,0.000000000000000E+000,6.09836534103876,0.000000000000000E+000,0.167908029623029,0.167908029623029,0.167908029623029,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.794084317042215 
 01/10  15:00:00,1.01742099214082,6.43217125516358,0.000000000000000E+000,5.67069020427001,0.000000000000000E+000,0.156132728289349,0.156132728289349,0.156132728289349,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.734789999525807 
 01/10  16:00:00,1.08779225192495,6.35450623266722,0.000000000000000E+000,5.58366514704838,0.000000000000000E+000,0.153736642605932,0.153736642605932,0.153736642605932,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.742666352661368 
 01/10  17:00:00,1.35635963747223,6.55910864009185,0.000000000000000E+000,5.71106678339235,0.000000000000000E+000,0.157244428140739,0.157244428140739,0.157244428140739,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.814716085607480 
 01/10  18:00:00,1.88453876482496,8.08593503371699,0.000000000000000E+000,7.07832854743711,0.000000000000000E+000,0.194889635658030,0.194889635658030,0.194889635658030,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.967121000439554 
 01/10  19:00:00,2.20303243049868,7.25681059987822,0.000000000000000E+000,6.10747093729659,0.000000000000000E+000,0.168158736597881,0.168158736597881,0.168158736597881,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10538464440847 
 01/10  20:00:00,2.16921138382048,7.32307510068484,0.000000000000000E+000,6.14971568759375,0.000000000000000E+000,0.169321873338244,0.169321873338244,0.169321873338244,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.12798919094001 
 01/10  21:00:00,2.02228795594778,7.58049589369795,0.000000000000000E+000,6.48818935479797,0.000000000000000E+000,0.178641165207671,0.178641165207671,0.178641165207671,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04537654892383 
 01/10  22:00:00,1.86089713778967,7.89455050035215,0.000000000000000E+000,6.90463615504684,0.000000000000000E+000,0.190107313554351,0.190107313554351,0.190107313554351,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.944079997118505 
 01/10  23:00:00,1.55098926717975,8.18085841622800,0.000000000000000E+000,7.36093899152601,0.000000000000000E+000,0.202670829496734,0.202670829496734,0.202670829496734,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.780255670203678 
 01/10  24:00:00,1.24681798653761,8.48654135850652,0.000000000000000E+000,7.84973662463678,0.000000000000000E+000,0.216129033928620,0.216129033928620,0.216129033928620,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.602337669247194 
 01/11  01:00:00,0.943442323072216,8.76897252213293,0.000000000000000E+000,8.32526270200275,0.000000000000000E+000,0.229221828836721,0.229221828836721,0.229221828836721,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.415200307737086 
 01/11  02:00:00,0.822699231205206,8.97971567136951,0.000000000000000E+000,8.62329399459687,0.000000000000000E+000,0.237427609288858,0.237427609288858,0.237427609288858,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.330171925570021 
 01/11  03:00:00,0.779507021915585,9.19354836259361,0.000000000000000E+000,8.86133338639901,0.000000000000000E+000,0.243981615652037,0.243981615652037,0.243981615652037,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.306269569933474 
 01/11  04:00:00,0.772691059818462,9.40269853011006,0.000000000000000E+000,9.06438307661138,0.000000000000000E+000,0.249572240597003,0.249572240597003,0.249572240597003,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.312735261167312 
 01/11  05:00:00,0.774883938187977,9.67623639724259,0.000000000000000E+000,9.27072711078745,0.000000000000000E+000,0.255253569652482,0.255253569652482,0.255253569652482,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.380895389312959 
 01/11  06:00:00,0.832583729157656,10.1014168207483,0.000000000000000E+000,9.39586187714079,0.000000000000000E+000,0.258698940810279,0.258698940810279,0.258698940810279,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.678087812638972 
 01/11  07:00:00,1.05105066229015,10.5199841150979,0.000000000000000E+000,9.25442981472837,0.000000000000000E+000,0.254804851558955,0.254804851558955,0.254804851558955,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23381873159670 
 01/11  08:00:00,1.38480958920140,11.2386685525867,0.000000000000000E+000,9.81575577808490,0.000000000000000E+000,0.270259999162065,0.270259999162065,0.270259999162065,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.38919135498590 
 01/11  09:00:00,1.32693146612394,10.7559351966281,0.000000000000000E+000,9.37658277025577,0.000000000000000E+000,0.258168123670124,0.258168123670124,0.258168123670124,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35084291397921 
 01/11  10:00:00,1.14083057628672,10.4350563990448,0.000000000000000E+000,9.18112171627919,0.000000000000000E+000,0.252786438807725,0.252786438807725,0.252786438807725,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.22967078230612 
 01/11  11:00:00,1.15362707449186,11.1075561125800,0.000000000000000E+000,9.99731800788195,0.000000000000000E+000,0.275259003740232,0.275259003740232,0.275259003740232,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08540355747334 
 01/11  12:00:00,1.12677854681858,9.40784850673192,0.000000000000000E+000,8.42823125802789,0.000000000000000E+000,0.232056891413075,0.232056891413075,0.232056891413075,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.954775092855741 
 01/11  13:00:00,1.08453839365877,8.33034799878454,0.000000000000000E+000,7.45156677557660,0.000000000000000E+000,0.205166110083916,0.205166110083916,0.205166110083916,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.854357541654203 
 01/11  14:00:00,1.04181427669299,7.50894414376576,0.000000000000000E+000,6.68930431126867,0.000000000000000E+000,0.184178520577555,0.184178520577555,0.184178520577555,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.794371593730772 
 01/11  15:00:00,1.03525353861748,7.07991864707836,0.000000000000000E+000,6.31836252595625,0.000000000000000E+000,0.173965274766007,0.173965274766007,0.173965274766007,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.734865069754347 
 01/11  16:00:00,1.10617566270906,7.02193097560195,0.000000000000000E+000,6.25134468225327,0.000000000000000E+000,0.172120053390038,0.172120053390038,0.172120053390038,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.742411560391212 
 01/11  17:00:00,1.37375857367273,7.19096379339065,0.000000000000000E+000,6.34299052006127,0.000000000000000E+000,0.174643364341243,0.174643364341243,0.174643364341243,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.814647502237355 
 01/11  18:00:00,1.89217947719034,8.36351810221510,0.000000000000000E+000,7.35583674984108,0.000000000000000E+000,0.202530348023410,0.202530348023410,0.202530348023410,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.967195866533716 
 01/11  19:00:00,2.20619707896993,7.37239284649264,0.000000000000000E+000,6.22240994644903,0.000000000000000E+000,0.171323385069126,0.171323385069126,0.171323385069126,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10602788187042 
 01/11  20:00:00,2.16793289279841,7.27729550997447,0.000000000000000E+000,6.10328130708589,0.000000000000000E+000,0.168043382316171,0.168043382316171,0.168043382316171,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.12864398073751 
 01/11  21:00:00,2.01657037038616,7.37339962559462,0.000000000000000E+000,6.28052849604278,0.000000000000000E+000,0.172923579646050,0.172923579646050,0.172923579646050,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04594113957569 
 01/11  22:00:00,1.85072377682754,7.52583503018735,0.000000000000000E+000,6.53514297456825,0.000000000000000E+000,0.179933952592225,0.179933952592225,0.179933952592225,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.944857707432267 
 01/11  23:00:00,1.53762526206461,7.69614599299842,0.000000000000000E+000,6.87556264713908,0.000000000000000E+000,0.189306824381593,0.189306824381593,0.189306824381593,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.780919591361018 
 01/11  24:00:00,1.23034624883647,7.88918185839374,0.000000000000000E+000,7.25148843764500,0.000000000000000E+000,0.199657296227476,0.199657296227476,0.199657296227476,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.603226356126190 
 01/12  01:00:00,0.924580123726082,8.08453437547341,0.000000000000000E+000,7.64019372104650,0.000000000000000E+000,0.210359629490588,0.210359629490588,0.210359629490588,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.415831142033806 
 01/12  02:00:00,0.802469759387877,8.24523118978362,0.000000000000000E+000,7.88856611960904,0.000000000000000E+000,0.217198137471528,0.217198137471528,0.217198137471528,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.330415318971955 
 01/12  03:00:00,0.757054277115162,8.37828572857627,0.000000000000000E+000,8.04585695558442,0.000000000000000E+000,0.221528870851612,0.221528870851612,0.221528870851612,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.306483366730725 
 01/12  04:00:00,0.748048798844024,8.50797704136633,0.000000000000000E+000,8.16938412636024,0.000000000000000E+000,0.224929979622564,0.224929979622564,0.224929979622564,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.313012722674736 
 01/12  05:00:00,0.747083609875499,8.66698489462773,0.000000000000000E+000,8.26102817601373,0.000000000000000E+000,0.227453241340002,0.227453241340002,0.227453241340002,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.381342821471838 
 01/12  06:00:00,0.801134292380227,8.96020667068491,0.000000000000000E+000,8.25362850289858,0.000000000000000E+000,0.227249504032849,0.227249504032849,0.227249504032849,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.679111036817792 
 01/12  07:00:00,1.01844677162215,9.33770280584074,0.000000000000000E+000,8.07026704848578,0.000000000000000E+000,0.222200960890955,0.222200960890955,0.222200960890955,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23570018858218 
 01/12  08:00:00,1.34750129937344,9.88588765850069,0.000000000000000E+000,8.46073075557066,0.000000000000000E+000,0.232951709334103,0.232951709334103,0.232951709334103,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.39143548341410 
 01/12  09:00:00,1.28567409248541,9.25954495804818,0.000000000000000E+000,7.87812830072063,0.000000000000000E+000,0.216910750031598,0.216910750031598,0.216910750031598,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35290714493446 
 01/12  10:00:00,1.10099798336845,8.99058210433615,0.000000000000000E+000,7.73441482178543,0.000000000000000E+000,0.212953845889452,0.212953845889452,0.212953845889452,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.23190338209128 
 01/12  11:00:00,1.11141969687949,9.57666028218457,0.000000000000000E+000,8.46435970121079,0.000000000000000E+000,0.233051626127862,0.233051626127862,0.233051626127862,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08746603374904 
 01/12  12:00:00,1.09183650199831,8.14079000684229,0.000000000000000E+000,7.15914748904247,0.000000000000000E+000,0.197114846592812,0.197114846592812,0.197114846592812,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.956800361951549 
 01/12  13:00:00,1.06152842707577,7.49633465531304,0.000000000000000E+000,6.61585222980255,0.000000000000000E+000,0.182156143500916,0.182156143500916,0.182156143500916,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.856058743956750 
 01/12  14:00:00,1.02321041977484,6.83451213176439,0.000000000000000E+000,6.01361824375905,0.000000000000000E+000,0.165574663659408,0.165574663659408,0.165574663659408,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.795625649238988 
 01/12  15:00:00,1.01656131267734,6.40230394671109,0.000000000000000E+000,5.63946692414301,0.000000000000000E+000,0.155273048825869,0.155273048825869,0.155273048825869,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.736145971200336 
 01/12  16:00:00,1.08429515194943,6.22859025968189,0.000000000000000E+000,5.45665160676238,0.000000000000000E+000,0.150239542630410,0.150239542630410,0.150239542630410,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.743763919962027 
 01/12  17:00:00,1.34748780115613,6.23815494793852,0.000000000000000E+000,5.38884455719561,0.000000000000000E+000,0.148372591824644,0.148372591824644,0.148372591824644,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.815984619650901 
 01/12  18:00:00,1.85941190450005,7.17525676238635,0.000000000000000E+000,6.16572910547725,0.000000000000000E+000,0.169762775333120,0.169762775333120,0.169762775333120,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.969042171068781 
 01/12  19:00:00,2.17488328685747,6.23756573254418,0.000000000000000E+000,5.08510314257637,0.000000000000000E+000,0.140009592956665,0.140009592956665,0.140009592956665,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10850757179464 
 01/12  20:00:00,2.13672263275975,6.14615745369845,0.000000000000000E+000,4.96973475465562,0.000000000000000E+000,0.136833122277514,0.136833122277514,0.136833122277514,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13105247689176 
 01/12  21:00:00,1.98578877563393,6.25821107603919,0.000000000000000E+000,5.16255092820199,0.000000000000000E+000,0.142141984893822,0.142141984893822,0.142141984893822,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04873015786105 
 01/12  22:00:00,1.82108619667130,6.45161517996101,0.000000000000000E+000,5.45871564692433,0.000000000000000E+000,0.150296372435985,0.150296372435985,0.150296372435985,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.947065184849867 
 01/12  23:00:00,1.50881805563176,6.65172630018606,0.000000000000000E+000,5.82929422461840,0.000000000000000E+000,0.160499617948743,0.160499617948743,0.160499617948743,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.782768321069322 
 01/12  24:00:00,1.20260481034313,6.88283016096272,0.000000000000000E+000,6.24392836205994,0.000000000000000E+000,0.171915857734141,0.171915857734141,0.171915857734141,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.604434734280223 
 01/13  01:00:00,0.897550724912994,7.10402003013420,0.000000000000000E+000,6.65849469640230,0.000000000000000E+000,0.183330230677499,0.183330230677499,0.183330230677499,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.417015821338801 
 01/13  02:00:00,0.776103936770430,7.28865517801903,0.000000000000000E+000,6.93096796781608,0.000000000000000E+000,0.190832314854082,0.190832314854082,0.190832314854082,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.331437459000327 
 01/13  03:00:00,0.731940031211532,7.46698789511834,0.000000000000000E+000,7.13371566532647,0.000000000000000E+000,0.196414624947983,0.196414624947983,0.196414624947983,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.307326823530754 
 01/13  04:00:00,0.723564452368049,7.61953757511502,0.000000000000000E+000,7.28012057962997,0.000000000000000E+000,0.200445633146590,0.200445633146590,0.200445633146590,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.313836803153703 
 01/13  05:00:00,0.723300184958105,7.80409746169614,0.000000000000000E+000,7.39722187364060,0.000000000000000E+000,0.203669816422609,0.203669816422609,0.203669816422609,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.382261690913394 
 01/13  06:00:00,0.778572366198800,8.14212891217672,0.000000000000000E+000,7.43418663963097,0.000000000000000E+000,0.204687577851422,0.204687577851422,0.204687577851422,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.680475141577233 
 01/13  07:00:00,0.996620757706588,8.54721474078532,0.000000000000000E+000,7.27755328074936,0.000000000000000E+000,0.200374946975396,0.200374946975396,0.200374946975396,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23792589126321 
 01/13  08:00:00,1.32710245020970,9.14746862234640,0.000000000000000E+000,7.71985115013140,0.000000000000000E+000,0.212552860170370,0.212552860170370,0.212552860170370,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.39389605269907 
 01/13  09:00:00,1.27078481333183,8.72136220524643,0.000000000000000E+000,7.33735449647143,0.000000000000000E+000,0.202021470878021,0.202021470878021,0.202021470878021,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35549819638190 
 01/13  10:00:00,1.09297078178870,8.70117511926094,0.000000000000000E+000,7.44286945609088,0.000000000000000E+000,0.204926644309699,0.204926644309699,0.204926644309699,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.23404176271061 
 01/13  11:00:00,1.11609015207292,9.74814442550383,0.000000000000000E+000,8.63398912359436,0.000000000000000E+000,0.237722081321297,0.237722081321297,0.237722081321297,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08932075468473 
 01/13  12:00:00,1.10535388607857,8.63356659279841,0.000000000000000E+000,7.65009450784565,0.000000000000000E+000,0.210632230673068,0.210632230673068,0.210632230673068,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.958629929104510 
 01/13  13:00:00,1.08489499169610,8.34582072410760,0.000000000000000E+000,7.46451830098278,0.000000000000000E+000,0.205522708121251,0.205522708121251,0.205522708121251,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.856878741571061 
 01/13  14:00:00,1.05847089244300,8.11603028871679,0.000000000000000E+000,7.29426720921304,0.000000000000000E+000,0.200835136327568,0.200835136327568,0.200835136327568,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.796494840737393 
 01/13  15:00:00,1.06296650689750,8.08790340043091,0.000000000000000E+000,7.32488857259998,0.000000000000000E+000,0.201678243046031,0.201678243046031,0.201678243046031,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.736323776463164 
 01/13  16:00:00,1.13613228211903,8.11131561052471,0.000000000000000E+000,7.33935941242789,0.000000000000000E+000,0.202076672800008,0.202076672800008,0.202076672800008,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.743781465139357 
 01/13  17:00:00,1.40107271008262,8.18422590076184,0.000000000000000E+000,7.33503112214826,0.000000000000000E+000,0.201957500751132,0.201957500751132,0.201957500751132,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.815869007521559 
 01/13  18:00:00,1.92895615058478,9.70110021812035,0.000000000000000E+000,8.69155363539371,0.000000000000000E+000,0.239307021417850,0.239307021417850,0.239307021417850,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.969061096886313 
 01/13  19:00:00,2.24451468242474,8.76641008095804,0.000000000000000E+000,7.61409291351793,0.000000000000000E+000,0.209640988523934,0.209640988523934,0.209640988523934,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10836214926693 
 01/13  20:00:00,2.21034396175356,8.82001706484617,0.000000000000000E+000,7.64363761746115,0.000000000000000E+000,0.210454451271323,0.210454451271323,0.210454451271323,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13100922523396 
 01/13  21:00:00,2.06461884098462,9.12078175047892,0.000000000000000E+000,8.02563341118876,0.000000000000000E+000,0.220972050244520,0.220972050244520,0.220972050244520,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04821834931401 
 01/13  22:00:00,1.90554565228889,9.51842043433970,0.000000000000000E+000,8.52625576408074,0.000000000000000E+000,0.234755828053578,0.234755828053578,0.234755828053578,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.946330322072124 
 01/13  23:00:00,1.59767450981203,9.87764635980163,0.000000000000000E+000,9.05653190775440,0.000000000000000E+000,0.249356072129013,0.249356072129013,0.249356072129013,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.781450697548922 
 01/13  24:00:00,1.29563020743492,10.2602036364201,0.000000000000000E+000,9.62258070366977,0.000000000000000E+000,0.264941254825930,0.264941254825930,0.264941254825930,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.603155868127750 
 01/14  01:00:00,1.00165531320452,10.6608987348664,0.000000000000000E+000,10.2007854451295,0.000000000000000E+000,0.280861130633283,0.280861130633283,0.280861130633283,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.431603777343732 
 01/14  02:00:00,0.879992952843655,10.9254049606054,0.000000000000000E+000,10.5608286851760,0.000000000000000E+000,0.290774303694343,0.290774303694343,0.290774303694343,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.338326524226878 
 01/14  03:00:00,0.839937253955252,11.2990698200636,0.000000000000000E+000,10.9613004621370,0.000000000000000E+000,0.301800607175484,0.301800607175484,0.301800607175484,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.311823951665478 
 01/14  04:00:00,0.836933123177321,11.6923378144844,0.000000000000000E+000,11.3480429667613,0.000000000000000E+000,0.312448898691563,0.312448898691563,0.312448898691563,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.318714655391709 
 01/14  05:00:00,0.844380749712601,12.1168253696940,0.000000000000000E+000,11.6978132469998,0.000000000000000E+000,0.322079223424706,0.322079223424706,0.322079223424706,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.394398225551981 
 01/14  06:00:00,0.910061993835038,12.8081142483424,0.000000000000000E+000,12.0610567272310,0.000000000000000E+000,0.332080509610134,0.332080509610134,0.332080509610134,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.719590390142935 
 01/14  07:00:00,1.16198567833736,14.2597653332999,0.000000000000000E+000,12.8976382489328,0.000000000000000E+000,0.355114346888250,0.355114346888250,0.355114346888250,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.33039151559429 
 01/14  08:00:00,1.47092687386525,13.7156813489849,0.000000000000000E+000,12.1749332731011,0.000000000000000E+000,0.335215904977259,0.335215904977259,0.335215904977259,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.50702665636783 
 01/14  09:00:00,1.43133507099393,13.4922724447361,0.000000000000000E+000,11.9903747171602,0.000000000000000E+000,0.330134401698082,0.330134401698082,0.330134401698082,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.47338821518284 
 01/14  10:00:00,1.25721067920056,13.1404525271705,0.000000000000000E+000,11.7724946307363,0.000000000000000E+000,0.324135447230836,0.324135447230836,0.324135447230836,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.34369399597469 
 01/14  11:00:00,1.27854651792983,13.8932492950152,0.000000000000000E+000,12.6850893366166,0.000000000000000E+000,0.349262177155918,0.349262177155918,0.349262177155918,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.18332541117393 
 01/14  12:00:00,1.23641012351098,11.5643057091234,0.000000000000000E+000,10.5036383749202,0.000000000000000E+000,0.289199666595457,0.289199666595457,0.289199666595457,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.03582517835485 
 01/14  13:00:00,1.19267029397412,10.5918665159291,0.000000000000000E+000,9.64241891905982,0.000000000000000E+000,0.265487466059778,0.265487466059778,0.265487466059778,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.925023915315560 
 01/14  14:00:00,1.14780658641644,9.83628550550083,0.000000000000000E+000,8.95580621391227,0.000000000000000E+000,0.246582762915865,0.246582762915865,0.246582762915865,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.855211052822231 
 01/14  15:00:00,1.13193922197634,9.22573071439469,0.000000000000000E+000,8.40892601464240,0.000000000000000E+000,0.231525354649208,0.231525354649208,0.231525354649208,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.790113648384521 
 01/14  16:00:00,1.19623314668690,9.00169143709005,0.000000000000000E+000,8.17623239181018,0.000000000000000E+000,0.225118534865442,0.225118534865442,0.225118534865442,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.797284312322381 
 01/14  17:00:00,1.46434253870058,9.24343168134587,0.000000000000000E+000,8.32844258231912,0.000000000000000E+000,0.229309381387036,0.229309381387036,0.229309381387036,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.881663327934737 
 01/14  18:00:00,2.00473205572788,11.2483174786578,0.000000000000000E+000,10.1597383060717,0.000000000000000E+000,0.279730968064229,0.279730968064229,0.279730968064229,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.04809368674578 
 01/14  19:00:00,2.31191192708877,10.0694002266343,0.000000000000000E+000,8.81579848339273,0.000000000000000E+000,0.242727890200168,0.242727890200168,0.242727890200168,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.20964672506838 
 01/14  20:00:00,2.27615374754260,10.0798601447076,0.000000000000000E+000,8.79006836310973,0.000000000000000E+000,0.242019455471010,0.242019455471010,0.242019455471010,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.24442155944676 
 01/14  21:00:00,2.13017176694196,10.3434860245033,0.000000000000000E+000,9.14055769252777,0.000000000000000E+000,0.251669577989982,0.251669577989982,0.251669577989982,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.15599834199936 
 01/14  22:00:00,1.96946361995961,10.6372522229289,0.000000000000000E+000,9.55450509734666,0.000000000000000E+000,0.263066909770513,0.263066909770513,0.263066909770513,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.03691277739541 
 01/14  23:00:00,1.65288515394957,10.9263732177462,0.000000000000000E+000,10.0341635196184,0.000000000000000E+000,0.276273481707710,0.276273481707710,0.276273481707710,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.852545943629509 
 01/14  24:00:00,1.33604469217178,11.2073586574189,0.000000000000000E+000,10.5262007102416,0.000000000000000E+000,0.289820881799145,0.289820881799145,0.289820881799145,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.646690882554764 
 01/15  01:00:00,1.02324797025929,11.4446311766480,0.000000000000000E+000,10.9850237671402,0.000000000000000E+000,0.302453787688045,0.302453787688045,0.302453787688045,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.431097897114675 
 01/15  02:00:00,0.899981526741820,11.6505885366173,0.000000000000000E+000,11.2868072256368,0.000000000000000E+000,0.310762877592512,0.310762877592512,0.310762877592512,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.337531559777987 
 01/15  03:00:00,0.854759941524920,11.8366184639547,0.000000000000000E+000,11.4996556815916,0.000000000000000E+000,0.316623294745150,0.316623294745150,0.316623294745150,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.311017376102013 
 01/15  04:00:00,0.845643338811085,12.0080120236954,0.000000000000000E+000,11.6643951820376,0.000000000000000E+000,0.321159114325328,0.321159114325328,0.321159114325328,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.318036649326405 
 01/15  05:00:00,0.846581040201829,12.1962791792882,0.000000000000000E+000,11.7777270860809,0.000000000000000E+000,0.324279513913934,0.324279513913934,0.324279513913934,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.393938196065063 
 01/15  06:00:00,0.902859668344112,12.5465071953379,0.000000000000000E+000,11.7994705943501,0.000000000000000E+000,0.324878184119209,0.324878184119209,0.324878184119209,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.719569470019296 
 01/15  07:00:00,1.12726986214021,12.9998817308591,0.000000000000000E+000,11.6367710303856,0.000000000000000E+000,0.320398530691108,0.320398530691108,0.320398530691108,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.33137513170073 
 01/15  08:00:00,1.47199313871116,13.7560421797529,0.000000000000000E+000,12.2136596675162,0.000000000000000E+000,0.336282169823168,0.336282169823168,0.336282169823168,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.50866109272071 
 01/15  09:00:00,1.42114091902549,13.1242042531231,0.000000000000000E+000,11.6201264140552,0.000000000000000E+000,0.319940249729642,0.319940249729642,0.319940249729642,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.47556832667477 
 01/15  10:00:00,1.25121661092705,12.9240613672715,0.000000000000000E+000,11.5547920092888,0.000000000000000E+000,0.318141378957322,0.318141378957322,0.318141378957322,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.34500545752317 
 01/15  11:00:00,1.28469229273972,14.1175473838897,0.000000000000000E+000,12.9083018904095,0.000000000000000E+000,0.355407951965815,0.355407951965815,0.355407951965815,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.18441094625542 
 01/15  12:00:00,1.25527923441447,12.2504129867888,0.000000000000000E+000,11.1889583814048,0.000000000000000E+000,0.308068777498947,0.308068777498947,0.308068777498947,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.03661244953573 
 01/15  13:00:00,1.21657648451861,11.4601073988727,0.000000000000000E+000,10.5106840293115,0.000000000000000E+000,0.289393656604268,0.289393656604268,0.289393656604268,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.924999688007475 
 01/15  14:00:00,1.18543549845228,11.2026234528893,0.000000000000000E+000,10.3224761313402,0.000000000000000E+000,0.284211674951708,0.284211674951708,0.284211674951708,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.854879082782808 
 01/15  15:00:00,1.17942139696053,10.9492629680602,0.000000000000000E+000,10.1334632561956,0.000000000000000E+000,0.279007529633401,0.279007529633401,0.279007529633401,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.789108660496809 
 01/15  16:00:00,1.24722506612288,10.8526924560128,0.000000000000000E+000,10.0282424169385,0.000000000000000E+000,0.276110454301417,0.276110454301417,0.276110454301417,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.796275306116816 
 01/15  17:00:00,1.50594268524048,10.7533099291172,0.000000000000000E+000,9.83934645279298,0.000000000000000E+000,0.270909527926938,0.270909527926938,0.270909527926938,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.880637705232201 
 01/15  18:00:00,2.03034708901780,12.1778287988745,0.000000000000000E+000,11.0900680322646,0.000000000000000E+000,0.305346001354147,0.305346001354147,0.305346001354147,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.04727528076956 
 01/15  19:00:00,2.33442416828101,10.8875508877590,0.000000000000000E+000,9.63343580391931,0.000000000000000E+000,0.265240131392409,0.265240131392409,0.265240131392409,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.21016006566652 
 01/15  20:00:00,2.29280310947961,10.6841604564424,0.000000000000000E+000,9.39476780491145,0.000000000000000E+000,0.258668817408021,0.258668817408021,0.258668817408021,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.24402242937984 
 01/15  21:00:00,2.14068048133747,10.7255676637045,0.000000000000000E+000,9.52223080126668,0.000000000000000E+000,0.262178292385491,0.262178292385491,0.262178292385491,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.15640687246171 
 01/15  22:00:00,1.97571746020885,10.8644915525037,0.000000000000000E+000,9.78164255295211,0.000000000000000E+000,0.269320750019744,0.269320750019744,0.269320750019744,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.03701465136473 
