Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/15  23:00:00,1.65478527536473,10.9953404617887,0.000000000000000E+000,10.1031753149923,0.000000000000000E+000,0.278173603122871,0.278173603122871,0.278173603122871,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.852501392298060 
 01/15  24:00:00,1.33529415597875,11.1801521624965,0.000000000000000E+000,10.4989414784048,0.000000000000000E+000,0.289070345606116,0.289070345606116,0.289070345606116,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.646743619469157 
 01/16  01:00:00,1.01519616628515,11.3738388708493,0.000000000000000E+000,10.9313390851185,0.000000000000000E+000,0.300975672049656,0.300975672049656,0.300975672049656,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.413990273337620 
 01/16  02:00:00,0.894027897564846,11.5682895708015,0.000000000000000E+000,11.2139280918865,0.000000000000000E+000,0.308756275648495,0.308756275648495,0.308756275648495,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.328111727712430 
 01/16  03:00:00,0.850662531411528,11.7756290769011,0.000000000000000E+000,11.4456784823913,0.000000000000000E+000,0.315137125147979,0.315137125147979,0.315137125147979,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.304005188248700 
 01/16  04:00:00,0.843184946596432,11.9608472133883,0.000000000000000E+000,11.6246982494298,0.000000000000000E+000,0.320066127374972,0.320066127374972,0.320066127374972,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.310568771627171 
 01/16  05:00:00,0.843698975508382,12.1739448456237,0.000000000000000E+000,11.7700670141811,0.000000000000000E+000,0.324068606972887,0.324068606972887,0.324068606972887,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.379263934300413 
 01/16  06:00:00,0.900292344295655,12.5612152095081,0.000000000000000E+000,11.8550168846429,0.000000000000000E+000,0.326407555948278,0.326407555948278,0.326407555948278,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.678731193896632 
 01/16  07:00:00,1.11925394136850,13.0018710785235,0.000000000000000E+000,11.7315508565893,0.000000000000000E+000,0.323008130637306,0.323008130637306,0.323008130637306,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23858465316138 
 01/16  08:00:00,1.45201787165348,13.6856817766932,0.000000000000000E+000,12.2567388642228,0.000000000000000E+000,0.337468281614151,0.337468281614151,0.337468281614151,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.39522149295444 
 01/16  09:00:00,1.39056330802302,13.0727901122294,0.000000000000000E+000,11.6876706919892,0.000000000000000E+000,0.321799965569211,0.321799965569211,0.321799965569211,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35660990784701 
 01/16  10:00:00,1.20467319294424,12.7587680884722,0.000000000000000E+000,11.4998649090826,0.000000000000000E+000,0.316629055465245,0.316629055465245,0.316629055465245,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.23463927893015 
 01/16  11:00:00,1.23421311703671,14.0385511153881,0.000000000000000E+000,12.9241770147464,0.000000000000000E+000,0.355845046285090,0.355845046285090,0.355845046285090,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08953955341693 
 01/16  12:00:00,1.21237190466379,12.5197168945680,0.000000000000000E+000,11.5369543374320,0.000000000000000E+000,0.317650249258288,0.317650249258288,0.317650249258288,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.957920401287730 
 01/16  13:00:00,1.18771558802310,12.0794903244541,0.000000000000000E+000,11.1989291114323,0.000000000000000E+000,0.308343304448252,0.308343304448252,0.308343304448252,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.856137531468000 
 01/16  14:00:00,1.16400863013107,11.9480529150563,0.000000000000000E+000,11.1273637152796,0.000000000000000E+000,0.306372874015636,0.306372874015636,0.306372874015636,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.795420961010315 
 01/16  15:00:00,1.16498892167477,11.7920407421288,0.000000000000000E+000,11.0303096872637,0.000000000000000E+000,0.303700657823296,0.303700657823296,0.303700657823296,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.735040003497366 
 01/16  16:00:00,1.23668091349879,11.7617674006617,0.000000000000000E+000,10.9912531906581,0.000000000000000E+000,0.302625304179772,0.302625304179772,0.302625304179772,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.742339477046120 
 01/16  17:00:00,1.50152929365263,11.8318170451977,0.000000000000000E+000,10.9835817536928,0.000000000000000E+000,0.302414084321138,0.302414084321138,0.302414084321138,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.814909520412931 
 01/16  18:00:00,2.03242980459163,13.4588675243716,0.000000000000000E+000,12.4496832896024,0.000000000000000E+000,0.342780675424707,0.342780675424707,0.342780675424707,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.968698748928890 
 01/16  19:00:00,2.34049059323249,12.2525316036155,0.000000000000000E+000,11.0999069592113,0.000000000000000E+000,0.305616899331691,0.305616899331691,0.305616899331691,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10866962623103 
 01/16  20:00:00,2.30317729834767,12.1922573915266,0.000000000000000E+000,11.0153143839002,0.000000000000000E+000,0.303287787865436,0.303287787865436,0.303287787865436,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13157278547534 
 01/16  21:00:00,2.15594922954647,12.4377754969747,0.000000000000000E+000,11.3427235910903,0.000000000000000E+000,0.312302438806368,0.312302438806368,0.312302438806368,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04812191590826 
 01/16  22:00:00,1.99581261820759,12.7965968260985,0.000000000000000E+000,11.8047227774523,0.000000000000000E+000,0.325022793972277,0.325022793972277,0.325022793972277,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.946039700459369 
 01/16  23:00:00,1.68645150708665,13.1012838978216,0.000000000000000E+000,12.2808837417703,0.000000000000000E+000,0.338133069403628,0.338133069403628,0.338133069403628,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.780736401552935 
 01/16  24:00:00,1.38316279418643,13.4376410480746,0.000000000000000E+000,12.8017359498798,0.000000000000000E+000,0.352473841577437,0.352473841577437,0.352473841577437,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.601438033572172 
 01/17  01:00:00,1.08148112758184,13.7799618555012,0.000000000000000E+000,13.3387874454583,0.000000000000000E+000,0.367260633346347,0.367260633346347,0.367260633346347,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.412664897649848 
 01/17  02:00:00,0.960945367693182,13.9974280738931,0.000000000000000E+000,13.6443489684630,0.000000000000000E+000,0.375673745776831,0.375673745776831,0.375673745776831,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.326829354227527 
 01/17  03:00:00,0.921589649139216,14.3504022423161,0.000000000000000E+000,14.0217284632135,0.000000000000000E+000,0.386064242875667,0.386064242875667,0.386064242875667,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.302728372841430 
 01/17  04:00:00,0.918619145354937,14.6992648358231,0.000000000000000E+000,14.3644439558781,0.000000000000000E+000,0.395500326133477,0.395500326133477,0.395500326133477,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.309240687613560 
 01/17  05:00:00,0.924265895152611,15.0988400402918,0.000000000000000E+000,14.6962314834784,0.000000000000000E+000,0.404635526617115,0.404635526617115,0.404635526617115,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.377994659671244 
 01/17  06:00:00,0.988553234983789,15.7660357526698,0.000000000000000E+000,15.0606238943265,0.000000000000000E+000,0.414668446636411,0.414668446636411,0.414668446636411,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.677944727374784 
 01/17  07:00:00,1.23740435186588,17.2928611896016,0.000000000000000E+000,16.0227355606467,0.000000000000000E+000,0.441158541134692,0.441158541134692,0.441158541134692,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.23839006018215 
 01/17  08:00:00,1.52564287484419,16.3594671935444,0.000000000000000E+000,14.9307751726717,0.000000000000000E+000,0.411093284804862,0.411093284804862,0.411093284804862,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.39497060135677 
 01/17  09:00:00,1.46447719065236,15.7567665799124,0.000000000000000E+000,14.3721990082367,0.000000000000000E+000,0.395713848198545,0.395713848198545,0.395713848198545,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35605805928254 
 01/17  10:00:00,1.25876555518207,14.7232267454576,0.000000000000000E+000,13.4644820142126,0.000000000000000E+000,0.370721417703069,0.370721417703069,0.370721417703069,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.23448083078558 
 01/17  11:00:00,1.27893334272989,15.6624666427437,0.000000000000000E+000,14.5484011511559,0.000000000000000E+000,0.400565271978261,0.400565271978261,0.400565271978261,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.08923094436308 
 01/17  12:00:00,1.24010419599681,13.5260780464715,0.000000000000000E+000,12.5441821911123,0.000000000000000E+000,0.345382540591309,0.345382540591309,0.345382540591309,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.957053699510947 
 01/17  13:00:00,1.21310177188972,13.0014753100965,0.000000000000000E+000,12.1209471005721,0.000000000000000E+000,0.333729488314874,0.333729488314874,0.333729488314874,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.856104527970677 
 01/17  14:00:00,1.18608948568117,12.7494091886668,0.000000000000000E+000,11.9293332487770,0.000000000000000E+000,0.328453729565740,0.328453729565740,0.328453729565740,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.794807701123466 
 01/17  15:00:00,1.18637488619133,12.5681962912456,0.000000000000000E+000,11.8070410031234,0.000000000000000E+000,0.325086622339859,0.325086622339859,0.325086622339859,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.734464236754439 
 01/17  16:00:00,1.25712604642112,12.5040459740440,0.000000000000000E+000,11.7338138072433,0.000000000000000E+000,0.323070437102107,0.323070437102107,0.323070437102107,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.742057433843169 
 01/17  17:00:00,1.51791736459311,12.4266735934539,0.000000000000000E+000,11.5787911909920,0.000000000000000E+000,0.318802155261626,0.318802155261626,0.318802155261626,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.814556631369881 
 01/17  18:00:00,2.04434129704955,13.8913572196770,0.000000000000000E+000,12.8823048439644,0.000000000000000E+000,0.354692167882618,0.354692167882618,0.354692167882618,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.968566889872270 
 01/17  19:00:00,2.34346171805209,12.3604887229430,0.000000000000000E+000,11.2078172519138,0.000000000000000E+000,0.308588024151286,0.308588024151286,0.308588024151286,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.10871645285598 
 01/17  20:00:00,2.29929933075777,12.0513750967494,0.000000000000000E+000,10.8744678550176,0.000000000000000E+000,0.299409820275537,0.299409820275537,0.299409820275537,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13153701958066 
 01/17  21:00:00,2.14421583880997,12.0120447208874,0.000000000000000E+000,10.9165706336586,0.000000000000000E+000,0.300569048069860,0.300569048069860,0.300569048069860,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.04854409725267 
 01/17  22:00:00,1.97557085780669,12.0618119401761,0.000000000000000E+000,11.0695485850829,0.000000000000000E+000,0.304781033571379,0.304781033571379,0.304781033571379,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.946429006906391 
 01/17  23:00:00,1.66041879391969,12.1560061422127,0.000000000000000E+000,11.3353840175047,0.000000000000000E+000,0.312100356236677,0.312100356236677,0.312100356236677,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.780958370209663 
 01/17  24:00:00,1.35128921479100,12.2802343961411,0.000000000000000E+000,11.6440978529031,0.000000000000000E+000,0.320600262182010,0.320600262182010,0.320600262182010,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.601669478615428 
 01/18  01:00:00,1.04396539740114,12.4175384757345,0.000000000000000E+000,11.9762282564106,0.000000000000000E+000,0.329744903165642,0.329744903165642,0.329744903165642,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.412800706930832 
 01/18  02:00:00,0.921004250409972,12.5467251179196,0.000000000000000E+000,12.1937005041273,0.000000000000000E+000,0.335732628493624,0.335732628493624,0.335732628493624,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.326774862589723 
 01/18  03:00:00,0.874286967565481,12.6323625596729,0.000000000000000E+000,12.3037103642871,0.000000000000000E+000,0.338761561301932,0.338761561301932,0.338761561301932,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.302706789124699 
 01/18  04:00:00,0.863672960137779,12.7037227721435,0.000000000000000E+000,12.3688162762317,0.000000000000000E+000,0.340554140916320,0.340554140916320,0.340554140916320,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.309326303580470 
 01/18  05:00:00,0.861544197155431,12.8210947408428,0.000000000000000E+000,12.4181996939574,0.000000000000000E+000,0.341913828619936,0.341913828619936,0.341913828619936,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.378281149743253 
 01/18  06:00:00,0.913842910708594,13.0532920782619,0.000000000000000E+000,12.3471690750393,0.000000000000000E+000,0.339958122361214,0.339958122361214,0.339958122361214,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.678655872254114 
 01/18  07:00:00,1.12931215218988,13.3686670072801,0.000000000000000E+000,12.0968618211910,0.000000000000000E+000,0.333066341458688,0.333066341458688,0.333066341458688,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.24006961731629 
 01/18  08:00:00,1.46207089620866,14.0528507593061,0.000000000000000E+000,12.6218614653131,0.000000000000000E+000,0.347521306169331,0.347521306169331,0.347521306169331,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.39726787447713 
 01/18  09:00:00,1.39891421099385,13.3781874059138,0.000000000000000E+000,11.9909727875351,0.000000000000000E+000,0.330150868540034,0.330150868540034,0.330150868540034,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35870510598561 
 01/18  10:00:00,1.20938712599080,12.9317990699009,0.000000000000000E+000,11.6710734330326,0.000000000000000E+000,0.321342988511802,0.321342988511802,0.321342988511802,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.23646173640883 
 01/18  11:00:00,1.22721513227719,13.7857473774923,0.000000000000000E+000,12.6700124711541,0.000000000000000E+000,0.348847061525559,0.348847061525559,0.348847061525559,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.09090035911350 
 01/18  12:00:00,1.18933977251141,11.6841545623224,0.000000000000000E+000,10.7004347453456,0.000000000000000E+000,0.294618117105911,0.294618117105911,0.294618117105911,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.958877661128471 
 01/18  13:00:00,1.16293186488949,11.1807091803987,0.000000000000000E+000,10.2987923013032,0.000000000000000E+000,0.283559581314639,0.283559581314639,0.283559581314639,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.857493197541690 
 01/18  14:00:00,1.13398934007995,10.8587147808010,0.000000000000000E+000,10.0370728076837,0.000000000000000E+000,0.276353583964516,0.276353583964516,0.276353583964516,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.796373734351017 
 01/18  15:00:00,1.12132561650393,10.2071840723189,0.000000000000000E+000,9.44447256245892,0.000000000000000E+000,0.260037352652460,0.260037352652460,0.260037352652460,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.736020458492207 
 01/18  16:00:00,1.19568454899099,10.2740951471842,0.000000000000000E+000,9.50227848835051,0.000000000000000E+000,0.261628939671965,0.261628939671965,0.261628939671965,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.743641925876240 
 01/18  17:00:00,1.46618828439832,10.5500662980880,0.000000000000000E+000,9.70000772547228,0.000000000000000E+000,0.267073075066832,0.267073075066832,0.267073075066832,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.816732801523732 
 01/18  18:00:00,1.99884372701438,12.2411525135712,0.000000000000000E+000,11.2298478124163,0.000000000000000E+000,0.309194597847450,0.309194597847450,0.309194597847450,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.970819215314584 
 01/18  19:00:00,2.30785536271352,11.0693646934980,0.000000000000000E+000,9.91460593971560,0.000000000000000E+000,0.272981668812722,0.272981668812722,0.272981668812722,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11080373560924 
 01/18  20:00:00,2.27022858636778,10.9978364688880,0.000000000000000E+000,9.81862781911144,0.000000000000000E+000,0.270339075885546,0.270339075885546,0.270339075885546,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13383842762546 
 01/18  21:00:00,2.12103294833327,11.1716912792939,0.000000000000000E+000,10.0745755479822,0.000000000000000E+000,0.277386157593159,0.277386157593159,0.277386157593159,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05018574133559 
 01/18  22:00:00,1.95779323845165,11.4175752235875,0.000000000000000E+000,10.4238711986925,0.000000000000000E+000,0.287003414216337,0.287003414216337,0.287003414216337,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.947869676708210 
 01/18  23:00:00,1.64636294982359,11.6467564120266,0.000000000000000E+000,10.8248803050427,0.000000000000000E+000,0.298044512140569,0.298044512140569,0.298044512140569,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.782212352485567 
 01/18  24:00:00,1.34069518500735,11.8962360520953,0.000000000000000E+000,11.2593261168547,0.000000000000000E+000,0.310006232398363,0.310006232398363,0.310006232398363,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.602442870618089 
 01/19  01:00:00,1.03681682133478,12.1583046215172,0.000000000000000E+000,11.7165942852495,0.000000000000000E+000,0.322596327099286,0.322596327099286,0.322596327099286,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.413200823874631 
 01/19  02:00:00,0.915724035779626,12.3553922057030,0.000000000000000E+000,12.0019248161674,0.000000000000000E+000,0.330452413863278,0.330452413863278,0.330452413863278,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.327217638332918 
 01/19  03:00:00,0.873027731685613,12.5869579418932,0.000000000000000E+000,12.2579753243178,0.000000000000000E+000,0.337502325422067,0.337502325422067,0.337502325422067,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.303037211314320 
 01/19  04:00:00,0.866498196498258,12.8066019047078,0.000000000000000E+000,12.4714279472737,0.000000000000000E+000,0.343379377276799,0.343379377276799,0.343379377276799,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.309593765102742 
 01/19  05:00:00,0.868228846948861,13.0641946619130,0.000000000000000E+000,12.6609840129012,0.000000000000000E+000,0.348598478413365,0.348598478413365,0.348598478413365,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.378596751869601 
 01/19  06:00:00,0.926506878161915,13.5139100293784,0.000000000000000E+000,12.8071202779137,0.000000000000000E+000,0.352622089814538,0.352622089814538,0.352622089814538,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.679322620496145 
 01/19  07:00:00,1.16863968029682,14.7983849854798,0.000000000000000E+000,13.5252249250555,0.000000000000000E+000,0.372393869565630,0.372393869565630,0.372393869565630,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.24142449165158 
 01/19  08:00:00,1.48413916002621,14.8558738012617,0.000000000000000E+000,13.4233736711558,0.000000000000000E+000,0.369589569986881,0.369589569986881,0.369589569986881,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.39877871059000 
 01/19  09:00:00,1.41359100258630,13.9118559376665,0.000000000000000E+000,12.5240291122743,0.000000000000000E+000,0.344827660132485,0.344827660132485,0.344827660132485,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.35931731299903 
 01/19  10:00:00,1.22120531196582,13.3620514151235,0.000000000000000E+000,12.1003061261077,0.000000000000000E+000,0.333161174486824,0.333161174486824,0.333161174486824,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.23748138855642 
 01/19  11:00:00,1.22976124786579,13.8789216979688,0.000000000000000E+000,12.7624865660184,0.000000000000000E+000,0.351393177114167,0.351393177114167,0.351393177114167,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.09160058472566 
 01/19  12:00:00,1.19785655507908,11.9940524344704,0.000000000000000E+000,11.0097615342098,0.000000000000000E+000,0.303134899673576,0.303134899673576,0.303134899673576,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.959448744412323 
 01/19  13:00:00,1.15268375061438,10.8090468295372,0.000000000000000E+000,9.92658410466949,0.000000000000000E+000,0.273311467039531,0.273311467039531,0.273311467039531,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.858039043313933 
 01/19  14:00:00,1.12472389421350,10.5228298813323,0.000000000000000E+000,9.70055480989581,0.000000000000000E+000,0.267088138098063,0.267088138098063,0.267088138098063,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.797006832670103 
 01/19  15:00:00,1.12437816909869,10.3187037744796,0.000000000000000E+000,9.55534028562489,0.000000000000000E+000,0.263089905247222,0.263089905247222,0.263089905247222,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.736672437486956 
 01/19  16:00:00,1.19879340690048,10.3875457694768,0.000000000000000E+000,9.61519120234067,0.000000000000000E+000,0.264737797581459,0.264737797581459,0.264737797581459,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.744179834178666 
 01/19  17:00:00,1.46315091211298,10.4399049051977,0.000000000000000E+000,9.58969134623563,0.000000000000000E+000,0.264035702781488,0.264035702781488,0.264035702781488,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.816887787870069 
 01/19  18:00:00,1.94277051043479,10.2050075543809,0.000000000000000E+000,9.19328671812405,0.000000000000000E+000,0.253121381267860,0.253121381267860,0.253121381267860,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.971235350416572 
 01/19  19:00:00,2.31391371571514,11.2910925023415,0.000000000000000E+000,10.1346433617005,0.000000000000000E+000,0.279040021814333,0.279040021814333,0.279040021814333,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11249412246788 
 01/19  20:00:00,2.24337359852977,10.0235427741700,0.000000000000000E+000,8.84326334468427,0.000000000000000E+000,0.243484088047532,0.243484088047532,0.243484088047532,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13490920733463 
 01/19  21:00:00,2.08267197310589,9.77852704048387,0.000000000000000E+000,8.68131733215845,0.000000000000000E+000,0.239025182365786,0.239025182365786,0.239025182365786,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05027971834925 
 01/19  22:00:00,1.91060863047243,9.70451760708112,0.000000000000000E+000,8.71014149453829,0.000000000000000E+000,0.239818806237115,0.239818806237115,0.239818806237115,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.948541764356007 
 01/19  23:00:00,1.59282509787768,9.70334948222926,0.000000000000000E+000,8.88040283440819,0.000000000000000E+000,0.244506660194658,0.244506660194658,0.244506660194658,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.783282893322747 
 01/19  24:00:00,1.28027483397822,9.70295085806253,0.000000000000000E+000,9.06487850504783,0.000000000000000E+000,0.249585881369231,0.249585881369231,0.249585881369231,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.603605288392147 
 01/20  01:00:00,0.969816932769953,9.72583136005478,0.000000000000000E+000,9.28317999771056,0.000000000000000E+000,0.255596438534460,0.255596438534460,0.255596438534460,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.414141849951134 
 01/20  02:00:00,0.843494832519218,9.73273742817024,0.000000000000000E+000,9.37858350984005,0.000000000000000E+000,0.258223210602867,0.258223210602867,0.258223210602867,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.327904167127546 
 01/20  03:00:00,0.794702585319379,9.74298015890795,0.000000000000000E+000,9.41323133557574,0.000000000000000E+000,0.259177179055832,0.259177179055832,0.259177179055832,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.303803417071053 
 01/20  04:00:00,0.781665358684664,9.72652954551052,0.000000000000000E+000,9.39032670949566,0.000000000000000E+000,0.258546539463205,0.258546539463205,0.258546539463205,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.310622643683480 
 01/20  05:00:00,0.777006710507743,9.75224268716727,0.000000000000000E+000,9.34782551502010,0.000000000000000E+000,0.257376341972249,0.257376341972249,0.257376341972249,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.379803275005027 
 01/20  06:00:00,0.827062394702806,9.90377716241931,0.000000000000000E+000,9.19532879512354,0.000000000000000E+000,0.253177606355428,0.253177606355428,0.253177606355428,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.680981236327212 
 01/20  07:00:00,1.04057993531283,10.1497691376495,0.000000000000000E+000,8.87413639673447,0.000000000000000E+000,0.244334124581636,0.244334124581636,0.244334124581636,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.24389717214224 
 01/20  08:00:00,1.36797665154290,10.6396903150781,0.000000000000000E+000,9.20438892543992,0.000000000000000E+000,0.253427061503566,0.253427061503566,0.253427061503566,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.40157997012219 
 01/20  09:00:00,1.30918190032835,10.1234833956921,0.000000000000000E+000,8.73192428007322,0.000000000000000E+000,0.240418557874535,0.240418557874535,0.240418557874535,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.36304960322579 
 01/20  10:00:00,1.12742988334855,9.95920902792910,0.000000000000000E+000,8.69441288202335,0.000000000000000E+000,0.239385745869557,0.239385745869557,0.239385745869557,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24053224544629 
 01/20  11:00:00,1.14553579969664,10.8229069454610,0.000000000000000E+000,9.70344552372046,0.000000000000000E+000,0.267167728945013,0.267167728945013,0.267167728945013,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.09462687451581 
 01/20  12:00:00,1.13038350127037,9.54624103736725,0.000000000000000E+000,8.55916203801632,0.000000000000000E+000,0.235661845864872,0.235661845864872,0.235661845864872,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.962236843502639 
 01/20  13:00:00,1.10439486260220,9.05737644836267,0.000000000000000E+000,8.17274730679909,0.000000000000000E+000,0.225022579027351,0.225022579027351,0.225022579027351,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.860205460009848 
 01/20  14:00:00,1.07371895266635,8.67210726663865,0.000000000000000E+000,7.84807182590055,0.000000000000000E+000,0.216083196550916,0.216083196550916,0.216083196550916,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.798767201971773 
 01/20  15:00:00,1.07062748506435,8.36849420502826,0.000000000000000E+000,7.60313282236003,0.000000000000000E+000,0.209339221212877,0.209339221212877,0.209339221212877,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.738670331300467 
 01/20  16:00:00,1.14184729409619,8.32121492329114,0.000000000000000E+000,7.54692679942769,0.000000000000000E+000,0.207791684777168,0.207791684777168,0.207791684777168,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.746113390905982 
 01/20  17:00:00,1.40462913116811,8.31674953575464,0.000000000000000E+000,7.46419918596618,0.000000000000000E+000,0.205513921836622,0.205513921836622,0.205513921836622,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.819224578696430 
 01/20  18:00:00,1.92387870188395,9.52150691602027,0.000000000000000E+000,8.50714234042729,0.000000000000000E+000,0.234229572717020,0.234229572717020,0.234229572717020,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.973879089752660 
 01/20  19:00:00,2.23543395129564,8.44288612314786,0.000000000000000E+000,7.28428369526135,0.000000000000000E+000,0.200560257394838,0.200560257394838,0.200560257394838,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.11464740971333 
 01/20  20:00:00,2.19777915992836,8.37039695194187,0.000000000000000E+000,7.18728807813397,0.000000000000000E+000,0.197889649446126,0.197889649446126,0.197889649446126,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.13773865165683 
 01/20  21:00:00,2.04852938777820,8.54246203243094,0.000000000000000E+000,7.44126967342936,0.000000000000000E+000,0.204882597038095,0.204882597038095,0.204882597038095,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05426236902542 
 01/20  22:00:00,1.88609910801795,8.81732219060147,0.000000000000000E+000,7.81996356440976,0.000000000000000E+000,0.215309283782639,0.215309283782639,0.215309283782639,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.951524278004877 
 01/20  23:00:00,1.57566070557888,9.08186887723365,0.000000000000000E+000,8.25699765640715,0.000000000000000E+000,0.227342267895865,0.227342267895865,0.227342267895865,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.785207466328182 
 01/20  24:00:00,1.27104997022087,9.36957076463389,0.000000000000000E+000,8.72983443633985,0.000000000000000E+000,0.240361017611880,0.240361017611880,0.240361017611880,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.605269263671462 
 01/21  01:00:00,0.974508105588744,9.67539945383390,0.000000000000000E+000,9.21480764286630,0.000000000000000E+000,0.253713923017502,0.253713923017502,0.253713923017502,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.432082298574510 
 01/21  02:00:00,0.850764433405338,9.86319724747749,0.000000000000000E+000,9.49925831053290,0.000000000000000E+000,0.261545784256028,0.261545784256028,0.261545784256028,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.337689185741996 
 01/21  03:00:00,0.808440201353702,10.1544412558088,0.000000000000000E+000,9.81733769655976,0.000000000000000E+000,0.270303554573931,0.270303554573931,0.270303554573931,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.311158152987857 
 01/21  04:00:00,0.802038102822038,10.4245805882115,0.000000000000000E+000,10.0806671111380,0.000000000000000E+000,0.277553878336280,0.277553878336280,0.277553878336280,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.318333284742118 
 01/21  05:00:00,0.805774142440837,10.7150689854504,0.000000000000000E+000,10.2956337547515,0.000000000000000E+000,0.283472616152942,0.283472616152942,0.283472616152942,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.394821333556742 
 01/21  06:00:00,0.867365621223631,11.2609058267422,0.000000000000000E+000,10.5103382803166,0.000000000000000E+000,0.289384136998727,0.289384136998727,0.289384136998727,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.723100415457070 
 01/21  07:00:00,1.11532916902955,12.5744711434038,0.000000000000000E+000,11.2030889177581,0.000000000000000E+000,0.308457837580445,0.308457837580445,0.308457837580445,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.33964665687290 
 01/21  08:00:00,1.44100271343832,12.6402158970222,0.000000000000000E+000,11.0880974426943,0.000000000000000E+000,0.305291744550325,0.305291744550325,0.305291744550325,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.51839703481193 
 01/21  09:00:00,1.38480911255228,11.8136212675100,0.000000000000000E+000,10.3005669512294,0.000000000000000E+000,0.283608443256437,0.283608443256437,0.283608443256437,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.48454480388755 
 01/21  10:00:00,1.19748217019596,10.9808459662509,0.000000000000000E+000,9.60317449754579,0.000000000000000E+000,0.264406938226233,0.264406938226233,0.264406938226233,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.35340756824564 
 01/21  11:00:00,1.19918728684750,11.0194476929534,0.000000000000000E+000,9.80278772536849,0.000000000000000E+000,0.269902946073591,0.269902946073591,0.269902946073591,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.19182542036022 
 01/21  12:00:00,1.16102595944367,8.83386033428881,0.000000000000000E+000,7.76570991227674,0.000000000000000E+000,0.213815502528143,0.213815502528143,0.213815502528143,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.04330826616380 
 01/21  13:00:00,1.10995934186562,7.59406750115320,0.000000000000000E+000,6.63838388395619,0.000000000000000E+000,0.182776513951277,0.182776513951277,0.182776513951277,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.931259935643261 
 01/21  14:00:00,1.06569630384298,6.86026778616559,0.000000000000000E+000,5.97358730208813,0.000000000000000E+000,0.164472480342399,0.164472480342399,0.164472480342399,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.861412245311100 
 01/21  15:00:00,1.05283994328940,6.35808467214136,0.000000000000000E+000,5.53606579033617,0.000000000000000E+000,0.152426075962263,0.152426075962263,0.152426075962263,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.795327830437430 
 01/21  16:00:00,1.11973783724727,6.22876437520515,0.000000000000000E+000,5.39794748854473,0.000000000000000E+000,0.148623225425806,0.148623225425806,0.148623225425806,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.802642153702962 
 01/21  17:00:00,1.38672541956040,6.43078821508823,0.000000000000000E+000,5.50941391347894,0.000000000000000E+000,0.151692262246850,0.151692262246850,0.151692262246850,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.888048530517281 
 01/21  18:00:00,1.90846282259334,7.75966462139637,0.000000000000000E+000,6.66327088831853,0.000000000000000E+000,0.183461734929689,0.183461734929689,0.183461734929689,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.05590824723753 
 01/21  19:00:00,2.22637669493174,6.97262534010389,0.000000000000000E+000,5.70918651018783,0.000000000000000E+000,0.157192658043136,0.157192658043136,0.157192658043136,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.21948381174287 
 01/21  20:00:00,2.18837745538743,6.90115321230799,0.000000000000000E+000,5.60206181544345,0.000000000000000E+000,0.154243163315843,0.154243163315843,0.154243163315843,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.25372117471347 
 01/21  21:00:00,2.03639238766437,6.94642703527163,0.000000000000000E+000,5.73452096173793,0.000000000000000E+000,0.157890198712392,0.157890198712392,0.157890198712392,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.16497608355754 
 01/21  22:00:00,1.86855536896319,6.98060829153725,0.000000000000000E+000,5.88955005092624,0.000000000000000E+000,0.162158658774089,0.162158658774089,0.162158658774089,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.04522389242420 
 01/21  23:00:00,1.54511549245201,7.01867511945249,0.000000000000000E+000,6.12000426250752,0.000000000000000E+000,0.168503820210146,0.168503820210146,0.168503820210146,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.859007102446652 
 01/21  24:00:00,1.22099517943125,7.03345392528992,0.000000000000000E+000,6.34763961000440,0.000000000000000E+000,0.174771369058611,0.174771369058611,0.174771369058611,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.651347250662972 
 01/22  01:00:00,0.901852413734984,7.03784436967191,0.000000000000000E+000,6.57597640873822,0.000000000000000E+000,0.181058231163744,0.181058231163744,0.181058231163744,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.433358448540565 
 01/22  02:00:00,0.771373009889689,6.98114302875873,0.000000000000000E+000,6.61578748051636,0.000000000000000E+000,0.182154360740380,0.182154360740380,0.182154360740380,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.339105797039771 
 01/22  03:00:00,0.720876650125425,6.97562164324729,0.000000000000000E+000,6.63705783056607,0.000000000000000E+000,0.182740003345654,0.182740003345654,0.182740003345654,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.312618406420078 
 01/22  04:00:00,0.705969471871123,6.93691320538560,0.000000000000000E+000,6.59148549982724,0.000000000000000E+000,0.181485247385366,0.181485247385366,0.181485247385366,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.319847513227000 
 01/22  05:00:00,0.700962084377463,6.91009640027106,0.000000000000000E+000,6.48889369799761,0.000000000000000E+000,0.178660558089569,0.178660558089569,0.178660558089569,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.396588805131282 
 01/22  06:00:00,0.752486752292931,7.09074256165190,0.000000000000000E+000,6.33797490807295,0.000000000000000E+000,0.174505268068026,0.174505268068026,0.174505268068026,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.725300522610420 
 01/22  07:00:00,0.981378578691238,7.71261897937025,0.000000000000000E+000,6.33804679103651,0.000000000000000E+000,0.174507247242133,0.174507247242133,0.174507247242133,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.34283661956097 
 01/22  08:00:00,1.29319703970229,7.27550402249592,0.000000000000000E+000,5.71984316715815,0.000000000000000E+000,0.157486070814295,0.157486070814295,0.157486070814295,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.52193943582182 
 01/22  09:00:00,1.25401938758077,7.06809161869258,0.000000000000000E+000,5.55032643253023,0.000000000000000E+000,0.152818718284927,0.152818718284927,0.152818718284927,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.48925567376926 
 01/22  10:00:00,1.09015549743611,7.08730647988379,0.000000000000000E+000,5.70510444814341,0.000000000000000E+000,0.157080265466380,0.157080265466380,0.157080265466380,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.35793813128092 
 01/22  11:00:00,1.10295683128854,7.52845520522512,0.000000000000000E+000,6.30772869662131,0.000000000000000E+000,0.173672490514633,0.173672490514633,0.173672490514633,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.19589196137908 
 01/22  12:00:00,1.09752531529504,6.53149994607483,0.000000000000000E+000,5.45938705041576,0.000000000000000E+000,0.150314858379516,0.150314858379516,0.150314858379516,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.04727073981079 
 01/22  13:00:00,1.06811614805891,6.07712870967352,0.000000000000000E+000,5.11865261534365,0.000000000000000E+000,0.140933320144562,0.140933320144562,0.140933320144562,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.934052412776135 
 01/22  14:00:00,1.03633443508405,5.79581433731990,0.000000000000000E+000,4.90717372324050,0.000000000000000E+000,0.135110611583476,0.135110611583476,0.135110611583476,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.863372375313056 
 01/22  15:00:00,1.03086101913628,5.56150998496965,0.000000000000000E+000,4.73779837221667,0.000000000000000E+000,0.130447151809142,0.130447151809142,0.130447151809142,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.797020561385228 
 01/22  16:00:00,1.10331082268589,5.63406600191406,0.000000000000000E+000,4.80132363152747,0.000000000000000E+000,0.132196210864425,0.132196210864425,0.132196210864425,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.804567637429112 
 01/22  17:00:00,1.35993493497907,5.45931822154047,0.000000000000000E+000,4.53639217647684,0.000000000000000E+000,0.124901777665522,0.124901777665522,0.124901777665522,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.889600273971608 
 01/22  18:00:00,1.87073470559136,6.39123101281530,0.000000000000000E+000,5.29299787859972,0.000000000000000E+000,0.145733617927713,0.145733617927713,0.145733617927713,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.05774764837527 
 01/22  19:00:00,2.18710248255401,5.54886436689611,0.000000000000000E+000,4.28275981636847,0.000000000000000E+000,0.117918445665413,0.117918445665413,0.117918445665413,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.22214953235446 
 01/22  20:00:00,2.14643678964548,5.38066552368972,0.000000000000000E+000,4.07879039766190,0.000000000000000E+000,0.112302497573896,0.112302497573896,0.112302497573896,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.25650490387676 
 01/22  21:00:00,1.99252988847390,5.35658814545334,0.000000000000000E+000,4.14144917455161,0.000000000000000E+000,0.114027699521924,0.114027699521924,0.114027699521924,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.16820898092557 
 01/22  22:00:00,1.82531405617538,5.41273042068573,0.000000000000000E+000,4.31903955301704,0.000000000000000E+000,0.118917345986276,0.118917345986276,0.118917345986276,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.04785651948186 
 01/22  23:00:00,1.50305067607926,5.49351863923303,0.000000000000000E+000,4.59222373396063,0.000000000000000E+000,0.126439003837395,0.126439003837395,0.126439003837395,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.861631150774066 
 01/22  24:00:00,1.18193254789870,5.61735744633070,0.000000000000000E+000,4.92889746406487,0.000000000000000E+000,0.135708737526064,0.135708737526064,0.135708737526064,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.653992917643254 
 01/23  01:00:00,0.859934035162222,5.73987851045713,0.000000000000000E+000,5.29226868841606,0.000000000000000E+000,0.145713540926729,0.145713540926729,0.145713540926729,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.419100309647968 
 01/23  02:00:00,0.737735369699176,5.89611864166761,0.000000000000000E+000,5.53743401867748,0.000000000000000E+000,0.152463747782827,0.152463747782827,0.152463747782827,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.332434871787518 
 01/23  03:00:00,0.692456774538599,6.03369218879581,0.000000000000000E+000,5.69969655030187,0.000000000000000E+000,0.156931368275051,0.156931368275051,0.156931368275051,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.308050232232816 
 01/23  04:00:00,0.683201263199548,6.15431105027923,0.000000000000000E+000,5.81414260090197,0.000000000000000E+000,0.160082443978090,0.160082443978090,0.160082443978090,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.314588257045901 
 01/23  05:00:00,0.681727336455394,6.29581469457912,0.000000000000000E+000,5.88730945905047,0.000000000000000E+000,0.162096967919899,0.162096967919899,0.162096967919899,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.383891338386497 
 01/23  06:00:00,0.735627255924506,6.58791960716633,0.000000000000000E+000,5.87443412123257,0.000000000000000E+000,0.161742467577129,0.161742467577129,0.161742467577129,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.686018354965237 
 01/23  07:00:00,0.955562190854441,7.06886339107608,0.000000000000000E+000,5.78631940940919,0.000000000000000E+000,0.159316380123251,0.159316380123251,0.159316380123251,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.25080841289409 
 01/23  08:00:00,1.27970642743093,7.44118125840772,0.000000000000000E+000,5.99844292882092,0.000000000000000E+000,0.165156837391601,0.165156837391601,0.165156837391601,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.40901691007085 
 01/23  09:00:00,1.22265228337591,6.98786697596994,0.000000000000000E+000,5.58919657264421,0.000000000000000E+000,0.153888940922096,0.153888940922096,0.153888940922096,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.37016089093266 
 01/23  10:00:00,1.04566918975774,6.99638776789293,0.000000000000000E+000,5.72489092900566,0.000000000000000E+000,0.157625052278741,0.157625052278741,0.157625052278741,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24723293842780 
