Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/23  11:00:00,1.05448985364847,7.52225148576207,0.000000000000000E+000,6.39668620393801,0.000000000000000E+000,0.176121782896841,0.176121782896841,0.176121782896841,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.10073073459932 
 01/23  12:00:00,1.04260468047715,6.36398002405314,0.000000000000000E+000,5.37106365103346,0.000000000000000E+000,0.147883025071647,0.147883025071647,0.147883025071647,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.968074217171415 
 01/23  13:00:00,1.02292885447128,6.10366133920436,0.000000000000000E+000,5.21392823439531,0.000000000000000E+000,0.143556570896436,0.143556570896436,0.143556570896436,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.865309423255310 
 01/23  14:00:00,0.991210392408682,5.68065016809042,0.000000000000000E+000,4.85138759737361,0.000000000000000E+000,0.133574636293249,0.133574636293249,0.133574636293249,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.803994331950451 
 01/23  15:00:00,0.989061829956253,5.41083693856692,0.000000000000000E+000,4.64069460396707,0.000000000000000E+000,0.127773566104783,0.127773566104783,0.127773566104783,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.743451283232092 
 01/23  16:00:00,1.06156493271868,5.41039975279281,0.000000000000000E+000,4.63109739436290,0.000000000000000E+000,0.127509323399665,0.127509323399665,0.127509323399665,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.751127625472453 
 01/23  17:00:00,1.31898093870075,5.21104131758852,0.000000000000000E+000,4.35348453081725,0.000000000000000E+000,0.119865729369266,0.119865729369266,0.119865729369266,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.824231015679241 
 01/23  18:00:00,1.79764931975887,4.94226767717567,0.000000000000000E+000,3.92253199927456,0.000000000000000E+000,0.108000190591941,0.108000190591941,0.108000190591941,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.979250192060799 
 01/23  19:00:00,2.15332049605165,5.46725209240551,0.000000000000000E+000,4.30194955306975,0.000000000000000E+000,0.118446802150849,0.118446802150849,0.118446802150849,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.12134752116257 
 01/23  20:00:00,2.09631511445482,4.69161808787955,0.000000000000000E+000,3.50214675602675,0.000000000000000E+000,9.642560397258368E-002,9.642560397258368E-002,9.642560397258368E-002,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14410110970174 
 01/23  21:00:00,1.93746035116971,4.51375719923151,0.000000000000000E+000,3.40727817917809,0.000000000000000E+000,9.381356042960275E-002,9.381356042960275E-002,9.381356042960275E-002,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05954903007728 
 01/23  22:00:00,1.76632992004832,4.47301026632441,0.000000000000000E+000,3.46998538600959,0.000000000000000E+000,9.554009581300883E-002,9.554009581300883E-002,9.554009581300883E-002,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.957190532127994 
 01/23  23:00:00,1.44895368321574,4.48577234204861,0.000000000000000E+000,3.65503957625799,0.000000000000000E+000,0.100635245532721,0.100635245532721,0.100635245532721,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.791069011292289 
 01/23  24:00:00,1.13824458840020,4.55140318039824,0.000000000000000E+000,3.90638591266373,0.000000000000000E+000,0.107555635791213,0.107555635791213,0.107555635791213,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.610550203111947 
 01/24  01:00:00,0.829497259771994,4.63547178201682,0.000000000000000E+000,4.18681484830209,0.000000000000000E+000,0.115276765536501,0.115276765536501,0.115276765536501,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.420147421321624 
 01/24  02:00:00,0.705231751689494,4.71658236670863,0.000000000000000E+000,4.35691312296077,0.000000000000000E+000,0.119960129773145,0.119960129773145,0.119960129773145,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.333419492545231 
 01/24  03:00:00,0.658056603770809,4.78533140011339,0.000000000000000E+000,4.45029347168140,0.000000000000000E+000,0.122531197507261,0.122531197507261,0.122531197507261,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.309092522170862 
 01/24  04:00:00,0.646920466404281,4.83771968576440,0.000000000000000E+000,4.49643579308420,0.000000000000000E+000,0.123801647182822,0.123801647182822,0.123801647182822,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.315703700348850 
 01/24  05:00:00,0.644095622099324,4.93027896823507,0.000000000000000E+000,4.52053776225809,0.000000000000000E+000,0.124465253563828,0.124465253563828,0.124465253563828,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.385127308834831 
 01/24  06:00:00,0.696409860067595,5.16513892313411,0.000000000000000E+000,4.45007098507683,0.000000000000000E+000,0.122525071720218,0.122525071720218,0.122525071720218,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.687600807088756 
 01/24  07:00:00,0.912519970633009,5.50776705151728,0.000000000000000E+000,4.22303988913218,0.000000000000000E+000,0.116274159901817,0.116274159901817,0.116274159901817,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.25299159361231 
 01/24  08:00:00,1.22759448134037,5.55100474005529,0.000000000000000E+000,4.10575389777071,0.000000000000000E+000,0.113044891301039,0.113044891301039,0.113044891301039,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.41152942276863 
 01/24  09:00:00,1.18429342058848,5.59749302087711,0.000000000000000E+000,4.19601507995624,0.000000000000000E+000,0.115530078134670,0.115530078134670,0.115530078134670,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.37296842852776 
 01/24  10:00:00,1.01251289851845,5.79533272207908,0.000000000000000E+000,4.52066515263845,0.000000000000000E+000,0.124468761039449,0.124468761039449,0.124468761039449,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.25040366898118 
 01/24  11:00:00,1.00122507013977,5.59047106971117,0.000000000000000E+000,4.46212649064361,0.000000000000000E+000,0.122856999388146,0.122856999388146,0.122856999388146,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.10351003184282 
 01/24  12:00:00,1.01598366530280,5.40007696555820,0.000000000000000E+000,4.40419698809299,0.000000000000000E+000,0.121262009897297,0.121262009897297,0.121262009897297,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.971037821616927 
 01/24  13:00:00,0.998430252007643,5.21653740949478,0.000000000000000E+000,4.32414691480282,0.000000000000000E+000,0.119057968432794,0.119057968432794,0.119057968432794,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.867966813138248 
 01/24  14:00:00,0.979761033868853,5.26688451811533,0.000000000000000E+000,4.43555059748044,0.000000000000000E+000,0.122125277753421,0.122125277753421,0.122125277753421,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.806065681868532 
 01/24  15:00:00,0.988860818144516,5.40550946590470,0.000000000000000E+000,4.63339391996409,0.000000000000000E+000,0.127572554293045,0.127572554293045,0.127572554293045,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.745424494572846 
 01/24  16:00:00,1.06984911040789,5.71307098208188,0.000000000000000E+000,4.93197604925690,0.000000000000000E+000,0.135793501088874,0.135793501088874,0.135793501088874,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.752920199867486 
 01/24  17:00:00,1.34052894838222,5.99538061952646,0.000000000000000E+000,5.13610127466704,0.000000000000000E+000,0.141413739050730,0.141413739050730,0.141413739050730,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.825953573767397 
 01/24  18:00:00,1.86288034301980,7.31324715415249,0.000000000000000E+000,6.29170167095773,0.000000000000000E+000,0.173231213852872,0.173231213852872,0.173231213852872,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.981059997354434 
 01/24  19:00:00,2.18155515076039,6.49356766702545,0.000000000000000E+000,5.32742308211144,0.000000000000000E+000,0.146681456859587,0.146681456859587,0.146681456859587,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.12218956674081 
 01/24  20:00:00,2.14585100549485,6.49142581495491,0.000000000000000E+000,5.30127430063669,0.000000000000000E+000,0.145961495012611,0.145961495012611,0.145961495012611,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14478129216715 
 01/24  21:00:00,1.99673620053184,6.66783260910546,0.000000000000000E+000,5.56015786052637,0.000000000000000E+000,0.153089409791733,0.153089409791733,0.153089409791733,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.06074475860291 
 01/24  22:00:00,1.83289637283505,6.89111770444447,0.000000000000000E+000,5.88765742624392,0.000000000000000E+000,0.162106548599731,0.162106548599731,0.162106548599731,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.957625930013706 
 01/24  23:00:00,1.52170415648392,7.12773145245174,0.000000000000000E+000,6.29731324070928,0.000000000000000E+000,0.173385718800901,0.173385718800901,0.173385718800901,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.790754457244140 
 01/24  24:00:00,1.21567573906398,7.36258255115188,0.000000000000000E+000,6.71866026657569,0.000000000000000E+000,0.184986786454992,0.184986786454992,0.184986786454992,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.609455219953616 
 01/25  01:00:00,0.910705007633170,7.58375734228960,0.000000000000000E+000,7.13625399122018,0.000000000000000E+000,0.196484513397677,0.196484513397677,0.196484513397677,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.418993838676319 
 01/25  02:00:00,0.789337383297135,7.76994750221336,0.000000000000000E+000,7.41160246648856,0.000000000000000E+000,0.204065761380787,0.204065761380787,0.204065761380787,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.332095284522187 
 01/25  03:00:00,0.745060466770069,7.94384411576585,0.000000000000000E+000,7.61024564217842,0.000000000000000E+000,0.209535060506520,0.209535060506520,0.209535060506520,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.307653067326301 
 01/25  04:00:00,0.737036708465906,8.10929694936912,0.000000000000000E+000,7.76942856470507,0.000000000000000E+000,0.213917889244448,0.213917889244448,0.213917889244448,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.314288192332692 
 01/25  05:00:00,0.737050990966940,8.30503675398892,0.000000000000000E+000,7.89664670141036,0.000000000000000E+000,0.217420622431447,0.217420622431447,0.217420622431447,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.383776155436409 
 01/25  06:00:00,0.793062872606071,8.67442694561237,0.000000000000000E+000,7.96047714668182,0.000000000000000E+000,0.219178084258695,0.219178084258695,0.219178084258695,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.686482667962020 
 01/25  07:00:00,1.01084068937169,9.07817207626316,0.000000000000000E+000,7.79401660065776,0.000000000000000E+000,0.214594878640497,0.214594878640497,0.214594878640497,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.25241990683262 
 01/25  08:00:00,1.34134284157937,9.68168776812749,0.000000000000000E+000,8.23705755989386,0.000000000000000E+000,0.226793251540038,0.226793251540038,0.226793251540038,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.41090878871771 
 01/25  09:00:00,1.28450294433429,9.23610073718634,0.000000000000000E+000,7.83559257857533,0.000000000000000E+000,0.215739601880479,0.215739601880479,0.215739601880479,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.37199864621791 
 01/25  10:00:00,1.10554676916969,9.17267020456510,0.000000000000000E+000,7.89962525118781,0.000000000000000E+000,0.217502631690698,0.217502631690698,0.217502631690698,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24878105291782 
 01/25  11:00:00,1.12392912547890,10.0453313622408,0.000000000000000E+000,8.91869810288289,0.000000000000000E+000,0.245561054727271,0.245561054727271,0.245561054727271,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.10179871213316 
 01/25  12:00:00,1.10793728180754,8.73725194282874,0.000000000000000E+000,7.74392260535302,0.000000000000000E+000,0.213215626402039,0.213215626402039,0.213215626402039,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.968487181627437 
 01/25  13:00:00,1.08112889130499,8.21817429619782,0.000000000000000E+000,7.32773475258689,0.000000000000000E+000,0.201756607730144,0.201756607730144,0.201756607730144,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.866015862057169 
 01/25  14:00:00,1.04681364466571,7.70055731018331,0.000000000000000E+000,6.87087973943859,0.000000000000000E+000,0.189177888550281,0.189177888550281,0.189177888550281,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.804409331978359 
 01/25  15:00:00,1.03821316092554,7.19618740745415,0.000000000000000E+000,6.42585505115926,0.000000000000000E+000,0.176924897074067,0.176924897074067,0.176924897074067,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.743641304927146 
 01/25  16:00:00,1.10369828135692,6.94074438973668,0.000000000000000E+000,6.16136699263176,0.000000000000000E+000,0.169642672037906,0.169642672037906,0.169642672037906,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.751202664147431 
 01/25  17:00:00,1.36237204323502,6.78740758541031,0.000000000000000E+000,5.92943541652073,0.000000000000000E+000,0.163256833903529,0.163256833903529,0.163256833903529,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.824646397797560 
 01/25  18:00:00,1.84456561839433,6.64706941271575,0.000000000000000E+000,5.62651679482411,0.000000000000000E+000,0.154916489227403,0.154916489227403,0.154916489227403,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.980067132051295 
 01/25  19:00:00,2.18029412499159,6.44826472888041,0.000000000000000E+000,5.28162303395507,0.000000000000000E+000,0.145420431090792,0.145420431090792,0.145420431090792,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.12268667675214 
 01/25  20:00:00,2.14202688432010,6.35335951294838,0.000000000000000E+000,5.16238345614066,0.000000000000000E+000,0.142137373837864,0.142137373837864,0.142137373837864,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14560583465667 
 01/25  21:00:00,1.98738251766201,6.32864642754656,0.000000000000000E+000,5.22043512330831,0.000000000000000E+000,0.143735726921905,0.143735726921905,0.143735726921905,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.06128131426208 
 01/25  22:00:00,1.81834244595823,6.36314220089499,0.000000000000000E+000,5.35906350824688,0.000000000000000E+000,0.147552621722913,0.147552621722913,0.147552621722913,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.958244344461284 
 01/25  23:00:00,1.50144862513744,6.39253253004082,0.000000000000000E+000,5.56163889204950,0.000000000000000E+000,0.153130187454426,0.153130187454426,0.153130187454426,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.791229883492998 
 01/25  24:00:00,1.19094997050943,6.46527304204741,0.000000000000000E+000,5.82062834801784,0.000000000000000E+000,0.160261017900438,0.160261017900438,0.160261017900438,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.610177629407007 
 01/26  01:00:00,0.882588802194407,6.56298937425233,0.000000000000000E+000,6.11508250136209,0.000000000000000E+000,0.168368307958913,0.168368307958913,0.168368307958913,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.419397360497134 
 01/26  02:00:00,0.756766266171976,6.58724290429763,0.000000000000000E+000,6.22863002472420,0.000000000000000E+000,0.171494644255626,0.171494644255626,0.171494644255626,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.332363128370809 
 01/26  03:00:00,0.709097180173771,6.63799701320506,0.000000000000000E+000,6.30407070211686,0.000000000000000E+000,0.173571773910221,0.173571773910221,0.173571773910221,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.307980904827088 
 01/26  04:00:00,0.696992035499446,6.65541412260887,0.000000000000000E+000,6.31501899143948,0.000000000000000E+000,0.173873216277987,0.173873216277987,0.173873216277987,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.314814938838025 
 01/26  05:00:00,0.692924794142839,6.70300219482552,0.000000000000000E+000,6.29399750143992,0.000000000000000E+000,0.173294425607344,0.173294425607344,0.173294425607344,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.384390796243449 
 01/26  06:00:00,0.744168552117335,6.89958682899405,0.000000000000000E+000,6.18465123703595,0.000000000000000E+000,0.170283763769956,0.170283763769956,0.170283763769956,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.687468460989584 
 01/26  07:00:00,0.971897327064303,7.66539978026970,0.000000000000000E+000,6.37960627440913,0.000000000000000E+000,0.175651516333112,0.175651516333112,0.175651516333112,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.25405793708779 
 01/26  08:00:00,1.27290095633317,7.19758433736839,0.000000000000000E+000,5.75127041917243,0.000000000000000E+000,0.158351366293835,0.158351366293835,0.158351366293835,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.41259249868001 
 01/26  09:00:00,1.22306908454638,7.00675819173687,0.000000000000000E+000,5.60433465637836,0.000000000000000E+000,0.154305742092562,0.154305742092562,0.154305742092562,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.37391402296543 
 01/26  10:00:00,1.04530485843627,6.98713800050198,0.000000000000000E+000,5.71165853322048,0.000000000000000E+000,0.157260720957274,0.157260720957274,0.157260720957274,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.25121556682207 
 01/26  11:00:00,1.03767925625007,6.91476320108308,0.000000000000000E+000,5.78613074231600,0.000000000000000E+000,0.159311185498446,0.159311185498446,0.159311185498446,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.10379791154233 
 01/26  12:00:00,1.02643518945666,5.77969169549130,0.000000000000000E+000,4.78379296574831,0.000000000000000E+000,0.131713534051157,0.131713534051157,0.131713534051157,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.971056573894718 
 01/26  13:00:00,0.998699731392257,5.22680107281104,0.000000000000000E+000,4.33393431891288,0.000000000000000E+000,0.119327447817407,0.119327447817407,0.119327447817407,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.868443072344422 
 01/26  14:00:00,0.977819679618143,5.19695769073088,0.000000000000000E+000,4.36504123885242,0.000000000000000E+000,0.120183923502709,0.120183923502709,0.120183923502709,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.806648213112121 
 01/26  15:00:00,0.994352307691860,5.60608064639690,0.000000000000000E+000,4.83284304459126,0.000000000000000E+000,0.133064043840388,0.133064043840388,0.133064043840388,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.746546550437863 
 01/26  16:00:00,1.08714134729128,6.34227665638032,0.000000000000000E+000,5.56002450123063,0.000000000000000E+000,0.153085737972265,0.153085737972265,0.153085737972265,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.754077422192230 
 01/26  17:00:00,1.36663623834212,6.94449375785881,0.000000000000000E+000,6.08430960393743,0.000000000000000E+000,0.167521029010635,0.167521029010635,0.167521029010635,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.826858382829383 
 01/26  18:00:00,1.89202414503192,8.37252210156860,0.000000000000000E+000,7.35019513607582,0.000000000000000E+000,0.202375015864996,0.202375015864996,0.202375015864996,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.981841479652444 
 01/26  19:00:00,2.21826743531216,7.82766593228112,0.000000000000000E+000,6.66080138571912,0.000000000000000E+000,0.183393741411356,0.183393741411356,0.183393741411356,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.12290952838883 
 01/26  20:00:00,2.18680924236009,7.97995982562581,0.000000000000000E+000,6.78886421929517,0.000000000000000E+000,0.186919731877849,0.186919731877849,0.186919731877849,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14572538417957 
 01/26  21:00:00,2.04153585236397,8.29552375387144,0.000000000000000E+000,7.18726672861948,0.000000000000000E+000,0.197889061623863,0.197889061623863,0.197889061623863,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.06132703527581 
 01/26  22:00:00,1.88126161613524,8.64801081019522,0.000000000000000E+000,7.64426742348482,0.000000000000000E+000,0.210471791899929,0.210471791899929,0.210471791899929,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.957909038523571 
 01/26  23:00:00,1.57214389918920,8.95923811134550,0.000000000000000E+000,8.12926838553117,0.000000000000000E+000,0.223825461506185,0.223825461506185,0.223825461506185,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.790305971316002 
 01/26  24:00:00,1.26820023620678,9.26994952922775,0.000000000000000E+000,8.62633301844017,0.000000000000000E+000,0.237511283597787,0.237511283597787,0.237511283597787,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.609149446165011 
 01/27  01:00:00,0.965446309749194,9.57073399484451,0.000000000000000E+000,9.12444038288458,0.000000000000000E+000,0.251225815513700,0.251225815513700,0.251225815513700,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.417784099566857 
 01/27  02:00:00,0.845590157575896,9.81193824945699,0.000000000000000E+000,9.45468503835273,0.000000000000000E+000,0.260318535659547,0.260318535659547,0.260318535659547,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.331003459901645 
 01/27  03:00:00,0.803583770688636,10.0682597223829,0.000000000000000E+000,9.73579311636018,0.000000000000000E+000,0.268058364425087,0.268058364425087,0.268058364425087,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.306521199761639 
 01/27  04:00:00,0.798516270914422,10.3411159972486,0.000000000000000E+000,10.0023463927565,0.000000000000000E+000,0.275397451692963,0.275397451692963,0.275397451692963,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.313189412160754 
 01/27  05:00:00,0.801991493686473,10.6625768965731,0.000000000000000E+000,10.2552647609728,0.000000000000000E+000,0.282361125150978,0.282361125150978,0.282361125150978,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.382698238458043 
 01/27  06:00:00,0.862762605142401,11.2054051420242,0.000000000000000E+000,10.4919488942422,0.000000000000000E+000,0.288877816795024,0.288877816795024,0.288877816795024,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.685989116813499 
 01/27  07:00:00,1.10230401031731,12.4005656733260,0.000000000000000E+000,11.1159348417529,0.000000000000000E+000,0.306058199586119,0.306058199586119,0.306058199586119,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.25289526280036 
 01/27  08:00:00,1.40583545871551,12.0246603211844,0.000000000000000E+000,10.5794085598961,0.000000000000000E+000,0.291285868676175,0.291285868676175,0.291285868676175,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.41153034177234 
 01/27  09:00:00,1.36128967504012,12.0249431670503,0.000000000000000E+000,10.6244618079946,0.000000000000000E+000,0.292526332586304,0.292526332586304,0.292526332586304,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.37197184666265 
 01/27  10:00:00,1.18942781247802,12.2197059100628,0.000000000000000E+000,10.9461576203076,0.000000000000000E+000,0.301383674999028,0.301383674999028,0.301383674999028,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24928438929575 
 01/27  11:00:00,1.21683272796907,13.4196078511937,0.000000000000000E+000,12.2929269039455,0.000000000000000E+000,0.338464657217443,0.338464657217443,0.338464657217443,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.10184640002341 
 01/27  12:00:00,1.19390036170286,11.8588946932896,0.000000000000000E+000,10.8660738700635,0.000000000000000E+000,0.299178706297362,0.299178706297362,0.299178706297362,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.967978667377839 
 01/27  13:00:00,1.15845715131655,11.0259500404722,0.000000000000000E+000,10.1362721512812,0.000000000000000E+000,0.279084867741707,0.279084867741707,0.279084867741707,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.865254207637221 
 01/27  14:00:00,1.12991966841213,10.7181172109355,0.000000000000000E+000,9.88926364868070,0.000000000000000E+000,0.272283912296699,0.272283912296699,0.272283912296699,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.803585323488525 
 01/27  15:00:00,1.13515418749029,10.7162041107215,0.000000000000000E+000,9.94672178906615,0.000000000000000E+000,0.273865923638820,0.273865923638820,0.273865923638820,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.742791270287605 
 01/27  16:00:00,1.20889257191348,10.7604107821836,0.000000000000000E+000,9.98198960993897,0.000000000000000E+000,0.274836962594457,0.274836962594457,0.274836962594457,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.750246439287202 
 01/27  17:00:00,1.47010178191098,10.6990661348583,0.000000000000000E+000,9.84214468966065,0.000000000000000E+000,0.270986572579496,0.270986572579496,0.270986572579496,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.823595674105573 
 01/27  18:00:00,1.95162992611752,10.5346558881907,0.000000000000000E+000,9.51505783093334,0.000000000000000E+000,0.261980796950590,0.261980796950590,0.261980796950590,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.979112571417019 
 01/27  19:00:00,2.28489104286546,10.2462917727518,0.000000000000000E+000,9.08054926859405,0.000000000000000E+000,0.250017348964658,0.250017348964658,0.250017348964658,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.12178748598453 
 01/27  20:00:00,2.24544422592339,10.1081439264015,0.000000000000000E+000,8.91846786206114,0.000000000000000E+000,0.245554715441158,0.245554715441158,0.245554715441158,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14430584218928 
 01/27  21:00:00,2.08984673326531,10.0487878422935,0.000000000000000E+000,8.94190230111270,0.000000000000000E+000,0.246199942525208,0.246199942525208,0.246199942525208,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.05995555120466 
 01/27  22:00:00,1.91943330855520,10.0332524048584,0.000000000000000E+000,9.03065094894976,0.000000000000000E+000,0.248643484319883,0.248643484319883,0.248643484319883,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.956767107721782 
 01/27  23:00:00,1.60168817368301,10.0313360267997,0.000000000000000E+000,9.20230688168673,0.000000000000000E+000,0.253369735999987,0.253369735999987,0.253369735999987,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.789365390614643 
 01/27  24:00:00,1.28858895319775,10.0091733363537,0.000000000000000E+000,9.36684462664126,0.000000000000000E+000,0.257900000588763,0.257900000588763,0.257900000588763,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.607861645089866 
 01/28  01:00:00,0.983970082448742,10.0206991942997,0.000000000000000E+000,9.55846358278928,0.000000000000000E+000,0.263175899877500,0.263175899877500,0.263175899877500,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.433726099117327 
 01/28  02:00:00,0.851412172523999,9.88795893980241,0.000000000000000E+000,9.52278398586921,0.000000000000000E+000,0.262193523374688,0.262193523374688,0.262193523374688,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.338925202730579 
 01/28  03:00:00,0.800050527504899,9.85085540028401,0.000000000000000E+000,9.51262745526263,0.000000000000000E+000,0.261913880725128,0.261913880725128,0.261913880725128,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.312282538760253 
 01/28  04:00:00,0.784994192680677,9.80679916115047,0.000000000000000E+000,9.46163780613574,0.000000000000000E+000,0.260509968194920,0.260509968194920,0.260509968194920,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.319581162683376 
 01/28  05:00:00,0.779075937701310,9.74733288211215,0.000000000000000E+000,9.32596359176393,0.000000000000000E+000,0.256774411413414,0.256774411413414,0.256774411413414,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.396755393206050 
 01/28  06:00:00,0.829971662641699,9.90706419004537,0.000000000000000E+000,9.15220179635997,0.000000000000000E+000,0.251990178416794,0.251990178416794,0.251990178416794,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.727395262716867 
 01/28  07:00:00,1.06451984417647,10.7380389705212,0.000000000000000E+000,9.35771066883655,0.000000000000000E+000,0.257648512727364,0.257648512727364,0.257648512727364,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.34859273291184 
 01/28  08:00:00,1.39369176795730,10.9323401163592,0.000000000000000E+000,9.36977920132753,0.000000000000000E+000,0.257980799069307,0.257980799069307,0.257980799069307,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.52883949551576 
 01/28  09:00:00,1.35265707066964,10.6568598536628,0.000000000000000E+000,9.13281518676055,0.000000000000000E+000,0.251456401373788,0.251456401373788,0.251456401373788,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.49553515450916 
 01/28  10:00:00,1.19055784991979,10.7395103982589,0.000000000000000E+000,9.35168542416894,0.000000000000000E+000,0.257482617950066,0.257482617950066,0.257482617950066,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.36356107363053 
 01/28  11:00:00,1.18470805991427,10.5023969924965,0.000000000000000E+000,9.27690688516738,0.000000000000000E+000,0.255423719140357,0.255423719140357,0.255423719140357,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.20065556010439 
 01/28  12:00:00,1.23763985343497,11.6246137090033,0.000000000000000E+000,10.5483017681132,0.000000000000000E+000,0.290429396519448,0.290429396519448,0.290429396519448,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.05146978504185 
 01/28  13:00:00,1.19219682218106,10.5870080629254,0.000000000000000E+000,9.62522257663782,0.000000000000000E+000,0.265013994266711,0.265013994266711,0.265013994266711,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.937361804733852 
 01/28  14:00:00,1.14195158352761,9.63348207675799,0.000000000000000E+000,8.74315440226818,0.000000000000000E+000,0.240727760027035,0.240727760027035,0.240727760027035,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.865059435723473 
 01/28  15:00:00,1.12834164708174,9.10370586961342,0.000000000000000E+000,8.27826325778508,0.000000000000000E+000,0.227927779754607,0.227927779754607,0.227927779754607,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.798751560460579 
 01/28  16:00:00,1.18728614991195,8.68557769075487,0.000000000000000E+000,7.85128036205171,0.000000000000000E+000,0.216171538090490,0.216171538090490,0.216171538090490,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.806122595745691 
 01/28  17:00:00,1.45173525850414,8.79586649597023,0.000000000000000E+000,7.87055024228418,0.000000000000000E+000,0.216702101190594,0.216702101190594,0.216702101190594,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.891990482594012 
 01/28  18:00:00,1.98848863851827,10.6716614164757,0.000000000000000E+000,9.56978264550255,0.000000000000000E+000,0.263487550854618,0.263487550854618,0.263487550854618,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.06139328513286 
 01/28  19:00:00,2.30262999675088,9.74834124674551,0.000000000000000E+000,8.47868177493258,0.000000000000000E+000,0.233445959862274,0.233445959862274,0.233445959862274,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.22570445363973 
 01/28  20:00:00,2.26960659320976,9.85848162198226,0.000000000000000E+000,8.55227783483413,0.000000000000000E+000,0.235472301138177,0.235472301138177,0.235472301138177,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.26083356499708 
 01/28  21:00:00,2.12577234623285,10.1988342882936,0.000000000000000E+000,8.98077215497264,0.000000000000000E+000,0.247270157280864,0.247270157280864,0.247270157280864,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.17113214334482 
 01/28  22:00:00,1.96798101046943,10.5965069373214,0.000000000000000E+000,9.50065720008110,0.000000000000000E+000,0.261584300280334,0.261584300280334,0.261584300280334,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.05001538905345 
 01/28  23:00:00,1.65316572782416,10.9464300919123,0.000000000000000E+000,10.0443538720170,0.000000000000000E+000,0.276554055582301,0.276554055582301,0.276554055582301,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.862412465396984 
 01/28  24:00:00,1.33794483476184,11.2830443945220,0.000000000000000E+000,10.5952132746811,0.000000000000000E+000,0.291721024389208,0.291721024389208,0.291721024389208,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.653364055218309 
 01/29  01:00:00,1.02730480449947,11.5944018193196,0.000000000000000E+000,11.1323666749226,0.000000000000000E+000,0.306510621928226,0.306510621928226,0.306510621928226,0.161612925425957,3.521133876479848E-002,9.294299910333617E-002,0.413914905587548,0.433525632003950 
 01/29  02:00:00,0.904725414198633,11.8240335017209,0.000000000000000E+000,11.4591036840810,0.000000000000000E+000,0.315506765049321,0.315506765049321,0.315506765049321,9.427424132885273E-002,2.053995520145101E-002,7.618584051012475E-002,0.381106598419282,0.338680066437270 
 01/29  03:00:00,0.862528909575589,12.1194614408538,0.000000000000000E+000,11.7818220890124,0.000000000000000E+000,0.324392262795819,0.324392262795819,0.324392262795819,6.733872589355760E-002,1.467139266972975E-002,6.232654333565033E-002,0.376687971191233,0.311693945580174 
 01/29  04:00:00,0.856378125401283,12.3986176128970,0.000000000000000E+000,12.0542791597848,0.000000000000000E+000,0.331893900915528,0.331893900915528,0.331893900915528,6.733872589355760E-002,1.467139266972975E-002,5.397647371529803E-002,0.371385618517571,0.318758260780882 
 01/29  05:00:00,0.860160877977980,12.6914045462360,0.000000000000000E+000,12.2709424029239,0.000000000000000E+000,0.337859351690085,0.337859351690085,0.337859351690085,6.733872589355760E-002,1.467139266972975E-002,6.582291696649339E-002,0.357356477068514,0.395848246169924 
 01/29  06:00:00,0.922006242644659,13.2490482884070,0.000000000000000E+000,12.4948679816950,0.000000000000000E+000,0.344024758419759,0.344024758419759,0.344024758419759,6.733872589355760E-002,1.467139266972975E-002,8.007824464053613E-002,0.398781107331481,0.726713175743462 
 01/29  07:00:00,1.17146503882719,14.6218902519554,0.000000000000000E+000,13.2419255566702,0.000000000000000E+000,0.364593707378083,0.364593707378083,0.364593707378083,0.154879098812700,3.374420951484601E-002,0.140383655227083,0.460752354204875,1.34822912651243 
 01/29  08:00:00,1.48203963922635,14.1401632322376,0.000000000000000E+000,12.5785453175837,0.000000000000000E+000,0.346328670338353,0.346328670338353,0.346328670338353,0.316492024238656,6.895554827964449E-002,0.228567473812190,0.489583896867899,1.52789649513797 
 01/29  09:00:00,1.44537064788584,14.0230081336960,0.000000000000000E+000,12.5001423313194,0.000000000000000E+000,0.344169978589990,0.344169978589990,0.344169978589990,0.303024287419236,6.602127156697500E-002,0.301128191032485,0.413914905587548,1.49435628998351 
 01/29  10:00:00,1.27278210578947,13.7248442295258,0.000000000000000E+000,12.3380438092571,0.000000000000000E+000,0.339706873819748,0.339706873819748,0.339706873819748,0.154879098812700,3.374420951484601E-002,0.375064854196324,0.352275055756258,1.36253651980922 
 01/29  11:00:00,1.30320300669526,14.8048570487514,0.000000000000000E+000,13.5806050356360,0.000000000000000E+000,0.373918665921352,0.373918665921352,0.373918665921352,0.127943541580951,2.787563787674246E-002,0.395793165817765,0.360559981808849,1.19941746589064 
 01/29  12:00:00,1.26782069302763,12.7185392539250,0.000000000000000E+000,11.6444601028189,0.000000000000000E+000,0.320610236112103,0.320610236112103,0.320610236112103,0.127943541580951,2.787563787674246E-002,0.413608816278677,0.360670447489552,1.04923699525781 
 01/29  13:00:00,1.23474884920761,12.1310052539586,0.000000000000000E+000,11.1706984385862,0.000000000000000E+000,0.307566021293267,0.307566021293267,0.307566021293267,0.127943541580951,2.787563787674246E-002,0.399656799716067,0.354594835050983,0.935883133818689 
 01/29  14:00:00,1.20640982983649,11.9741656750723,0.000000000000000E+000,11.0842570649385,0.000000000000000E+000,0.305186006335913,0.305186006335913,0.305186006335913,0.127943541580951,2.787563787674246E-002,0.361436104744461,0.366856525608822,0.864640371367474 
 01/29  15:00:00,1.20039418285249,11.7197029710364,0.000000000000000E+000,10.8951880580152,0.000000000000000E+000,0.299980315525355,0.299980315525355,0.299980315525355,0.134677451787115,2.934278533945949E-002,0.331768008611008,0.387513607899952,0.797823861653443 
 01/29  16:00:00,1.27315042545544,11.8028747294121,0.000000000000000E+000,10.9698430846529,0.000000000000000E+000,0.302035813633977,0.302035813633977,0.302035813633977,0.168346835632121,3.667848622751551E-002,0.339922860635529,0.409054415636696,0.804856911801675 
 01/29  17:00:00,1.53767930756839,11.9158960675866,0.000000000000000E+000,10.9920103133640,0.000000000000000E+000,0.302646150254846,0.302646150254846,0.302646150254846,0.282822640393651,6.161984739158848E-002,0.389638974367272,0.483839681471435,0.890559983130630 
 01/29  18:00:00,2.07078273900275,13.6587665001878,0.000000000000000E+000,12.5586777644152,0.000000000000000E+000,0.345781651339100,0.345781651339100,0.345781651339100,0.525242070329039,0.114436864645168,0.480422251988538,0.587787887011303,1.05960324993230 
 01/29  19:00:00,2.37355160042672,12.3230658710174,0.000000000000000E+000,11.0545314871749,0.000000000000000E+000,0.304367563538120,0.304367563538120,0.304367563538120,0.781129237083851,0.170188158611418,0.432594366092666,0.638160237411070,1.22457936566928 
 01/29  20:00:00,2.33368297212500,12.1844946531252,0.000000000000000E+000,10.8795111972483,0.000000000000000E+000,0.299548680053413,0.299548680053413,0.299548680053413,0.828266357748276,0.180458136212143,0.349590930400065,0.658706854021501,1.25961323372585 
 01/29  21:00:00,2.18429694582547,12.3229533800754,0.000000000000000E+000,11.1063666876171,0.000000000000000E+000,0.305794756873485,0.305794756873485,0.305794756873485,0.713790552986747,0.155516756835306,0.310730546875078,0.681352318565255,1.16965670248219 
 01/29  22:00:00,2.02109264885446,12.5242508807074,0.000000000000000E+000,11.4296547320049,0.000000000000000E+000,0.314695938665358,0.314695938665358,0.314695938665358,0.599314664632309,0.130575395671233,0.293949375651685,0.665445260544277,1.04876180051567 
 01/29  23:00:00,1.70192027207599,12.7160088508072,0.000000000000000E+000,11.8151031539365,0.000000000000000E+000,0.325308599834130,0.325308599834130,0.325308599834130,0.451169476025773,9.829833361910398E-002,0.234174255411816,0.575857593495570,0.861241942372450 
 01/29  24:00:00,1.38302037032952,12.9187350651639,0.000000000000000E+000,12.2323421508392,0.000000000000000E+000,0.336796559956882,0.336796559956882,0.336796559956882,0.309758114032493,6.748840081692746E-002,0.151455748256992,0.500409533576620,0.651925849702121 
 01/30  01:00:00,1.06343775388991,13.1273102409428,0.000000000000000E+000,12.6834579474867,0.000000000000000E+000,0.349217259654420,0.349217259654420,0.349217259654420,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.415342781062912 
 01/30  02:00:00,0.941746545429923,13.3014127427840,0.000000000000000E+000,12.9470539520074,0.000000000000000E+000,0.356474923513575,0.356474923513575,0.356474923513575,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.328109039573986 
 01/30  03:00:00,0.899174734418356,13.5373642994937,0.000000000000000E+000,13.2076260086560,0.000000000000000E+000,0.363649328154808,0.363649328154808,0.363649328154808,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.303792884576569 
 01/30  04:00:00,0.892591771822027,13.7553315287710,0.000000000000000E+000,13.4191381653944,0.000000000000000E+000,0.369472952600567,0.369472952600567,0.369472952600567,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.310613171045221 
 01/30  05:00:00,0.893930603168638,13.9994104550087,0.000000000000000E+000,13.5944634878639,0.000000000000000E+000,0.374300234633145,0.374300234633145,0.374300234633145,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.380333070002651 
 01/30  06:00:00,0.952806309493118,14.4742085887110,0.000000000000000E+000,13.7623071196586,0.000000000000000E+000,0.378921521145741,0.378921521145741,0.378921521145741,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.684434338083821 
 01/30  07:00:00,1.19597468932837,15.8025653256328,0.000000000000000E+000,14.5180236140116,0.000000000000000E+000,0.399728878597175,0.399728878597175,0.399728878597175,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.25280614284842 
 01/30  08:00:00,1.50850044066698,15.7538480437030,0.000000000000000E+000,14.3081675065460,0.000000000000000E+000,0.393950850627651,0.393950850627651,0.393950850627651,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.41195911764102 
 01/30  09:00:00,1.42886284911447,14.4792023569164,0.000000000000000E+000,13.0786976398614,0.000000000000000E+000,0.360099506660655,0.360099506660655,0.360099506660655,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.37199520466185 
 01/30  10:00:00,1.22199755267510,13.4024155380388,0.000000000000000E+000,12.1290800524892,0.000000000000000E+000,0.333953415196105,0.333953415196105,0.333953415196105,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.24907158509018 
 01/30  11:00:00,1.23178209971090,13.9627914433817,0.000000000000000E+000,12.8358832515684,0.000000000000000E+000,0.353414028959272,0.353414028959272,0.353414028959272,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.10207364458863 
 01/30  12:00:00,1.18107619967942,11.3935209644271,0.000000000000000E+000,10.4003044522030,0.000000000000000E+000,0.286354544273919,0.286354544273919,0.286354544273919,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.968374356375871 
 01/30  13:00:00,1.13320075409127,10.1097534128275,0.000000000000000E+000,9.21896797098692,0.000000000000000E+000,0.253828470516422,0.253828470516422,0.253828470516422,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.866361760286840 
 01/30  14:00:00,1.09180445850434,9.33527417570128,0.000000000000000E+000,8.50493154979324,0.000000000000000E+000,0.234168702388905,0.234168702388905,0.234168702388905,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.805074387141678 
 01/30  15:00:00,1.08283470204539,8.81736864391799,0.000000000000000E+000,8.04649499577626,0.000000000000000E+000,0.221546438193915,0.221546438193915,0.221546438193915,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.744182596773987 
 01/30  16:00:00,1.15238310550635,8.70958365672030,0.000000000000000E+000,7.92958406297667,0.000000000000000E+000,0.218327496187330,0.218327496187330,0.218327496187330,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.751824860786171 
 01/30  17:00:00,1.42049600171389,8.89963353874208,0.000000000000000E+000,8.04047879346558,0.000000000000000E+000,0.221380792382405,0.221380792382405,0.221380792382405,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.825828974184481 
 01/30  18:00:00,1.96006082258403,10.8435476900198,0.000000000000000E+000,9.82126526437581,0.000000000000000E+000,0.270411693417100,0.270411693417100,0.270411693417100,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.981796939803671 
 01/30  19:00:00,2.27423749864049,9.86062519104237,0.000000000000000E+000,8.69361598728139,0.000000000000000E+000,0.239363804739688,0.239363804739688,0.239363804739688,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.12305418558779 
 01/30  20:00:00,2.24163107656912,9.97160896238682,0.000000000000000E+000,8.77997551053668,0.000000000000000E+000,0.241741566086880,0.241741566086880,0.241741566086880,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14626322969909 
 01/30  21:00:00,2.09687230814800,10.3056617459854,0.000000000000000E+000,9.19706890905671,0.000000000000000E+000,0.253225517407899,0.253225517407899,0.253225517407899,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.06166284695257 
 01/30  22:00:00,1.93773846496809,10.6992116617585,0.000000000000000E+000,9.69548831069650,0.000000000000000E+000,0.266948640732775,0.266948640732775,0.266948640732775,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.957889002875170 
