Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/30  23:00:00,1.62932735243416,11.0358287797432,0.000000000000000E+000,10.2061529165024,0.000000000000000E+000,0.281008914751135,0.281008914751135,0.281008914751135,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.790012108742529 
 01/30  24:00:00,1.32615869458339,11.3739290027358,0.000000000000000E+000,10.7313654851870,0.000000000000000E+000,0.295469741974396,0.295469741974396,0.295469741974396,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.608096452926293 
 01/31  01:00:00,1.02394420805868,11.6936682964195,0.000000000000000E+000,11.2490651335596,0.000000000000000E+000,0.309723713823181,0.309723713823181,0.309723713823181,0.161612925425957,3.521133876479848E-002,8.636931076758889E-002,0.413914905587548,0.416093650466851 
 01/31  02:00:00,0.903768909374088,11.9230046812435,0.000000000000000E+000,11.5677184909371,0.000000000000000E+000,0.318497287457740,0.318497287457740,0.318497287457740,9.427424132885273E-002,2.053995520145101E-002,7.223881327716383E-002,0.381106598419282,0.329036439103768 
 01/31  03:00:00,0.861623699066186,12.1742658251363,0.000000000000000E+000,11.8437845471969,0.000000000000000E+000,0.326098292802637,0.326098292802637,0.326098292802637,6.733872589355760E-002,1.467139266972975E-002,5.971530281942931E-002,0.376687971191233,0.304535871678194 
 01/31  04:00:00,0.856925213600953,12.4605082046774,0.000000000000000E+000,12.1237403039707,0.000000000000000E+000,0.333806394379493,0.333806394379493,0.333806394379493,6.733872589355760E-002,1.467139266972975E-002,5.261106845099969E-002,0.371385618517571,0.311187708375415 
 01/31  05:00:00,0.859384639183809,12.7452872346349,0.000000000000000E+000,12.3397652467443,0.000000000000000E+000,0.339754270648313,0.339754270648313,0.339754270648313,6.733872589355760E-002,1.467139266972975E-002,6.315175921409334E-002,0.357356477068514,0.380908090748434 
 01/31  06:00:00,0.918590306096076,13.2322133260104,0.000000000000000E+000,12.5195929403913,0.000000000000000E+000,0.344705517748699,0.344705517748699,0.344705517748699,6.733872589355760E-002,1.467139266972975E-002,7.598154876300982E-002,0.398781107331481,0.685153254650560 
 01/31  07:00:00,1.16057046210211,14.5178240266191,0.000000000000000E+000,13.2321535294923,0.000000000000000E+000,0.364324651370924,0.364324651370924,0.364324651370924,0.154879098812700,3.374420951484601E-002,0.129758134509170,0.460752354204875,1.25393492835401 
 01/31  08:00:00,1.47890028250167,14.6800963411387,0.000000000000000E+000,13.2330993335119,0.000000000000000E+000,0.364350692462340,0.364350692462340,0.364350692462340,0.316492024238656,6.895554827964449E-002,0.207406094963531,0.489583896867899,1.41327558811088 
 01/31  09:00:00,1.40856532143580,13.7435123711946,0.000000000000000E+000,12.3414979979964,0.000000000000000E+000,0.339801978981988,0.339801978981988,0.339801978981988,0.303024287419236,6.602127156697500E-002,0.268690864190452,0.413914905587548,1.37350486080515 
 01/31  10:00:00,1.21060759685770,12.9899673337437,0.000000000000000E+000,11.7154005402661,0.000000000000000E+000,0.322563459378706,0.322563459378706,0.322563459378706,0.154879098812700,3.374420951484601E-002,0.330033759705594,0.352275055756258,1.25030289301811 
 01/31  11:00:00,1.22825926698336,13.8356874188517,0.000000000000000E+000,12.7079351060502,0.000000000000000E+000,0.349891196231736,0.349891196231736,0.349891196231736,0.127943541580951,2.787563787674246E-002,0.344876895795482,0.360559981808849,1.10291776557673 
 01/31  12:00:00,1.20008341070778,12.0845015605942,0.000000000000000E+000,11.0906402105666,0.000000000000000E+000,0.305361755302278,0.305361755302278,0.305361755302278,0.127943541580951,2.787563787674246E-002,0.361120014768658,0.360670447489552,0.969019194179296 
 01/31  13:00:00,1.17508008788025,11.6305857375304,0.000000000000000E+000,10.7400118320692,0.000000000000000E+000,0.295707804305407,0.295707804305407,0.295707804305407,0.127943541580951,2.787563787674246E-002,0.351846255376571,0.354594835050983,0.866150223907447 
 01/31  14:00:00,1.13896266506809,11.0472774784286,0.000000000000000E+000,10.2177023630749,0.000000000000000E+000,0.281326908952661,0.281326908952661,0.281326908952661,0.127943541580951,2.787563787674246E-002,0.317848037359318,0.366856525608822,0.804306876587353 
 01/31  15:00:00,1.12602855923875,10.3851852408755,0.000000000000000E+000,9.61528192184019,0.000000000000000E+000,0.264740295387275,0.264740295387275,0.264740295387275,0.134677451787115,2.934278533945949E-002,0.292642405135342,0.387513607899952,0.743212267667569 
 01/31  16:00:00,1.19313232796648,10.1885216878209,0.000000000000000E+000,9.40958264602884,0.000000000000000E+000,0.259076718647465,0.259076718647465,0.259076718647465,0.168346835632121,3.667848622751551E-002,0.302863858133087,0.409054415636696,0.750764308834614 
 01/31  17:00:00,1.45356192233947,10.0994121857181,0.000000000000000E+000,9.24142233836482,0.000000000000000E+000,0.254446713007977,0.254446713007977,0.254446713007977,0.282822640393651,6.161984739158848E-002,0.353721026385214,0.483839681471435,0.824664076261236 
 01/31  18:00:00,1.98331174437670,11.6871334306970,0.000000000000000E+000,10.6657312254496,0.000000000000000E+000,0.293662615209768,0.293662615209768,0.293662615209768,0.525242070329039,0.114436864645168,0.445070293491817,0.587787887011303,0.980916719407134 
 01/31  19:00:00,2.30168803468287,10.8576348116313,0.000000000000000E+000,9.69061057991421,0.000000000000000E+000,0.266814340782069,0.266814340782069,0.266814340782069,0.781129237083851,0.170188158611418,0.398284023104866,0.638160237411070,1.12306921354385 
 01/31  20:00:00,2.27390012859450,11.1435042783937,0.000000000000000E+000,9.95197704555313,0.000000000000000E+000,0.274010618112265,0.274010618112265,0.274010618112265,0.828266357748276,0.180458136212143,0.315346148810717,0.658706854021501,1.14615701068947 
 01/31  21:00:00,2.13352486009069,11.6364465875111,0.000000000000000E+000,10.5282777436177,0.000000000000000E+000,0.289878069350584,0.289878069350584,0.289878069350584,0.713790552986747,0.155516756835306,0.275875148663200,0.681352318565255,1.06123885391728 
 01/31  22:00:00,1.97821903686547,12.1689231075013,0.000000000000000E+000,11.1657295921803,0.000000000000000E+000,0.307429212630151,0.307429212630151,0.307429212630151,0.599314664632309,0.130575395671233,0.258342489697899,0.665445260544277,0.957359167134218 
 01/31  23:00:00,1.67269175320792,12.6099964189240,0.000000000000000E+000,11.7811339302595,0.000000000000000E+000,0.324373315524903,0.324373315524903,0.324373315524903,0.451169476025773,9.829833361910398E-002,0.205881020852975,0.575857593495570,0.789198734166063 
 01/31  24:00:00,1.37050575226291,12.9835707415441,0.000000000000000E+000,12.3420362800087,0.000000000000000E+000,0.339816799653922,0.339816799653922,0.339816799653922,0.309758114032493,6.748840081692746E-002,0.135920890493347,0.500409533576620,0.607067396912857 
 02/01  01:00:00,1.06663396506750,13.2553542359592,0.000000000000000E+000,12.8115756526029,0.000000000000000E+000,0.352744760914652,0.352744760914652,0.352744760914652,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.415120969600146 
 02/01  02:00:00,0.949871574995338,13.5128406367119,0.000000000000000E+000,13.1586971538814,0.000000000000000E+000,0.362302156062371,0.362302156062371,0.362302156062371,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.327757369284011 
 02/01  03:00:00,0.903095143988287,13.7128630176111,0.000000000000000E+000,13.3836052039446,0.000000000000000E+000,0.368494613453922,0.368494613453922,0.368494613453922,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.303177626074079 
 02/01  04:00:00,0.895706071417081,13.9022643520369,0.000000000000000E+000,13.5667494481745,0.000000000000000E+000,0.373537176085991,0.373537176085991,0.373537176085991,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.309801827414964 
 02/01  05:00:00,0.895830239704513,14.1049443426531,0.000000000000000E+000,13.7005597926071,0.000000000000000E+000,0.377221414405668,0.377221414405668,0.377221414405668,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.379642788503074 
 02/01  06:00:00,0.949872350266561,14.1351628679740,0.000000000000000E+000,13.4234901817247,0.000000000000000E+000,0.369592777905555,0.369592777905555,0.369592777905555,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.684062868886157 
 02/01  07:00:00,1.13203556249969,14.2321925651202,0.000000000000000E+000,12.9471245563070,0.000000000000000E+000,0.356476867481860,0.356476867481860,0.356476867481860,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25316757994292 
 02/01  08:00:00,1.42787630275794,14.7058490949036,0.000000000000000E+000,13.2591006868224,0.000000000000000E+000,0.365066595127684,0.365066595127684,0.365066595127684,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41285181236000 
 02/01  09:00:00,1.34795330661693,14.1481703853181,0.000000000000000E+000,12.7456100159064,0.000000000000000E+000,0.350928510253839,0.350928510253839,0.350928510253839,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37390275565561 
 02/01  10:00:00,1.19521909432046,13.9879916419219,0.000000000000000E+000,12.7132158934930,0.000000000000000E+000,0.350036593656259,0.350036593656259,0.350036593656259,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25038580173324 
 02/01  11:00:00,1.20379915814855,14.3567868975468,0.000000000000000E+000,13.2293299513879,0.000000000000000E+000,0.364246908990877,0.364246908990877,0.364246908990877,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10249338829917 
 02/01  12:00:00,1.16277561796652,12.1393202409493,0.000000000000000E+000,11.1453904888964,0.000000000000000E+000,0.306869210307280,0.306869210307280,0.306869210307280,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.968958546044361 
 02/01  13:00:00,1.11047812495348,10.6957650285695,0.000000000000000E+000,9.80475186158130,0.000000000000000E+000,0.269957025195283,0.269957025195283,0.269957025195283,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.866462609166675 
 02/01  14:00:00,1.06695924613080,9.84184218759676,0.000000000000000E+000,9.01131044577567,0.000000000000000E+000,0.248110976738216,0.248110976738216,0.248110976738216,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.805132239476740 
 02/01  15:00:00,1.06434318953942,9.58700964056644,0.000000000000000E+000,8.81601316100141,0.000000000000000E+000,0.242733800979903,0.242733800979903,0.242733800979903,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.744166773384951 
 02/01  16:00:00,1.12108417898302,9.71491745450552,0.000000000000000E+000,8.93458595610796,0.000000000000000E+000,0.245998499514649,0.245998499514649,0.245998499514649,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.752010403190947 
 02/01  17:00:00,1.32483571647399,9.73976990462577,0.000000000000000E+000,8.88058208887226,0.000000000000000E+000,0.244511595658865,0.244511595658865,0.244511595658865,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.825688923772702 
 02/01  18:00:00,1.78608569215964,11.9588803007008,0.000000000000000E+000,10.9358788154603,0.000000000000000E+000,0.301100665737976,0.301100665737976,0.301100665737976,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.982305685188008 
 02/01  19:00:00,2.09490753463913,10.8445260769779,0.000000000000000E+000,9.67661492403261,0.000000000000000E+000,0.266428994403008,0.266428994403008,0.266428994403008,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12372779701532 
 02/01  20:00:00,2.21134747498436,10.8652239446302,0.000000000000000E+000,9.67256510417950,0.000000000000000E+000,0.266317489559687,0.266317489559687,0.266317489559687,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.14705292883396 
 02/01  21:00:00,2.14088746263304,11.1838920940577,0.000000000000000E+000,10.0740773253164,0.000000000000000E+000,0.277372439886617,0.277372439886617,0.277372439886617,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06264098660952 
 02/01  22:00:00,1.97038534327926,11.5961341185088,0.000000000000000E+000,10.5913459714728,0.000000000000000E+000,0.291614544828644,0.291614544828644,0.291614544828644,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.958715698339153 
 02/01  23:00:00,1.65312205856398,11.8749620732038,0.000000000000000E+000,11.0444837791030,0.000000000000000E+000,0.304090917130395,0.304090917130395,0.304090917130395,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.790608494124498 
 02/01  24:00:00,1.35354584806129,12.1174283310730,0.000000000000000E+000,11.4746454242737,0.000000000000000E+000,0.315934680208011,0.315934680208011,0.315934680208011,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.608136792490392 
 02/02  01:00:00,1.03683645130622,12.1744329337156,0.000000000000000E+000,11.7293395881402,0.000000000000000E+000,0.322947247153374,0.322947247153374,0.322947247153374,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.416435731819227 
 02/02  02:00:00,0.914948047758341,12.2456549565746,0.000000000000000E+000,11.8902859375324,0.000000000000000E+000,0.327378628825377,0.327378628825377,0.327378628825377,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.328982905495719 
 02/02  03:00:00,0.864973763750568,12.3297386400582,0.000000000000000E+000,11.9990490006695,0.000000000000000E+000,0.330373233216200,0.330373233216200,0.330373233216200,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.304609451796405 
 02/02  04:00:00,0.851814625943931,12.3098123001819,0.000000000000000E+000,11.9726263413612,0.000000000000000E+000,0.329645730612840,0.329645730612840,0.329645730612840,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.311472882373270 
 02/02  05:00:00,0.847240229069705,12.3419738652971,0.000000000000000E+000,11.9357863184541,0.000000000000000E+000,0.328631403770860,0.328631403770860,0.328631403770860,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.381445785300067 
 02/02  06:00:00,0.903233069656391,12.4434232878251,0.000000000000000E+000,11.7295665912770,0.000000000000000E+000,0.322953497295386,0.322953497295386,0.322953497295386,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.686246879184992 
 02/02  07:00:00,1.10631214134593,13.3007073079759,0.000000000000000E+000,12.0128582179476,0.000000000000000E+000,0.330753446328098,0.330753446328098,0.330753446328098,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25594866115802 
 02/02  08:00:00,1.39018016045748,13.3395571942577,0.000000000000000E+000,11.8899889879233,0.000000000000000E+000,0.327370452827225,0.327370452827225,0.327370452827225,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41567161061317 
 02/02  09:00:00,1.30562180700427,12.6130789604933,0.000000000000000E+000,11.2081436383207,0.000000000000000E+000,0.308597010641175,0.308597010641175,0.308597010641175,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37627770841642 
 02/02  10:00:00,1.14727050174676,12.2490975237633,0.000000000000000E+000,10.9717385159103,0.000000000000000E+000,0.302088001082566,0.302088001082566,0.302088001082566,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25296906115742 
 02/02  11:00:00,1.15689376411355,12.6558311392529,0.000000000000000E+000,11.5257412074011,0.000000000000000E+000,0.317341514955878,0.317341514955878,0.317341514955878,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10512637399224 
 02/02  12:00:00,1.11458234629216,10.3913895696584,0.000000000000000E+000,9.39502644549692,0.000000000000000E+000,0.258675938632915,0.258675938632915,0.258675938632915,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.971391918152929 
 02/02  13:00:00,1.07272584170875,9.32727673536531,0.000000000000000E+000,8.43360114174029,0.000000000000000E+000,0.232204741950560,0.232204741950560,0.232204741950560,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.869125035803458 
 02/02  14:00:00,1.03751150846509,8.77443324367462,0.000000000000000E+000,7.94177813600015,0.000000000000000E+000,0.218663239072505,0.218663239072505,0.218663239072505,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.807255605330140 
 02/02  15:00:00,1.02894442447441,8.30351224961482,0.000000000000000E+000,7.53034146041224,0.000000000000000E+000,0.207335035914895,0.207335035914895,0.207335035914895,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.746341083022508 
 02/02  16:00:00,1.08286025649619,8.32891342662122,0.000000000000000E+000,7.54630545150348,0.000000000000000E+000,0.207774577027824,0.207774577027824,0.207774577027824,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.754286879911138 
 02/02  17:00:00,1.30370074947197,8.97491454376125,0.000000000000000E+000,8.11296692157782,0.000000000000000E+000,0.223376628656838,0.223376628656838,0.223376628656838,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.828448730202637 
 02/02  18:00:00,1.75897623232434,10.9763887878893,0.000000000000000E+000,9.95127200037798,0.000000000000000E+000,0.273991205902675,0.273991205902675,0.273991205902675,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.984420987458885 
 02/02  19:00:00,2.07264264587559,10.0383622095541,0.000000000000000E+000,8.86796136373228,0.000000000000000E+000,0.244164105639465,0.244164105639465,0.244164105639465,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12621748989194 
 02/02  20:00:00,2.18194821405148,9.79773359472730,0.000000000000000E+000,8.60479345366476,0.000000000000000E+000,0.236918228626803,0.236918228626803,0.236918228626803,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.14733422944576 
 02/02  21:00:00,2.10007460516679,9.70254632080063,0.000000000000000E+000,8.59176753941903,0.000000000000000E+000,0.236559582420364,0.236559582420364,0.236559582420364,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06360499924973 
 02/02  22:00:00,1.91815655244179,9.70098464218564,0.000000000000000E+000,8.69441317699787,0.000000000000000E+000,0.239385753991175,0.239385753991175,0.239385753991175,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.960499016490898 
 02/02  23:00:00,1.59612809553577,9.80669944992159,0.000000000000000E+000,8.97448147153013,0.000000000000000E+000,0.247096954102185,0.247096954102185,0.247096954102185,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.792348178415213 
 02/02  24:00:00,1.29321277244477,9.92795878254909,0.000000000000000E+000,9.28336762723130,0.000000000000000E+000,0.255601604591488,0.255601604591488,0.255601604591488,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.609945041008884 
 02/03  01:00:00,0.979359093412454,10.0883342785999,0.000000000000000E+000,9.64178053536115,0.000000000000000E+000,0.265469889259604,0.265469889259604,0.265469889259604,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.417896129482572 
 02/03  02:00:00,0.848350451116287,9.82840504712297,0.000000000000000E+000,9.47148276254306,0.000000000000000E+000,0.260781032183323,0.260781032183323,0.260781032183323,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.330536171033384 
 02/03  03:00:00,0.789110806086309,9.57602979724418,0.000000000000000E+000,9.24373090940798,0.000000000000000E+000,0.254510275551941,0.254510275551941,0.254510275551941,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.306218700243850 
 02/03  04:00:00,0.766601313617807,9.21669290466754,0.000000000000000E+000,8.87770639231871,0.000000000000000E+000,0.244432418286717,0.244432418286717,0.244432418286717,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.313273435901465 
 02/03  05:00:00,0.763765448341939,9.31214126835875,0.000000000000000E+000,8.90400927489100,0.000000000000000E+000,0.245156623043097,0.245156623043097,0.245156623043097,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.383390231924835 
 02/03  06:00:00,0.828790918902655,9.74226917678052,0.000000000000000E+000,9.02585174757245,0.000000000000000E+000,0.248511346541649,0.248511346541649,0.248511346541649,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.688807611844899 
 02/03  07:00:00,1.02190267888458,10.2379398151390,0.000000000000000E+000,8.94713383606006,0.000000000000000E+000,0.246343983866747,0.246343983866747,0.246343983866747,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25890555020860 
 02/03  08:00:00,1.31839564258795,10.7351153923902,0.000000000000000E+000,9.28279851119867,0.000000000000000E+000,0.255585934957689,0.255585934957689,0.255585934957689,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41842028547031 
 02/03  09:00:00,1.22618835257016,9.73096439487793,0.000000000000000E+000,8.32314625893682,0.000000000000000E+000,0.229163556207067,0.229163556207067,0.229163556207067,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37916052218492 
 02/03  10:00:00,1.07172742485023,9.50815238198593,0.000000000000000E+000,8.22803839069570,0.000000000000000E+000,0.226544924186032,0.226544924186032,0.226544924186032,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25572404459464 
 02/03  11:00:00,1.08665797722408,10.1077724255715,0.000000000000000E+000,8.97480013907373,0.000000000000000E+000,0.247105728066412,0.247105728066412,0.247105728066412,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10800872863809 
 02/03  12:00:00,1.08988350263182,9.49744008408735,0.000000000000000E+000,8.49797243039048,0.000000000000000E+000,0.233977094972575,0.233977094972575,0.233977094972575,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.974496447688348 
 02/03  13:00:00,1.07271406942912,9.32832194960009,0.000000000000000E+000,8.43317357635096,0.000000000000000E+000,0.232192969670933,0.232192969670933,0.232192969670933,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.870597815427581 
 02/03  14:00:00,1.04699681646848,9.12009235266707,0.000000000000000E+000,8.28628145550681,0.000000000000000E+000,0.228148547075896,0.228148547075896,0.228148547075896,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.808411394815935 
 02/03  15:00:00,1.04962645784800,9.05528234864839,0.000000000000000E+000,8.28150622478285,0.000000000000000E+000,0.228017069288486,0.228017069288486,0.228017069288486,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.746946417685498 
 02/03  16:00:00,1.10027906225666,8.96164232888682,0.000000000000000E+000,8.17895084416513,0.000000000000000E+000,0.225193382788290,0.225193382788290,0.225193382788290,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.754370389515087 
 02/03  17:00:00,1.29569095144010,8.68361964399274,0.000000000000000E+000,7.82205364711472,0.000000000000000E+000,0.215366830624966,0.215366830624966,0.215366830624966,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.828067104897223 
 02/03  18:00:00,1.73224394138485,10.0059758271513,0.000000000000000E+000,8.98036383762968,0.000000000000000E+000,0.247258914963180,0.247258914963180,0.247258914963180,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.984916189469174 
 02/03  19:00:00,2.04785364113184,9.13933998813542,0.000000000000000E+000,7.96763272723111,0.000000000000000E+000,0.219375100895719,0.219375100895719,0.219375100895719,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12752390497440 
 02/03  20:00:00,2.15535028865674,8.83464182172153,0.000000000000000E+000,7.63876540405330,0.000000000000000E+000,0.210320303232059,0.210320303232059,0.210320303232059,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15027050605145 
 02/03  21:00:00,2.07544563848885,8.81066323255509,0.000000000000000E+000,7.69725143371783,0.000000000000000E+000,0.211930615742424,0.211930615742424,0.211930615742424,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06623801670538 
 02/03  22:00:00,1.89380165707177,8.81820849181509,0.000000000000000E+000,7.80985125257650,0.000000000000000E+000,0.215030858621157,0.215030858621157,0.215030858621157,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.962284790541689 
 02/03  23:00:00,1.57271922212670,8.95832915316359,0.000000000000000E+000,8.12427875882431,0.000000000000000E+000,0.223688080693122,0.223688080693122,0.223688080693122,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.794180594363048 
 02/03  24:00:00,1.26796768066271,9.01311220410260,0.000000000000000E+000,8.36647405697945,0.000000000000000E+000,0.230356512809435,0.230356512809435,0.230356512809435,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.611992032814254 
 02/04  01:00:00,0.958468278285390,9.10984266916047,0.000000000000000E+000,8.64427865053491,0.000000000000000E+000,0.238005385796795,0.238005385796795,0.238005385796795,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.436906404869389 
 02/04  02:00:00,0.834255755945493,9.18416377108450,0.000000000000000E+000,8.81621323882389,0.000000000000000E+000,0.242739309779567,0.242739309779567,0.242739309779567,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.341564418714086 
 02/04  03:00:00,0.782604534084754,9.25335883803445,0.000000000000000E+000,8.91258580300822,0.000000000000000E+000,0.245392763034166,0.245392763034166,0.245392763034166,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.314692847433874 
 02/04  04:00:00,0.771838277223289,9.36602471967623,0.000000000000000E+000,9.01832013936045,0.000000000000000E+000,0.248303976627902,0.248303976627902,0.248303976627902,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.321991503868397 
 02/04  05:00:00,0.771136044358892,9.49904192184565,0.000000000000000E+000,9.07469135304552,0.000000000000000E+000,0.249856061307648,0.249856061307648,0.249856061307648,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.399608807257218 
 02/04  06:00:00,0.832103476088395,9.75677432738658,0.000000000000000E+000,8.99737208384655,0.000000000000000E+000,0.247727207849865,0.247727207849865,0.247727207849865,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.731792426176867 
 02/04  07:00:00,1.02774738422904,10.1611770070906,0.000000000000000E+000,8.77349616762437,0.000000000000000E+000,0.241563168493294,0.241563168493294,0.241563168493294,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.35578041059595 
 02/04  08:00:00,1.33675425073066,10.7518656711955,0.000000000000000E+000,9.18100278546485,0.000000000000000E+000,0.252783164251745,0.252783164251745,0.252783164251745,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.53696629000937 
 02/04  09:00:00,1.26464854467762,10.0742017422778,0.000000000000000E+000,8.54189477781874,0.000000000000000E+000,0.235186421472493,0.235186421472493,0.235186421472493,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50364935070287 
 02/04  10:00:00,1.12372552249531,9.87628593533512,0.000000000000000E+000,8.48107769240606,0.000000000000000E+000,0.233511927340379,0.233511927340379,0.233511927340379,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37081829623346 
 02/04  11:00:00,1.14966047258904,10.6459591926270,0.000000000000000E+000,9.41376793530846,0.000000000000000E+000,0.259191953409085,0.259191953409085,0.259191953409085,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.20722769945883 
 02/04  12:00:00,1.12679359595477,9.01385161848425,0.000000000000000E+000,7.93215878657923,0.000000000000000E+000,0.218398386785507,0.218398386785507,0.218398386785507,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.05672162589650 
 02/04  13:00:00,1.09390643840251,8.43382897281528,0.000000000000000E+000,7.46641005432760,0.000000000000000E+000,0.205574794304826,0.205574794304826,0.205574794304826,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.942868360666127 
 02/04  14:00:00,1.06257334339666,8.16575530939186,0.000000000000000E+000,7.26891136394324,0.000000000000000E+000,0.200137006618935,0.200137006618935,0.200137006618935,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.871444443104252 
 02/04  15:00:00,1.05730312466028,7.97056833757515,0.000000000000000E+000,7.13929101452102,0.000000000000000E+000,0.196568132625100,0.196568132625100,0.196568132625100,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.804447616874090 
 02/04  16:00:00,1.10979163420832,8.01836427852532,0.000000000000000E+000,7.17847339399595,0.000000000000000E+000,0.197646952237514,0.197646952237514,0.197646952237514,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.811569789322781 
 02/04  17:00:00,1.30726457185804,7.86913480019100,0.000000000000000E+000,6.93787554198658,0.000000000000000E+000,0.191022503060852,0.191022503060852,0.191022503060852,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.897760366223621 
 02/04  18:00:00,1.74197399295996,9.15812551955983,0.000000000000000E+000,8.04978446335647,0.000000000000000E+000,0.221637008041573,0.221637008041573,0.221637008041573,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.06764525615089 
 02/04  19:00:00,2.04985506612129,8.07179357963389,0.000000000000000E+000,6.79418327296735,0.000000000000000E+000,0.187066182897362,0.187066182897362,0.187066182897362,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23342695073661 
 02/04  20:00:00,2.16365593670475,8.01084386318838,0.000000000000000E+000,6.69666446153020,0.000000000000000E+000,0.184381169690724,0.184381169690724,0.184381169690724,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.26857349004139 
 02/04  21:00:00,2.09633726270085,8.41591282863765,0.000000000000000E+000,7.19009167737930,0.000000000000000E+000,0.197966841742555,0.197966841742555,0.197966841742555,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.17864736912648 
 02/04  22:00:00,1.93700806089639,9.18928530818603,0.000000000000000E+000,8.08586328425893,0.000000000000000E+000,0.222630376491982,0.222630376491982,0.222630376491982,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.05734957523021 
 02/04  23:00:00,1.61453033454841,9.52367774186096,0.000000000000000E+000,8.61524371165215,0.000000000000000E+000,0.237205958555986,0.237205958555986,0.237205958555986,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.868564230232595 
 02/04  24:00:00,1.30686806815586,9.90786966889898,0.000000000000000E+000,9.21510254125914,0.000000000000000E+000,0.253722042538933,0.253722042538933,0.253722042538933,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.658121013330937 
 02/05  01:00:00,0.986891682037047,10.1429031478145,0.000000000000000E+000,9.67660748378140,0.000000000000000E+000,0.266428789548453,0.266428789548453,0.266428789548453,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.437638050276905 
 02/05  02:00:00,0.872973320737951,10.5907135745083,0.000000000000000E+000,10.2224226723444,0.000000000000000E+000,0.281456874572025,0.281456874572025,0.281456874572025,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.341904788617354 
 02/05  03:00:00,0.832377964287508,11.0612588610366,0.000000000000000E+000,10.7203406931975,0.000000000000000E+000,0.295166193236918,0.295166193236918,0.295166193236918,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.314837980246691 
 02/05  04:00:00,0.828115829427686,11.4101138947566,0.000000000000000E+000,11.0623026374715,0.000000000000000E+000,0.304581528832298,0.304581528832298,0.304581528832298,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.322098180837736 
 02/05  05:00:00,0.839355583503319,11.9765443305848,0.000000000000000E+000,11.5524029552484,0.000000000000000E+000,0.318075600452074,0.318075600452074,0.318075600452074,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.399399613793502 
 02/05  06:00:00,0.916334315557833,12.8157531523140,0.000000000000000E+000,12.0566089364274,0.000000000000000E+000,0.331958047319300,0.331958047319300,0.331958047319300,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.731534398523445 
 02/05  07:00:00,1.13837001214702,14.1789109193299,0.000000000000000E+000,12.7912742425872,0.000000000000000E+000,0.352185796411270,0.352185796411270,0.352185796411270,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.35573624787243 
 02/05  08:00:00,1.42369450656655,13.9090452633133,0.000000000000000E+000,12.3386447643563,0.000000000000000E+000,0.339723420087633,0.339723420087633,0.339723420087633,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.53650390323580 
 02/05  09:00:00,1.36610238951952,13.7580565858624,0.000000000000000E+000,12.2266656162834,0.000000000000000E+000,0.336640266314400,0.336640266314400,0.336640266314400,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50273335582278 
 02/05  10:00:00,1.22211476004994,13.4491552317232,0.000000000000000E+000,12.0545429851707,0.000000000000000E+000,0.331901164895011,0.331901164895011,0.331901164895011,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37022229985687 
 02/05  11:00:00,1.24108039202276,13.9654423883949,0.000000000000000E+000,12.7341098475258,0.000000000000000E+000,0.350611872842810,0.350611872842810,0.350611872842810,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.20636898300934 
 02/05  12:00:00,1.22351897560109,12.5259511334600,0.000000000000000E+000,11.4451932981406,0.000000000000000E+000,0.315123766431834,0.315123766431834,0.315123766431834,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.05578662931082 
 02/05  13:00:00,1.18171749016540,11.6219356211669,0.000000000000000E+000,10.6556790597063,0.000000000000000E+000,0.293385846067711,0.293385846067711,0.293385846067711,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.941706003639059 
 02/05  14:00:00,1.15897449713287,11.6658020672829,0.000000000000000E+000,10.7701700952910,0.000000000000000E+000,0.296538160355141,0.296538160355141,0.296538160355141,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.870232469647494 
 02/05  15:00:00,1.16318023732677,11.8149513120440,0.000000000000000E+000,10.9847135100633,0.000000000000000E+000,0.302445245291589,0.302445245291589,0.302445245291589,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.803408095800632 
 02/05  16:00:00,1.22275732243548,12.1198073381058,0.000000000000000E+000,11.2813506617346,0.000000000000000E+000,0.310612640464675,0.310612640464675,0.310612640464675,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.810135581164660 
 02/05  17:00:00,1.43709703989096,12.5828215637976,0.000000000000000E+000,11.6533487982154,0.000000000000000E+000,0.320854971093772,0.320854971093772,0.320854971093772,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.895973873601375 
 02/05  18:00:00,1.87758090071563,14.0812125879646,0.000000000000000E+000,12.9749835030884,0.000000000000000E+000,0.357243915797246,0.357243915797246,0.357243915797246,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.06553328482368 
 02/05  19:00:00,2.17817725269435,12.7299938131843,0.000000000000000E+000,11.4548035949400,0.000000000000000E+000,0.315388369470427,0.315388369470427,0.315388369470427,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23100686231427 
 02/05  20:00:00,2.28844002685733,12.5405217703220,0.000000000000000E+000,11.2287822655925,0.000000000000000E+000,0.309165259843304,0.309165259843304,0.309165259843304,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.26613359311274 
 02/05  21:00:00,2.21826883836088,12.8420894780862,0.000000000000000E+000,11.6186070774634,0.000000000000000E+000,0.319898417402582,0.319898417402582,0.319898417402582,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.17630861849099 
 02/05  22:00:00,2.04981583147176,13.2839204884067,0.000000000000000E+000,12.1830050339490,0.000000000000000E+000,0.335438147067356,0.335438147067356,0.335438147067356,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.05484300576076 
 02/05  23:00:00,1.72662781323235,13.5927353871656,0.000000000000000E+000,12.6865878895258,0.000000000000000E+000,0.349303437239923,0.349303437239923,0.349303437239923,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.866277697663576 
 02/05  24:00:00,1.41658537078295,13.8907502935518,0.000000000000000E+000,13.1999994944038,0.000000000000000E+000,0.363439345166027,0.363439345166027,0.363439345166027,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.656104684839103 
 02/06  01:00:00,1.09792703195103,14.3951178054581,0.000000000000000E+000,13.9481297228624,0.000000000000000E+000,0.384037827798180,0.384037827798180,0.384037827798180,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.418330468839510 
 02/06  02:00:00,0.988216736081098,14.9082665235265,0.000000000000000E+000,14.5513810051954,0.000000000000000E+000,0.400647317148131,0.400647317148131,0.400647317148131,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.330499404784598 
 02/06  03:00:00,0.945903585823435,15.2703031014667,0.000000000000000E+000,14.9383939688264,0.000000000000000E+000,0.411303055289067,0.411303055289067,0.411303055289067,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.305828945047860 
 02/06  04:00:00,0.942174072987597,15.5926710046109,0.000000000000000E+000,15.2544522392870,0.000000000000000E+000,0.420005177656509,0.420005177656509,0.420005177656509,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.312505688876576 
 02/06  05:00:00,0.943904442122538,15.8539790943658,0.000000000000000E+000,15.4465992791187,0.000000000000000E+000,0.425295616823693,0.425295616823693,0.425295616823693,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.382638053704240 
 02/06  06:00:00,1.01154277447042,16.3786940687329,0.000000000000000E+000,15.6633400470131,0.000000000000000E+000,0.431263202109416,0.431263202109416,0.431263202109416,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.687744204356621 
 02/06  07:00:00,1.20275497545600,16.8061085390014,0.000000000000000E+000,15.5156307669963,0.000000000000000E+000,0.427196280438168,0.427196280438168,0.427196280438168,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25857734313475 
 02/06  08:00:00,1.50628195965813,17.5590197219765,0.000000000000000E+000,16.1067687921238,0.000000000000000E+000,0.443472252027876,0.443472252027876,0.443472252027876,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41835433413158 
 02/06  09:00:00,1.41608029420882,16.6277529542234,0.000000000000000E+000,15.2199601756486,0.000000000000000E+000,0.419055497845727,0.419055497845727,0.419055497845727,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37913516481870 
 02/06  10:00:00,1.23401226826568,15.4016082173409,0.000000000000000E+000,14.1221714269929,0.000000000000000E+000,0.388829767601479,0.388829767601479,0.388829767601479,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25504684365239 
 02/06  11:00:00,1.25972393610990,16.3927926997692,0.000000000000000E+000,15.2604998030651,0.000000000000000E+000,0.420171686952233,0.420171686952233,0.420171686952233,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10732933884444 
 02/06  12:00:00,1.19510399150587,13.3173332298073,0.000000000000000E+000,12.3195465621178,0.000000000000000E+000,0.339197583846628,0.339197583846628,0.339197583846628,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.972815461681013 
 02/06  13:00:00,1.14042515735381,11.7875496731556,0.000000000000000E+000,10.8924183946659,0.000000000000000E+000,0.299904057595615,0.299904057595615,0.299904057595615,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.870580720668175 
 02/06  14:00:00,1.12084963641254,11.8027140249557,0.000000000000000E+000,10.9685919947706,0.000000000000000E+000,0.302001367019961,0.302001367019961,0.302001367019961,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.808722527840793 
 02/06  15:00:00,1.09562683594308,10.7264682923126,0.000000000000000E+000,9.95222508247858,0.000000000000000E+000,0.274017447383569,0.274017447383569,0.274017447383569,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.747413503653966 
 02/06  16:00:00,1.14919070038457,10.7389094532387,0.000000000000000E+000,9.95540572486618,0.000000000000000E+000,0.274105020916208,0.274105020916208,0.274105020916208,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.755182633165870 
 02/06  17:00:00,1.35666526720956,10.8999674616634,0.000000000000000E+000,10.0366210791599,0.000000000000000E+000,0.276341146394429,0.276341146394429,0.276341146394429,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.829847490522667 
 02/06  18:00:00,1.82415183853698,13.3456507959989,0.000000000000000E+000,12.3184289427869,0.000000000000000E+000,0.339166812115313,0.339166812115313,0.339166812115313,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.986526053159533 
 02/06  19:00:00,2.13293195864708,12.2297559817957,0.000000000000000E+000,11.0576497083942,0.000000000000000E+000,0.304453418410954,0.304453418410954,0.304453418410954,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12792291747153 
 02/06  20:00:00,2.24847192305418,12.2178230190653,0.000000000000000E+000,11.0209130534849,0.000000000000000E+000,0.303441937629498,0.303441937629498,0.303441937629498,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15130405396360 
 02/06  21:00:00,2.17220740620307,12.3251679134850,0.000000000000000E+000,11.2116075481386,0.000000000000000E+000,0.308692383456643,0.308692383456643,0.308692383456643,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06638658321453 
 02/06  22:00:00,2.00139009969576,12.7259586622061,0.000000000000000E+000,11.7174286987980,0.000000000000000E+000,0.322619301245143,0.322619301245143,0.322619301245143,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.962457514711218 
 02/06  23:00:00,1.67987309775894,12.8501274015553,0.000000000000000E+000,12.0160728724275,0.000000000000000E+000,0.330841956325362,0.330841956325362,0.330841956325362,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.794184729151575 
 02/06  24:00:00,1.37898596551003,13.0445246889683,0.000000000000000E+000,12.3986222636762,0.000000000000000E+000,0.341374797656756,0.341374797656756,0.341374797656756,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.611256310983258 
 02/07  01:00:00,1.06722848590036,13.2805484954038,0.000000000000000E+000,12.8331684570075,0.000000000000000E+000,0.353339281747510,0.353339281747510,0.353339281747510,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.418722424640083 
 02/07  02:00:00,0.949100327117087,13.4882733420192,0.000000000000000E+000,13.1306856803347,0.000000000000000E+000,0.361530908184123,0.361530908184123,0.361530908184123,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.331201548137943 
 02/07  03:00:00,0.898036977184185,13.5326226680058,0.000000000000000E+000,13.1998942212323,0.000000000000000E+000,0.363436446649816,0.363436446649816,0.363436446649816,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.306648259181105 
 02/07  04:00:00,0.889052155896606,13.6640403965608,0.000000000000000E+000,13.3250813880861,0.000000000000000E+000,0.366883260565518,0.366883260565518,0.366883260565518,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.313245932027267 
 02/07  05:00:00,0.887527005700998,13.8072247284452,0.000000000000000E+000,13.3989890185395,0.000000000000000E+000,0.368918180402153,0.368918180402153,0.368918180402153,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.383493948362730 
 02/07  06:00:00,0.952604591511880,14.2393367335551,0.000000000000000E+000,13.5227243002551,0.000000000000000E+000,0.372325019150874,0.372325019150874,0.372325019150874,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.689002615936871 
 02/07  07:00:00,1.16721125515532,15.5166161226302,0.000000000000000E+000,14.2246943391201,0.000000000000000E+000,0.391652560137481,0.391652560137481,0.391652560137481,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26002135463974 
 02/07  08:00:00,1.43445127118598,14.9513861833453,0.000000000000000E+000,13.4979014140421,0.000000000000000E+000,0.371641563555730,0.371641563555730,0.371641563555730,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41958817358196 
 02/07  09:00:00,1.36818763292300,14.8892794549313,0.000000000000000E+000,13.4805142043556,0.000000000000000E+000,0.371162836559912,0.371162836559912,0.371162836559912,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38010763681952 
