Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 02/07  10:00:00,1.21577015885239,14.7407111351756,0.000000000000000E+000,13.4596239118848,0.000000000000000E+000,0.370587658188192,0.370587658188192,0.370587658188192,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25669727659516 
 02/07  11:00:00,1.24408473090434,15.8256662742569,0.000000000000000E+000,14.6924889271045,0.000000000000000E+000,0.404532481746671,0.404532481746671,0.404532481746671,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10821378929271 
 02/07  12:00:00,1.21231172223574,13.9431533600552,0.000000000000000E+000,12.9445257779219,0.000000000000000E+000,0.356405314576504,0.356405314576504,0.356405314576504,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.973656376124806 
 02/07  13:00:00,1.16240905709149,12.5861210407971,0.000000000000000E+000,11.6908665244076,0.000000000000000E+000,0.321887957333293,0.321887957333293,0.321887957333293,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.870703958567876 
 02/07  14:00:00,1.10949638842510,11.3905032487079,0.000000000000000E+000,10.5562456990617,0.000000000000000E+000,0.290648119032520,0.290648119032520,0.290648119032520,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.808858047301823 
 02/07  15:00:00,1.08716597415563,10.4199026388080,0.000000000000000E+000,9.64492931826886,0.000000000000000E+000,0.265556585596110,0.265556585596110,0.265556585596110,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.748143614359096 
 02/07  16:00:00,1.12924066251447,10.0152394917970,0.000000000000000E+000,9.23082680048339,0.000000000000000E+000,0.254154983046098,0.254154983046098,0.254154983046098,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.756091596107018 
 02/07  17:00:00,1.33907994939461,10.2617102083709,0.000000000000000E+000,9.39792802252293,0.000000000000000E+000,0.258755828579482,0.258755828579482,0.258755828579482,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.830283293867148 
 02/07  18:00:00,1.81597728486160,13.0498247069694,0.000000000000000E+000,12.0215317966270,0.000000000000000E+000,0.330992258439934,0.330992258439934,0.330992258439934,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.987597110289925 
 02/07  19:00:00,2.12796109367953,12.0501589093591,0.000000000000000E+000,10.8771095001555,0.000000000000000E+000,0.299482553443404,0.299482553443404,0.299482553443404,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12886605327373 
 02/07  20:00:00,2.24393398833263,12.0538662076327,0.000000000000000E+000,10.8560967317885,0.000000000000000E+000,0.298904002907955,0.298904002907955,0.298904002907955,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15216356422737 
 02/07  21:00:00,2.17576004678538,12.4549685001379,0.000000000000000E+000,11.3406383053035,0.000000000000000E+000,0.312245024038953,0.312245024038953,0.312245024038953,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06715641270248 
 02/07  22:00:00,2.01688606193710,13.2895065391441,0.000000000000000E+000,12.2802370366172,0.000000000000000E+000,0.338115263486480,0.338115263486480,0.338115263486480,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.963197053830010 
 02/07  23:00:00,1.69837789950167,13.5222514195829,0.000000000000000E+000,12.6881612879962,0.000000000000000E+000,0.349346758068083,0.349346758068083,0.349346758068083,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.794220331610396 
 02/07  24:00:00,1.40394234503561,13.9507403456831,0.000000000000000E+000,13.3050298981307,0.000000000000000E+000,0.366331177182327,0.366331177182327,0.366331177182327,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.611064333243417 
 02/08  01:00:00,1.09841143996273,14.4128597075366,0.000000000000000E+000,13.9657232652089,0.000000000000000E+000,0.384522235809884,0.384522235809884,0.384522235809884,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.418478828571559 
 02/08  02:00:00,0.993017445833365,15.0830550294774,0.000000000000000E+000,14.7257412310366,0.000000000000000E+000,0.405448026900401,0.405448026900401,0.405448026900401,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.330927684894228 
 02/08  03:00:00,0.941534714179280,15.1123186931580,0.000000000000000E+000,14.7797179634324,0.000000000000000E+000,0.406934183644911,0.406934183644911,0.406934183644911,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.306520542133224 
 02/08  04:00:00,0.940449246819965,15.5303089370492,0.000000000000000E+000,15.1918071106197,0.000000000000000E+000,0.418280351488877,0.418280351488877,0.418280351488877,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.312788749982183 
 02/08  05:00:00,0.938605866765182,15.6620061795759,0.000000000000000E+000,15.2541567354909,0.000000000000000E+000,0.419997041466337,0.419997041466337,0.419997041466337,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.383107682542131 
 02/08  06:00:00,0.999268942411173,15.9335781271586,0.000000000000000E+000,15.2175584354970,0.000000000000000E+000,0.418989370050170,0.418989370050170,0.418989370050170,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.688409874298439 
 02/08  07:00:00,1.18881963587043,16.3008639098566,0.000000000000000E+000,15.0095037393906,0.000000000000000E+000,0.413260940852599,0.413260940852599,0.413260940852599,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.25945974159578 
 02/08  08:00:00,1.49109889800158,17.0091203474466,0.000000000000000E+000,15.5553249023644,0.000000000000000E+000,0.428289190371328,0.428289190371328,0.428289190371328,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.41989884936096 
 02/08  09:00:00,1.39766607617101,15.9597334726486,0.000000000000000E+000,14.5511617309513,0.000000000000000E+000,0.400641279807923,0.400641279807923,0.400641279807923,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.37991412794109 
 02/08  10:00:00,1.21855200253834,14.8410751433338,0.000000000000000E+000,13.5606595750193,0.000000000000000E+000,0.373369501874140,0.373369501874140,0.373369501874140,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25602562161888 
 02/08  11:00:00,1.23706772904291,15.5706652618770,0.000000000000000E+000,14.4376336885205,0.000000000000000E+000,0.397515479885241,0.397515479885241,0.397515479885241,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.10806801549680 
 02/08  12:00:00,1.20196140223573,13.5673096282536,0.000000000000000E+000,12.5686055024089,0.000000000000000E+000,0.346054994576491,0.346054994576491,0.346054994576491,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.973732919836179 
 02/08  13:00:00,1.16100533443980,12.5351532366619,0.000000000000000E+000,11.6398837716074,0.000000000000000E+000,0.320484234681610,0.320484234681610,0.320484234681610,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.870718907232927 
 02/08  14:00:00,1.09407846238062,10.8303387676901,0.000000000000000E+000,9.99627161067850,0.000000000000000E+000,0.275230192988036,0.275230192988036,0.275230192988036,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.808667654667276 
 02/08  15:00:00,1.08132075819018,10.2077160068136,0.000000000000000E+000,9.43263296451736,0.000000000000000E+000,0.259711369630663,0.259711369630663,0.259711369630663,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.748253336116162 
 02/08  16:00:00,1.11460610703890,9.48364070752386,0.000000000000000E+000,8.69930447785196,0.000000000000000E+000,0.239520427570532,0.239520427570532,0.239520427570532,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.756015134465293 
 02/08  17:00:00,1.32320585786110,9.68516465247422,0.000000000000000E+000,8.82138615108430,0.000000000000000E+000,0.242881737045972,0.242881737045972,0.242881737045972,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.830279609409109 
 02/08  18:00:00,1.78126624050331,11.7892954051072,0.000000000000000E+000,10.7608378897240,0.000000000000000E+000,0.296281214081645,0.296281214081645,0.296281214081645,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.987761715330673 
 02/08  19:00:00,2.09190423058178,10.7413666823227,0.000000000000000E+000,9.56753589182031,0.000000000000000E+000,0.263425690345656,0.263425690345656,0.263425690345656,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.12964743457242 
 02/08  20:00:00,2.21151361753453,10.8773454971719,0.000000000000000E+000,9.67859934787739,0.000000000000000E+000,0.266483632109849,0.266483632109849,0.266483632109849,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15314023767773 
 02/08  21:00:00,2.13904723763159,11.1223724727850,0.000000000000000E+000,10.0072409483202,0.000000000000000E+000,0.275532214885165,0.275532214885165,0.275532214885165,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06795774233295 
 02/08  22:00:00,1.97148819278648,11.6413701143819,0.000000000000000E+000,10.6314011089566,0.000000000000000E+000,0.292717394335861,0.292717394335861,0.292717394335861,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.963896556728451 
 02/08  23:00:00,1.64730215283988,11.6684163794162,0.000000000000000E+000,10.8331066851330,0.000000000000000E+000,0.298271011406299,0.298271011406299,0.298271011406299,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.795439894306965 
 02/08  24:00:00,1.34917081919923,11.9625071812950,0.000000000000000E+000,11.3157457907161,0.000000000000000E+000,0.311559651345947,0.311559651345947,0.311559651345947,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.612115276269913 
 02/09  01:00:00,1.03822958258461,12.2281184055047,0.000000000000000E+000,11.7799376656872,0.000000000000000E+000,0.324340378431759,0.324340378431759,0.324340378431759,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.419523126061305 
 02/09  02:00:00,0.921381113061495,12.4821730233151,0.000000000000000E+000,12.1239327891419,0.000000000000000E+000,0.333811694128531,0.333811694128531,0.333811694128531,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.331854120626665 
 02/09  03:00:00,0.860843966311419,12.1819557442771,0.000000000000000E+000,11.8490560930941,0.000000000000000E+000,0.326243435777051,0.326243435777051,0.326243435777051,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.306819463590644 
 02/09  04:00:00,0.832434628198195,11.6079856182482,0.000000000000000E+000,11.2687510899672,0.000000000000000E+000,0.310265732867107,0.310265732867107,0.310265732867107,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.313521451833691 
 02/09  05:00:00,0.820824216071906,11.3851821287005,0.000000000000000E+000,10.9763652682763,0.000000000000000E+000,0.302215390773061,0.302215390773061,0.302215390773061,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.384075098881353 
 02/09  06:00:00,0.881312938086381,11.6509602444613,0.000000000000000E+000,10.9334345007648,0.000000000000000E+000,0.301033365725375,0.301033365725375,0.301033365725375,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.689915926333322 
 02/09  07:00:00,1.07513663193489,12.1739433146836,0.000000000000000E+000,10.8805737970753,0.000000000000000E+000,0.299577936917058,0.299577936917058,0.299577936917058,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26146908873794 
 02/09  08:00:00,1.33010010575537,11.1633897352646,0.000000000000000E+000,9.70790082867548,0.000000000000000E+000,0.267290398125118,0.267290398125118,0.267290398125118,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42159231086796 
 02/09  09:00:00,1.25226209021476,10.6816682274737,0.000000000000000E+000,9.27013597896482,0.000000000000000E+000,0.255237293851668,0.255237293851668,0.255237293851668,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38287463475265 
 02/09  10:00:00,1.09482921644231,10.3509588554038,0.000000000000000E+000,9.06708799110681,0.000000000000000E+000,0.249646715778109,0.249646715778109,0.249646715778109,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25948091760136 
 02/09  11:00:00,1.11055795643872,10.9788373246914,0.000000000000000E+000,9.84283965583354,0.000000000000000E+000,0.271005707281046,0.271005707281046,0.271005707281046,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11103411099818 
 02/09  12:00:00,1.09506520895839,9.68801466536292,0.000000000000000E+000,8.68617032861126,0.000000000000000E+000,0.239158801299154,0.239158801299154,0.239158801299154,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.976873130743146 
 02/09  13:00:00,1.06197736595319,8.94093521899323,0.000000000000000E+000,8.04321997793358,0.000000000000000E+000,0.221456266194995,0.221456266194995,0.221456266194995,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.873164683238118 
 02/09  14:00:00,1.02673126478127,8.38688627746540,0.000000000000000E+000,7.55024317131193,0.000000000000000E+000,0.207882995388692,0.207882995388692,0.207882995388692,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.811243603809139 
 02/09  15:00:00,1.01201849009961,7.69241258409814,0.000000000000000E+000,6.91559699710273,0.000000000000000E+000,0.190409101540097,0.190409101540097,0.190409101540097,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.749985880815361 
 02/09  16:00:00,1.06112879087233,7.54306844734932,0.000000000000000E+000,6.75702564714822,0.000000000000000E+000,0.186043111403961,0.186043111403961,0.186043111403961,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.757721704994496 
 02/09  17:00:00,1.26505913984361,7.57506640644858,0.000000000000000E+000,6.70951615505644,0.000000000000000E+000,0.184735019028479,0.184735019028479,0.184735019028479,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.832051359411338 
 02/09  18:00:00,1.68996279279327,8.47443952668292,0.000000000000000E+000,7.44472619284849,0.000000000000000E+000,0.204977766371607,0.204977766371607,0.204977766371607,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.989017533781947 
 02/09  19:00:00,2.00415739922777,7.55686125748278,0.000000000000000E+000,6.38059935092562,0.000000000000000E+000,0.175678858991648,0.175678858991648,0.175678858991648,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13207855062721 
 02/09  20:00:00,2.11587428100970,7.40549724231305,0.000000000000000E+000,6.20500957130496,0.000000000000000E+000,0.170844295585018,0.170844295585018,0.170844295585018,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15488175939131 
 02/09  21:00:00,2.03766887330861,7.44261923362084,0.000000000000000E+000,6.32521153789568,0.000000000000000E+000,0.174153850562192,0.174153850562192,0.174153850562192,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07023391359330 
 02/09  22:00:00,1.85848231600985,7.53965314108960,0.000000000000000E+000,6.52706420609663,0.000000000000000E+000,0.179711517559230,0.179711517559230,0.179711517559230,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.966516486296079 
 02/09  23:00:00,1.53857588891192,7.72183980957749,0.000000000000000E+000,6.88420393707788,0.000000000000000E+000,0.189544747478339,0.189544747478339,0.189544747478339,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.797766072523359 
 02/09  24:00:00,1.23650977753704,7.87350807176458,0.000000000000000E+000,7.22393318770670,0.000000000000000E+000,0.198898609683760,0.198898609683760,0.198898609683760,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.614928769748969 
 02/10  01:00:00,0.922814689702411,8.03900618765583,0.000000000000000E+000,7.58810607685437,0.000000000000000E+000,0.208925485549563,0.208925485549563,0.208925485549563,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.422242497045288 
 02/10  02:00:00,0.799938443838343,8.07417005336815,0.000000000000000E+000,7.71317431275207,0.000000000000000E+000,0.212369024905379,0.212369024905379,0.212369024905379,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.334609627069565 
 02/10  03:00:00,0.747146484157376,8.05560304325311,0.000000000000000E+000,7.71960030656453,0.000000000000000E+000,0.212545953623007,0.212545953623007,0.212545953623007,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.309922549096246 
 02/10  04:00:00,0.736280514108990,8.11899654319454,0.000000000000000E+000,7.77646475871555,0.000000000000000E+000,0.214111618777901,0.214111618777901,0.214111618777901,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.316818708031605 
 02/10  05:00:00,0.735816406263623,8.30094067061081,0.000000000000000E+000,7.88890910423026,0.000000000000000E+000,0.217207580964779,0.217207580964779,0.217207580964779,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.387289804837668 
 02/10  06:00:00,0.796214476618236,8.56338690931177,0.000000000000000E+000,7.84268589774578,0.000000000000000E+000,0.215934904257230,0.215934904257230,0.215934904257230,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.693091194202812 
 02/10  07:00:00,1.00582671874596,9.65992056490624,0.000000000000000E+000,8.36326016216008,0.000000000000000E+000,0.230268023728122,0.230268023728122,0.230268023728122,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26475997387586 
 02/10  08:00:00,1.28344330331238,9.47204360070665,0.000000000000000E+000,8.01334085092544,0.000000000000000E+000,0.220633595682123,0.220633595682123,0.220633595682123,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42480615405999 
 02/10  09:00:00,1.21129346248637,9.19631640911924,0.000000000000000E+000,7.78216866751690,0.000000000000000E+000,0.214268666123284,0.214268666123284,0.214268666123284,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38549012784615 
 02/10  10:00:00,1.03774049911933,8.27940347880990,0.000000000000000E+000,6.99364423818780,0.000000000000000E+000,0.192557998455131,0.192557998455131,0.192557998455131,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26136929392648 
 02/10  11:00:00,1.03506932417657,8.23941088010785,0.000000000000000E+000,7.10111694213459,0.000000000000000E+000,0.195517075018899,0.195517075018899,0.195517075018899,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11333038011359 
 02/10  12:00:00,1.00822025558223,6.53650748125722,0.000000000000000E+000,5.53198970423997,0.000000000000000E+000,0.152313847922991,0.152313847922991,0.152313847922991,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.979546571008747 
 02/10  13:00:00,0.966052714373795,5.46044349517122,0.000000000000000E+000,4.55926765083923,0.000000000000000E+000,0.125531614615604,0.125531614615604,0.125531614615604,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.876625286510418 
 02/10  14:00:00,0.932246424680024,4.95881254508347,0.000000000000000E+000,4.11858433152511,0.000000000000000E+000,0.113398155287441,0.113398155287441,0.113398155287441,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.814828711214020 
 02/10  15:00:00,0.924267017234028,4.50916182806955,0.000000000000000E+000,3.72849187800850,0.000000000000000E+000,0.102657628674513,0.102657628674513,0.102657628674513,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.753840243881007 
 02/10  16:00:00,0.980678518477493,4.62502604178576,0.000000000000000E+000,3.83509776822976,0.000000000000000E+000,0.105592839009126,0.105592839009126,0.105592839009126,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.761607178349403 
 02/10  17:00:00,1.19048861928826,4.87057337189544,0.000000000000000E+000,4.00113896166730,0.000000000000000E+000,0.110164498473136,0.110164498473136,0.110164498473136,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.835935518247321 
 02/10  18:00:00,1.62793246657632,6.22535612749883,0.000000000000000E+000,5.19180480282271,0.000000000000000E+000,0.142947440154652,0.142947440154652,0.142947440154652,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.992855524623643 
 02/10  19:00:00,1.95470597824646,5.76395829192770,0.000000000000000E+000,4.58453973153402,0.000000000000000E+000,0.126227438010339,0.126227438010339,0.126227438010339,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13523520446375 
 02/10  20:00:00,2.07409370759978,5.89124334860232,0.000000000000000E+000,4.68755265525526,0.000000000000000E+000,0.129063722175104,0.129063722175104,0.129063722175104,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15808478173028 
 02/10  21:00:00,2.00195867373742,6.14836871550870,0.000000000000000E+000,5.02822863674747,0.000000000000000E+000,0.138443650990996,0.138443650990996,0.138443650990996,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07296629662937 
 02/10  22:00:00,1.82451814348451,6.30829544207709,0.000000000000000E+000,5.29349644265735,0.000000000000000E+000,0.145747345033893,0.145747345033893,0.145747345033893,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.968726550722834 
 02/10  23:00:00,1.50645640106304,6.55724319106086,0.000000000000000E+000,5.71763452458865,0.000000000000000E+000,0.157425259629453,0.157425259629453,0.157425259629453,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.799738866495976 
 02/10  24:00:00,1.20118707489867,6.59229670129122,0.000000000000000E+000,5.94102404985755,0.000000000000000E+000,0.163575907045394,0.163575907045394,0.163575907045394,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.616626537124766 
 02/11  01:00:00,0.894046441362706,6.77386808258321,0.000000000000000E+000,6.30449836499771,0.000000000000000E+000,0.173583548874109,0.173583548874109,0.173583548874109,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.440712103829307 
 02/11  02:00:00,0.770087112959350,6.85720066996559,0.000000000000000E+000,6.48562887518898,0.000000000000000E+000,0.178570666793425,0.178570666793425,0.178570666793425,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.345185681230071 
 02/11  03:00:00,0.718999655906806,6.94660660452153,0.000000000000000E+000,6.60247719490745,0.000000000000000E+000,0.181787884856217,0.181787884856217,0.181787884856217,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.318049222021730 
 02/11  04:00:00,0.705414031769224,6.95688657421322,0.000000000000000E+000,6.60581302346391,0.000000000000000E+000,0.181879731173836,0.181879731173836,0.181879731173836,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.325360474301949 
 02/11  05:00:00,0.706845668645991,7.16760353423213,0.000000000000000E+000,6.73968569613833,0.000000000000000E+000,0.185565685594747,0.185565685594747,0.185565685594747,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.403176076550903 
 02/11  06:00:00,0.772734349342479,7.60496708836864,0.000000000000000E+000,6.84110459808133,0.000000000000000E+000,0.188358081103948,0.188358081103948,0.188358081103948,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.736252672924139 
 02/11  07:00:00,0.969975192539683,8.06900282570435,0.000000000000000E+000,6.67522884672719,0.000000000000000E+000,0.183790976803934,0.183790976803934,0.183790976803934,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.36187355010682 
 02/11  08:00:00,1.27258744793886,8.42777584778781,0.000000000000000E+000,6.85048525709349,0.000000000000000E+000,0.188616361459947,0.188616361459947,0.188616361459947,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.54339399497309 
 02/11  09:00:00,1.20596903010294,7.94921321767315,0.000000000000000E+000,6.41067378311956,0.000000000000000E+000,0.176506906897819,0.176506906897819,0.176506906897819,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50988182079741 
 02/11  10:00:00,1.04845600154847,7.14852046557544,0.000000000000000E+000,5.74731303082733,0.000000000000000E+000,0.158242406393547,0.158242406393547,0.158242406393547,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37681748805250 
 02/11  11:00:00,1.05365827848570,7.16521963541468,0.000000000000000E+000,5.92699928881847,0.000000000000000E+000,0.163189759305744,0.163189759305744,0.163189759305744,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.21325678873655 
 02/11  12:00:00,1.03482259014226,5.67985154196515,0.000000000000000E+000,4.59180159528417,0.000000000000000E+000,0.126427380973000,0.126427380973000,0.126427380973000,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.06307874067245 
 02/11  13:00:00,0.995614666995557,4.87013984676415,0.000000000000000E+000,3.89648470052985,0.000000000000000E+000,0.107283022897871,0.107283022897871,0.107283022897871,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.949104588412752 
 02/11  14:00:00,0.962021578064891,4.52012406638778,0.000000000000000E+000,3.61690376158956,0.000000000000000E+000,9.958524128716428E-002,9.958524128716428E-002,9.958524128716428E-002,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.877820802453852 
 02/11  15:00:00,0.955499120364762,4.27936959067716,0.000000000000000E+000,3.44180249792893,0.000000000000000E+000,9.476412832958146E-002,9.476412832958146E-002,9.476412832958146E-002,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.810737386568160 
 02/11  16:00:00,1.00528975720339,4.22947031051465,0.000000000000000E+000,3.38299901298416,0.000000000000000E+000,9.314507523258168E-002,9.314507523258168E-002,9.314507523258168E-002,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.818150202323891 
 02/11  17:00:00,1.21481369033694,4.51826733345184,0.000000000000000E+000,3.58008942012824,0.000000000000000E+000,9.857162153974804E-002,9.857162153974804E-002,9.857162153974804E-002,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.904679021342782 
 02/11  18:00:00,1.65325944311702,5.94332181277037,0.000000000000000E+000,4.82770069986589,0.000000000000000E+000,0.132922458198630,0.132922458198630,0.132922458198630,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.07492531285199 
 02/11  19:00:00,1.97789280107465,5.46534275101367,0.000000000000000E+000,4.18053707624693,0.000000000000000E+000,0.115103917850726,0.115103917850726,0.115103917850726,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.24062231883683 
 02/11  20:00:00,2.09929991985428,5.68060687937826,0.000000000000000E+000,4.35927473973211,0.000000000000000E+000,0.120025152840250,0.120025152840250,0.120025152840250,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.27572622802935 
 02/11  21:00:00,2.02930371772514,5.98771869906393,0.000000000000000E+000,4.75545499988001,0.000000000000000E+000,0.130933296766839,0.130933296766839,0.130933296766839,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.18508991705205 
 02/11  22:00:00,1.86107886510500,6.43745350423196,0.000000000000000E+000,5.32813944563895,0.000000000000000E+000,0.146701180700595,0.146701180700595,0.146701180700595,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.06324160989613 
 02/11  23:00:00,1.53659088310215,6.69855743127755,0.000000000000000E+000,5.78450803768503,0.000000000000000E+000,0.159266507109728,0.159266507109728,0.159266507109728,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.874179593616296 
 02/11  24:00:00,1.22792017184995,7.04545163998666,0.000000000000000E+000,6.34774047608110,0.000000000000000E+000,0.174774146233026,0.174774146233026,0.174774146233026,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.663065049596651 
 02/12  01:00:00,0.911270513268258,7.40049725642165,0.000000000000000E+000,6.93007108701830,0.000000000000000E+000,0.190807620779664,0.190807620779664,0.190807620779664,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.441768555647159 
 02/12  02:00:00,0.786869254934267,7.46770592282935,0.000000000000000E+000,7.09515084503158,0.000000000000000E+000,0.195352808768341,0.195352808768341,0.195352808768341,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.346168964251253 
 02/12  03:00:00,0.739270937391129,7.68346619269659,0.000000000000000E+000,7.33872358348098,0.000000000000000E+000,0.202059166340542,0.202059166340542,0.202059166340542,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.318662421623261 
 02/12  04:00:00,0.733454684994048,7.97584978961450,0.000000000000000E+000,7.62424048134234,0.000000000000000E+000,0.209920384398661,0.209920384398661,0.209920384398661,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.325896231824807 
 02/12  05:00:00,0.739431535683028,8.35151643567186,0.000000000000000E+000,7.92319384993251,0.000000000000000E+000,0.218151552631785,0.218151552631785,0.218151552631785,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.403580824196454 
 02/12  06:00:00,0.798982302624611,8.55817763755583,0.000000000000000E+000,7.79442177373004,0.000000000000000E+000,0.214606034386081,0.214606034386081,0.214606034386081,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.736146046462613 
 02/12  07:00:00,1.00080807129537,9.18883055946957,0.000000000000000E+000,7.79506903299024,0.000000000000000E+000,0.214623855559618,0.214623855559618,0.214623855559618,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.36186109760902 
 02/12  08:00:00,1.28092216090751,8.73057767754944,0.000000000000000E+000,7.15319933699545,0.000000000000000E+000,0.196951074428591,0.196951074428591,0.196951074428591,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.54348174483279 
 02/12  09:00:00,1.22222047588989,8.53986775324635,0.000000000000000E+000,7.00092103902143,0.000000000000000E+000,0.192758352684765,0.192758352684765,0.192758352684765,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.51028910046874 
 02/12  10:00:00,1.07883669403536,8.25241595153759,0.000000000000000E+000,6.85072995802694,0.000000000000000E+000,0.188623098880433,0.188623098880433,0.188623098880433,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37729604681504 
 02/12  11:00:00,1.09822293504269,8.78365834930745,0.000000000000000E+000,7.54557320450673,0.000000000000000E+000,0.207754415862734,0.207754415862734,0.207754415862734,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.21312158694106 
 02/12  12:00:00,1.09083858743437,7.71348893897266,0.000000000000000E+000,6.62628450355783,0.000000000000000E+000,0.182443378265116,0.182443378265116,0.182443378265116,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.06223322940632 
 02/12  13:00:00,1.07075931151691,7.59713362352881,0.000000000000000E+000,6.62571389071523,0.000000000000000E+000,0.182427667419222,0.182427667419222,0.182427667419222,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.946869174992031 
 02/12  14:00:00,1.03979235241273,7.34285960560537,0.000000000000000E+000,6.44151313788569,0.000000000000000E+000,0.177356015635005,0.177356015635005,0.177356015635005,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.875946965375309 
 02/12  15:00:00,1.04324768945279,7.46441781240264,0.000000000000000E+000,6.62880215276140,0.000000000000000E+000,0.182512697417612,0.182512697417612,0.182512697417612,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.808785953461167 
 02/12  16:00:00,1.09669678203661,7.54708178544804,0.000000000000000E+000,6.70287259748070,0.000000000000000E+000,0.184552100065798,0.184552100065798,0.184552100065798,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.815888092760724 
 02/12  17:00:00,1.29647984266032,7.48152409559841,0.000000000000000E+000,6.54617766488361,0.000000000000000E+000,0.180237773863130,0.180237773863130,0.180237773863130,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.901847538733973 
 02/12  18:00:00,1.69610815495697,7.49648303426421,0.000000000000000E+000,6.38395205830034,0.000000000000000E+000,0.175771170038578,0.175771170038578,0.175771170038578,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.07183517591138 
 02/12  19:00:00,2.05890901332436,8.40611570124371,0.000000000000000E+000,7.12301970769143,0.000000000000000E+000,0.196120130100430,0.196120130100430,0.196120130100430,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23891263762234 
 02/12  20:00:00,2.14586246743954,7.36966623792825,0.000000000000000E+000,6.05041141152745,0.000000000000000E+000,0.166587700425508,0.166587700425508,0.166587700425508,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.27364891478400 
 02/12  21:00:00,2.06093300013722,7.13350558891316,0.000000000000000E+000,5.90422030941764,0.000000000000000E+000,0.162562579178918,0.162562579178918,0.162562579178918,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.18211149736365 
 02/12  22:00:00,1.88063820440805,7.14576052506757,0.000000000000000E+000,6.03852832440271,0.000000000000000E+000,0.166260520003645,0.166260520003645,0.166260520003645,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.06115975196798 
 02/12  23:00:00,1.55260530097449,7.27914264279962,0.000000000000000E+000,6.36614651637383,0.000000000000000E+000,0.175280924982065,0.175280924982065,0.175280924982065,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.873126326449566 
 02/12  24:00:00,1.24141863048843,7.53529918329711,0.000000000000000E+000,6.83800012895887,0.000000000000000E+000,0.188272604871510,0.188272604871510,0.188272604871510,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.662652940029339 
 02/13  01:00:00,0.913863016472603,7.71613273783778,0.000000000000000E+000,7.26298419976766,0.000000000000000E+000,0.199973812319755,0.199973812319755,0.199973812319755,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.424490924313948 
 02/13  02:00:00,0.794781316186611,7.88883931624846,0.000000000000000E+000,7.52586910405383,0.000000000000000E+000,0.207211897253645,0.207211897253645,0.207211897253645,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.336584098648111 
 02/13  03:00:00,0.743824530293931,7.93694687578539,0.000000000000000E+000,7.59894801643380,0.000000000000000E+000,0.209223999759563,0.209223999759563,0.209223999759563,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.311918671759232 
 02/13  04:00:00,0.736024365712233,8.11142254744660,0.000000000000000E+000,7.76716153177364,0.000000000000000E+000,0.213855470381143,0.213855470381143,0.213855470381143,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.318547939225603 
 02/13  05:00:00,0.730761680536830,8.11893138309624,0.000000000000000E+000,7.70532310033313,0.000000000000000E+000,0.212152855237986,0.212152855237986,0.212152855237986,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.388866521220232 
 02/13  06:00:00,0.804690778410166,8.87298607225468,0.000000000000000E+000,8.15054243792523,0.000000000000000E+000,0.224411206049161,0.224411206049161,0.224411206049161,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.694833816966253 
 02/13  07:00:00,1.01000893340682,9.81369774525458,0.000000000000000E+000,8.51515684627844,0.000000000000000E+000,0.234450238388985,0.234450238388985,0.234450238388985,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26664047010585 
 02/13  08:00:00,1.29626040077706,9.93928346613788,0.000000000000000E+000,8.47885368629627,0.000000000000000E+000,0.233450693146807,0.233450693146807,0.233450693146807,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42653318412040 
 02/13  09:00:00,1.21937787940796,9.49135157091290,0.000000000000000E+000,8.07579207592577,0.000000000000000E+000,0.222353083044873,0.222353083044873,0.222353083044873,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38690188123095 
 02/13  10:00:00,1.07063189740701,9.47555857942894,0.000000000000000E+000,8.18824918820847,0.000000000000000E+000,0.225449396742810,0.225449396742810,0.225449396742810,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26291944452486 
 02/13  11:00:00,1.09400705206130,10.3812992049230,0.000000000000000E+000,9.24171616075879,0.000000000000000E+000,0.254454802903625,0.254454802903625,0.254454802903625,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11461948630458 
 02/13  12:00:00,1.08619098429935,9.36882231341080,0.000000000000000E+000,8.36386135857084,0.000000000000000E+000,0.230284576640109,0.230284576640109,0.230284576640109,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.979989748831436 
 02/13  13:00:00,1.06397610235741,9.01637475815737,0.000000000000000E+000,8.11581343782217,0.000000000000000E+000,0.223455002599222,0.223455002599222,0.223455002599222,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.876010762513660 
 02/13  14:00:00,1.03897709026702,8.83413963662986,0.000000000000000E+000,7.99500759313479,0.000000000000000E+000,0.220128820874441,0.220128820874441,0.220128820874441,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.813732541150732 
 02/13  15:00:00,1.03821113922415,8.64592108253678,0.000000000000000E+000,7.86690554363065,0.000000000000000E+000,0.216601750664632,0.216601750664632,0.216601750664632,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.752185832726060 
 02/13  16:00:00,1.09239870167366,8.68067237759121,0.000000000000000E+000,7.89273869599024,0.000000000000000E+000,0.217313022205295,0.217313022205295,0.217313022205295,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.759612586394344 
 02/13  17:00:00,1.28911725044056,8.45039455085545,0.000000000000000E+000,7.58329895248850,0.000000000000000E+000,0.208793129625429,0.208793129625429,0.208793129625429,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.833596706386134 
 02/13  18:00:00,1.72015418128229,9.57267835585828,0.000000000000000E+000,8.54126766005880,0.000000000000000E+000,0.235169154860619,0.235169154860619,0.235169154860619,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.990714895747005 
 02/13  19:00:00,2.04245462514638,8.94959447625391,0.000000000000000E+000,7.77154221246916,0.000000000000000E+000,0.213976084910260,0.213976084910260,0.213976084910260,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13386890785482 
 02/13  20:00:00,2.14988661942936,8.64222360533377,0.000000000000000E+000,7.44032670445110,0.000000000000000E+000,0.204856634004678,0.204856634004678,0.204856634004678,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15629098926589 
 02/13  21:00:00,2.06901001944006,8.58234072771220,0.000000000000000E+000,7.46351183089258,0.000000000000000E+000,0.205494996693635,0.205494996693635,0.205494996693635,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07165511468776 
 02/13  22:00:00,1.88547384863568,8.52127521973144,0.000000000000000E+000,7.50738794306422,0.000000000000000E+000,0.206703050185066,0.206703050185066,0.206703050185066,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.967814827970351 
 02/13  23:00:00,1.56033227176893,8.51330727178387,0.000000000000000E+000,7.67438872728382,0.000000000000000E+000,0.211301130335350,0.211301130335350,0.211301130335350,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.799048744523815 
 02/13  24:00:00,1.25719731786489,8.62612369675796,0.000000000000000E+000,7.97529796287510,0.000000000000000E+000,0.219586150011606,0.219586150011606,0.219586150011606,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.616179619573948 
 02/14  01:00:00,0.942855348738195,8.76812452557301,0.000000000000000E+000,8.31597633267108,0.000000000000000E+000,0.228966144585346,0.228966144585346,0.228966144585346,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.423490579145745 
 02/14  02:00:00,0.824108782766457,8.95321268287769,0.000000000000000E+000,8.59103320688168,0.000000000000000E+000,0.236539363833491,0.236539363833491,0.236539363833491,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.335793362449467 
 02/14  03:00:00,0.769803860015837,8.87983010771029,0.000000000000000E+000,8.54250887123738,0.000000000000000E+000,0.235203329481470,0.235203329481470,0.235203329481470,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.311241048880543 
 02/14  04:00:00,0.755095415259902,8.80340377918450,0.000000000000000E+000,8.45981588451571,0.000000000000000E+000,0.232926519928811,0.232926519928811,0.232926519928811,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.317874818221437 
 02/14  05:00:00,0.750146463294018,8.82236253868383,0.000000000000000E+000,8.40937214179597,0.000000000000000E+000,0.231537637995175,0.231537637995175,0.231537637995175,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.388248635344960 
 02/14  06:00:00,0.808743146442599,9.01970908135088,0.000000000000000E+000,8.29772313448639,0.000000000000000E+000,0.228463574081594,0.228463574081594,0.228463574081594,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.694376129501306 
 02/14  07:00:00,0.999950086956377,9.44802758391802,0.000000000000000E+000,8.14982279583469,0.000000000000000E+000,0.224391391938542,0.224391391938542,0.224391391938542,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26630435921302 
 02/14  08:00:00,1.29880807990372,10.0320198194124,0.000000000000000E+000,8.57138456835689,0.000000000000000E+000,0.235998372273462,0.235998372273462,0.235998372273462,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42673865533428 
 02/14  09:00:00,1.22019589940546,9.52155919807265,0.000000000000000E+000,8.10550229771926,0.000000000000000E+000,0.223171103042369,0.223171103042369,0.223171103042369,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38739928659721 
 02/14  10:00:00,1.06491069715510,9.26799295678607,0.000000000000000E+000,7.98045704507072,0.000000000000000E+000,0.219728196490898,0.219728196490898,0.219728196490898,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26314596501972 
 02/14  11:00:00,1.08547640984329,10.0716458491211,0.000000000000000E+000,8.93188599387599,0.000000000000000E+000,0.245924160685623,0.245924160685623,0.245924160685623,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11479629738539 
 02/14  12:00:00,1.06729781121310,8.68299829209160,0.000000000000000E+000,7.67766742138941,0.000000000000000E+000,0.211391403553864,0.211391403553864,0.211391403553864,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.980359664693679 
 02/14  13:00:00,1.03948292298952,8.12743585991054,0.000000000000000E+000,7.22622908331361,0.000000000000000E+000,0.198961823231329,0.198961823231329,0.198961823231329,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.876656218775370 
 02/14  14:00:00,1.00833730346571,7.72231167516362,0.000000000000000E+000,6.88218044421628,0.000000000000000E+000,0.189489034073132,0.189489034073132,0.189489034073132,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.814731728603000 
 02/14  15:00:00,1.01594893755869,7.83831839585645,0.000000000000000E+000,7.05834957786406,0.000000000000000E+000,0.194339548999178,0.194339548999178,0.194339548999178,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.753139111812327 
 02/14  16:00:00,1.07278110377518,7.96946546212396,0.000000000000000E+000,7.18023388387882,0.000000000000000E+000,0.197695424306810,0.197695424306810,0.197695424306810,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.760910483038547 
 02/14  17:00:00,1.28092880398655,8.15430818158858,0.000000000000000E+000,7.28589722510117,0.000000000000000E+000,0.200604683171418,0.200604683171418,0.200604683171418,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.834912064506606 
 02/14  18:00:00,1.71991530041231,9.56511535745850,0.000000000000000E+000,8.53259158410617,0.000000000000000E+000,0.234930273990648,0.234930273990648,0.234930273990648,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.991827973299844 
 02/14  19:00:00,2.03404113504468,8.64450198906875,0.000000000000000E+000,7.46596697256799,0.000000000000000E+000,0.205562594808558,0.205562594808558,0.205562594808558,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13435166057082 
 02/14  20:00:00,2.14590263684222,8.49833505127474,0.000000000000000E+000,7.29562974514985,0.000000000000000E+000,0.200872651417538,0.200872651417538,0.200872651417538,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15709939450809 
