Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 02/14  21:00:00,2.07281567733210,8.72139158382388,0.000000000000000E+000,7.60173209493112,0.000000000000000E+000,0.209300654585679,0.209300654585679,0.209300654585679,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07248570676087 
 02/14  22:00:00,1.89918092687210,9.01960286586885,0.000000000000000E+000,8.00522459227938,0.000000000000000E+000,0.220410128421479,0.220410128421479,0.220410128421479,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.968305824892582 
 02/14  23:00:00,1.58095307052069,9.26246509978732,0.000000000000000E+000,8.42332946999021,0.000000000000000E+000,0.231921929087105,0.231921929087105,0.231921929087105,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.799265829820866 
 02/14  24:00:00,1.29010255724302,9.82148223156922,0.000000000000000E+000,9.17040561682549,0.000000000000000E+000,0.252491389389743,0.252491389389743,0.252491389389743,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.616430500434803 
 02/15  01:00:00,0.984617283910180,10.2846752247618,0.000000000000000E+000,9.83275631394606,0.000000000000000E+000,0.270728079757331,0.270728079757331,0.270728079757331,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.423261297059578 
 02/15  02:00:00,0.871117874379809,10.6602556969258,0.000000000000000E+000,10.2983882133826,0.000000000000000E+000,0.283548455446841,0.283548455446841,0.283548455446841,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.335481369996684 
 02/15  03:00:00,0.836856547890369,11.3147234261773,0.000000000000000E+000,10.9778408126316,0.000000000000000E+000,0.302256017356001,0.302256017356001,0.302256017356001,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.310802425953358 
 02/15  04:00:00,0.834988715578185,11.7045488411177,0.000000000000000E+000,11.3615147177167,0.000000000000000E+000,0.312819820247095,0.312819820247095,0.312819820247095,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.317321046953651 
 02/15  05:00:00,0.833254100754156,11.8398583932054,0.000000000000000E+000,11.4278146605985,0.000000000000000E+000,0.314645275455311,0.314645275455311,0.314645275455311,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.387301971064007 
 02/15  06:00:00,0.892544187550104,12.0619184647938,0.000000000000000E+000,11.3413498495418,0.000000000000000E+000,0.312264615189101,0.312264615189101,0.312264615189101,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.692958797888784 
 02/15  07:00:00,1.08392906404713,12.4966260363361,0.000000000000000E+000,11.1999120882642,0.000000000000000E+000,0.308370369029295,0.308370369029295,0.308370369029295,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26481351920162 
 02/15  08:00:00,1.38423174635526,13.1332155284213,0.000000000000000E+000,11.6739445112143,0.000000000000000E+000,0.321422038725000,0.321422038725000,0.321422038725000,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42537442148579 
 02/15  09:00:00,1.31723537032963,13.0448928565044,0.000000000000000E+000,11.6299445029270,0.000000000000000E+000,0.320210573966535,0.320210573966535,0.320210573966535,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38629073982118 
 02/15  10:00:00,1.15335705635977,12.4786331425063,0.000000000000000E+000,11.1928002113018,0.000000000000000E+000,0.308174555695575,0.308174555695575,0.308174555695575,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26144298450883 
 02/15  11:00:00,1.16944626033366,13.1196189909330,0.000000000000000E+000,11.9816438111305,0.000000000000000E+000,0.329894011175987,0.329894011175987,0.329894011175987,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11301162194286 
 02/15  12:00:00,1.12909794878076,10.9255723042435,0.000000000000000E+000,9.92222843410681,0.000000000000000E+000,0.273191541121525,0.273191541121525,0.273191541121525,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.978372664128108 
 02/15  13:00:00,1.10448590212299,10.4870110664355,0.000000000000000E+000,9.58711626602785,0.000000000000000E+000,0.263964802364798,0.263964802364798,0.263964802364798,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.875344242586075 
 02/15  14:00:00,1.08312915045028,10.4374092990104,0.000000000000000E+000,9.59859614194647,0.000000000000000E+000,0.264280881057696,0.264280881057696,0.264280881057696,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.813413654719584 
 02/15  15:00:00,1.08521051739539,10.3526259507641,0.000000000000000E+000,9.57390776105514,0.000000000000000E+000,0.263601128835875,0.263601128835875,0.263601128835875,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.751888483528870 
 02/15  16:00:00,1.14200168911539,10.4816516344716,0.000000000000000E+000,9.69430316021360,0.000000000000000E+000,0.266916009647023,0.266916009647023,0.266916009647023,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.759027379051417 
 02/15  17:00:00,1.35104437144073,10.6990093378628,0.000000000000000E+000,9.83247196241333,0.000000000000000E+000,0.270720250625603,0.270720250625603,0.270720250625603,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.833038483468623 
 02/15  18:00:00,1.79475503813767,12.2813564043445,0.000000000000000E+000,11.2507466580558,0.000000000000000E+000,0.309770011716000,0.309770011716000,0.309770011716000,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.989913946236251 
 02/15  19:00:00,2.09962125267065,11.0243759194527,0.000000000000000E+000,9.84781563870585,0.000000000000000E+000,0.271142712434526,0.271142712434526,0.271142712434526,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13237692481697 
 02/15  20:00:00,2.21873293303548,11.1423772134726,0.000000000000000E+000,9.94080255242846,0.000000000000000E+000,0.273702947610798,0.273702947610798,0.273702947610798,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15596874942733 
 02/15  21:00:00,2.14152402424903,11.2151763481118,0.000000000000000E+000,10.0971970373701,0.000000000000000E+000,0.278009001502609,0.278009001502609,0.278009001502609,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07080552860984 
 02/15  22:00:00,1.96655440149002,11.4648843712320,0.000000000000000E+000,10.4522074044638,0.000000000000000E+000,0.287783603039404,0.287783603039404,0.287783603039404,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.966604518071329 
 02/15  23:00:00,1.65388715321829,11.9099437192138,0.000000000000000E+000,11.0722717695460,0.000000000000000E+000,0.304856011784709,0.304856011784709,0.304856011784709,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.797802149691512 
 02/15  24:00:00,1.35561726379201,12.1992411813212,0.000000000000000E+000,11.5498785737989,0.000000000000000E+000,0.318006095938732,0.318006095938732,0.318006095938732,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.614716493213446 
 02/16  01:00:00,1.04744477634623,12.5649638585747,0.000000000000000E+000,12.1146305232773,0.000000000000000E+000,0.333555572193386,0.333555572193386,0.333555572193386,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.421675721541232 
 02/16  02:00:00,0.937742583648183,13.0783341745690,0.000000000000000E+000,12.7181761101927,0.000000000000000E+000,0.350173164715219,0.350173164715219,0.350173164715219,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.333771950829744 
 02/16  03:00:00,0.893396899617345,13.3666476172372,0.000000000000000E+000,13.0313681044238,0.000000000000000E+000,0.358796369082977,0.358796369082977,0.358796369082977,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.309199325221057 
 02/16  04:00:00,0.899134287460460,14.0329188345821,0.000000000000000E+000,13.6912611463195,0.000000000000000E+000,0.376965392129372,0.376965392129372,0.376965392129372,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.315944611815204 
 02/16  05:00:00,0.909255928308916,14.5987802586588,0.000000000000000E+000,14.1881764613780,0.000000000000000E+000,0.390647103010071,0.390647103010071,0.390647103010071,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.385862035737862 
 02/16  06:00:00,0.981266013300549,15.2828302156144,0.000000000000000E+000,14.5636978716402,0.000000000000000E+000,0.400986440939546,0.400986440939546,0.400986440939546,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.691522526611106 
 02/16  07:00:00,1.19175569235519,16.4112219054824,0.000000000000000E+000,15.1161403615113,0.000000000000000E+000,0.416196997337354,0.416196997337354,0.416196997337354,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26318111510074 
 02/16  08:00:00,1.45557463359624,15.7217761421575,0.000000000000000E+000,14.2650951063160,0.000000000000000E+000,0.392764925965987,0.392764925965987,0.392764925965987,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42278444012038 
 02/16  09:00:00,1.37546944908236,15.1573489850438,0.000000000000000E+000,13.7449874126097,0.000000000000000E+000,0.378444652719266,0.378444652719266,0.378444652719266,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38370395867798 
 02/16  10:00:00,1.20428418821580,14.3265687272731,0.000000000000000E+000,13.0424571724763,0.000000000000000E+000,0.359101687551606,0.359101687551606,0.359101687551606,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25972160810118 
 02/16  11:00:00,1.21902780892273,14.9189222110934,0.000000000000000E+000,13.7824296231578,0.000000000000000E+000,0.379475559765055,0.379475559765055,0.379475559765055,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11152903007586 
 02/16  12:00:00,1.17060831561847,12.4318837751670,0.000000000000000E+000,11.4298715348282,0.000000000000000E+000,0.314701907959233,0.314701907959233,0.314701907959233,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.977041034330219 
 02/16  13:00:00,1.11997314817664,11.0484069015295,0.000000000000000E+000,10.1496080347286,0.000000000000000E+000,0.279452048418446,0.279452048418446,0.279452048418446,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.874248308979332 
 02/16  14:00:00,1.07725624167928,10.2232968352393,0.000000000000000E+000,9.38529399445191,0.000000000000000E+000,0.258407972286692,0.258407972286692,0.258407972286692,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.812603338443092 
 02/16  15:00:00,1.06604194956164,9.65584121823629,0.000000000000000E+000,8.87771157569600,0.000000000000000E+000,0.244432561002120,0.244432561002120,0.244432561002120,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.751299936360246 
 02/16  16:00:00,1.11455876266676,9.48488696833781,0.000000000000000E+000,8.69758494556508,0.000000000000000E+000,0.239473083198391,0.239473083198391,0.239473083198391,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.758980927566103 
 02/16  17:00:00,1.32140655074103,9.62309240364257,0.000000000000000E+000,8.75603589830867,0.000000000000000E+000,0.241082429925901,0.241082429925901,0.241082429925901,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.833557613353110 
 02/16  18:00:00,1.78162370883641,11.8051415419490,0.000000000000000E+000,10.7738210239908,0.000000000000000E+000,0.296638682414742,0.296638682414742,0.296638682414742,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.990624717905688 
 02/16  19:00:00,2.09739510084639,10.9437419839424,0.000000000000000E+000,9.76696252429885,0.000000000000000E+000,0.268916560610264,0.268916560610264,0.268916560610264,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13259610371364 
 02/16  20:00:00,2.21928301514595,11.1623513947918,0.000000000000000E+000,9.96078135680585,0.000000000000000E+000,0.274253029721271,0.274253029721271,0.274253029721271,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15596412636918 
 02/16  21:00:00,2.15137442318107,11.5729667671532,0.000000000000000E+000,10.4549603413493,0.000000000000000E+000,0.287859400434650,0.287859400434650,0.287859400434650,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07083264367207 
 02/16  22:00:00,1.98010648894497,11.9568070161229,0.000000000000000E+000,10.9444148386140,0.000000000000000E+000,0.301335690494348,0.301335690494348,0.301335690494348,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.966319728812001 
 02/16  23:00:00,1.66873301454691,12.4484747987622,0.000000000000000E+000,11.6114686524322,0.000000000000000E+000,0.319701873113322,0.319701873113322,0.319701873113322,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.797136346353783 
 02/16  24:00:00,1.37594433032104,12.9369001359575,0.000000000000000E+000,12.2881510571576,0.000000000000000E+000,0.338333162467769,0.338333162467769,0.338333162467769,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.614102964491006 
 02/17  01:00:00,1.06405588884610,13.1676858846278,0.000000000000000E+000,12.7179407578903,0.000000000000000E+000,0.350166684693251,0.350166684693251,0.350166684693251,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.421087512981338 
 02/17  02:00:00,0.948959128291337,13.4848139546537,0.000000000000000E+000,13.1255573846415,0.000000000000000E+000,0.361389709358370,0.361389709358370,0.361389709358370,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.332870456465638 
 02/17  03:00:00,0.904337042868525,13.7631440707341,0.000000000000000E+000,13.4287105696935,0.000000000000000E+000,0.369736512334156,0.369736512334156,0.369736512334156,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.308353313448309 
 02/17  04:00:00,0.893841562236944,13.8399624891437,0.000000000000000E+000,13.4990310776611,0.000000000000000E+000,0.371672666905854,0.371672666905854,0.371672666905854,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.315218335035236 
 02/17  05:00:00,0.898714199237615,14.2153833828529,0.000000000000000E+000,13.8053042702900,0.000000000000000E+000,0.380105373938773,0.380105373938773,0.380105373938773,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.385337351019973 
 02/17  06:00:00,0.965832050244797,14.7219027747689,0.000000000000000E+000,14.0031413241934,0.000000000000000E+000,0.385552477883791,0.385552477883791,0.385552477883791,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.691151633212370 
 02/17  07:00:00,1.18384838556178,16.1237183206338,0.000000000000000E+000,14.8289495356874,0.000000000000000E+000,0.408289690543941,0.408289690543941,0.408289690543941,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26286835607606 
 02/17  08:00:00,1.46675501202823,16.1282054563471,0.000000000000000E+000,14.6711628356699,0.000000000000000E+000,0.403945304397974,0.403945304397974,0.403945304397974,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42314602495592 
 02/17  09:00:00,1.35905355997320,14.5601537902549,0.000000000000000E+000,13.1487676284197,0.000000000000000E+000,0.362028763610112,0.362028763610112,0.362028763610112,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38272854807906 
 02/17  10:00:00,1.17304620420322,13.1915411827573,0.000000000000000E+000,11.9079036942776,0.000000000000000E+000,0.327863703539017,0.327863703539017,0.327863703539017,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25924754178402 
 02/17  11:00:00,1.17946441932596,13.4818815053989,0.000000000000000E+000,12.3455001062515,0.000000000000000E+000,0.339912170168294,0.339912170168294,0.339912170168294,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11141784128773 
 02/17  12:00:00,1.13717514588365,11.2177688951111,0.000000000000000E+000,10.2155896210351,0.000000000000000E+000,0.281268738224413,0.281268738224413,0.281268738224413,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.977208068067476 
 02/17  13:00:00,1.08963143296306,9.94654822245577,0.000000000000000E+000,9.04760674949189,0.000000000000000E+000,0.249110333204871,0.249110333204871,0.249110333204871,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.874390915142322 
 02/17  14:00:00,1.04653722234082,9.10776939891636,0.000000000000000E+000,8.26958914540502,0.000000000000000E+000,0.227688952948240,0.227688952948240,0.227688952948240,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.812780751166970 
 02/17  15:00:00,1.04424590040121,8.86439688370294,0.000000000000000E+000,8.08608611817639,0.000000000000000E+000,0.222636511841690,0.222636511841690,0.222636511841690,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.751481059346478 
 02/17  16:00:00,1.08681331795805,8.47769835185053,0.000000000000000E+000,7.68987936553310,0.000000000000000E+000,0.211727638489681,0.211727638489681,0.211727638489681,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.759497891110835 
 02/17  17:00:00,1.29991873757198,8.84292580957354,0.000000000000000E+000,7.97560547232447,0.000000000000000E+000,0.219594616756848,0.219594616756848,0.219594616756848,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.833821445268264 
 02/17  18:00:00,1.75344782563955,10.7818874032105,0.000000000000000E+000,9.75048205725641,0.000000000000000E+000,0.268462799217889,0.268462799217889,0.268462799217889,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.990709545901675 
 02/17  19:00:00,2.06805164000636,9.87799569230198,0.000000000000000E+000,8.70121751511316,0.000000000000000E+000,0.239573099770238,0.239573099770238,0.239573099770238,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13259482125889 
 02/17  20:00:00,2.18900545397650,10.0627779152295,0.000000000000000E+000,8.86111012570696,0.000000000000000E+000,0.243975468551823,0.243975468551823,0.243975468551823,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15606187790574 
 02/17  21:00:00,2.11708887635384,10.3276607169365,0.000000000000000E+000,9.20972036718507,0.000000000000000E+000,0.253573853607420,0.253573853607420,0.253573853607420,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07076656761956 
 02/17  22:00:00,1.94099918815377,10.5365695961188,0.000000000000000E+000,9.52405031964455,0.000000000000000E+000,0.262228389703151,0.262228389703151,0.262228389703151,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.966446827777352 
 02/17  23:00:00,1.62294527849540,10.7857504146241,0.000000000000000E+000,9.94847288499886,0.000000000000000E+000,0.273914137061811,0.273914137061811,0.273914137061811,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.797407729648987 
 02/17  24:00:00,1.31932024613186,10.8808318760515,0.000000000000000E+000,10.2315826294137,0.000000000000000E+000,0.281709078278580,0.281709078278580,0.281709078278580,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.614603132328868 
 02/18  01:00:00,1.01350768752210,11.1106065294060,0.000000000000000E+000,10.6432921964263,0.000000000000000E+000,0.293044795033501,0.293044795033501,0.293044795033501,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.438656719223489 
 02/18  02:00:00,0.891742429840240,11.2735220548416,0.000000000000000E+000,10.9041106457460,0.000000000000000E+000,0.300225983674314,0.300225983674314,0.300225983674314,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.343025295549078 
 02/18  03:00:00,0.839385508557756,11.3169232658354,0.000000000000000E+000,10.9748524351280,0.000000000000000E+000,0.302173737507166,0.302173737507166,0.302173737507166,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.315990643115057 
 02/18  04:00:00,0.826616417254466,11.3566668918659,0.000000000000000E+000,11.0078444721913,0.000000000000000E+000,0.303082116659080,0.303082116659080,0.303082116659080,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.323109343227215 
 02/18  05:00:00,0.820646968312424,11.2984156255860,0.000000000000000E+000,10.8729121011474,0.000000000000000E+000,0.299366985261180,0.299366985261180,0.299366985261180,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.400761762895784 
 02/18  06:00:00,0.876012557843380,11.3535407459893,0.000000000000000E+000,10.5921357347131,0.000000000000000E+000,0.291636289604848,0.291636289604848,0.291636289604848,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.733795193913030 
 02/18  07:00:00,1.08542728371613,12.2599503422874,0.000000000000000E+000,10.8684114655788,0.000000000000000E+000,0.299243067980385,0.299243067980385,0.299243067980385,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.35963844783827 
 02/18  08:00:00,1.36060940609560,11.6225405145143,0.000000000000000E+000,10.0474143144982,0.000000000000000E+000,0.276638319616688,0.276638319616688,0.276638319616688,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.54122960429485 
 02/18  09:00:00,1.30244301550235,11.4512127506640,0.000000000000000E+000,9.91457773692404,0.000000000000000E+000,0.272980892297231,0.272980892297231,0.272980892297231,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50797739998380 
 02/18  10:00:00,1.14825688666433,10.7712899065568,0.000000000000000E+000,9.37204890654418,0.000000000000000E+000,0.258043291509402,0.258043291509402,0.258043291509402,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37485105331697 
 02/18  11:00:00,1.16927419112685,11.3620269452746,0.000000000000000E+000,10.1261318502947,0.000000000000000E+000,0.278805671946895,0.278805671946895,0.278805671946895,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.21093153712028 
 02/18  12:00:00,1.14486645542931,9.67351904959071,0.000000000000000E+000,8.58855919864095,0.000000000000000E+000,0.236471246260052,0.236471246260052,0.236471246260052,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.05998864494127 
 02/18  13:00:00,1.10787699637877,8.94450680078669,0.000000000000000E+000,7.97381620249505,0.000000000000000E+000,0.219545352281088,0.219545352281088,0.219545352281088,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.946140040470082 
 02/18  14:00:00,1.07157506381551,8.49567058282897,0.000000000000000E+000,7.59585093875242,0.000000000000000E+000,0.209138727037779,0.209138727037779,0.209138727037779,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.874420141732204 
 02/18  15:00:00,1.06293193909956,8.17779509763390,0.000000000000000E+000,7.34372773481788,0.000000000000000E+000,0.202196947064379,0.202196947064379,0.202196947064379,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.807237656635953 
 02/18  16:00:00,1.11159337276165,8.08688297395520,0.000000000000000E+000,7.24391195564118,0.000000000000000E+000,0.199448690790840,0.199448690790840,0.199448690790840,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.814649923107425 
 02/18  17:00:00,1.31119252240345,8.01500622202699,0.000000000000000E+000,7.08053743565097,0.000000000000000E+000,0.194950453606268,0.194950453606268,0.194950453606268,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.900969894395194 
 02/18  18:00:00,1.74136008602192,9.13952960059511,0.000000000000000E+000,8.02748756188036,0.000000000000000E+000,0.221023101103536,0.221023101103536,0.221023101103536,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.07134623866225 
 02/18  19:00:00,2.05399274419743,8.22639073980696,0.000000000000000E+000,6.94446240272984,0.000000000000000E+000,0.191203860973498,0.191203860973498,0.191203860973498,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23774498114719 
 02/18  20:00:00,2.16196806706834,7.95354301536054,0.000000000000000E+000,6.63536158212671,0.000000000000000E+000,0.182693300054317,0.182693300054317,0.182693300054317,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.27257552161704 
 02/18  21:00:00,2.08069831762241,7.85171250455353,0.000000000000000E+000,6.62209024915163,0.000000000000000E+000,0.182327896664113,0.182327896664113,0.182327896664113,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.18244847327003 
 02/18  22:00:00,1.89939398580001,7.82696169056762,0.000000000000000E+000,6.71973223967502,0.000000000000000E+000,0.185016301395612,0.185016301395612,0.185016301395612,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.06115700219571 
 02/18  23:00:00,1.57061371554370,7.93237735928306,0.000000000000000E+000,7.02020631031275,0.000000000000000E+000,0.193289339551275,0.193289339551275,0.193289339551275,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.872301248994069 
 02/18  24:00:00,1.25720488783245,8.10783260900584,0.000000000000000E+000,7.41135189103724,0.000000000000000E+000,0.204058862215527,0.204058862215527,0.204058862215527,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.661834603659701 
 02/19  01:00:00,0.931223657521855,8.12428043956451,0.000000000000000E+000,7.65476283424484,0.000000000000000E+000,0.210760765033260,0.210760765033260,0.210760765033260,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.440859991563497 
 02/19  02:00:00,0.806122431659582,8.16576552180025,0.000000000000000E+000,7.79441999797295,0.000000000000000E+000,0.214605985493655,0.214605985493655,0.214605985493655,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.344959410280766 
 02/19  03:00:00,0.758890082922956,8.39524291495113,0.000000000000000E+000,8.05128460513484,0.000000000000000E+000,0.221678311872366,0.221678311872366,0.221678311872366,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.317878122223944 
 02/19  04:00:00,0.751295321611865,8.62326303699858,0.000000000000000E+000,8.27220663433946,0.000000000000000E+000,0.227761021016478,0.227761021016478,0.227761021016478,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.325343326211764 
 02/19  05:00:00,0.748170965949463,8.66838831876805,0.000000000000000E+000,8.24060713122054,0.000000000000000E+000,0.226890982898220,0.226890982898220,0.226890982898220,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.403039426004608 
 02/19  06:00:00,0.808624754333691,8.90801795941550,0.000000000000000E+000,8.14463250181315,0.000000000000000E+000,0.224248486095158,0.224248486095158,0.224248486095158,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.735775640239197 
 02/19  07:00:00,1.02773058802115,10.1663271852382,0.000000000000000E+000,8.77288613478518,0.000000000000000E+000,0.241546372285407,0.241546372285407,0.241546372285407,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.36154062158271 
 02/19  08:00:00,1.32029450689039,10.1602549393309,0.000000000000000E+000,8.58319021162170,0.000000000000000E+000,0.236323420411475,0.236323420411475,0.236323420411475,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.54316813198796 
 02/19  09:00:00,1.25581800728254,9.75948546904835,0.000000000000000E+000,8.22117251507889,0.000000000000000E+000,0.226355884077415,0.226355884077415,0.226355884077415,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50965534021329 
 02/19  10:00:00,1.11352794741083,9.51163774270316,0.000000000000000E+000,8.11070506283366,0.000000000000000E+000,0.223314352255904,0.223314352255904,0.223314352255904,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37654273317389 
 02/19  11:00:00,1.14560115947664,10.5037095284116,0.000000000000000E+000,9.26633499568873,0.000000000000000E+000,0.255132640296686,0.255132640296686,0.255132640296686,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.21241097486320 
 02/19  12:00:00,1.12033908577972,8.78388184529774,0.000000000000000E+000,7.69773306415686,0.000000000000000E+000,0.211943876610460,0.211943876610460,0.211943876610460,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.06117757513235 
 02/19  13:00:00,1.08380371758381,8.07113418859916,0.000000000000000E+000,7.09948250101582,0.000000000000000E+000,0.195472073486121,0.195472073486121,0.195472073486121,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.947101129761795 
 02/19  14:00:00,1.05232750892409,7.79753392411376,0.000000000000000E+000,6.89678596900053,0.000000000000000E+000,0.189891172146367,0.189891172146367,0.189891172146367,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.875348452768905 
 02/19  15:00:00,1.04558526885125,7.54866189884922,0.000000000000000E+000,6.71370228063200,0.000000000000000E+000,0.184850276816073,0.184850276816073,0.184850276816073,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.808129912037137 
 02/19  16:00:00,1.10133794955461,7.71539369413260,0.000000000000000E+000,6.87143830096310,0.000000000000000E+000,0.189193267583802,0.189193267583802,0.189193267583802,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.815634297962894 
 02/19  17:00:00,1.30620657872442,7.83496924873749,0.000000000000000E+000,6.89944957348702,0.000000000000000E+000,0.189964509927234,0.189964509927234,0.189964509927234,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.902020783269669 
 02/19  18:00:00,1.74248073823628,9.18104294661265,0.000000000000000E+000,8.06818928793079,0.000000000000000E+000,0.222143753317891,0.222143753317891,0.222143753317891,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.07215785862937 
 02/19  19:00:00,2.05984386768404,8.43933569816777,0.000000000000000E+000,7.15697331574010,0.000000000000000E+000,0.197054984460118,0.197054984460118,0.197054984460118,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23817902649773 
 02/19  20:00:00,2.17329542130752,8.36565173303345,0.000000000000000E+000,7.04676742527146,0.000000000000000E+000,0.194020654293489,0.194020654293489,0.194020654293489,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.27327839614521 
 02/19  21:00:00,2.10077904102376,8.58179853691081,0.000000000000000E+000,7.35141562977027,0.000000000000000E+000,0.202408620065457,0.202408620065457,0.202408620065457,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.18320912500868 
 02/19  22:00:00,1.92968243241604,8.92721355939902,0.000000000000000E+000,7.81979882667350,0.000000000000000E+000,0.215304748011633,0.215304748011633,0.215304748011633,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.06134228402863 
 02/19  23:00:00,1.60812678273366,9.29475411053665,0.000000000000000E+000,8.38266878039785,0.000000000000000E+000,0.230802406741236,0.230802406741236,0.230802406741236,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.872215530162549 
 02/19  24:00:00,1.29773611569895,9.57967094512568,0.000000000000000E+000,8.88343298093939,0.000000000000000E+000,0.244590090082024,0.244590090082024,0.244590090082024,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.661591849877365 
 02/20  01:00:00,0.974110837686611,9.90277518164139,0.000000000000000E+000,9.45116558447858,0.000000000000000E+000,0.260221633533762,0.260221633533762,0.260221633533762,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.422951983406616 
 02/20  02:00:00,0.857238113025683,10.1560427706462,0.000000000000000E+000,9.79427976917107,0.000000000000000E+000,0.269668694092718,0.269668694092718,0.269668694092718,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.335376887928587 
 02/20  03:00:00,0.810309330863979,10.3503626913237,0.000000000000000E+000,10.0136544745617,0.000000000000000E+000,0.275708800329612,0.275708800329612,0.275708800329612,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.310628029169688 
 02/20  04:00:00,0.801115368771666,10.4743239342170,0.000000000000000E+000,10.1312457150154,0.000000000000000E+000,0.278946473440575,0.278946473440575,0.278946473440575,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.317365142754161 
 02/20  05:00:00,0.799470674601425,10.6129995083468,0.000000000000000E+000,10.2008115469661,0.000000000000000E+000,0.280861849302583,0.280861849302583,0.280861849302583,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.387446199837873 
 02/20  06:00:00,0.859885807086867,10.8759734820542,0.000000000000000E+000,10.1552080315561,0.000000000000000E+000,0.279606234725862,0.279606234725862,0.279606234725862,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.693155633134935 
 02/20  07:00:00,1.04859843370805,11.2133166092547,0.000000000000000E+000,9.91671501888845,0.000000000000000E+000,0.273039738690211,0.273039738690211,0.273039738690211,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26470116149594 
 02/20  08:00:00,1.34822881618984,11.8251468190430,0.000000000000000E+000,10.3663297295416,0.000000000000000E+000,0.285419108559588,0.285419108559588,0.285419108559588,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42492049378016 
 02/20  09:00:00,1.26649342862706,11.2011298323727,0.000000000000000E+000,9.78701358824308,0.000000000000000E+000,0.269468632263969,0.269468632263969,0.269468632263969,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38545863037343 
 02/20  10:00:00,1.11213012093957,10.9813003660333,0.000000000000000E+000,9.69545124801354,0.000000000000000E+000,0.266947620275371,0.266947620275371,0.266947620275371,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26145917132417 
 02/20  11:00:00,1.13874180723503,12.0045024685520,0.000000000000000E+000,10.8664680032038,0.000000000000000E+000,0.299189558077355,0.299189558077355,0.299189558077355,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11307090748850 
 02/20  12:00:00,1.11902720392837,10.5601373373501,0.000000000000000E+000,9.55646223755178,0.000000000000000E+000,0.263120796269133,0.263120796269133,0.263120796269133,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.978703893789822 
 02/20  13:00:00,1.09021628588542,9.96850615682379,0.000000000000000E+000,9.06884841851337,0.000000000000000E+000,0.249695186127227,0.249695186127227,0.249695186127227,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.875107180488876 
 02/20  14:00:00,1.05948969232212,9.57826294176384,0.000000000000000E+000,8.74001866680495,0.000000000000000E+000,0.240641422929533,0.240641422929533,0.240641422929533,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.812844772614520 
 02/20  15:00:00,1.05832143474646,9.37540814610932,0.000000000000000E+000,8.59730497412031,0.000000000000000E+000,0.236712046186942,0.236712046186942,0.236712046186942,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.751273465808934 
 02/20  16:00:00,1.11615827348085,9.54320848490532,0.000000000000000E+000,8.75567866111380,0.000000000000000E+000,0.241072594012480,0.241072594012480,0.241072594012480,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.759208728584944 
 02/20  17:00:00,1.32851896169502,9.88095251979875,0.000000000000000E+000,9.01435636428274,0.000000000000000E+000,0.248194840879886,0.248194840879886,0.248194840879886,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.833097263535200 
 02/20  18:00:00,1.76411728680550,11.1684656108197,0.000000000000000E+000,10.1379934367184,0.000000000000000E+000,0.279132260383835,0.279132260383835,0.279132260383835,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.989776374048802 
 02/20  19:00:00,2.07563561507335,10.1534219460012,0.000000000000000E+000,8.97666503718598,0.000000000000000E+000,0.247157074837221,0.247157074837221,0.247157074837221,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13257355288532 
 02/20  20:00:00,2.19513467672127,10.2853375197356,0.000000000000000E+000,9.08372151384662,0.000000000000000E+000,0.250104691296587,0.250104691296587,0.250104691296587,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15601009427222 
 02/20  21:00:00,2.11499298182386,10.2514393375237,0.000000000000000E+000,9.13359815558615,0.000000000000000E+000,0.251477959077437,0.251477959077437,0.251477959077437,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07066739980571 
 02/20  22:00:00,1.94213620655984,10.5781095941863,0.000000000000000E+000,9.56534646048582,0.000000000000000E+000,0.263365408109219,0.263365408109219,0.263365408109219,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.966690685003618 
 02/20  23:00:00,1.61804554207906,10.6086261724524,0.000000000000000E+000,9.77051604274028,0.000000000000000E+000,0.269014400645481,0.269014400645481,0.269014400645481,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.798240329735914 
 02/20  24:00:00,1.31567945510218,10.7489464849304,0.000000000000000E+000,10.0993502765048,0.000000000000000E+000,0.278068287248902,0.278068287248902,0.278068287248902,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.614950094116757 
 02/21  01:00:00,1.00292631528995,10.9484815927340,0.000000000000000E+000,10.4977344132371,0.000000000000000E+000,0.289037111137107,0.289037111137107,0.289037111137107,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.422089565740807 
 02/21  02:00:00,0.891940898980798,11.4155316966489,0.000000000000000E+000,11.0546737335413,0.000000000000000E+000,0.304371480047834,0.304371480047834,0.304371480047834,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.334471849561046 
 02/21  03:00:00,0.852963823529093,11.8988823243230,0.000000000000000E+000,11.5628518553691,0.000000000000000E+000,0.318363292994725,0.318363292994725,0.318363292994725,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.309950281361546 
 02/21  04:00:00,0.851648585634932,12.3088796082124,0.000000000000000E+000,11.9665958110293,0.000000000000000E+000,0.329479690303841,0.329479690303841,0.329479690303841,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.316570720735727 
 02/21  05:00:00,0.857878538438476,12.7335097264059,0.000000000000000E+000,12.3221662747159,0.000000000000000E+000,0.339269713139631,0.339269713139631,0.339269713139631,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.386601690147119 
 02/21  06:00:00,0.915713496933792,12.9026165833159,0.000000000000000E+000,12.1828516743117,0.000000000000000E+000,0.335433924572786,0.335433924572786,0.335433924572786,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.692155091641022 
 02/21  07:00:00,1.10420867418040,13.2315252621329,0.000000000000000E+000,11.9364609706742,0.000000000000000E+000,0.328649979162565,0.328649979162565,0.328649979162565,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26316386258834 
 02/21  08:00:00,1.40983621320080,14.0610877750310,0.000000000000000E+000,12.6038904675643,0.000000000000000E+000,0.347026505570546,0.347026505570546,0.347026505570546,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42330071174548 
 02/21  09:00:00,1.31653373460203,13.0168200130089,0.000000000000000E+000,11.6044613201823,0.000000000000000E+000,0.319508938238943,0.319508938238943,0.319508938238943,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38370107907040 
 02/21  10:00:00,1.14526748960408,12.1834134805488,0.000000000000000E+000,10.8989897625835,0.000000000000000E+000,0.300084988939880,0.300084988939880,0.300084988939880,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26003377126971 
 02/21  11:00:00,1.15346399970737,12.5382129701246,0.000000000000000E+000,11.4011732732198,0.000000000000000E+000,0.313911750549697,0.313911750549697,0.313911750549697,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11207613904515 
 02/21  12:00:00,1.11312690326382,10.3447905011349,0.000000000000000E+000,9.34216522534098,0.000000000000000E+000,0.257220495604580,0.257220495604580,0.257220495604580,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.977654069785386 
 02/21  13:00:00,1.07231227625860,9.31809235339458,0.000000000000000E+000,8.41858057832182,0.000000000000000E+000,0.231791176500413,0.231791176500413,0.231791176500413,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.874961217251225 
 02/21  14:00:00,1.03309571272650,8.61965474063367,0.000000000000000E+000,7.78139786266956,0.000000000000000E+000,0.214247443333912,0.214247443333912,0.214247443333912,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.812857375619755 
 02/21  15:00:00,1.02072959359514,8.01066965496890,0.000000000000000E+000,7.23198145923112,0.000000000000000E+000,0.199120205035624,0.199120205035624,0.199120205035624,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.751858489557711 
 02/21  16:00:00,1.07692885638438,8.11897536764343,0.000000000000000E+000,7.33087891742475,0.000000000000000E+000,0.201843176916017,0.201843176916017,0.201843176916017,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.759775355012084 
 02/21  17:00:00,1.28165165552776,8.17973768318088,0.000000000000000E+000,7.31215095933614,0.000000000000000E+000,0.201327534712629,0.201327534712629,0.201327534712629,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.834087831863921 
 02/21  18:00:00,1.73157682614160,9.98778552339283,0.000000000000000E+000,8.95613442771375,0.000000000000000E+000,0.246591799719930,0.246591799719930,0.246591799719930,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.990955295626602 
 02/21  19:00:00,2.05205234350708,9.29752848758401,0.000000000000000E+000,8.12012823980395,0.000000000000000E+000,0.223573803270953,0.223573803270953,0.223573803270953,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13321689185014 
 02/21  20:00:00,2.16877869486441,9.32809288350722,0.000000000000000E+000,8.12648077529606,0.000000000000000E+000,0.223748709439728,0.223748709439728,0.223748709439728,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15600619659439 
 02/21  21:00:00,2.09574413935288,9.55257584472753,0.000000000000000E+000,8.43448642136052,0.000000000000000E+000,0.232229116606453,0.232229116606453,0.232229116606453,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07091564123515 
 02/21  22:00:00,1.92218253610483,9.85338500462892,0.000000000000000E+000,8.84063560179438,0.000000000000000E+000,0.243411737654217,0.243411737654217,0.243411737654217,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.966676954137664 
 02/21  23:00:00,1.60184463226831,10.0199011814281,0.000000000000000E+000,9.18210423715229,0.000000000000000E+000,0.252813490834725,0.252813490834725,0.252813490834725,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.797927144299560 
 02/21  24:00:00,1.30305793599495,10.2905474027892,0.000000000000000E+000,9.64094078383418,0.000000000000000E+000,0.265446768141668,0.265446768141668,0.265446768141668,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.614960504646127 
 02/22  01:00:00,0.982530755217061,10.2075170263892,0.000000000000000E+000,9.75697426651350,0.000000000000000E+000,0.268641551064212,0.268641551064212,0.268641551064212,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.421885146119525 
 02/22  02:00:00,0.852256089487823,9.97381261717571,0.000000000000000E+000,9.61333428526697,0.000000000000000E+000,0.264686670554858,0.264686670554858,0.264686670554858,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.334092218362197 
 02/22  03:00:00,0.798000563707496,9.90249638954333,0.000000000000000E+000,9.56660403161060,0.000000000000000E+000,0.263400033173128,0.263400033173128,0.263400033173128,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.309812170340391 
 02/22  04:00:00,0.786781559981489,9.95316322675343,0.000000000000000E+000,9.61064641474765,0.000000000000000E+000,0.264612664650400,0.264612664650400,0.264612664650400,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.316803735558397 
 02/22  05:00:00,0.783291040981079,10.0250315497295,0.000000000000000E+000,9.61317248573386,0.000000000000000E+000,0.264682215682235,0.264682215682235,0.264682215682235,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.387117302452766 
 02/22  06:00:00,0.842986933888746,10.2616500046436,0.000000000000000E+000,9.54144642143297,0.000000000000000E+000,0.262707361527741,0.262707361527741,0.262707361527741,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.692593765847442 
 02/22  07:00:00,1.03753744714548,10.8107489826423,0.000000000000000E+000,9.51498356362534,0.000000000000000E+000,0.261978752127649,0.261978752127649,0.261978752127649,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26386499014664 
