Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 02/22  08:00:00,1.30240203804842,10.1596489108472,0.000000000000000E+000,8.70191596602762,0.000000000000000E+000,0.239592330418170,0.239592330418170,0.239592330418170,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42383634909834 
 02/22  09:00:00,1.22289490710044,9.61701308045250,0.000000000000000E+000,8.20352938444779,0.000000000000000E+000,0.225870110737351,0.225870110737351,0.225870110737351,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38482608224856 
 02/22  10:00:00,1.04952708166768,8.70712673628143,0.000000000000000E+000,7.42172910502565,0.000000000000000E+000,0.204344581003485,0.204344581003485,0.204344581003485,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26100768456018 
 02/22  11:00:00,1.03769094353849,8.33441139032483,0.000000000000000E+000,7.19633330963079,0.000000000000000E+000,0.198138694380823,0.198138694380823,0.198138694380823,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11311452283436 
 02/22  12:00:00,1.01203284068938,6.67499035530654,0.000000000000000E+000,5.67046156249123,0.000000000000000E+000,0.156126433030142,0.156126433030142,0.156126433030142,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.979557586806801 
 02/22  13:00:00,0.988222883528213,6.26566489810110,0.000000000000000E+000,5.36448102556475,0.000000000000000E+000,0.147701783770022,0.147701783770022,0.147701783770022,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.876633314714807 
 02/22  14:00:00,0.942748628423249,5.33964708208353,0.000000000000000E+000,4.50002097547840,0.000000000000000E+000,0.123900359030668,0.123900359030668,0.123900359030668,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.814226604260754 
 02/22  15:00:00,0.928277848484626,4.65466796217870,0.000000000000000E+000,3.87416397208473,0.000000000000000E+000,0.106668459925110,0.106668459925110,0.106668459925110,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.753674283913897 
 02/22  16:00:00,0.971185150304787,4.28015075022539,0.000000000000000E+000,3.49030170597999,0.000000000000000E+000,9.609947083642183E-002,9.609947083642183E-002,9.609947083642183E-002,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.761527949038772 
 02/22  17:00:00,1.18145764541790,4.54313348879116,0.000000000000000E+000,3.67313691095834,0.000000000000000E+000,0.101133524602772,0.101133524602772,0.101133524602772,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.836497685852030 
 02/22  18:00:00,1.60295691285562,5.31871743487460,0.000000000000000E+000,4.28470076780134,0.000000000000000E+000,0.117971886433957,0.117971886433957,0.117971886433957,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.993320867020780 
 02/22  19:00:00,1.93050613472993,4.88617129266232,0.000000000000000E+000,3.70560924029363,0.000000000000000E+000,0.102027594493808,0.102027594493808,0.102027594493808,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13637869643874 
 02/22  20:00:00,2.04491580608070,4.83254993452649,0.000000000000000E+000,3.62782070707083,0.000000000000000E+000,9.988582065602036E-002,9.988582065602036E-002,9.988582065602036E-002,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15912331583886 
 02/22  21:00:00,1.96689676348416,4.87614574218036,0.000000000000000E+000,3.75479139399541,0.000000000000000E+000,0.103381740737738,0.103381740737738,0.103381740737738,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07418056605310 
 02/22  22:00:00,1.78877815204117,5.01163460711762,0.000000000000000E+000,3.99543151034632,0.000000000000000E+000,0.110007353590551,0.110007353590551,0.110007353590551,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.970130648074434 
 02/22  23:00:00,1.46659283540595,5.11129029778822,0.000000000000000E+000,4.26980271023644,0.000000000000000E+000,0.117561693972364,0.117561693972364,0.117561693972364,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.801617787575536 
 02/22  24:00:00,1.16446743599445,5.26083309303222,0.000000000000000E+000,4.60737863854674,0.000000000000000E+000,0.126856268141168,0.126856268141168,0.126856268141168,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.618808340176587 
 02/23  01:00:00,0.850743228781894,5.42522427548537,0.000000000000000E+000,4.97049392130426,0.000000000000000E+000,0.136854024629047,0.136854024629047,0.136854024629047,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.426072740424906 
 02/23  02:00:00,0.731449741805964,5.59044879353362,0.000000000000000E+000,5.22568680149540,0.000000000000000E+000,0.143880322872999,0.143880322872999,0.143880322872999,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.338375878491720 
 02/23  03:00:00,0.683485341021233,5.74725814308295,0.000000000000000E+000,5.40744817337605,0.000000000000000E+000,0.148884810486865,0.148884810486865,0.148884810486865,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.313729782114550 
 02/23  04:00:00,0.674366320336980,5.87382215785136,0.000000000000000E+000,5.52776126153753,0.000000000000000E+000,0.152197425005892,0.152197425005892,0.152197425005892,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.320347819866462 
 02/23  05:00:00,0.674812602654836,6.08841311257159,0.000000000000000E+000,5.67327068339603,0.000000000000000E+000,0.156203777355993,0.156203777355993,0.156203777355993,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.390400667632670 
 02/23  06:00:00,0.737927257040919,6.44919299877760,0.000000000000000E+000,5.72571293049787,0.000000000000000E+000,0.157647684679914,0.157647684679914,0.157647684679914,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.695870250916558 
 02/23  07:00:00,0.928460610345319,6.85213583701595,0.000000000000000E+000,5.55334812221328,0.000000000000000E+000,0.152901915327485,0.152901915327485,0.152901915327485,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26688728593236 
 02/23  08:00:00,1.22097505469790,7.20529715565320,0.000000000000000E+000,5.74451426102848,0.000000000000000E+000,0.158165347067643,0.158165347067643,0.158165347067643,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42688629890350 
 02/23  09:00:00,1.14310658410117,6.72185583135400,0.000000000000000E+000,5.30564329352782,0.000000000000000E+000,0.146081787738081,0.146081787738081,0.146081787738081,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38755492406998 
 02/23  10:00:00,0.984724470709346,6.35614755656100,0.000000000000000E+000,5.06811922964103,0.000000000000000E+000,0.139541970045150,0.139541970045150,0.139541970045150,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26363838022436 
 02/23  11:00:00,0.982351334893078,6.32695100024647,0.000000000000000E+000,5.18641661828770,0.000000000000000E+000,0.142799085735406,0.142799085735406,0.142799085735406,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11557082409912 
 02/23  12:00:00,0.976664599935005,5.39270387807943,0.000000000000000E+000,4.38589849499379,0.000000000000000E+000,0.120758192275765,0.120758192275765,0.120758192275765,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.981834177077099 
 02/23  13:00:00,0.954300345491921,5.03522967307160,0.000000000000000E+000,4.13242541330460,0.000000000000000E+000,0.113779245733729,0.113779245733729,0.113779245733729,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.878253701945444 
 02/23  14:00:00,0.921931328740087,4.58523321765983,0.000000000000000E+000,3.74394338248389,0.000000000000000E+000,0.103083059347503,0.103083059347503,0.103083059347503,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.815890332831577 
 02/23  15:00:00,0.924776566281922,4.52816791549007,0.000000000000000E+000,3.74699853465976,0.000000000000000E+000,0.103167177722405,0.103167177722405,0.103167177722405,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.754339674650249 
 02/23  16:00:00,0.957675879382029,3.79030402054235,0.000000000000000E+000,2.99964935443359,0.000000000000000E+000,8.259019991366151E-002,8.259019991366151E-002,8.259019991366151E-002,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.762333570902163 
 02/23  17:00:00,1.16710291403005,4.02142680862876,0.000000000000000E+000,3.15177770870871,0.000000000000000E+000,8.677879321492458E-002,8.677879321492458E-002,8.677879321492458E-002,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.836150207939237 
 02/23  18:00:00,1.58406369101750,4.63294653130140,0.000000000000000E+000,3.59850505996752,0.000000000000000E+000,9.907866459583549E-002,9.907866459583549E-002,9.907866459583549E-002,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.993745671281398 
 02/23  19:00:00,1.91398159783722,4.28664810803269,0.000000000000000E+000,3.10544340373715,0.000000000000000E+000,8.550305760109191E-002,8.550305760109191E-002,8.550305760109191E-002,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13702134836560 
 02/23  20:00:00,2.02593908760966,4.14384065510032,0.000000000000000E+000,2.93859242852895,0.000000000000000E+000,8.090910218498053E-002,8.090910218498053E-002,8.090910218498053E-002,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15964231495458 
 02/23  21:00:00,1.94657564005047,4.13867363108473,0.000000000000000E+000,3.01673476193796,0.000000000000000E+000,8.306061730404957E-002,8.306061730404957E-002,8.306061730404957E-002,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07476508701490 
 02/23  22:00:00,1.76739433463269,4.23579568362011,0.000000000000000E+000,3.21877817675809,0.000000000000000E+000,8.862353618207472E-002,8.862353618207472E-002,8.862353618207472E-002,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.970945058165133 
 02/23  23:00:00,1.44758798184353,4.42180055427286,0.000000000000000E+000,3.57955257427344,0.000000000000000E+000,9.855684040994481E-002,9.855684040994481E-002,9.855684040994481E-002,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.802378180023178 
 02/23  24:00:00,1.14794701094869,4.66160930613157,0.000000000000000E+000,4.00736214294207,0.000000000000000E+000,0.110335843095407,0.110335843095407,0.110335843095407,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.619601048880570 
 02/24  01:00:00,0.833287154905663,4.79229687309440,0.000000000000000E+000,4.33649496272903,0.000000000000000E+000,0.119397950752815,0.119397950752815,0.119397950752815,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.427144296609200 
 02/24  02:00:00,0.715288121036058,5.00444256551541,0.000000000000000E+000,4.63870196116652,0.000000000000000E+000,0.127718702103092,0.127718702103092,0.127718702103092,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.339354490802353 
 02/24  03:00:00,0.675042759055814,5.44157800110745,0.000000000000000E+000,5.10081632639188,0.000000000000000E+000,0.140442228521447,0.140442228521447,0.140442228521447,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.314681487123208 
 02/24  04:00:00,0.671860368033323,5.78387169245307,0.000000000000000E+000,5.43674588419528,0.000000000000000E+000,0.149691472702232,0.149691472702232,0.149691472702232,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.321412731810435 
 02/24  05:00:00,0.668392984868463,5.85605878724739,0.000000000000000E+000,5.44011224124751,0.000000000000000E+000,0.149784159569620,0.149784159569620,0.149784159569620,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.391204784456977 
 02/24  06:00:00,0.732445281525781,6.25035702097234,0.000000000000000E+000,5.52660935244383,0.000000000000000E+000,0.152165709164775,0.152165709164775,0.152165709164775,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.696137851165341 
 02/24  07:00:00,0.923356372861771,6.66658071913100,0.000000000000000E+000,5.36796386732099,0.000000000000000E+000,0.147797677843938,0.147797677843938,0.147797677843938,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26671642293970 
 02/24  08:00:00,1.20796877924673,6.73262007067600,0.000000000000000E+000,5.27213054236106,0.000000000000000E+000,0.145159071616469,0.145159071616469,0.145159071616469,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42659293259374 
 02/24  09:00:00,1.14471671468280,6.78065179322046,0.000000000000000E+000,5.36412271559963,0.000000000000000E+000,0.147691918319713,0.147691918319713,0.147691918319713,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38787146386465 
 02/24  10:00:00,0.989098974541296,6.51566127755321,0.000000000000000E+000,5.22699979427449,0.000000000000000E+000,0.143916473877099,0.143916473877099,0.143916473877099,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26427153658310 
 02/24  11:00:00,0.970045016845212,5.87996149370288,0.000000000000000E+000,4.73945512616971,0.000000000000000E+000,0.130492767687541,0.130492767687541,0.130492767687541,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11554280967352 
 02/24  12:00:00,0.978879167051888,5.47373965722889,0.000000000000000E+000,4.46633085657488,0.000000000000000E+000,0.122972759392648,0.122972759392648,0.122972759392648,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.982437594645491 
 02/24  13:00:00,0.975352298260137,5.80033781970643,0.000000000000000E+000,4.89702553047054,0.000000000000000E+000,0.134831198501945,0.134831198501945,0.134831198501945,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.878761731414345 
 02/24  14:00:00,0.971605356631611,6.38994719394469,0.000000000000000E+000,5.54808801287225,0.000000000000000E+000,0.152757087239029,0.152757087239029,0.152757087239029,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.816459678728098 
 02/24  15:00:00,0.981791650213614,6.59904448101914,0.000000000000000E+000,5.81776794661747,0.000000000000000E+000,0.160182261654098,0.160182261654098,0.160182261654098,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.754446828221624 
 02/24  16:00:00,1.03978766415139,6.77183070080367,0.000000000000000E+000,5.98192282552671,0.000000000000000E+000,0.164701984683018,0.164701984683018,0.164701984683018,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.761586780070367 
 02/24  17:00:00,1.25097499115111,7.06662159957948,0.000000000000000E+000,6.19798442880613,0.000000000000000E+000,0.170650870335983,0.170650870335983,0.170650870335983,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.835138278792530 
 02/24  18:00:00,1.69362972986336,8.61023574413553,0.000000000000000E+000,7.57790816149032,0.000000000000000E+000,0.208644703441690,0.208644703441690,0.208644703441690,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.991631782592722 
 02/24  19:00:00,2.00132291167722,7.45597041282547,0.000000000000000E+000,6.27765167965174,0.000000000000000E+000,0.172844371441098,0.172844371441098,0.172844371441098,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13413537724381 
 02/24  20:00:00,2.10936312239657,7.17046090553833,0.000000000000000E+000,5.96852639592952,0.000000000000000E+000,0.164333136971893,0.164333136971893,0.164333136971893,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15632859799201 
 02/24  21:00:00,2.02715529867512,7.06274525031746,0.000000000000000E+000,5.94336190688461,0.000000000000000E+000,0.163640275928694,0.163640275928694,0.163640275928694,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07220956130098 
 02/24  22:00:00,1.84859380229135,7.18248503762574,0.000000000000000E+000,6.16791658539815,0.000000000000000E+000,0.169823003840731,0.169823003840731,0.169823003840731,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.968496003530702 
 02/24  23:00:00,1.52833493044707,7.35193220818878,0.000000000000000E+000,6.51225563715856,0.000000000000000E+000,0.179303789013484,0.179303789013484,0.179303789013484,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.799806771053999 
 02/24  24:00:00,1.23146617210091,7.69263977557387,0.000000000000000E+000,7.04075106917060,0.000000000000000E+000,0.193855004247631,0.193855004247631,0.193855004247631,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.617242592094362 
 02/25  01:00:00,0.931549434990574,8.13690729633977,0.000000000000000E+000,7.66659496656504,0.000000000000000E+000,0.211086542501978,0.211086542501978,0.211086542501978,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.441654716018537 
 02/25  02:00:00,0.808975153484194,8.27045213543492,0.000000000000000E+000,7.89802993218453,0.000000000000000E+000,0.217458707318267,0.217458707318267,0.217458707318267,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.346036089703842 
 02/25  03:00:00,0.755882212012275,8.28688036489932,0.000000000000000E+000,7.94203970628638,0.000000000000000E+000,0.218670440961686,0.218670440961686,0.218670440961686,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.318760471020601 
 02/25  04:00:00,0.741694509296510,8.27503966994366,0.000000000000000E+000,7.92350823557182,0.000000000000000E+000,0.218160208701123,0.218160208701123,0.218160208701123,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.325818357924483 
 02/25  05:00:00,0.739822308593315,8.36560378134639,0.000000000000000E+000,7.93738659567347,0.000000000000000E+000,0.218542325542071,0.218542325542071,0.218542325542071,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.403475424130014 
 02/25  06:00:00,0.800032019987107,8.59600835596438,0.000000000000000E+000,7.83254716889842,0.000000000000000E+000,0.215655751748575,0.215655751748575,0.215655751748575,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.735851369702783 
 02/25  07:00:00,1.00340209739336,9.28133602880347,0.000000000000000E+000,7.88928322206325,0.000000000000000E+000,0.217217881657616,0.217217881657616,0.217217881657616,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.36015237786991 
 02/25  08:00:00,1.28654386765471,8.93260413327984,0.000000000000000E+000,7.35737790821448,0.000000000000000E+000,0.202572781175795,0.202572781175795,0.202572781175795,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.54132962934414 
 02/25  09:00:00,1.23234332969452,8.90507093905986,0.000000000000000E+000,7.36857981587205,0.000000000000000E+000,0.202881206489403,0.202881206489403,0.202881206489403,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50783350943162 
 02/25  10:00:00,1.11297610206713,9.49047256161742,0.000000000000000E+000,8.09066221839548,0.000000000000000E+000,0.222762506912201,0.222762506912201,0.222762506912201,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37542039652632 
 02/25  11:00:00,1.12182709754457,9.63921048773903,0.000000000000000E+000,8.40286875391474,0.000000000000000E+000,0.231358578364610,0.231358578364610,0.231358578364610,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.21137817596464 
 02/25  12:00:00,1.10840484769720,8.34998341894703,0.000000000000000E+000,7.26428539606439,0.000000000000000E+000,0.200009638527946,0.200009638527946,0.200009638527946,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.06072681687414 
 02/25  13:00:00,1.06710076419048,7.46383535900320,0.000000000000000E+000,6.49283663484996,0.000000000000000E+000,0.178769120092792,0.178769120092792,0.178769120092792,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.946448166331686 
 02/25  14:00:00,1.05461686274265,7.88033834128791,0.000000000000000E+000,6.97993455940312,0.000000000000000E+000,0.192180525964920,0.192180525964920,0.192180525964920,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.875004279540425 
 02/25  15:00:00,1.05390858854630,7.85096895562461,0.000000000000000E+000,7.01600256052111,0.000000000000000E+000,0.193173596511122,0.193173596511122,0.193173596511122,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.808136688923425 
 02/25  16:00:00,1.07433184881017,6.73329264633864,0.000000000000000E+000,5.89058545463870,0.000000000000000E+000,0.162187166839366,0.162187166839366,0.162187166839366,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.814386096493342 
 02/25  17:00:00,1.26429337546438,6.31131638267107,0.000000000000000E+000,5.37717558416814,0.000000000000000E+000,0.148051306667197,0.148051306667197,0.148051306667197,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.900641906522110 
 02/25  18:00:00,1.68609363081704,7.13298927581116,0.000000000000000E+000,6.02022777984248,0.000000000000000E+000,0.165756645898653,0.165756645898653,0.165756645898653,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.07206569591619 
 02/25  19:00:00,2.00358394624823,6.39604930151113,0.000000000000000E+000,5.11363116144288,0.000000000000000E+000,0.140795063024306,0.140795063024306,0.140795063024306,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23823478413833 
 02/25  20:00:00,2.11845424800175,6.37406166614534,0.000000000000000E+000,5.05495374428993,0.000000000000000E+000,0.139179480987720,0.139179480987720,0.139179480987720,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.27350201023863 
 02/25  21:00:00,2.04379570256383,6.51228672117929,0.000000000000000E+000,5.28179920308207,0.000000000000000E+000,0.145425281605534,0.145425281605534,0.145425281605534,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.18331373596536 
 02/25  22:00:00,1.86727459970784,6.66105579775157,0.000000000000000E+000,5.55316652295653,0.000000000000000E+000,0.152896915303434,0.152896915303434,0.152896915303434,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.06181682609816 
 02/25  23:00:00,1.54020500758849,6.82902198129988,0.000000000000000E+000,5.91577187036282,0.000000000000000E+000,0.162880631596068,0.162880631596068,0.162880631596068,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.873380310960826 
 02/25  24:00:00,1.22863433515304,7.07136139610193,0.000000000000000E+000,6.37367865631690,0.000000000000000E+000,0.175488309536116,0.175488309536116,0.175488309536116,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.663036625476098 
 02/26  01:00:00,0.907233433945383,7.25420181123272,0.000000000000000E+000,6.78344567144456,0.000000000000000E+000,0.186770541456788,0.186770541456788,0.186770541456788,0.159647488999529,3.478312024422393E-002,9.285515666593923E-002,0.416065112889305,0.442098526031988 
 02/26  02:00:00,0.790538523796202,7.60153299467203,0.000000000000000E+000,7.22841750359943,0.000000000000000E+000,0.199022077630276,0.199022077630276,0.199022077630276,9.460593798332984E-002,2.061222345126557E-002,7.609989808520642E-002,0.383086372956525,0.346729377526080 
 02/26  03:00:00,0.742747020904722,7.81080693940597,0.000000000000000E+000,7.46497381266558,0.000000000000000E+000,0.205535249854134,0.205535249854134,0.205535249854134,6.504158445336204E-002,1.417090225678774E-002,6.224247883004267E-002,0.378644791820797,0.319752939148027 
 02/26  04:00:00,0.735629593803121,8.05549048883329,0.000000000000000E+000,7.70323246600768,0.000000000000000E+000,0.212095293207734,0.212095293207734,0.212095293207734,6.504158445336204E-002,1.417090225678774E-002,5.389490573771482E-002,0.373314894457924,0.326544946378248 
 02/26  05:00:00,0.740584100297867,8.39392234681556,0.000000000000000E+000,7.96505462404924,0.000000000000000E+000,0.219304117246623,0.219304117246623,0.219304117246623,6.504158445336204E-002,1.417090225678774E-002,6.574260829950677E-002,0.359212874351986,0.404125961223416 
 02/26  06:00:00,0.803869312771925,8.73577301179371,0.000000000000000E+000,7.97191640201302,0.000000000000000E+000,0.219493044533392,0.219493044533392,0.219493044533392,7.095445348749738E-002,1.545916758844918E-002,7.999793597354952E-002,0.400852697499435,0.736246792417493 
 02/26  07:00:00,1.00055343425721,9.17783508376647,0.000000000000000E+000,7.78582069810408,0.000000000000000E+000,0.214369218521463,0.214369218521463,0.214369218521463,0.135996046300150,2.963007348778983E-002,0.140300209330190,0.463145872928019,1.36011395679209 
 02/26  08:00:00,1.30778380259756,9.70394154231011,0.000000000000000E+000,8.12880547717718,0.000000000000000E+000,0.223812716118648,0.223812716118648,0.223812716118648,0.271992092600300,5.926014697557965E-002,0.228479631374793,0.492127189838642,1.54123946941172 
 02/26  09:00:00,1.23410942068724,8.96892316051246,0.000000000000000E+000,7.43272366964293,0.000000000000000E+000,0.204647297482118,0.204647297482118,0.204647297482118,0.242427705633169,5.281882031727245E-002,0.301038470675778,0.416065112889305,1.50754187711336 
 02/26  10:00:00,1.08751353863978,8.56521356812426,0.000000000000000E+000,7.16587014830828,0.000000000000000E+000,0.197299943484852,0.197299943484852,0.197299943484852,0.118257380682709,2.576527020769967E-002,0.374973874529018,0.354105056045902,1.37495347312037 
 02/26  11:00:00,1.10915452772011,9.17902550875381,0.000000000000000E+000,7.94260511570234,0.000000000000000E+000,0.218686008540153,0.218686008540153,0.218686008540153,9.460593798332984E-002,2.061222345126557E-002,0.395705323380369,0.362433020675390,1.21145683519178 
 02/26  12:00:00,1.09656224529331,7.92004010947802,0.000000000000000E+000,6.83416590618774,0.000000000000000E+000,0.188167036124046,0.188167036124046,0.188167036124046,9.460593798332984E-002,2.061222345126557E-002,0.413520973841281,0.362544060203783,1.06090299728174 
 02/26  13:00:00,1.06254875677956,7.29896993596808,0.000000000000000E+000,6.32750919762584,0.000000000000000E+000,0.174217112681868,0.174217112681868,0.174217112681868,9.460593798332984E-002,2.061222345126557E-002,0.399564582831336,0.356436886142159,0.946910180520719 
 02/26  14:00:00,1.03014932006407,6.99205175054912,0.000000000000000E+000,6.09128132116069,0.000000000000000E+000,0.167712983286344,0.167712983286344,0.167712983286344,9.460593798332984E-002,2.061222345126557E-002,0.361343887859729,0.368762273793802,0.875370927044078 
 02/26  15:00:00,1.01547438655473,6.45523299527435,0.000000000000000E+000,5.62008477230042,0.000000000000000E+000,0.154739394519551,0.154739394519551,0.154739394519551,0.100518798658175,2.190048514037410E-002,0.331677028943703,0.389526665603330,0.808318516793865 
 02/26  16:00:00,1.06375135844248,6.35010175852698,0.000000000000000E+000,5.50630546579971,0.000000000000000E+000,0.151606676471676,0.151606676471676,0.151606676471676,0.118257380682709,2.576527020769967E-002,0.339830643750797,0.411179373640002,0.815475197520672 
 02/26  17:00:00,1.27315718988684,6.63477824923955,0.000000000000000E+000,5.69910645778205,0.000000000000000E+000,0.156915121089657,0.156915121089657,0.156915121089657,0.183299015291815,3.993618521342261E-002,0.389541720240152,0.486353134362196,0.902172899476698 
 02/26  18:00:00,1.72165098618384,8.42456403845473,0.000000000000000E+000,7.31165942891067,0.000000000000000E+000,0.201314001265447,0.201314001265447,0.201314001265447,0.354772225641034,7.729582883586360E-002,0.480315586171698,0.590841330580195,1.07220880949158 
 02/26  19:00:00,2.04279865550354,7.81941294508149,0.000000000000000E+000,6.53789672109697,0.000000000000000E+000,0.180009772279610,0.180009772279610,0.180009772279610,0.609025736216799,0.132691190744118,0.432484563045918,0.641475355527490,1.23733286805458 
 02/26  20:00:00,2.15276790894295,7.61887602718972,0.000000000000000E+000,6.30121481398246,0.000000000000000E+000,0.173493141928919,0.173493141928919,0.173493141928919,0.780498946566019,0.170050834366559,0.349484264583227,0.662128707808626,1.27205530159047 
 02/26  21:00:00,2.07087187360717,7.49442994071468,0.000000000000000E+000,6.26519698000455,0.000000000000000E+000,0.172501452648871,0.172501452648871,0.172501452648871,0.727283116899509,0.158456460951817,0.310627018288144,0.684891811129230,1.18205917857828 
 02/26  22:00:00,1.89195615316433,7.55641569377989,0.000000000000000E+000,6.44959256345034,0.000000000000000E+000,0.177578468759929,0.177578468759929,0.177578468759929,0.603112875541953,0.131402929055009,0.293847747077229,0.668902119040609,1.06075068163266 
 02/26  23:00:00,1.56459432609018,7.71390048872173,0.000000000000000E+000,6.80158403179526,0.000000000000000E+000,0.187269950097754,0.187269950097754,0.187269950097754,0.449378247217271,9.790805228712916E-002,0.234077001284697,0.578849061513729,0.872446656950234 
 02/26  24:00:00,1.24974687114379,7.83737803855400,0.000000000000000E+000,7.14047913653504,0.000000000000000E+000,0.196600845526865,0.196600845526865,0.196600845526865,0.313382200917121,6.827797879933933E-002,0.151364768589688,0.503009063621176,0.662252787710031 
 02/27  01:00:00,0.924862211951133,8.11585070246515,0.000000000000000E+000,7.66247142283960,0.000000000000000E+000,0.210973007798286,0.210973007798286,0.210973007798286,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.424721665869364 
 02/27  02:00:00,0.800205548714871,8.08645403349533,0.000000000000000E+000,7.72287547549627,0.000000000000000E+000,0.212636129781906,0.212636129781906,0.212636129781906,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.337192444452551 
 02/27  03:00:00,0.750538883599029,8.18124677616852,0.000000000000000E+000,7.84281115731652,0.000000000000000E+000,0.215938353064662,0.215938353064662,0.215938353064662,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.312355431259634 
 02/27  04:00:00,0.732813335481263,7.99517816705319,0.000000000000000E+000,7.65053795210608,0.000000000000000E+000,0.210644440150175,0.210644440150175,0.210644440150175,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.318927138499748 
 02/27  05:00:00,0.722051835139839,7.80267799718468,0.000000000000000E+000,7.38898433193676,0.000000000000000E+000,0.203443009840996,0.203443009840996,0.203443009840996,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.388951903705007 
 02/27  06:00:00,0.771565679330444,7.66902286545911,0.000000000000000E+000,6.94744955070722,0.000000000000000E+000,0.191286106969437,0.191286106969437,0.191286106969437,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.693963497388709 
 02/27  07:00:00,0.978087333780560,8.65191096153031,0.000000000000000E+000,7.35577467004569,0.000000000000000E+000,0.202528638762725,0.202528638762725,0.202528638762725,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26423586261430 
 02/27  08:00:00,1.23774368533291,7.81068374005783,0.000000000000000E+000,6.35354550337486,0.000000000000000E+000,0.174933977702657,0.174933977702657,0.174933977702657,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42324164096176 
 02/27  09:00:00,1.15897758378136,7.29531929691396,0.000000000000000E+000,5.88207286985356,0.000000000000000E+000,0.161952787418269,0.161952787418269,0.161952787418269,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38458881330422 
 02/27  10:00:00,1.02806842999457,7.92869748225366,0.000000000000000E+000,6.64235781514431,0.000000000000000E+000,0.182885929330373,0.182885929330373,0.182885929330373,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.26194972041375 
 02/27  11:00:00,1.05477112830417,8.95539393675814,0.000000000000000E+000,7.81668009725858,0.000000000000000E+000,0.215218879146502,0.215218879146502,0.215218879146502,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11375028163989 
 02/27  12:00:00,1.06357119269030,8.54667281721498,0.000000000000000E+000,7.54231784168325,0.000000000000000E+000,0.207664785031056,0.207664785031056,0.207664785031056,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.979383769523205 
 02/27  13:00:00,1.05231483204751,8.59258272424418,0.000000000000000E+000,7.69227987096361,0.000000000000000E+000,0.211793732289313,0.211793732289313,0.211793732289313,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.875752295459015 
 02/27  14:00:00,1.02299965023022,8.25334938745498,0.000000000000000E+000,7.41471213747524,0.000000000000000E+000,0.204151380837633,0.204151380837633,0.204151380837633,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.813237747635375 
 02/27  15:00:00,1.02620276026490,8.20927867259466,0.000000000000000E+000,7.43076510286955,0.000000000000000E+000,0.204593371705387,0.204593371705387,0.204593371705387,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.751683863545029 
 02/27  16:00:00,1.08266947580833,8.32714552469937,0.000000000000000E+000,7.53937635861140,0.000000000000000E+000,0.207583796339965,0.207583796339965,0.207583796339965,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.759448070881348 
 02/27  17:00:00,1.29197852559966,8.55389395069355,0.000000000000000E+000,7.68721954104305,0.000000000000000E+000,0.211654404784533,0.211654404784533,0.211654404784533,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.833175517669709 
 02/27  18:00:00,1.72832920838606,9.86839411770767,0.000000000000000E+000,8.83818200098478,0.000000000000000E+000,0.243344181964392,0.243344181964392,0.243344181964392,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.989516316670398 
 02/27  19:00:00,2.03336449134978,8.61756717071261,0.000000000000000E+000,7.44139149236910,0.000000000000000E+000,0.204885951113654,0.204885951113654,0.204885951113654,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13199232241358 
 02/27  20:00:00,2.14662237385282,8.52223640891476,0.000000000000000E+000,7.32177036064019,0.000000000000000E+000,0.201592388428140,0.201592388428140,0.201592388428140,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15486013665778 
 02/27  21:00:00,2.07066984051716,8.64110296849459,0.000000000000000E+000,7.52379599569198,0.000000000000000E+000,0.207154817770739,0.207154817770739,0.207154817770739,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.07013319067075 
 02/27  22:00:00,1.89496125781328,8.86443735796941,0.000000000000000E+000,7.85196757653854,0.000000000000000E+000,0.216190459362661,0.216190459362661,0.216190459362661,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.966397332733975 
 02/27  23:00:00,1.57464600389260,9.03231278940531,0.000000000000000E+000,8.19425884951581,0.000000000000000E+000,0.225614862459013,0.225614862459013,0.225614862459013,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.798184139913251 
 02/27  24:00:00,1.27273071905462,9.18983121179875,0.000000000000000E+000,8.53946607119392,0.000000000000000E+000,0.235119551201347,0.235119551201347,0.235119551201347,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.615719026295938 
 02/28  01:00:00,0.959235505461849,9.36298915058222,0.000000000000000E+000,8.91089832817410,0.000000000000000E+000,0.245346301309000,0.245346301309000,0.245346301309000,0.159647488999529,3.478312024422393E-002,8.628146833019194E-002,0.416065112889305,0.423433208651932 
 02/28  02:00:00,0.838330494874870,9.47001642790628,0.000000000000000E+000,9.10756119191548,0.000000000000000E+000,0.250761075941904,0.250761075941904,0.250761075941904,9.460593798332984E-002,2.061222345126557E-002,7.215287085224550E-002,0.383086372956525,0.336069122444258 
 02/28  03:00:00,0.790535733569075,9.63306778539704,0.000000000000000E+000,9.29548381481635,0.000000000000000E+000,0.255935203034707,0.255935203034707,0.255935203034707,6.504158445336204E-002,1.417090225678774E-002,5.963123831382165E-002,0.378644791820797,0.311503782988308 
 02/28  04:00:00,0.778626988935057,9.65845392853832,0.000000000000000E+000,9.31447503120962,0.000000000000000E+000,0.256458093603968,0.256458093603968,0.256458093603968,6.504158445336204E-002,1.417090225678774E-002,5.252950047341648E-002,0.373314894457924,0.318265820881334 
 02/28  05:00:00,0.775449217533794,9.74125015544714,0.000000000000000E+000,9.32835999386652,0.000000000000000E+000,0.256840392234951,0.256840392234951,0.256840392234951,6.504158445336204E-002,1.417090225678774E-002,6.307145054710674E-002,0.359212874351986,0.388148400037711 
 02/28  06:00:00,0.836604129017437,10.0301031797219,0.000000000000000E+000,9.30962501245569,0.000000000000000E+000,0.256324556656431,0.256324556656431,0.256324556656431,7.095445348749738E-002,1.545916758844918E-002,7.590124009602323E-002,0.400852697499435,0.692868349903009 
 02/28  07:00:00,1.02724754666779,10.4356891600231,0.000000000000000E+000,9.14125770562570,0.000000000000000E+000,0.251688851649957,0.251688851649957,0.251688851649957,0.135996046300150,2.963007348778983E-002,0.129674688612276,0.463145872928019,1.26253102552706 
 02/28  08:00:00,1.32633450999121,11.0271876808573,0.000000000000000E+000,9.57113560816719,0.000000000000000E+000,0.263524802360960,0.263524802360960,0.263524802360960,0.271992092600300,5.926014697557965E-002,0.207318252526134,0.492127189838642,1.42215547696894 
 02/28  09:00:00,1.24025601565664,10.2454955150627,0.000000000000000E+000,8.83407923330768,0.000000000000000E+000,0.243231219293555,0.243231219293555,0.243231219293555,0.242427705633169,5.281882031727245E-002,0.268601143833745,0.416065112889305,1.38275866799881 
 02/28  10:00:00,1.08854085537050,10.1223962471407,0.000000000000000E+000,8.83869675038808,0.000000000000000E+000,0.243358354706303,0.243358354706303,0.243358354706303,0.118257380682709,2.576527020769967E-002,0.329942780038288,0.354105056045902,1.25930955005704 
 02/28  11:00:00,1.10334037302909,10.7170040339186,0.000000000000000E+000,9.58069936027936,0.000000000000000E+000,0.263788123871422,0.263788123871422,0.263788123871422,9.460593798332984E-002,2.061222345126557E-002,0.344789053358086,0.362433020675390,1.11134111577960 
 02/28  12:00:00,1.09028987722341,9.51539351089722,0.000000000000000E+000,8.51273182415173,0.000000000000000E+000,0.234383469564174,0.234383469564174,0.234383469564174,9.460593798332984E-002,2.061222345126557E-002,0.361032172331260,0.362544060203783,0.977690480736987 
 02/28  13:00:00,1.06049289037202,8.88813783815805,0.000000000000000E+000,7.98930430484661,0.000000000000000E+000,0.219971790613824,0.219971790613824,0.219971790613824,9.460593798332984E-002,2.061222345126557E-002,0.351754038491839,0.356436886142159,0.874282975489882 
 02/28  14:00:00,1.04253438566391,8.96168941854383,0.000000000000000E+000,8.12420741165976,0.000000000000000E+000,0.223686116271323,0.223686116271323,0.223686116271323,9.460593798332984E-002,2.061222345126557E-002,0.317755820474586,0.368762273793802,0.812082504539723 
 02/28  15:00:00,1.04529291645796,8.90224926365846,0.000000000000000E+000,8.12411340279358,0.000000000000000E+000,0.223683527898439,0.223683527898439,0.223683527898439,0.100518798658175,2.190048514037410E-002,0.292551425468039,0.389526665603330,0.751306154684818 
 02/28  16:00:00,1.09388109057043,8.73337678049283,0.000000000000000E+000,7.94657858137445,0.000000000000000E+000,0.218795411102064,0.218795411102064,0.218795411102064,0.118257380682709,2.576527020769967E-002,0.302771641248355,0.411179373640002,0.758477103911792 
 02/28  17:00:00,1.29920547879509,8.81513623437157,0.000000000000000E+000,7.94970014418780,0.000000000000000E+000,0.218881357979960,0.218881357979960,0.218881357979960,0.183299015291815,3.993618521342261E-002,0.353623772258094,0.486353134362196,0.831937198202937 
 02/28  18:00:00,1.72819078015408,9.86221050267492,0.000000000000000E+000,8.83315433236148,0.000000000000000E+000,0.243205753732410,0.243205753732410,0.243205753732410,0.354772225641034,7.729582883586360E-002,0.444963627674976,0.590841330580195,0.988360370260986 
 02/28  19:00:00,2.03813811504047,8.78993285936613,0.000000000000000E+000,7.61476796121216,0.000000000000000E+000,0.209659574804340,0.209659574804340,0.209659574804340,0.609025736216799,0.132691190744118,0.398174220058118,0.641475355527490,1.13098154222402 
 02/28  20:00:00,2.14415917433888,8.43168963740873,0.000000000000000E+000,7.23230775079602,0.000000000000000E+000,0.199129188914201,0.199129188914201,0.199129188914201,0.780498946566019,0.170050834366559,0.315239482993876,0.662128707808626,1.15377597499592 
 02/28  21:00:00,2.06114646426252,8.29468999007032,0.000000000000000E+000,7.17791004960958,0.000000000000000E+000,0.197631441516095,0.197631441516095,0.197631441516095,0.727283116899509,0.158456460951817,0.275771620076267,0.684891811129230,1.06960615832885 
 02/28  22:00:00,1.88011857181351,8.32498622507668,0.000000000000000E+000,7.31288602056927,0.000000000000000E+000,0.201347773362891,0.201347773362891,0.201347773362891,0.603112875541953,0.131402929055009,0.258240861123445,0.668902119040609,0.966027755810514 
 02/28  23:00:00,1.55787855709460,8.42311464972475,0.000000000000000E+000,7.58527060374696,0.000000000000000E+000,0.208847415661013,0.208847415661013,0.208847415661013,0.449378247217271,9.790805228712916E-002,0.205783766725856,0.578849061513729,0.797974246001561 
 02/28  24:00:00,1.25501469263763,8.54639207426461,0.000000000000000E+000,7.89602572039674,0.000000000000000E+000,0.217403524784356,0.217403524784356,0.217403524784356,0.313382200917121,6.827797879933933E-002,0.135829910826043,0.503009063621176,0.615720239558942 
 03/01  01:00:00,0.896358330313713,8.56143495866438,0.000000000000000E+000,8.11302535402603,0.000000000000000E+000,0.223378237494075,0.223378237494075,0.223378237494075,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.423405157838144 
 03/01  02:00:00,0.777839894450670,8.60649398448035,0.000000000000000E+000,8.24767925239048,0.000000000000000E+000,0.227085701624386,0.227085701624386,0.227085701624386,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.335792223026425 
 03/01  03:00:00,0.726568519766859,8.63163517656445,0.000000000000000E+000,8.29741325807627,0.000000000000000E+000,0.228455042166148,0.228455042166148,0.228455042166148,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.311466337066098 
 03/01  04:00:00,0.715024590392017,8.65914778109116,0.000000000000000E+000,8.31842416642723,0.000000000000000E+000,0.229033541489247,0.229033541489247,0.229033541489247,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.318288346411426 
 03/01  05:00:00,0.711783873175860,8.70011333910738,0.000000000000000E+000,8.29022443384510,0.000000000000000E+000,0.228257110221363,0.228257110221363,0.228257110221363,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.388301132270904 
 03/01  06:00:00,0.764747012708854,8.94307705253122,0.000000000000000E+000,8.22612888482207,0.000000000000000E+000,0.226492349217026,0.226492349217026,0.226492349217026,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.692857948080493 
 03/01  07:00:00,0.915181780273111,9.34406192859504,0.000000000000000E+000,8.05406063633347,0.000000000000000E+000,0.221754745129914,0.221754745129914,0.221754745129914,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.26216741246345 
 03/01  08:00:00,1.14380095550040,9.84126665835806,0.000000000000000E+000,8.38996069350957,0.000000000000000E+000,0.231003177061527,0.231003177061527,0.231003177061527,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.42173038219080 
 03/01  09:00:00,1.06305602512156,9.36943754302282,0.000000000000000E+000,7.96189170827097,0.000000000000000E+000,0.219217031785767,0.219217031785767,0.219217031785767,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.38254138795164 
 03/01  10:00:00,0.963560232358127,8.68086426927825,0.000000000000000E+000,7.40069174440716,0.000000000000000E+000,0.203765353362572,0.203765353362572,0.203765353362572,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25889171866725 
 03/01  11:00:00,0.970251861569768,8.62322756013364,0.000000000000000E+000,7.49006700221072,0.000000000000000E+000,0.206226147787901,0.206226147787901,0.206226147787901,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.11137926239160 
 03/01  12:00:00,0.947677267224893,7.11393121091539,0.000000000000000E+000,6.11406773258994,0.000000000000000E+000,0.168340368041324,0.168340368041324,0.168340368041324,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.978075509603093 
 03/01  13:00:00,0.920886991274629,6.58193814221358,0.000000000000000E+000,5.68537242385449,0.000000000000000E+000,0.156536978022361,0.156536978022361,0.156536978022361,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.875144775143560 
 03/01  14:00:00,0.883728994620988,5.95941544980118,0.000000000000000E+000,5.12394554323513,0.000000000000000E+000,0.141079051835515,0.141079051835515,0.141079051835515,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.813308239145865 
 03/01  15:00:00,0.865009629535314,5.47280257518572,0.000000000000000E+000,4.69691994851068,0.000000000000000E+000,0.129321634527916,0.129321634527916,0.129321634527916,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.752473072531726 
 03/01  16:00:00,0.902223307884099,5.39530912365626,0.000000000000000E+000,4.61010942685051,0.000000000000000E+000,0.126931455713207,0.126931455713207,0.126931455713207,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.760488870411015 
 03/01  17:00:00,1.06462173365100,5.53601777416487,0.000000000000000E+000,4.67234186573867,0.000000000000000E+000,0.128644919175625,0.128644919175625,0.128644919175625,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.834447331702212 
