Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/01  18:00:00,1.40414000245573,6.57796285704633,0.000000000000000E+000,5.55169583855976,0.000000000000000E+000,0.152856422531117,0.152856422531117,0.152856422531117,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.990758969000636 
 03/01  19:00:00,1.68423440298116,6.21352838400292,0.000000000000000E+000,5.04180019031034,0.000000000000000E+000,0.138817320440140,0.138817320440140,0.138817320440140,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.13317716909567 
 03/01  20:00:00,1.86503941545966,6.25304829975930,0.000000000000000E+000,5.05736028102179,0.000000000000000E+000,0.139245740848890,0.139245740848890,0.139245740848890,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.15589578060847 
 03/01  21:00:00,1.91655286697324,6.43078905179321,0.000000000000000E+000,5.31824572997482,0.000000000000000E+000,0.146428774209689,0.146428774209689,0.146428774209689,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.07138307952763 
 03/01  22:00:00,1.75579022373774,6.66366801093931,0.000000000000000E+000,5.65597163099121,0.000000000000000E+000,0.155727477619719,0.155727477619719,0.155727477619719,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.967497077166056 
 03/01  23:00:00,1.45480231165478,6.91703289827398,0.000000000000000E+000,6.08288455048889,0.000000000000000E+000,0.167481792608211,0.167481792608211,0.167481792608211,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.799361002930688 
 03/01  24:00:00,1.16735148784121,7.20391478156244,0.000000000000000E+000,6.55674886192025,0.000000000000000E+000,0.180528833641597,0.180528833641597,0.180528833641597,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.616936364263263 
 03/02  01:00:00,0.868867815891563,7.56431633315150,0.000000000000000E+000,7.11457875956751,0.000000000000000E+000,0.195887723071926,0.195887723071926,0.195887723071926,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.424733126783838 
 03/02  02:00:00,0.756553664963595,7.83511060267563,0.000000000000000E+000,7.47457028055150,0.000000000000000E+000,0.205799472137312,0.205799472137312,0.205799472137312,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.337517813060732 
 03/02  03:00:00,0.710875725723631,8.06275763212494,0.000000000000000E+000,7.72745605286015,0.000000000000000E+000,0.212762248122919,0.212762248122919,0.212762248122919,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.312545997842704 
 03/02  04:00:00,0.703885991712468,8.25553137458904,0.000000000000000E+000,7.91387386417180,0.000000000000000E+000,0.217894942809696,0.217894942809696,0.217894942809696,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.319222242164712 
 03/02  05:00:00,0.705964108983983,8.48953619034694,0.000000000000000E+000,8.07885248027962,0.000000000000000E+000,0.222437346029488,0.222437346029488,0.222437346029488,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.389095937075967 
 03/02  06:00:00,0.762064207343445,8.84612689126252,0.000000000000000E+000,8.12869026146437,0.000000000000000E+000,0.223809543851616,0.223809543851616,0.223809543851616,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.693346410169468 
 03/02  07:00:00,0.930979345465819,9.91788627116164,0.000000000000000E+000,8.62782309581976,0.000000000000000E+000,0.237552310322621,0.237552310322621,0.237552310322621,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.26222929554378 
 03/02  08:00:00,1.12503081801023,9.15889111967448,0.000000000000000E+000,7.70823536939242,0.000000000000000E+000,0.212233039571349,0.212233039571349,0.212233039571349,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.42108016762437 
 03/02  09:00:00,1.04175360304677,8.59531726141667,0.000000000000000E+000,7.18819462688235,0.000000000000000E+000,0.197914609710981,0.197914609710981,0.197914609710981,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.38211818773416 
 03/02  10:00:00,0.935136848727844,7.64846313907475,0.000000000000000E+000,6.36836364196250,0.000000000000000E+000,0.175341969732290,0.175341969732290,0.175341969732290,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25881869090842 
 03/02  11:00:00,0.941711901534021,7.58687396915482,0.000000000000000E+000,6.45350488241586,0.000000000000000E+000,0.177686187752155,0.177686187752155,0.177686187752155,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.11158779120766 
 03/02  12:00:00,0.917907431116841,6.03304857136850,0.000000000000000E+000,5.03283691154256,0.000000000000000E+000,0.138570531933270,0.138570531933270,0.138570531933270,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.978423691103604 
 03/02  13:00:00,0.889720612062395,5.45068621881063,0.000000000000000E+000,4.55341960885055,0.000000000000000E+000,0.125370598810128,0.125370598810128,0.125370598810128,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.875845666744537 
 03/02  14:00:00,0.851935712557880,4.80527264278990,0.000000000000000E+000,3.96922381940313,0.000000000000000E+000,0.109285769772405,0.109285769772405,0.109285769772405,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.813887155966587 
 03/02  15:00:00,0.837523181975923,4.47517103950025,0.000000000000000E+000,3.69862106119248,0.000000000000000E+000,0.101835186968527,0.101835186968527,0.101835186968527,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.753140424164435 
 03/02  16:00:00,0.867883367513833,4.14876671358997,0.000000000000000E+000,3.36289389679199,0.000000000000000E+000,9.259151534294162E-002,9.259151534294162E-002,9.259151534294162E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.761161990403244 
 03/02  17:00:00,1.02454955756333,4.08091162027835,0.000000000000000E+000,3.21693338800410,0.000000000000000E+000,8.857274308795278E-002,8.857274308795278E-002,8.857274308795278E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.834749655550262 
 03/02  18:00:00,1.35106688796505,4.65093365034814,0.000000000000000E+000,3.62409748202147,0.000000000000000E+000,9.978330804043924E-002,9.978330804043924E-002,9.978330804043924E-002,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.991328118840719 
 03/02  19:00:00,1.62631043464414,4.11063997505935,0.000000000000000E+000,2.93802039064860,0.000000000000000E+000,8.089335210311629E-002,8.089335210311629E-002,8.089335210311629E-002,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.13406855981384 
 03/02  20:00:00,1.80327604934310,4.01089438453964,0.000000000000000E+000,2.81413479551806,0.000000000000000E+000,7.748237473233435E-002,7.748237473233435E-002,7.748237473233435E-002,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.15696735089255 
 03/02  21:00:00,1.85084781257058,4.04582728075685,0.000000000000000E+000,2.93185940050709,0.000000000000000E+000,8.072371980702722E-002,8.072371980702722E-002,8.072371980702722E-002,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.07280763795899 
 03/02  22:00:00,1.68760680696812,4.18888826258807,0.000000000000000E+000,3.17957198176047,0.000000000000000E+000,8.754406085009236E-002,8.754406085009236E-002,8.754406085009236E-002,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.969116978045557 
 03/02  23:00:00,1.38619874407507,4.42719369374204,0.000000000000000E+000,3.59122515969602,0.000000000000000E+000,9.887822502849562E-002,9.887822502849562E-002,9.887822502849562E-002,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.801181189191633 
 03/02  24:00:00,1.09811600890231,4.69156838345373,0.000000000000000E+000,4.04213865489720,0.000000000000000E+000,0.111293354702698,0.111293354702698,0.111293354702698,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.619200173177617 
 03/03  01:00:00,0.799056591053789,5.03104670638806,0.000000000000000E+000,4.57905764767091,0.000000000000000E+000,0.126076498234152,0.126076498234152,0.126076498234152,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.426984611916966 
 03/03  02:00:00,0.686891610564507,5.30696348225378,0.000000000000000E+000,4.94446699075215,0.000000000000000E+000,0.136137417738225,0.136137417738225,0.136137417738225,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.339473982438216 
 03/03  03:00:00,0.641393702708510,5.54185504603291,0.000000000000000E+000,5.20389144471133,0.000000000000000E+000,0.143280225107797,0.143280225107797,0.143280225107797,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.315208019899473 
 03/03  04:00:00,0.634802022168842,5.74873118642108,0.000000000000000E+000,5.40476642939288,0.000000000000000E+000,0.148810973266071,0.148810973266071,0.148810973266071,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.321529488775660 
 03/03  05:00:00,0.637382627501316,6.00083361073766,0.000000000000000E+000,5.58799524938973,0.000000000000000E+000,0.153855864546820,0.153855864546820,0.153855864546820,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.391250588356576 
 03/03  06:00:00,0.694202507212406,6.38335359717279,0.000000000000000E+000,5.66397525651669,0.000000000000000E+000,0.155947843720579,0.155947843720579,0.155947843720579,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.695288121027427 
 03/03  07:00:00,0.858967955921834,7.30392807683593,0.000000000000000E+000,6.01239271324055,0.000000000000000E+000,0.165540920778636,0.165540920778636,0.165540920778636,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.26370148379727 
 03/03  08:00:00,1.06216571212888,6.87705450257981,0.000000000000000E+000,5.42499505189099,0.000000000000000E+000,0.149367933690004,0.149367933690004,0.149367933690004,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.42248386803112 
 03/03  09:00:00,0.988052199204035,6.64637298960008,0.000000000000000E+000,5.23777700424133,0.000000000000000E+000,0.144213205868242,0.144213205868242,0.144213205868242,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.38359153855855 
 03/03  10:00:00,0.891146241550659,6.05209452453855,0.000000000000000E+000,4.77063901412366,0.000000000000000E+000,0.131351362555103,0.131351362555103,0.131351362555103,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.26017470421104 
 03/03  11:00:00,0.893101627788978,5.82257082568866,0.000000000000000E+000,4.68799545865137,0.000000000000000E+000,0.129075914007110,0.129075914007110,0.129075914007110,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.11279407150600 
 03/03  12:00:00,0.876485415014015,4.53005101800680,0.000000000000000E+000,3.52840268094297,0.000000000000000E+000,9.714851583044576E-002,9.714851583044576E-002,9.714851583044576E-002,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.979860368341517 
 03/03  13:00:00,0.847680201265855,3.92511098824945,0.000000000000000E+000,3.02652548293978,0.000000000000000E+000,8.333018801358735E-002,8.333018801358735E-002,8.333018801358735E-002,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.877164562094138 
 03/03  14:00:00,0.808162948979603,3.21708170286108,0.000000000000000E+000,2.37941120063465,0.000000000000000E+000,6.551300619412857E-002,6.551300619412857E-002,6.551300619412857E-002,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.815508834806257 
 03/03  15:00:00,0.789054000265140,2.71633543566689,0.000000000000000E+000,1.93823605448870,0.000000000000000E+000,5.336600525774283E-002,5.336600525774283E-002,5.336600525774283E-002,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.754689827034873 
 03/03  16:00:00,0.821912808798618,2.48048134535550,0.000000000000000E+000,1.69325806933062,0.000000000000000E+000,4.662095662772657E-002,4.662095662772657E-002,4.662095662772657E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.762512449630144 
 03/03  17:00:00,0.981001963239818,2.50099916345462,0.000000000000000E+000,1.63529884375784,0.000000000000000E+000,4.502514876444353E-002,4.502514876444353E-002,4.502514876444353E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.836471742972795 
 03/03  18:00:00,1.30230724903784,2.88143658882023,0.000000000000000E+000,1.85316316313941,0.000000000000000E+000,5.102366911322458E-002,5.102366911322458E-002,5.102366911322458E-002,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.992765376194893 
 03/03  19:00:00,1.58668653950747,2.67292094245565,0.000000000000000E+000,1.49889333209803,0.000000000000000E+000,4.126945696644777E-002,4.126945696644777E-002,4.126945696644777E-002,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.13547658576071 
 03/03  20:00:00,1.76643024835232,2.67380935611272,0.000000000000000E+000,1.47590721801945,0.000000000000000E+000,4.063657374155298E-002,4.063657374155298E-002,4.063657374155298E-002,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.15810989996423 
 03/03  21:00:00,1.81493570269551,2.74249302855452,0.000000000000000E+000,1.62754318241202,0.000000000000000E+000,4.481160993195732E-002,4.481160993195732E-002,4.481160993195732E-002,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.07378960385173 
 03/03  22:00:00,1.65247525770289,2.91394185425359,0.000000000000000E+000,1.90360547261222,0.000000000000000E+000,5.241251158486489E-002,5.241251158486489E-002,5.241251158486489E-002,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.970137078859339 
 03/03  23:00:00,1.35020872284754,3.12119494532768,0.000000000000000E+000,2.28407922647309,0.000000000000000E+000,6.288820380096528E-002,6.288820380096528E-002,6.288820380096528E-002,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.802328374000222 
 03/03  24:00:00,1.06160013095646,3.36623832796356,0.000000000000000E+000,2.71589377570638,0.000000000000000E+000,7.477747675685020E-002,7.477747675685020E-002,7.477747675685020E-002,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.620114996878256 
 03/04  01:00:00,0.767358007174223,3.65914356949076,0.000000000000000E+000,3.18902109656209,0.000000000000000E+000,8.780422601883768E-002,8.780422601883768E-002,8.780422601883768E-002,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.445118026128500 
 03/04  02:00:00,0.651824241107001,3.90028412970975,0.000000000000000E+000,3.52747671867970,0.000000000000000E+000,9.712302104775662E-002,9.712302104775662E-002,9.712302104775662E-002,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.349784901966639 
 03/04  03:00:00,0.604005610836552,4.09692568570651,0.000000000000000E+000,3.75112862658767,0.000000000000000E+000,0.103280892719620,0.103280892719620,0.103280892719620,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.323041477696739 
 03/04  04:00:00,0.595014051117435,4.26264209898753,0.000000000000000E+000,3.91008910899392,0.000000000000000E+000,0.107657596950366,0.107657596950366,0.107657596950366,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.330117721741091 
 03/04  05:00:00,0.597373822869540,4.46660612548212,0.000000000000000E+000,4.03787281662200,0.000000000000000E+000,0.111175902162645,0.111175902162645,0.111175902162645,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.407145535868782 
 03/04  06:00:00,0.653974496013517,4.81613834702679,0.000000000000000E+000,4.05411622837261,0.000000000000000E+000,0.111623136644162,0.111623136644162,0.111623136644162,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.737931899025511 
 03/04  07:00:00,0.811663053722826,5.29567180817172,0.000000000000000E+000,3.90837848532415,0.000000000000000E+000,0.107610497861716,0.107610497861716,0.107610497861716,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.35945944304948 
 03/04  08:00:00,1.04307546699110,5.53244545331604,0.000000000000000E+000,3.96306908449951,0.000000000000000E+000,0.109116309703562,0.109116309703562,0.109116309703562,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.53980078615883 
 03/04  09:00:00,0.979553871577334,5.28254182873411,0.000000000000000E+000,3.75100727092167,0.000000000000000E+000,0.103277551399509,0.103277551399509,0.103277551399509,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.50653011101226 
 03/04  10:00:00,0.900007688986070,4.85240163955904,0.000000000000000E+000,3.45696912891940,0.000000000000000E+000,9.518171549978426E-002,9.518171549978426E-002,9.518171549978426E-002,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.37415170443579 
 03/04  11:00:00,0.911225351213806,4.73013429550255,0.000000000000000E+000,3.49698077005496,0.000000000000000E+000,9.628336740965647E-002,9.628336740965647E-002,9.628336740965647E-002,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.21137222991630 
 03/04  12:00:00,0.906531247403643,3.79731806167366,0.000000000000000E+000,2.71328129966608,0.000000000000000E+000,7.470554671005371E-002,7.470554671005371E-002,7.470554671005371E-002,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.06224879328524 
 03/04  13:00:00,0.875240615881324,3.26121911553832,0.000000000000000E+000,2.29104731946077,0.000000000000000E+000,6.308005828956376E-002,6.308005828956376E-002,6.308005828956376E-002,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.948750852862008 
 03/04  14:00:00,0.842223851664089,2.93300197408329,0.000000000000000E+000,2.03338765941806,0.000000000000000E+000,5.598584149347042E-002,5.598584149347042E-002,5.598584149347042E-002,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.877452647245062 
 03/04  15:00:00,0.825014842441940,2.65738340051684,0.000000000000000E+000,1.82329294747353,0.000000000000000E+000,5.020124395887692E-002,5.020124395887692E-002,5.020124395887692E-002,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.810680898899989 
 03/04  16:00:00,0.863382442203565,2.69648424028559,0.000000000000000E+000,1.85345075748456,0.000000000000000E+000,5.103158753023042E-002,5.103158753023042E-002,5.103158753023042E-002,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.818322656406293 
 03/04  17:00:00,1.02631401478879,2.90970389378759,0.000000000000000E+000,1.97648964762353,0.000000000000000E+000,5.441925233135592E-002,5.441925233135592E-002,5.441925233135592E-002,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.903985669440063 
 03/04  18:00:00,1.35727105079882,3.67401840291434,0.000000000000000E+000,2.56545896879673,0.000000000000000E+000,7.063551237748802E-002,7.063551237748802E-002,7.063551237748802E-002,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.07305138463170 
 03/04  19:00:00,1.64171918325240,3.52858126746542,0.000000000000000E+000,2.25152059481788,0.000000000000000E+000,6.199175772357817E-002,6.199175772357817E-002,6.199175772357817E-002,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.23850964805061 
 03/04  20:00:00,1.82836864895064,3.79476760585513,0.000000000000000E+000,2.48173050539537,0.000000000000000E+000,6.833019275052518E-002,6.833019275052518E-002,6.833019275052518E-002,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.27324486233072 
 03/04  21:00:00,1.88717979271388,4.21011013158133,0.000000000000000E+000,2.98548837878790,0.000000000000000E+000,8.220030173845573E-002,8.220030173845573E-002,8.220030173845573E-002,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.18346151050265 
 03/04  22:00:00,1.73462173585997,4.69622899713316,0.000000000000000E+000,3.59390841235765,0.000000000000000E+000,9.895210378816302E-002,9.895210378816302E-002,9.895210378816302E-002,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.06212128199346 
 03/04  23:00:00,1.43330379055619,5.18326021307349,0.000000000000000E+000,4.27446408571126,0.000000000000000E+000,0.117690036950776,0.117690036950776,0.117690036950776,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.874008782507842 
 03/04  24:00:00,1.14071814367645,5.72006650981624,0.000000000000000E+000,5.02521340342281,0.000000000000000E+000,0.138360631713192,0.138360631713192,0.138360631713192,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.664623551014521 
 03/05  01:00:00,0.843283366722943,6.41612815684672,0.000000000000000E+000,5.94660560408901,0.000000000000000E+000,0.163729585567560,0.163729585567560,0.163729585567560,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.444518105957553 
 03/05  02:00:00,0.735716776424761,6.94636695547365,0.000000000000000E+000,6.57442647386597,0.000000000000000E+000,0.181015556365517,0.181015556365517,0.181015556365517,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.348917972544266 
 03/05  03:00:00,0.693880945735696,7.35979337789432,0.000000000000000E+000,7.01537172796706,0.000000000000000E+000,0.193156227618762,0.193156227618762,0.193156227618762,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.321666068505157 
 03/05  04:00:00,0.691741828279945,7.77390321584779,0.000000000000000E+000,7.42321069756778,0.000000000000000E+000,0.204385374112875,0.204385374112875,0.204385374112875,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.328257250027482 
 03/05  05:00:00,0.701769159052173,8.25615148681591,0.000000000000000E+000,7.82947766941899,0.000000000000000E+000,0.215571238345278,0.215571238345278,0.215571238345278,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.405086044405568 
 03/05  06:00:00,0.764750040948199,8.83709186924162,0.000000000000000E+000,8.07744819993481,0.000000000000000E+000,0.222398681578844,0.222398681578844,0.222398681578844,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.735553449678136 
 03/05  07:00:00,0.945789349580633,10.1639609813941,0.000000000000000E+000,8.77980217969740,0.000000000000000E+000,0.241736793719522,0.241736793719522,0.241736793719522,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.35632492189862 
 03/05  08:00:00,1.17427659423134,10.2943091240520,0.000000000000000E+000,8.72825160056769,0.000000000000000E+000,0.240317436943806,0.240317436943806,0.240317436943806,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.53648194082656 
 03/05  09:00:00,1.09877963252587,9.60858382406071,0.000000000000000E+000,8.08124835563890,0.000000000000000E+000,0.222503312348051,0.222503312348051,0.222503312348051,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.50233102162163 
 03/05  10:00:00,1.01234346586038,8.92854275066685,0.000000000000000E+000,7.53696822001111,0.000000000000000E+000,0.207517492374095,0.207517492374095,0.207517492374095,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.37029372445189 
 03/05  11:00:00,1.04255602956911,9.49643244468543,0.000000000000000E+000,8.26686854073026,0.000000000000000E+000,0.227614045764958,0.227614045764958,0.227614045764958,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.20778260842386 
 03/05  12:00:00,1.02486101280322,8.09072615007124,0.000000000000000E+000,7.01098011577469,0.000000000000000E+000,0.193035312109630,0.193035312109630,0.193035312109630,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.05795806557421 
 03/05  13:00:00,1.00213471002104,7.86463621378813,0.000000000000000E+000,6.89979978604322,0.000000000000000E+000,0.189974152429277,0.189974152429277,0.189974152429277,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.943415484529367 
 03/05  14:00:00,0.973820434475794,7.70821711764198,0.000000000000000E+000,6.81293299396687,0.000000000000000E+000,0.187582424305174,0.187582424305174,0.187582424305174,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.873122456254959 
 03/05  15:00:00,0.962145417028340,7.63400583651951,0.000000000000000E+000,6.80383107380342,0.000000000000000E+000,0.187331818545276,0.187331818545276,0.187331818545276,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.806765208572748 
 03/05  16:00:00,1.00222002657139,7.73446935568101,0.000000000000000E+000,6.89598692709602,0.000000000000000E+000,0.189869171898060,0.189869171898060,0.189869171898060,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.813771602190244 
 03/05  17:00:00,1.16329559457259,7.88000084915336,0.000000000000000E+000,6.95161633090228,0.000000000000000E+000,0.191400832115161,0.191400832115161,0.191400832115161,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.899155941527078 
 03/05  18:00:00,1.51257740110493,9.30974675523492,0.000000000000000E+000,8.20613539193328,0.000000000000000E+000,0.225941862683586,0.225941862683586,0.225941862683586,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.06810331381571 
 03/05  19:00:00,1.77821992226505,8.48060664589772,0.000000000000000E+000,7.20918329677330,0.000000000000000E+000,0.198492496736228,0.198492496736228,0.198492496736228,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.23287232452748 
 03/05  20:00:00,1.95629953068405,8.43544643461503,0.000000000000000E+000,7.12813876212439,0.000000000000000E+000,0.196261074483933,0.196261074483933,0.196261074483933,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.26751543436161 
 03/05  21:00:00,2.00778406619649,8.58506672640644,0.000000000000000E+000,7.36579659298550,0.000000000000000E+000,0.202804575221063,0.202804575221063,0.202804575221063,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.17810989113015 
 03/05  22:00:00,1.84847908701820,8.82642464610801,0.000000000000000E+000,7.72917058942364,0.000000000000000E+000,0.212809454946386,0.212809454946386,0.212809454946386,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.05705475390233 
 03/05  23:00:00,1.54039573337304,9.06832125909606,0.000000000000000E+000,8.16400881948639,0.000000000000000E+000,0.224781979767630,0.224781979767630,0.224781979767630,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.869525094755314 
 03/05  24:00:00,1.24155547351024,9.37804908262932,0.000000000000000E+000,8.68759261614962,0.000000000000000E+000,0.239197961546986,0.239197961546986,0.239197961546986,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.660226911100762 
 03/06  01:00:00,0.929885781662055,9.77930506316507,0.000000000000000E+000,9.33073154553546,0.000000000000000E+000,0.256905688842420,0.256905688842420,0.256905688842420,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.423569070829436 
 03/06  02:00:00,0.818968682726216,10.1007308663842,0.000000000000000E+000,9.74146354312166,0.000000000000000E+000,0.268214489899931,0.268214489899931,0.268214489899931,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.336244814199133 
 03/06  03:00:00,0.774234182710198,10.3634130820620,0.000000000000000E+000,10.0286147229728,0.000000000000000E+000,0.276120705109485,0.276120705109485,0.276120705109485,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.312042777667078 
 03/06  04:00:00,0.768312866756363,10.5946834675240,0.000000000000000E+000,10.2538371326422,0.000000000000000E+000,0.282321817853590,0.282321817853590,0.282321817853590,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.318411066629366 
 03/06  05:00:00,0.772296458676820,10.8975871852886,0.000000000000000E+000,10.4880219718438,0.000000000000000E+000,0.288769695722325,0.288769695722325,0.288769695722325,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.387977440453407 
 03/06  06:00:00,0.829507686237524,11.2935193623614,0.000000000000000E+000,10.5782156063221,0.000000000000000E+000,0.291253022745696,0.291253022745696,0.291253022745696,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.691213536410612 
 03/06  07:00:00,1.00073995770621,12.4475471131098,0.000000000000000E+000,11.1615059745455,0.000000000000000E+000,0.307312922563011,0.307312922563011,0.307312922563011,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25820725876619 
 03/06  08:00:00,1.21780221220913,12.5243008750172,0.000000000000000E+000,11.0776624080670,0.000000000000000E+000,0.305004433770246,0.305004433770246,0.305004433770246,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41706288429252 
 03/06  09:00:00,1.12849899128319,11.7411224187724,0.000000000000000E+000,10.3387590775734,0.000000000000000E+000,0.284659997947394,0.284659997947394,0.284659997947394,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37735889439887 
 03/06  10:00:00,1.03567333142151,11.2955725794669,0.000000000000000E+000,10.0198161838421,0.000000000000000E+000,0.275878452425959,0.275878452425959,0.275878452425959,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25447558942090 
 03/06  11:00:00,1.06162903134463,11.9380304573514,0.000000000000000E+000,10.8088562606419,0.000000000000000E+000,0.297603317562766,0.297603317562766,0.297603317562766,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10739290117823 
 03/06  12:00:00,1.04334367247459,10.5847415596974,0.000000000000000E+000,9.58864063649637,0.000000000000000E+000,0.264006773291017,0.264006773291017,0.264006773291017,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.974312954478740 
 03/06  13:00:00,1.01787777437720,10.1007499855131,0.000000000000000E+000,9.20804630312568,0.000000000000000E+000,0.253527761124934,0.253527761124934,0.253527761124934,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.871282739171861 
 03/06  14:00:00,0.988787582220391,9.77134593088893,0.000000000000000E+000,8.93963947301966,0.000000000000000E+000,0.246137639434916,0.246137639434916,0.246137639434916,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.809544790449092 
 03/06  15:00:00,0.970371940710895,9.29571698095833,0.000000000000000E+000,8.52364502036975,0.000000000000000E+000,0.234683945703497,0.234683945703497,0.234683945703497,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.748662406445252 
 03/06  16:00:00,1.01137067926447,9.35525076749718,0.000000000000000E+000,8.57430666140751,0.000000000000000E+000,0.236078827093576,0.236078827093576,0.236078827093576,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.756233279694959 
 03/06  17:00:00,1.16820722920670,9.29360069912053,0.000000000000000E+000,8.43453356883632,0.000000000000000E+000,0.232230414731331,0.232230414731331,0.232230414731331,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.829838553560198 
 03/06  18:00:00,1.51037378496388,10.4310560795893,0.000000000000000E+000,9.41007246741809,0.000000000000000E+000,0.259090205039267,0.259090205039267,0.259090205039267,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.985475562685283 
 03/06  19:00:00,1.76894161127576,9.28436107860000,0.000000000000000E+000,8.11833860458191,0.000000000000000E+000,0.223524528734734,0.223524528734734,0.223524528734734,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12747144942117 
 03/06  20:00:00,1.94242607242134,9.05813246286806,0.000000000000000E+000,7.86801863806115,0.000000000000000E+000,0.216632397810572,0.216632397810572,0.216632397810572,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.15032158667789 
 03/06  21:00:00,1.98978220062700,9.08556043658417,0.000000000000000E+000,7.97791144878547,0.000000000000000E+000,0.219658107863443,0.219658107863443,0.219658107863443,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06648874550793 
 03/06  22:00:00,1.82646436500694,9.22610142297129,0.000000000000000E+000,8.22283358864366,0.000000000000000E+000,0.226401618888914,0.226401618888914,0.226401618888914,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.963068531545587 
 03/06  23:00:00,1.52406764054003,9.42907461394254,0.000000000000000E+000,8.59857889791109,0.000000000000000E+000,0.236747121493460,0.236747121493460,0.236747121493460,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.795708371177079 
 03/06  24:00:00,1.23613123180592,9.69915961847591,0.000000000000000E+000,9.05480692204783,0.000000000000000E+000,0.249308577606314,0.249308577606314,0.249308577606314,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.614123141049139 
 03/07  01:00:00,0.937196563691437,10.0439924027327,0.000000000000000E+000,9.59625678482248,0.000000000000000E+000,0.264216470871801,0.264216470871801,0.264216470871801,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.422731171110005 
 03/07  02:00:00,0.824410441268295,10.2977209826311,0.000000000000000E+000,9.93910645371872,0.000000000000000E+000,0.273656248442009,0.273656248442009,0.273656248442009,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.335592019848965 
 03/07  03:00:00,0.778123158334601,10.5040188117386,0.000000000000000E+000,10.1698610601090,0.000000000000000E+000,0.280009680733888,0.280009680733888,0.280009680733888,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.311402170207548 
 03/07  04:00:00,0.770270676168190,10.6654350400890,0.000000000000000E+000,10.3249441374010,0.000000000000000E+000,0.284279627265417,0.284279627265417,0.284279627265417,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.318055634435507 
 03/07  05:00:00,0.772498485191863,10.9044778602591,0.000000000000000E+000,10.4953595095427,0.000000000000000E+000,0.288971722237368,0.288971722237368,0.288971722237368,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.387530577725036 
 03/07  06:00:00,0.828136726908165,11.2430889872619,0.000000000000000E+000,10.5284228067943,0.000000000000000E+000,0.289882063416337,0.289882063416337,0.289882063416337,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.690575960838943 
 03/07  07:00:00,0.980442196920163,11.7091724339153,0.000000000000000E+000,10.4242978662959,0.000000000000000E+000,0.287015161776968,0.287015161776968,0.287015161776968,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25704068782127 
 03/07  08:00:00,1.21446178159757,12.4015966550414,0.000000000000000E+000,10.9563390484196,0.000000000000000E+000,0.301664003158693,0.301664003158693,0.301664003158693,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41568202396411 
 03/07  09:00:00,1.13094777095561,11.8291881188309,0.000000000000000E+000,10.4276979634366,0.000000000000000E+000,0.287108777619819,0.287108777619819,0.287108777619819,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37648570859412 
 03/07  10:00:00,1.03803094933000,11.3800735449205,0.000000000000000E+000,10.1054441039171,0.000000000000000E+000,0.278236070334439,0.278236070334439,0.278236070334439,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25334863479956 
 03/07  11:00:00,1.06863627171431,12.1915210960967,0.000000000000000E+000,11.0633569650018,0.000000000000000E+000,0.304610557932440,0.304610557932440,0.304610557932440,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10638283556359 
 03/07  12:00:00,1.04497726099129,10.6430117690310,0.000000000000000E+000,9.64797204318454,0.000000000000000E+000,0.265640361807719,0.265640361807719,0.265640361807719,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.973251757124138 
 03/07  13:00:00,1.01942126101491,10.1560993445399,0.000000000000000E+000,9.26410523870423,0.000000000000000E+000,0.255071247762643,0.255071247762643,0.255071247762643,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.870573162620190 
 03/07  14:00:00,0.995403992230537,10.0112402894090,0.000000000000000E+000,9.17994534510079,0.000000000000000E+000,0.252754049445063,0.252754049445063,0.252754049445063,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.809133276888095 
 03/07  15:00:00,0.986427738315412,9.87844777856757,0.000000000000000E+000,9.10678639755079,0.000000000000000E+000,0.250739743308015,0.250739743308015,0.250739743308015,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.748251826873466 
 03/07  16:00:00,1.02788506874131,9.95443919293009,0.000000000000000E+000,9.17410394710084,0.000000000000000E+000,0.252593216570422,0.252593216570422,0.252593216570422,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.755624419434527 
 03/07  17:00:00,1.18765717862239,9.99909740681858,0.000000000000000E+000,9.14094944226334,0.000000000000000E+000,0.251680364147014,0.251680364147014,0.251680364147014,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.828919387831249 
 03/07  18:00:00,1.54122150245019,11.5504068979680,0.000000000000000E+000,10.5304515915792,0.000000000000000E+000,0.289937922525575,0.289937922525575,0.289937922525575,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.984447256902917 
 03/07  19:00:00,1.79564742259972,10.2524934896028,0.000000000000000E+000,9.08828503625635,0.000000000000000E+000,0.250230340058691,0.250230340058691,0.250230340058691,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12565742874955 
 03/07  20:00:00,1.96800150775905,9.98540408767955,0.000000000000000E+000,8.79691017943454,0.000000000000000E+000,0.242207833148288,0.242207833148288,0.242207833148288,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14870167011596 
 03/07  21:00:00,2.01349793715994,9.94506395778219,0.000000000000000E+000,8.83925933092306,0.000000000000000E+000,0.243373844396384,0.243373844396384,0.243373844396384,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06464438456836 
 03/07  22:00:00,1.84859084733889,10.0282374883130,0.000000000000000E+000,9.02646027210380,0.000000000000000E+000,0.248528101220866,0.248528101220866,0.248528101220866,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.961577913427201 
 03/07  23:00:00,1.54523694794251,10.1966687092354,0.000000000000000E+000,9.36744129744568,0.000000000000000E+000,0.257916428895942,0.257916428895942,0.257916428895942,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.794440066935301 
 03/07  24:00:00,1.25537341241590,10.3969882121166,0.000000000000000E+000,9.75367669963567,0.000000000000000E+000,0.268550758216286,0.268550758216286,0.268550758216286,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.613081957102007 
 03/08  01:00:00,0.952584127893206,10.6022230870456,0.000000000000000E+000,10.1551281408962,0.000000000000000E+000,0.279604035073571,0.279604035073571,0.279604035073571,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.422090499349265 
 03/08  02:00:00,0.837965627555952,10.7896748450186,0.000000000000000E+000,10.4314264364710,0.000000000000000E+000,0.287211434729670,0.287211434729670,0.287211434729670,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.335225899484183 
 03/08  03:00:00,0.789819631463988,10.9282820645323,0.000000000000000E+000,10.5946731819878,0.000000000000000E+000,0.291706153863275,0.291706153863275,0.291706153863275,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.310853301122370 
 03/08  04:00:00,0.780340933938859,11.0305851545343,0.000000000000000E+000,10.6906926433054,0.000000000000000E+000,0.294349885036086,0.294349885036086,0.294349885036086,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.317457242976416 
 03/08  05:00:00,0.779873919475028,11.1717594235704,0.000000000000000E+000,10.7632328977812,0.000000000000000E+000,0.296347156520533,0.296347156520533,0.296347156520533,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.386938752797930 
 03/08  06:00:00,0.833558478784116,11.4391402516133,0.000000000000000E+000,10.7253390817470,0.000000000000000E+000,0.295303815292288,0.295303815292288,0.295303815292288,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.689710950237613 
 03/08  07:00:00,0.983823263742006,11.8305958306971,0.000000000000000E+000,10.5470971199608,0.000000000000000E+000,0.290396228598811,0.290396228598811,0.290396228598811,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25566483093810 
 03/08  08:00:00,1.21751883976254,12.5111592523583,0.000000000000000E+000,11.0673704124384,0.000000000000000E+000,0.304721061323660,0.304721061323660,0.304721061323660,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41421325726218 
 03/08  09:00:00,1.13042502312462,11.8086860260878,0.000000000000000E+000,10.4087119312512,0.000000000000000E+000,0.286586029788829,0.286586029788829,0.286586029788829,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37496964803639 
 03/08  10:00:00,1.04008094203569,11.4533562346423,0.000000000000000E+000,10.1798991761008,0.000000000000000E+000,0.280286063040138,0.280286063040138,0.280286063040138,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25217625233765 
 03/08  11:00:00,1.05613131680502,11.7361733925521,0.000000000000000E+000,10.6091810463085,0.000000000000000E+000,0.292105603023157,0.292105603023157,0.292105603023157,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10521105071232 
 03/08  12:00:00,1.01227221686578,9.45424611361276,0.000000000000000E+000,8.46013541607425,0.000000000000000E+000,0.232935317682209,0.232935317682209,0.232935317682209,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.972322728816164 
 03/08  13:00:00,0.964554245813360,8.16345998775457,0.000000000000000E+000,7.27135298842424,0.000000000000000E+000,0.200204232561094,0.200204232561094,0.200204232561094,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.870686056114810 
 03/08  14:00:00,0.920300333169377,7.28422615978304,0.000000000000000E+000,6.45220473357641,0.000000000000000E+000,0.177650390383903,0.177650390383903,0.177650390383903,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.809859758786472 
 03/08  15:00:00,0.893715169864381,6.51256719896673,0.000000000000000E+000,5.73949589101676,0.000000000000000E+000,0.158027174856983,0.158027174856983,0.158027174856983,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.749661753806634 
 03/08  16:00:00,0.922949515939311,6.14495355042374,0.000000000000000E+000,5.36287860137314,0.000000000000000E+000,0.147657663768417,0.147657663768417,0.147657663768417,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.757364122655866 
 03/08  17:00:00,1.08033386312792,6.10315823777599,0.000000000000000E+000,5.24300132765437,0.000000000000000E+000,0.144357048652552,0.144357048652552,0.144357048652552,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.830928333397638 
 03/08  18:00:00,1.42862496540121,7.46326668242721,0.000000000000000E+000,6.44098177526305,0.000000000000000E+000,0.177341385476595,0.177341385476595,0.177341385476595,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.986776857678241 
 03/08  19:00:00,1.69235675910066,6.50316847797598,0.000000000000000E+000,5.33680153811906,0.000000000000000E+000,0.146939676559635,0.146939676559635,0.146939676559635,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12781591526000 
 03/08  20:00:00,1.87162222523161,6.48726337725961,0.000000000000000E+000,5.29644580331664,0.000000000000000E+000,0.145828550620842,0.145828550620842,0.145828550620842,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.15102533581393 
 03/08  21:00:00,1.92422412287268,6.70514995016336,0.000000000000000E+000,5.59686326365917,0.000000000000000E+000,0.154100030109127,0.154100030109127,0.154100030109127,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06712644421343 
 03/08  22:00:00,1.76612664111739,7.03533106390718,0.000000000000000E+000,6.03138696782796,0.000000000000000E+000,0.166063894999362,0.166063894999362,0.166063894999362,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.963744793297165 
 03/08  23:00:00,1.46783369568612,7.38742869640370,0.000000000000000E+000,6.55618020466855,0.000000000000000E+000,0.180513176639544,0.180513176639544,0.180513176639544,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.796461146880794 
 03/08  24:00:00,1.18248048138095,7.75167019747592,0.000000000000000E+000,7.10622901516055,0.000000000000000E+000,0.195657827181335,0.195657827181335,0.195657827181335,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.615211626936458 
 03/09  01:00:00,0.884878868681704,8.14519735845301,0.000000000000000E+000,7.69609501955903,0.000000000000000E+000,0.211898775862066,0.211898775862066,0.211898775862066,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.424097892093789 
 03/09  02:00:00,0.773654593582313,8.45516716992305,0.000000000000000E+000,8.09567047821387,0.000000000000000E+000,0.222900400756029,0.222900400756029,0.222900400756029,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.336474182645759 
