Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/09  03:00:00,0.727994619574374,8.68417482859553,0.000000000000000E+000,8.34920874194040,0.000000000000000E+000,0.229881141973661,0.229881141973661,0.229881141973661,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.312210505233018 
 03/09  04:00:00,0.720994973594490,8.87652739493529,0.000000000000000E+000,8.53526655375325,0.000000000000000E+000,0.235003924691717,0.235003924691717,0.235003924691717,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.318825572929527 
 03/09  05:00:00,0.722982611578738,9.10674817339377,0.000000000000000E+000,8.69695899140502,0.000000000000000E+000,0.239455848624242,0.239455848624242,0.239455848624242,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.388201408997401 
 03/09  06:00:00,0.779073243985297,9.46115824384460,0.000000000000000E+000,8.74645297224128,0.000000000000000E+000,0.240818580493468,0.240818580493468,0.240818580493468,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.690615051974630 
 03/09  07:00:00,0.931286727923472,9.92275354173751,0.000000000000000E+000,8.63898712728626,0.000000000000000E+000,0.237859692780274,0.237859692780274,0.237859692780274,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25593253465314 
 03/09  08:00:00,1.14218918847890,9.77521105827142,0.000000000000000E+000,8.33142183647075,0.000000000000000E+000,0.229391410040022,0.229391410040022,0.229391410040022,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41421363914299 
 03/09  09:00:00,1.06684179987252,9.49968173113800,0.000000000000000E+000,8.09938982305484,0.000000000000000E+000,0.223002806536728,0.223002806536728,0.223002806536728,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37528746128299 
 03/09  10:00:00,0.971225755970722,8.95286836228771,0.000000000000000E+000,7.67910108328698,0.000000000000000E+000,0.211430876975166,0.211430876975166,0.211430876975166,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25248647279689 
 03/09  11:00:00,0.982890411817175,9.07669147122617,0.000000000000000E+000,7.94909506038524,0.000000000000000E+000,0.218864698035309,0.218864698035309,0.218864698035309,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10581511530962 
 03/09  12:00:00,0.954911689121451,7.37182914038218,0.000000000000000E+000,6.37681959654462,0.000000000000000E+000,0.175574789937880,0.175574789937880,0.175574789937880,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.973221575115212 
 03/09  13:00:00,0.911819312806439,6.24876436113074,0.000000000000000E+000,5.35603727402139,0.000000000000000E+000,0.147469299554173,0.147469299554173,0.147469299554173,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.871306143893810 
 03/09  14:00:00,0.869357758856887,5.43472194696100,0.000000000000000E+000,4.60198690737683,0.000000000000000E+000,0.126707816071413,0.126707816071413,0.126707816071413,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.810573372164004 
 03/09  15:00:00,0.851330009982985,4.97360609057947,0.000000000000000E+000,4.20008058982237,0.000000000000000E+000,0.115642014975587,0.115642014975587,0.115642014975587,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.750115946613797 
 03/09  16:00:00,0.882571499685438,4.67901172462727,0.000000000000000E+000,3.89636210769891,0.000000000000000E+000,0.107279647514545,0.107279647514545,0.107279647514545,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.757938790533631 
 03/09  17:00:00,1.04299821683853,4.74767518515330,0.000000000000000E+000,3.88698272730694,0.000000000000000E+000,0.107021402363160,0.107021402363160,0.107021402363160,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.831463881122367 
 03/09  18:00:00,1.37462407883029,5.50199224634380,0.000000000000000E+000,4.47968703677543,0.000000000000000E+000,0.123340498905673,0.123340498905673,0.123340498905673,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.986797160082452 
 03/09  19:00:00,1.64811029089846,4.89675674147040,0.000000000000000E+000,3.72978412058730,0.000000000000000E+000,0.102693208357439,0.102693208357439,0.102693208357439,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12842159628618 
 03/09  20:00:00,1.82773677561672,4.89371607978020,0.000000000000000E+000,3.70254046413670,0.000000000000000E+000,0.101943101005955,0.101943101005955,0.101943101005955,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.15138337751448 
 03/09  21:00:00,1.87921017018397,5.07039541046297,0.000000000000000E+000,3.96197105775173,0.000000000000000E+000,0.109086077420420,0.109086077420420,0.109086077420420,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06726411042047 
 03/09  22:00:00,1.71970704351353,5.34992934924258,0.000000000000000E+000,4.34544219313281,0.000000000000000E+000,0.119644297395509,0.119644297395509,0.119644297395509,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.964287853327738 
 03/09  23:00:00,1.42034378220518,5.66343441411091,0.000000000000000E+000,4.83136190341576,0.000000000000000E+000,0.133023263158604,0.133023263158604,0.133023263158604,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.797285165840753 
 03/09  24:00:00,1.13451651230481,6.01071282764044,0.000000000000000E+000,5.36419316798144,0.000000000000000E+000,0.147693858105205,0.147693858105205,0.147693858105205,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.616290104280078 
 03/10  01:00:00,0.837681880070312,6.43199524473180,0.000000000000000E+000,5.98191565484792,0.000000000000000E+000,0.164701787250677,0.164701787250677,0.164701787250677,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.425075143083709 
 03/10  02:00:00,0.727132751819789,6.76704248823696,0.000000000000000E+000,6.40601222873760,0.000000000000000E+000,0.176378558993506,0.176378558993506,0.176378558993506,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.338007750435948 
 03/10  03:00:00,0.682232032910745,7.02376325291255,0.000000000000000E+000,6.68712639214272,0.000000000000000E+000,0.184118555310034,0.184118555310034,0.184118555310034,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.313881279347734 
 03/10  04:00:00,0.676191986954848,7.25052274879498,0.000000000000000E+000,6.90803656652972,0.000000000000000E+000,0.190200938052076,0.190200938052076,0.190200938052076,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.320050914012718 
 03/10  05:00:00,0.679630784860443,7.53330567952008,0.000000000000000E+000,7.12243466327664,0.000000000000000E+000,0.196104021905949,0.196104021905949,0.196104021905949,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.389283243252098 
 03/10  06:00:00,0.736523972472234,7.91652150009322,0.000000000000000E+000,7.20107718965209,0.000000000000000E+000,0.198269308980408,0.198269308980408,0.198269308980408,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.691354090812438 
 03/10  07:00:00,0.904428548588516,8.94747163684878,0.000000000000000E+000,7.66350673872215,0.000000000000000E+000,0.211001513445317,0.211001513445317,0.211001513445317,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25613101832851 
 03/10  08:00:00,1.10261969694052,8.33761657708356,0.000000000000000E+000,6.89427069901817,0.000000000000000E+000,0.189821918501647,0.189821918501647,0.189821918501647,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41377029540766 
 03/10  09:00:00,1.02588875903241,8.01214050883714,0.000000000000000E+000,6.61198862234897,0.000000000000000E+000,0.182049765696622,0.182049765696622,0.182049765696622,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37514743968798 
 03/10  10:00:00,0.929533492149429,7.43869834327889,0.000000000000000E+000,6.16485154294009,0.000000000000000E+000,0.169738613153872,0.169738613153872,0.169738613153872,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.25256599413497 
 03/10  11:00:00,0.948571626055196,7.83068004321280,0.000000000000000E+000,6.70264785885911,0.000000000000000E+000,0.184545912273329,0.184545912273329,0.184545912273329,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10625088882239 
 03/10  12:00:00,0.935365447771846,6.66240571835906,0.000000000000000E+000,5.66690643121466,0.000000000000000E+000,0.156028548588276,0.156028548588276,0.156028548588276,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.973711318422073 
 03/10  13:00:00,0.907605158809143,6.09583979628549,0.000000000000000E+000,5.20298056353165,0.000000000000000E+000,0.143255145556876,0.143255145556876,0.143255145556876,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.871438289538307 
 03/10  14:00:00,0.877911388930524,5.74481258338972,0.000000000000000E+000,4.91265198574289,0.000000000000000E+000,0.135261446145050,0.135261446145050,0.135261446145050,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.809998930226651 
 03/10  15:00:00,0.865277744112408,5.47950639391472,0.000000000000000E+000,4.70665778325302,0.000000000000000E+000,0.129589749105011,0.129589749105011,0.129589749105011,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.749439056518382 
 03/10  16:00:00,0.909564365079696,5.65871121883921,0.000000000000000E+000,4.87673425038470,0.000000000000000E+000,0.134272512908805,0.134272512908805,0.134272512908805,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.757266142059779 
 03/10  17:00:00,1.06604721946844,5.58367989925679,0.000000000000000E+000,4.72411504968196,0.000000000000000E+000,0.130070404993067,0.130070404993067,0.130070404993067,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.830336272850851 
 03/10  18:00:00,1.37778175215753,5.61518897629848,0.000000000000000E+000,4.59437271095312,0.000000000000000E+000,0.126498172232913,0.126498172232913,0.126498172232913,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.985308215859439 
 03/10  19:00:00,1.66673719160358,5.57239182834715,0.000000000000000E+000,4.40630713098825,0.000000000000000E+000,0.121320109062557,0.121320109062557,0.121320109062557,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12753367276200 
 03/10  20:00:00,1.84492511498343,5.51664491011940,0.000000000000000E+000,4.32681539190082,0.000000000000000E+000,0.119131440372661,0.119131440372661,0.119131440372661,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.15003728008955 
 03/10  21:00:00,1.89076515912375,5.48893305552493,0.000000000000000E+000,4.38164451961426,0.000000000000000E+000,0.120641066360196,0.120641066360196,0.120641066360196,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06612829361990 
 03/10  22:00:00,1.72555549968252,5.56121826709041,0.000000000000000E+000,4.55785623002923,0.000000000000000E+000,0.125492753564499,0.125492753564499,0.125492753564499,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.963162734279135 
 03/10  23:00:00,1.42138808568881,5.70055292356911,0.000000000000000E+000,4.86929066825461,0.000000000000000E+000,0.134067566642239,0.134067566642239,0.134067566642239,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.796474910460135 
 03/10  24:00:00,1.13101486114266,5.88297723003963,0.000000000000000E+000,5.23701433006878,0.000000000000000E+000,0.144192206943055,0.144192206943055,0.144192206943055,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.615733344591907 
 03/11  01:00:00,0.835512464137131,6.13125192236611,0.000000000000000E+000,5.66436893497736,0.000000000000000E+000,0.155958682981749,0.155958682981749,0.155958682981749,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.441878540588552 
 03/11  02:00:00,0.718708123581708,6.32692703156127,0.000000000000000E+000,5.95667770253732,0.000000000000000E+000,0.164006903522463,0.164006903522463,0.164006903522463,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.347226819960528 
 03/11  03:00:00,0.669947065758246,6.48955286894970,0.000000000000000E+000,6.14610094646391,0.000000000000000E+000,0.169222347641312,0.169222347641312,0.169222347641312,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.320696341063698 
 03/11  04:00:00,0.660018594266942,6.62123044106831,0.000000000000000E+000,6.27103309626488,0.000000000000000E+000,0.172662140099873,0.172662140099873,0.172662140099873,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.327762076550899 
 03/11  05:00:00,0.661880995231986,6.80662465693737,0.000000000000000E+000,6.38075245773719,0.000000000000000E+000,0.175683074525092,0.175683074525092,0.175683074525092,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.404284426208827 
 03/11  06:00:00,0.717994346861579,7.13627326922241,0.000000000000000E+000,6.37929650966601,0.000000000000000E+000,0.175642987492225,0.175642987492225,0.175642987492225,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.732886539927718 
 03/11  07:00:00,0.875553061769959,7.60692048903586,0.000000000000000E+000,6.22884291807374,0.000000000000000E+000,0.171500505908846,0.171500505908846,0.171500505908846,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.35024369116399 
 03/11  08:00:00,1.09805968681396,7.51895061537479,0.000000000000000E+000,5.96007816872633,0.000000000000000E+000,0.164100529526427,0.164100529526427,0.164100529526427,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.52929686399075 
 03/11  09:00:00,1.03559861465076,7.30776329744507,0.000000000000000E+000,5.78653421667739,0.000000000000000E+000,0.159322294472939,0.159322294472939,0.159322294472939,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.49622463396751 
 03/11  10:00:00,0.955579384056518,6.86127149122083,0.000000000000000E+000,5.47531512417204,0.000000000000000E+000,0.150753410570233,0.150753410570233,0.150753410570233,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.36467556084496 
 03/11  11:00:00,0.971939728276608,6.92663769171183,0.000000000000000E+000,5.70210731232823,0.000000000000000E+000,0.156997744472459,0.156997744472459,0.156997744472459,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.20274908385229 
 03/11  12:00:00,0.963364516731405,5.85344738045541,0.000000000000000E+000,4.77744726400070,0.000000000000000E+000,0.131538816037816,0.131538816037816,0.131538816037816,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.05421214773238 
 03/11  13:00:00,0.927720939233366,5.15997057248357,0.000000000000000E+000,4.19711569352915,0.000000000000000E+000,0.115560381641605,0.115560381641605,0.115560381641605,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.941433935738893 
 03/11  14:00:00,0.893810343821658,4.79995685633514,0.000000000000000E+000,3.90699237353315,0.000000000000000E+000,0.107572333651039,0.107572333651039,0.107572333651039,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.870802815381817 
 03/11  15:00:00,0.875387828742736,4.48073128475191,0.000000000000000E+000,3.65282352127078,0.000000000000000E+000,0.100574230259672,0.100574230259672,0.100574230259672,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.804498209337794 
 03/11  16:00:00,0.906886806087553,4.26991265208636,0.000000000000000E+000,3.43351518614651,0.000000000000000E+000,9.453595141422064E-002,9.453595141422064E-002,9.453595141422064E-002,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.811686639545114 
 03/11  17:00:00,1.05940489517379,4.10454700671117,0.000000000000000E+000,3.17833972291413,0.000000000000000E+000,8.751013271635462E-002,8.751013271635462E-002,8.751013271635462E-002,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.896978707073042 
 03/11  18:00:00,1.36788329667689,4.05161287978568,0.000000000000000E+000,2.95089230750399,0.000000000000000E+000,8.124775825555128E-002,8.124775825555128E-002,8.124775825555128E-002,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.06521252279577 
 03/11  19:00:00,1.65155518416185,3.87775808356668,0.000000000000000E+000,2.60876096727201,0.000000000000000E+000,7.182775863302066E-002,7.182775863302066E-002,7.182775863302066E-002,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.23044609169775 
 03/11  20:00:00,1.82923002507343,3.81772640431974,0.000000000000000E+000,2.51301540763972,0.000000000000000E+000,6.919156887331136E-002,6.919156887331136E-002,6.919156887331136E-002,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.26491875855099 
 03/11  21:00:00,1.87623266636622,3.80484599545319,0.000000000000000E+000,2.58789228971172,0.000000000000000E+000,7.125317539078582E-002,7.125317539078582E-002,7.125317539078582E-002,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.17579346345070 
 03/11  22:00:00,1.71307147043376,3.90728452010570,0.000000000000000E+000,2.81120974058794,0.000000000000000E+000,7.740183836194810E-002,7.740183836194810E-002,7.740183836194810E-002,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.05587547673571 
 03/11  23:00:00,1.40278059209169,4.07025843782334,0.000000000000000E+000,3.16587138748547,0.000000000000000E+000,8.716683848627306E-002,8.716683848627306E-002,8.716683848627306E-002,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.869599705483488 
 03/11  24:00:00,1.10131508511265,4.28607708611381,0.000000000000000E+000,3.59410705778921,0.000000000000000E+000,9.895757314939992E-002,9.895757314939992E-002,9.895757314939992E-002,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.661740472945699 
 03/12  01:00:00,0.792372784673637,4.56584401455954,0.000000000000000E+000,4.09754972654321,0.000000000000000E+000,0.112819003518254,0.112819003518254,0.112819003518254,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.443289841216142 
 03/12  02:00:00,0.677311779266001,4.82521015693340,0.000000000000000E+000,4.45317586294456,0.000000000000000E+000,0.122610559206755,0.122610559206755,0.122610559206755,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.349011784925416 
 03/12  03:00:00,0.629680829268955,5.02826887801077,0.000000000000000E+000,4.68364425769405,0.000000000000000E+000,0.128956111152021,0.128956111152021,0.128956111152021,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.321869038894600 
 03/12  04:00:00,0.621656032193050,5.22907533341395,0.000000000000000E+000,4.87771724668868,0.000000000000000E+000,0.134299578025980,0.134299578025980,0.134299578025980,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.328922818472730 
 03/12  05:00:00,0.624885856595788,5.46414697348572,0.000000000000000E+000,5.03710098524695,0.000000000000000E+000,0.138687935888894,0.138687935888894,0.138687935888894,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.405458215247438 
 03/12  06:00:00,0.682650516166607,5.85334818197066,0.000000000000000E+000,5.09562000763294,0.000000000000000E+000,0.140299156797254,0.140299156797254,0.140299156797254,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.733637954709027 
 03/12  07:00:00,0.854618139926890,6.84666694346337,0.000000000000000E+000,5.46849332626597,0.000000000000000E+000,0.150565584065779,0.150565584065779,0.150565584065779,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.35033973739926 
 03/12  08:00:00,1.08082323162108,6.89280757883037,0.000000000000000E+000,5.33405568971403,0.000000000000000E+000,0.146864074333539,0.146864074333539,0.146864074333539,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.52917630645864 
 03/12  09:00:00,1.01106657275076,6.41614397037676,0.000000000000000E+000,4.89553838756902,0.000000000000000E+000,0.134790252572930,0.134790252572930,0.134790252572930,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.49560113600756 
 03/12  10:00:00,0.936044308167725,6.15149789766452,0.000000000000000E+000,4.76580748476819,0.000000000000000E+000,0.131218334681438,0.131218334681438,0.131218334681438,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.36440960669251 
 03/12  11:00:00,0.954334761890449,6.28706446584052,0.000000000000000E+000,5.06270062593840,0.000000000000000E+000,0.139392778086299,0.139392778086299,0.139392778086299,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.20258254437080 
 03/12  12:00:00,0.946399854171800,5.23718302847710,0.000000000000000E+000,4.16129620554219,0.000000000000000E+000,0.114574153478211,0.114574153478211,0.114574153478211,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.05409885421259 
 03/12  13:00:00,0.912081776353087,4.59192799493168,0.000000000000000E+000,3.62910635480921,0.000000000000000E+000,9.992121876132716E-002,9.992121876132716E-002,9.992121876132716E-002,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.941400696906938 
 03/12  14:00:00,0.879067540042881,4.26457028780061,0.000000000000000E+000,3.37153850753231,0.000000000000000E+000,9.282952987226142E-002,9.282952987226142E-002,9.282952987226142E-002,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.870870112848097 
 03/12  15:00:00,0.862934972989443,4.02860978963303,0.000000000000000E+000,3.20053982707626,0.000000000000000E+000,8.812137450638015E-002,8.812137450638015E-002,8.812137450638015E-002,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.804660408413440 
 03/12  16:00:00,0.902983764001155,4.12862618501856,0.000000000000000E+000,3.29175795965921,0.000000000000000E+000,9.063290932782195E-002,9.063290932782195E-002,9.063290932782195E-002,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.812157398964636 
 03/12  17:00:00,1.05963562976181,4.11314024099653,0.000000000000000E+000,3.18671992854060,0.000000000000000E+000,8.774086730437686E-002,8.774086730437686E-002,8.774086730437686E-002,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.897191735731948 
 03/12  18:00:00,1.39117724773977,4.89757262198727,0.000000000000000E+000,3.79692107775793,0.000000000000000E+000,0.104541709318433,0.104541709318433,0.104541709318433,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.06514349474340 
 03/12  19:00:00,1.67047208644106,4.56391507317394,0.000000000000000E+000,3.29581674106901,0.000000000000000E+000,9.074466091223510E-002,9.074466091223510E-002,9.074466091223510E-002,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.22954730750803 
 03/12  20:00:00,1.85042267392136,4.58652716094657,0.000000000000000E+000,3.28272556092538,0.000000000000000E+000,9.038421772124355E-002,9.038421772124355E-002,9.038421772124355E-002,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.26400936189217 
 03/12  21:00:00,1.90129625915278,4.71416783214861,0.000000000000000E+000,3.49819387513697,0.000000000000000E+000,9.631676817734679E-002,9.631676817734679E-002,9.631676817734679E-002,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.17481371472087 
 03/12  22:00:00,1.74122406381610,4.92866559846257,0.000000000000000E+000,3.83370282879020,0.000000000000000E+000,0.105554431744286,0.105554431744286,0.105554431744286,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.05476346689034 
 03/12  23:00:00,1.43315674562490,5.17254257244400,0.000000000000000E+000,4.26912346135523,0.000000000000000E+000,0.117542992019481,0.117542992019481,0.117542992019481,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.868631766234404 
 03/12  24:00:00,1.13377851444615,5.46426492960272,0.000000000000000E+000,4.77316831378215,0.000000000000000E+000,0.131421002482892,0.131421002482892,0.131421002482892,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.660867060441625 
 03/13  01:00:00,0.820969675854607,5.82586574659620,0.000000000000000E+000,5.37493380180463,0.000000000000000E+000,0.147989583034969,0.147989583034969,0.147989583034969,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.425927497991406 
 03/13  02:00:00,0.710129191897591,6.15077635552454,0.000000000000000E+000,5.78844843064757,0.000000000000000E+000,0.159374999071308,0.159374999071308,0.159374999071308,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.339305415813538 
 03/13  03:00:00,0.665468125074280,6.41603179021257,0.000000000000000E+000,6.07826668031237,0.000000000000000E+000,0.167354647473567,0.167354647473567,0.167354647473567,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.315009528478079 
 03/13  04:00:00,0.659924013482247,6.66073365823541,0.000000000000000E+000,6.31718903042932,0.000000000000000E+000,0.173932964579476,0.173932964579476,0.173932964579476,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.321109359553577 
 03/13  05:00:00,0.663298730893041,6.94092254811679,0.000000000000000E+000,6.52925974432606,0.000000000000000E+000,0.179771967938545,0.179771967938545,0.179771967938545,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.390075030799386 
 03/13  06:00:00,0.720775057719238,7.34426035966645,0.000000000000000E+000,6.62908169840439,0.000000000000000E+000,0.182520394227410,0.182520394227410,0.182520394227410,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.691088441633355 
 03/13  07:00:00,0.887493566007596,8.33015388207908,0.000000000000000E+000,7.04843364749216,0.000000000000000E+000,0.194066530864397,0.194066530864397,0.194066530864397,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25388635478881 
 03/13  08:00:00,1.10841531420609,8.54582623127318,0.000000000000000E+000,7.10476564402844,0.000000000000000E+000,0.195617535767217,0.195617535767217,0.195617535767217,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.41148500458705 
 03/13  09:00:00,1.02944255920485,8.13830165885801,0.000000000000000E+000,6.74106149545224,0.000000000000000E+000,0.185603565869056,0.185603565869056,0.185603565869056,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.37223571660559 
 03/13  10:00:00,0.944838988745570,7.99197132947767,0.000000000000000E+000,6.72074223011479,0.000000000000000E+000,0.185044109750014,0.185044109750014,0.185044109750014,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24994829315906 
 03/13  11:00:00,0.974787186505781,8.78055623695282,0.000000000000000E+000,7.65478853734060,0.000000000000000E+000,0.210761472723915,0.210761472723915,0.210761472723915,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10398640408091 
 03/13  12:00:00,0.960840503092321,7.58535144121577,0.000000000000000E+000,6.59215220282082,0.000000000000000E+000,0.181503603908751,0.181503603908751,0.181503603908751,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.971411269672616 
 03/13  13:00:00,0.936965051824111,7.16004619426340,0.000000000000000E+000,6.26932238399773,0.000000000000000E+000,0.172615038571846,0.172615038571846,0.172615038571846,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.869302867050140 
 03/13  14:00:00,0.896214230551255,6.40768828814075,0.000000000000000E+000,5.57740527498687,0.000000000000000E+000,0.153564287765780,0.153564287765780,0.153564287765780,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.808121345733709 
 03/13  15:00:00,0.870188426424079,5.65649941364210,0.000000000000000E+000,4.88501217689084,0.000000000000000E+000,0.134500431416681,0.134500431416681,0.134500431416681,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.748077682607928 
 03/13  16:00:00,0.896455567364977,5.18140394038653,0.000000000000000E+000,4.40062695625697,0.000000000000000E+000,0.121163715194085,0.121163715194085,0.121163715194085,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.756066157734828 
 03/13  17:00:00,1.05246486738416,5.08913744901751,0.000000000000000E+000,4.23080841398063,0.000000000000000E+000,0.116488052908785,0.116488052908785,0.116488052908785,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.829100458312869 
 03/13  18:00:00,1.38634191443580,5.92492998303467,0.000000000000000E+000,4.90527503687931,0.000000000000000E+000,0.135058334511186,0.135058334511186,0.135058334511186,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.984146896669440 
 03/13  19:00:00,1.65358080877363,5.09203368011118,0.000000000000000E+000,3.92847156086243,0.000000000000000E+000,0.108163726232604,0.108163726232604,0.108163726232604,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12501109465184 
 03/13  20:00:00,1.83291192090717,5.07827842353182,0.000000000000000E+000,3.89050006764667,0.000000000000000E+000,0.107118246296399,0.107118246296399,0.107118246296399,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14798611775612 
 03/13  21:00:00,1.88644379110942,5.33059203716936,0.000000000000000E+000,4.22469383069478,0.000000000000000E+000,0.116319698345869,0.116319698345869,0.116319698345869,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06473796418378 
 03/13  22:00:00,1.72953387512224,5.70447749836626,0.000000000000000E+000,4.70234953954932,0.000000000000000E+000,0.129471129004218,0.129471129004218,0.129471129004218,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.961928656034906 
 03/13  23:00:00,1.43237375967143,6.09865904041577,0.000000000000000E+000,5.26828679496745,0.000000000000000E+000,0.145053240624861,0.145053240624861,0.145053240624861,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.795584900593947 
 03/13  24:00:00,1.14932204557736,6.54747330996451,0.000000000000000E+000,5.90192534891189,0.000000000000000E+000,0.162499391377757,0.162499391377757,0.162499391377757,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.615318405673714 
 03/14  01:00:00,0.857282069075365,7.14389657384910,0.000000000000000E+000,6.69378818157918,0.000000000000000E+000,0.184301976255728,0.184301976255728,0.184301976255728,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.425103945469745 
 03/14  02:00:00,0.750030329288814,7.59904602135826,0.000000000000000E+000,7.23764483823427,0.000000000000000E+000,0.199276136462530,0.199276136462530,0.199276136462530,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.338378674060578 
 03/14  03:00:00,0.707667539687159,7.94763368426933,0.000000000000000E+000,7.61093577341700,0.000000000000000E+000,0.209554062086447,0.209554062086447,0.209554062086447,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.313942329430240 
 03/14  04:00:00,0.704758219305630,8.28797864708503,0.000000000000000E+000,7.94555288831128,0.000000000000000E+000,0.218767170402859,0.218767170402859,0.218767170402859,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.319990490521229 
 03/14  05:00:00,0.711463476960332,8.68903837421761,0.000000000000000E+000,8.27858774690076,0.000000000000000E+000,0.227936714005836,0.227936714005836,0.227936714005836,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.388862854325501 
 03/14  06:00:00,0.771578043891708,9.18775461317775,0.000000000000000E+000,8.47422972849586,0.000000000000000E+000,0.233323380399881,0.233323380399881,0.233323380399881,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.689434665053221 
 03/14  07:00:00,0.944699031363295,10.4054538064686,0.000000000000000E+000,9.12611765120792,0.000000000000000E+000,0.251271996220098,0.251271996220098,0.251271996220098,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25150227546255 
 03/14  08:00:00,1.13701310836530,9.58122109454933,0.000000000000000E+000,8.14342828048597,0.000000000000000E+000,0.224215329926420,0.224215329926420,0.224215329926420,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.40821723140565 
 03/14  09:00:00,1.05232364277216,8.96669462639274,0.000000000000000E+000,7.57209505177211,0.000000000000000E+000,0.208484649436365,0.208484649436365,0.208484649436365,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.36959512782043 
 03/14  10:00:00,0.940617737178216,7.83636465089090,0.000000000000000E+000,6.56742773817560,0.000000000000000E+000,0.180822858182659,0.180822858182659,0.180822858182659,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24765610651145 
 03/14  11:00:00,0.938173243310569,7.44895926816948,0.000000000000000E+000,6.32498196000330,0.000000000000000E+000,0.174147529528702,0.174147529528702,0.174147529528702,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10219601263488 
 03/14  12:00:00,0.904911341546669,5.55349810933871,0.000000000000000E+000,4.56082314077948,0.000000000000000E+000,0.125574442363100,0.125574442363100,0.125574442363100,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.970886999836895 
 03/14  13:00:00,0.857698873050858,4.28174567665063,0.000000000000000E+000,3.39040040252574,0.000000000000000E+000,9.334885979859198E-002,9.334885979859198E-002,9.334885979859198E-002,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.869924330909380 
 03/14  14:00:00,0.815594781240259,3.48121097802683,0.000000000000000E+000,2.64933294517870,0.000000000000000E+000,7.294483845478490E-002,7.294483845478490E-002,7.294483845478490E-002,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.809716365427969 
 03/14  15:00:00,0.791766902006312,2.81008440503273,0.000000000000000E+000,2.03676776848201,0.000000000000000E+000,5.607890699891304E-002,5.607890699891304E-002,5.607890699891304E-002,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.749907082407408 
 03/14  16:00:00,0.822085259197206,2.48186954277733,0.000000000000000E+000,1.69952141204364,0.000000000000000E+000,4.679340702631429E-002,4.679340702631429E-002,4.679340702631429E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.757637304338961 
 03/14  17:00:00,0.981085809722689,2.49823100453830,0.000000000000000E+000,1.63834412090313,0.000000000000000E+000,4.510899524731677E-002,4.510899524731677E-002,4.510899524731677E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.830658306911175 
 03/14  18:00:00,1.30880317470214,3.11009508550913,0.000000000000000E+000,2.08909308273907,0.000000000000000E+000,5.751959477751900E-002,5.751959477751900E-002,5.751959477751900E-002,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.985493953284137 
 03/14  19:00:00,1.58981202660323,2.77754191173358,0.000000000000000E+000,1.61241001275615,0.000000000000000E+000,4.439494406220878E-002,4.439494406220878E-002,4.439494406220878E-002,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12658087438052 
 03/14  20:00:00,1.77418393527542,2.94668437046058,0.000000000000000E+000,1.75751861982825,0.000000000000000E+000,4.839026066465228E-002,4.839026066465228E-002,4.839026066465228E-002,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14937351250331 
 03/14  21:00:00,1.83132346787120,3.32986210185680,0.000000000000000E+000,2.22274151443281,0.000000000000000E+000,6.119937510764953E-002,6.119937510764953E-002,6.119937510764953E-002,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06596034513324 
 03/14  22:00:00,1.67765515657429,3.82152806221089,0.000000000000000E+000,2.81813125742995,0.000000000000000E+000,7.759241045626399E-002,7.759241045626399E-002,7.759241045626399E-002,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.963197501998905 
 03/14  23:00:00,1.38335009376055,4.31928027487440,0.000000000000000E+000,3.48776310141444,0.000000000000000E+000,9.602957471397608E-002,9.602957471397608E-002,9.602957471397608E-002,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.796729828605570 
 03/14  24:00:00,1.10295267336545,4.86444736109197,0.000000000000000E+000,4.21780474421090,0.000000000000000E+000,0.116130019165839,0.116130019165839,0.116130019165839,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.616413061502127 
 03/15  01:00:00,0.813311259853307,5.54814280353655,0.000000000000000E+000,5.09678260906871,0.000000000000000E+000,0.140331167033669,0.140331167033669,0.140331167033669,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.426355747667647 
 03/15  02:00:00,0.708115158285218,6.07807544488969,0.000000000000000E+000,5.71529938110560,0.000000000000000E+000,0.157360965458934,0.157360965458934,0.157360965458934,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.339753554720668 
 03/15  03:00:00,0.667558620832125,6.49221890700230,0.000000000000000E+000,6.15419281025300,0.000000000000000E+000,0.169445143231413,0.169445143231413,0.169445143231413,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.315270515327208 
 03/15  04:00:00,0.666197804467276,6.88878919217706,0.000000000000000E+000,6.54505109030768,0.000000000000000E+000,0.180206755564505,0.180206755564505,0.180206755564505,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.321302833616847 
 03/15  05:00:00,0.674199832119095,7.33676136961071,0.000000000000000E+000,6.92518421586791,0.000000000000000E+000,0.190673069164600,0.190673069164600,0.190673069164600,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.389989380751441 
 03/15  06:00:00,0.735500679208786,7.87824482339146,0.000000000000000E+000,7.16391150921657,0.000000000000000E+000,0.197246015716960,0.197246015716960,0.197246015716960,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.690243094546223 
 03/15  07:00:00,0.908203610559110,9.07979070810387,0.000000000000000E+000,7.80061576878718,0.000000000000000E+000,0.214776575415911,0.214776575415911,0.214776575415911,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.25134105951855 
 03/15  08:00:00,1.10523736621632,8.42673432145315,0.000000000000000E+000,6.98934360066352,0.000000000000000E+000,0.192439587777442,0.192439587777442,0.192439587777442,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.40781513813195 
 03/15  09:00:00,1.02383980290059,7.93171089839097,0.000000000000000E+000,6.53757119819325,0.000000000000000E+000,0.180000809564800,0.180000809564800,0.180000809564800,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.36913525339753 
 03/15  10:00:00,0.917512111276780,6.99680049148622,0.000000000000000E+000,5.72823887688844,0.000000000000000E+000,0.157717232281223,0.157717232281223,0.157717232281223,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24728080839394 
 03/15  11:00:00,0.917318300871645,6.69129050837368,0.000000000000000E+000,5.56753719429183,0.000000000000000E+000,0.153292587089778,0.153292587089778,0.153292587089778,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10197201855054 
 03/15  12:00:00,0.892649231256541,5.10811109136324,0.000000000000000E+000,4.11546726012742,0.000000000000000E+000,0.113312332072971,0.113312332072971,0.113312332072971,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.970855862513469 
 03/15  13:00:00,0.852774811374737,4.10274226730285,0.000000000000000E+000,3.21156007469737,0.000000000000000E+000,8.842479812247024E-002,8.842479812247024E-002,8.842479812247024E-002,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.869761249389985 
 03/15  14:00:00,0.818199019313006,3.57514807322281,0.000000000000000E+000,2.74391802987241,0.000000000000000E+000,7.554907652753119E-002,7.554907652753119E-002,7.554907652753119E-002,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.809068375930236 
 03/15  15:00:00,0.802784268225429,3.20932235392511,0.000000000000000E+000,2.43691494697636,0.000000000000000E+000,6.709627321803119E-002,6.709627321803119E-002,6.709627321803119E-002,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.748997852805431 
 03/15  16:00:00,0.842408993367317,3.21986826179374,0.000000000000000E+000,2.43767286520370,0.000000000000000E+000,6.711714119642388E-002,6.711714119642388E-002,6.711714119642388E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.757484570195310 
 03/15  17:00:00,1.00578784648165,3.39494879181408,0.000000000000000E+000,2.53551410831884,0.000000000000000E+000,6.981103200627398E-002,6.981103200627398E-002,6.981103200627398E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.830206106771243 
 03/15  18:00:00,1.34731407985427,4.50777634875450,0.000000000000000E+000,3.48779670494869,0.000000000000000E+000,9.603049992965376E-002,9.603049992965376E-002,9.603049992965376E-002,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.984471594319890 
 03/15  19:00:00,1.62993220022183,4.23293748698017,0.000000000000000E+000,3.06956174529343,0.000000000000000E+000,8.451511768080699E-002,8.451511768080699E-002,8.451511768080699E-002,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12482471708983 
 03/15  20:00:00,1.81650650309838,4.48181780426715,0.000000000000000E+000,3.29466059769993,0.000000000000000E+000,9.071282848760863E-002,9.071282848760863E-002,9.071282848760863E-002,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14736496843820 
 03/15  21:00:00,1.87463557156739,4.90079628512053,0.000000000000000E+000,3.79582311524331,0.000000000000000E+000,0.104511478803841,0.104511478803841,0.104511478803841,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06381292758644 
 03/15  22:00:00,1.72082557707697,5.38726508858229,0.000000000000000E+000,4.38606697046705,0.000000000000000E+000,0.120762830958948,0.120762830958948,0.120762830958948,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.960998815333193 
 03/15  23:00:00,1.42609493804918,5.86997925899462,0.000000000000000E+000,5.04024202397178,0.000000000000000E+000,0.138774419002607,0.138774419002607,0.138774419002607,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.794949890168473 
 03/15  24:00:00,1.14456570201992,6.37441359209171,0.000000000000000E+000,5.72917648892036,0.000000000000000E+000,0.157743047820310,0.157743047820310,0.157743047820310,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.615007547792425 
 03/16  01:00:00,0.852494457248234,6.97002181676830,0.000000000000000E+000,6.51990366814368,0.000000000000000E+000,0.179514364428598,0.179514364428598,0.179514364428598,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.425113701824434 
 03/16  02:00:00,0.745273307920119,7.42644465586069,0.000000000000000E+000,7.06487136035740,0.000000000000000E+000,0.194519115093837,0.194519115093837,0.194519115093837,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.338550786439854 
 03/16  03:00:00,0.702665107918464,7.76615802132703,0.000000000000000E+000,7.42924906916814,0.000000000000000E+000,0.204551630317751,0.204551630317751,0.204551630317751,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.314153370736771 
 03/16  04:00:00,0.699273307824663,8.08891253530455,0.000000000000000E+000,7.74634267692774,0.000000000000000E+000,0.213282258921892,0.213282258921892,0.213282258921892,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.320134590124276 
 03/16  05:00:00,0.704973912457371,8.45327636433674,0.000000000000000E+000,8.04288886262375,0.000000000000000E+000,0.221447149502875,0.221447149502875,0.221447149502875,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.388799728721615 
 03/16  06:00:00,0.764253941351558,8.92108825416164,0.000000000000000E+000,8.20822069256502,0.000000000000000E+000,0.225999277859730,0.225999277859730,0.225999277859730,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.688777341967941 
 03/16  07:00:00,0.936067723342660,10.0896938622364,0.000000000000000E+000,8.81263133492487,0.000000000000000E+000,0.242640688199463,0.242640688199463,0.242640688199463,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24922864751341 
 03/16  08:00:00,1.13258245209263,9.41779531132172,0.000000000000000E+000,7.98250827736301,0.000000000000000E+000,0.219784673653750,0.219784673653750,0.219784673653750,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.40571145130101 
 03/16  09:00:00,1.05248204789742,8.96994535709718,0.000000000000000E+000,7.57784827469980,0.000000000000000E+000,0.208643054561632,0.208643054561632,0.208643054561632,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.36709263559721 
 03/16  10:00:00,0.946038288824653,8.03099997160014,0.000000000000000E+000,6.76430042118054,0.000000000000000E+000,0.186243409829099,0.186243409829099,0.186243409829099,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24541874421575 
