Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/16  11:00:00,0.946998399580275,7.76741880711885,0.000000000000000E+000,6.64550878200972,0.000000000000000E+000,0.182972685798408,0.182972685798408,0.182972685798408,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.10012872957784 
 03/16  12:00:00,0.915469732187650,5.93502166495942,0.000000000000000E+000,4.94430047469052,0.000000000000000E+000,0.136132833004079,0.136132833004079,0.136132833004079,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.968933221546585 
 03/16  13:00:00,0.870821059808318,4.75655019972759,0.000000000000000E+000,3.86699398235629,0.000000000000000E+000,0.106471046556053,0.106471046556053,0.106471046556053,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.868135274155758 
 03/16  14:00:00,0.830170837326261,4.00889426320623,0.000000000000000E+000,3.17873058889749,0.000000000000000E+000,8.752089454078489E-002,8.752089454078489E-002,8.752089454078489E-002,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.808002006888550 
 03/16  15:00:00,0.809896372811958,3.46696129333293,0.000000000000000E+000,2.69522428578350,0.000000000000000E+000,7.420837780456085E-002,7.420837780456085E-002,7.420837780456085E-002,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.748327453406106 
 03/16  16:00:00,0.841255405548439,3.17645587847639,0.000000000000000E+000,2.39577492864713,0.000000000000000E+000,6.596355337754715E-002,6.596355337754715E-002,6.596355337754715E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.755970123434515 
 03/16  17:00:00,1.00205132766581,3.25779293621938,0.000000000000000E+000,2.39980495317115,0.000000000000000E+000,6.607451319043436E-002,6.607451319043436E-002,6.607451319043436E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.828759406324250 
 03/16  18:00:00,1.33310552725775,3.99035528531806,0.000000000000000E+000,2.97174666913168,0.000000000000000E+000,8.182194733313716E-002,8.182194733313716E-002,8.182194733313716E-002,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.983100566700427 
 03/16  19:00:00,1.61203139720332,3.58165648897843,0.000000000000000E+000,2.41941036807874,0.000000000000000E+000,6.661431466230132E-002,6.661431466230132E-002,6.661431466230132E-002,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12369509630276 
 03/16  20:00:00,1.79587086648430,3.73137290763585,0.000000000000000E+000,2.54518094863223,0.000000000000000E+000,7.007719187353836E-002,7.007719187353836E-002,7.007719187353836E-002,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14639972087460 
 03/16  21:00:00,1.85103698602683,4.04300630506923,0.000000000000000E+000,2.93873011926688,0.000000000000000E+000,8.091289326327922E-002,8.091289326327922E-002,8.091289326327922E-002,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06311594351159 
 03/16  22:00:00,1.69545622552984,4.46546148265191,0.000000000000000E+000,3.46466032572832,0.000000000000000E+000,9.539347941181775E-002,9.539347941181775E-002,9.539347941181775E-002,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.960601854141574 
 03/16  23:00:00,1.39926811167909,4.89552628979620,0.000000000000000E+000,4.06590036495338,0.000000000000000E+000,0.111947592632519,0.111947592632519,0.111947592632519,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.794838579988444 
 03/16  24:00:00,1.11667978209413,5.36180927403832,0.000000000000000E+000,4.71636889442829,0.000000000000000E+000,0.129857127894524,0.129857127894524,0.129857127894524,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.615210824231099 
 03/17  01:00:00,0.823877790839564,5.93119089777342,0.000000000000000E+000,5.48055559768800,0.000000000000000E+000,0.150897698019927,0.150897698019927,0.150897698019927,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.425630853285244 
 03/17  02:00:00,0.716670169049315,6.38826574684245,0.000000000000000E+000,6.02601460570274,0.000000000000000E+000,0.165915976223031,0.165915976223031,0.165915976223031,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.339228632076275 
 03/17  03:00:00,0.674295384645523,6.73651447907330,0.000000000000000E+000,6.39886989355049,0.000000000000000E+000,0.176181907044810,0.176181907044810,0.176181907044810,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.314889004100721 
 03/17  04:00:00,0.671447179215119,7.07903559117911,0.000000000000000E+000,6.73570668370742,0.000000000000000E+000,0.185456130312347,0.185456130312347,0.185456130312347,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.320893639219156 
 03/17  05:00:00,0.677750758609790,7.46516527225294,0.000000000000000E+000,7.05415271777955,0.000000000000000E+000,0.194223995655293,0.194223995655293,0.194223995655293,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.389424781482032 
 03/17  06:00:00,0.737685264797662,7.95609447326340,0.000000000000000E+000,7.24325495139524,0.000000000000000E+000,0.199430601305835,0.199430601305835,0.199430601305835,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.688749302239493 
 03/17  07:00:00,0.908046485502768,9.07129450938691,0.000000000000000E+000,7.79490903754894,0.000000000000000E+000,0.214619450359569,0.214619450359569,0.214619450359569,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24855159203984 
 03/17  08:00:00,1.10150217910855,8.28777589192788,0.000000000000000E+000,6.85368281272222,0.000000000000000E+000,0.188704400669671,0.188704400669671,0.188704400669671,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.40451749654794 
 03/17  09:00:00,1.01547138303211,7.62465688973147,0.000000000000000E+000,6.23363289458852,0.000000000000000E+000,0.171632389696314,0.171632389696314,0.171632389696314,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.36601954834276 
 03/17  10:00:00,0.906682804087280,6.60077112551312,0.000000000000000E+000,5.33492194153897,0.000000000000000E+000,0.146887925091725,0.146887925091725,0.146887925091725,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.24456837777033 
 03/17  11:00:00,0.897690180429859,5.97607639373665,0.000000000000000E+000,4.85465020681025,0.000000000000000E+000,0.133664466647991,0.133664466647991,0.133664466647991,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09964489139509 
 03/17  12:00:00,0.872723927030133,4.38267711458441,0.000000000000000E+000,3.39178665368593,0.000000000000000E+000,9.338702784656111E-002,9.338702784656111E-002,9.338702784656111E-002,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.969102492176149 
 03/17  13:00:00,0.829097968537764,3.24128746584870,0.000000000000000E+000,2.35162479902061,0.000000000000000E+000,6.474795528549696E-002,6.474795528549696E-002,6.474795528549696E-002,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.868241723612568 
 03/17  14:00:00,0.788881267276920,2.50940695385849,0.000000000000000E+000,1.67910675613264,0.000000000000000E+000,4.623132449144556E-002,4.623132449144556E-002,4.623132449144556E-002,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.808138530305665 
 03/17  15:00:00,0.767521059877765,1.92787726114241,0.000000000000000E+000,1.15616662252742,0.000000000000000E+000,3.183306487036819E-002,3.183306487036819E-002,3.183306487036819E-002,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.748301084471666 
 03/17  16:00:00,0.800439841880908,1.69403471533617,0.000000000000000E+000,0.913366854394455,0.000000000000000E+000,2.514798971001537E-002,2.514798971001537E-002,2.514798971001537E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.755957034546977 
 03/17  17:00:00,0.960305147159953,1.74220632143384,0.000000000000000E+000,0.883597176275623,0.000000000000000E+000,2.432833268458152E-002,2.432833268458152E-002,2.432833268458152E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.829380568434224 
 03/17  18:00:00,1.27946266541188,2.04221077860162,0.000000000000000E+000,1.02345527288656,0.000000000000000E+000,2.817908548726119E-002,2.817908548726119E-002,2.817908548726119E-002,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.983247456229127 
 03/17  19:00:00,1.56739918898408,1.96097987365524,0.000000000000000E+000,0.798382997860790,0.000000000000000E+000,2.198210644305189E-002,2.198210644305189E-002,2.198210644305189E-002,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.12404585119753 
 03/17  20:00:00,1.75015696820040,2.07120360487495,0.000000000000000E+000,0.884866945041931,0.000000000000000E+000,2.436329358962814E-002,2.436329358962814E-002,2.436329358962814E-002,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.14654442170398 
 03/17  21:00:00,1.80160117249575,2.24754658177977,0.000000000000000E+000,1.14323735742055,0.000000000000000E+000,3.147707973219364E-002,3.147707973219364E-002,3.147707973219364E-002,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.06314898206845 
 03/17  22:00:00,1.64199685840535,2.52415800503746,0.000000000000000E+000,1.52303339842868,0.000000000000000E+000,4.193411228732104E-002,4.193411228732104E-002,4.193411228732104E-002,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.960925303826742 
 03/17  23:00:00,1.34226520273815,2.82588284489052,0.000000000000000E+000,1.99557314472293,0.000000000000000E+000,5.494468369157846E-002,5.494468369157846E-002,5.494468369157846E-002,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.795522355313211 
 03/17  24:00:00,1.05629516849375,3.16972120132685,0.000000000000000E+000,2.52321925447753,0.000000000000000E+000,6.947251429414142E-002,6.947251429414142E-002,6.947251429414142E-002,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.616272391470399 
 03/18  01:00:00,0.765821212248099,3.60189327391842,0.000000000000000E+000,3.13320520178449,0.000000000000000E+000,8.626743109271438E-002,8.626743109271438E-002,8.626743109271438E-002,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.443683625333755 
 03/18  02:00:00,0.652741065530135,3.93354772730291,0.000000000000000E+000,3.56077548526289,0.000000000000000E+000,9.803984547089058E-002,9.803984547089058E-002,9.803984547089058E-002,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.349749732976624 
 03/18  03:00:00,0.606829089303308,4.19958630014688,0.000000000000000E+000,3.85367645149797,0.000000000000000E+000,0.106104371186374,0.106104371186374,0.106104371186374,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.323154267226799 
 03/18  04:00:00,0.600145635925472,4.44853193702006,0.000000000000000E+000,4.09646660986858,0.000000000000000E+000,0.112789181758403,0.112789181758403,0.112789181758403,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.329630058898956 
 03/18  05:00:00,0.604995039759461,4.74169924394225,0.000000000000000E+000,4.31467294966135,0.000000000000000E+000,0.118797119052565,0.118797119052565,0.118797119052565,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.405438521289566 
 03/18  06:00:00,0.663955361009911,5.17176492996438,0.000000000000000E+000,4.41661801762148,0.000000000000000E+000,0.121604001640557,0.121604001640557,0.121604001640557,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.731056692714208 
 03/18  07:00:00,0.831425861789830,5.99686497898145,0.000000000000000E+000,4.62615728380087,0.000000000000000E+000,0.127373305928719,0.127373305928719,0.127373305928719,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.34287381538246 
 03/18  08:00:00,1.04982195915688,5.75766131513531,0.000000000000000E+000,4.20809949840957,0.000000000000000E+000,0.115862801869338,0.115862801869338,0.115862801869338,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.51998623406804 
 03/18  09:00:00,0.987615044821390,5.55586406119036,0.000000000000000E+000,4.04378647647857,0.000000000000000E+000,0.111338724643564,0.111338724643564,0.111338724643564,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.48707313791162 
 03/18  10:00:00,0.903000656158880,4.94356453023190,0.000000000000000E+000,3.56567272882776,0.000000000000000E+000,9.817468267259608E-002,9.817468267259608E-002,9.817468267259608E-002,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.35661099520032 
 03/18  11:00:00,0.905664322213350,4.51312436229335,0.000000000000000E+000,3.29500599497702,0.000000000000000E+000,9.072233840920071E-002,9.072233840920071E-002,9.072233840920071E-002,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.19633707178502 
 03/18  12:00:00,0.907808856517232,3.83119070173650,0.000000000000000E+000,2.75968364954293,0.000000000000000E+000,7.598315582364158E-002,7.598315582364158E-002,7.598315582364158E-002,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.04971908347124 
 03/18  13:00:00,0.885940161954435,3.63869610856984,0.000000000000000E+000,2.67965137302266,0.000000000000000E+000,7.377960436267321E-002,7.377960436267321E-002,7.377960436267321E-002,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.937623792331650 
 03/18  14:00:00,0.866086420957721,3.79004069295510,0.000000000000000E+000,2.90006845994400,0.000000000000000E+000,7.984841078710170E-002,7.984841078710170E-002,7.984841078710170E-002,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.867810565590936 
 03/18  15:00:00,0.862973117352611,4.02742886393787,0.000000000000000E+000,3.20192521801210,0.000000000000000E+000,8.815951886954727E-002,8.815951886954727E-002,8.815951886954727E-002,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.802094091782438 
 03/18  16:00:00,0.916228454659066,4.60671443221701,0.000000000000000E+000,3.77280084154115,0.000000000000000E+000,0.103877599985732,0.103877599985732,0.103877599985732,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.809202764281127 
 03/18  17:00:00,1.08451344913393,5.01259087021054,0.000000000000000E+000,4.09027428362531,0.000000000000000E+000,0.112618686676501,0.112618686676501,0.112618686676501,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.893088009861228 
 03/18  18:00:00,1.43325625399416,6.42005722152422,0.000000000000000E+000,5.32521697821754,0.000000000000000E+000,0.146620715572823,0.146620715572823,0.146620715572823,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.05933219382075 
 03/18  19:00:00,1.71661500059632,6.23193037687073,0.000000000000000E+000,4.97171246237973,0.000000000000000E+000,0.136887575067493,0.136887575067493,0.136887575067493,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.22166688989407 
 03/18  20:00:00,1.89840839832369,6.32106710335833,0.000000000000000E+000,5.02555155451719,0.000000000000000E+000,0.138369942123573,0.138369942123573,0.138369942123573,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.25572331071210 
 03/18  21:00:00,1.94836859057540,6.41593202723668,0.000000000000000E+000,5.20784573106136,0.000000000000000E+000,0.143389099599971,0.143389099599971,0.143389099599971,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.16692605388454 
 03/18  22:00:00,1.78695193113985,6.58234111342559,0.000000000000000E+000,5.49452418339066,0.000000000000000E+000,0.151282299068042,0.151282299068042,0.151282299068042,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.04761762725290 
 03/18  23:00:00,1.47726324475293,6.76854268044665,0.000000000000000E+000,5.87105724737415,0.000000000000000E+000,0.161649491147522,0.161649491147522,0.161649491147522,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.862698088218127 
 03/18  24:00:00,1.17463309179813,6.94421147325768,0.000000000000000E+000,6.25699335243868,0.000000000000000E+000,0.172275579834877,0.172275579834877,0.172275579834877,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.656988565440090 
 03/19  01:00:00,0.862849261089887,7.12266330419411,0.000000000000000E+000,6.65723256065370,0.000000000000000E+000,0.183295479934502,0.183295479934502,0.183295479934502,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.440426296740228 
 03/19  02:00:00,0.744819227774239,7.27469932370541,0.000000000000000E+000,6.90502456350334,0.000000000000000E+000,0.190118007714995,0.190118007714995,0.190118007714995,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.346652251138665 
 03/19  03:00:00,0.695126585368687,7.40340965204329,0.000000000000000E+000,7.06061295664635,0.000000000000000E+000,0.194401867251755,0.194401867251755,0.194401867251755,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.320041113974825 
 03/19  04:00:00,0.683929384184986,7.48879621238248,0.000000000000000E+000,7.13946525427686,0.000000000000000E+000,0.196572930017917,0.196572930017917,0.196572930017917,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.326895689853115 
 03/19  05:00:00,0.683893954358151,7.60450833928742,0.000000000000000E+000,7.18025601507202,0.000000000000000E+000,0.197696033651255,0.197696033651255,0.197696033651255,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.402664551224022 
 03/19  06:00:00,0.738342694639344,7.87032401904687,0.000000000000000E+000,7.11834192109709,0.000000000000000E+000,0.195991335269991,0.195991335269991,0.195991335269991,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.727891878321109 
 03/19  07:00:00,0.893893348023081,8.26165831861870,0.000000000000000E+000,6.89495618425812,0.000000000000000E+000,0.189840792161970,0.189840792161970,0.189840792161970,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.33886825456248 
 03/19  08:00:00,1.11303141949237,8.04934932064300,0.000000000000000E+000,6.50384665833491,0.000000000000000E+000,0.179072262204830,0.179072262204830,0.179072262204830,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.51592707965038 
 03/19  09:00:00,1.04573371581483,7.66275324195260,0.000000000000000E+000,6.15463781366203,0.000000000000000E+000,0.169457395637001,0.169457395637001,0.169457395637001,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.48311098149041 
 03/19  10:00:00,0.953852906892043,6.78680501009800,0.000000000000000E+000,5.41261003183326,0.000000000000000E+000,0.149026933405757,0.149026933405757,0.149026933405757,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.35291417206091 
 03/19  11:00:00,0.964883790845398,6.66090075634862,0.000000000000000E+000,5.44583794643998,0.000000000000000E+000,0.149941807041247,0.149941807041247,0.149941807041247,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.19328151437734 
 03/19  12:00:00,0.953881605136218,5.50149598978216,0.000000000000000E+000,4.43303098126506,0.000000000000000E+000,0.122055904442628,0.122055904442628,0.122055904442628,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.04667703979476 
 03/19  13:00:00,0.935439945595230,5.43324211180224,0.000000000000000E+000,4.47746750856817,0.000000000000000E+000,0.123279388003467,0.123279388003467,0.123279388003467,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.934353660018530 
 03/19  14:00:00,0.911895406132705,5.45133774015673,0.000000000000000E+000,4.56383598867065,0.000000000000000E+000,0.125657395962084,0.125657395962084,0.125657395962084,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.865340084065886 
 03/19  15:00:00,0.907783388435710,5.65250770008207,0.000000000000000E+000,4.82941977386651,0.000000000000000E+000,0.132969789952646,0.132969789952646,0.132969789952646,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.799678372072258 
 03/19  16:00:00,0.963857340872839,6.33398775428265,0.000000000000000E+000,5.50266658751208,0.000000000000000E+000,0.151506486199505,0.151506486199505,0.151506486199505,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.806610340375848 
 03/19  17:00:00,1.12173452499009,6.36157995579298,0.000000000000000E+000,5.44213172288526,0.000000000000000E+000,0.149839762532659,0.149839762532659,0.149839762532659,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.890219656183716 
 03/19  18:00:00,1.46518759635874,7.57692508483861,0.000000000000000E+000,6.48495300755578,0.000000000000000E+000,0.178552057937407,0.178552057937407,0.178552057937407,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.05646402779690 
 03/19  19:00:00,1.73537352579574,6.91058676978930,0.000000000000000E+000,5.65301603185165,0.000000000000000E+000,0.155646100266916,0.155646100266916,0.155646100266916,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.21901971334074 
 03/19  20:00:00,1.91249353135705,6.83007274193349,0.000000000000000E+000,5.53711903170949,0.000000000000000E+000,0.152455075156935,0.152455075156935,0.152455075156935,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.25316147209496 
 03/19  21:00:00,1.96073147367009,6.86270819310855,0.000000000000000E+000,5.65686164738897,0.000000000000000E+000,0.155751982694657,0.155751982694657,0.155751982694657,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.16468630342881 
 03/19  22:00:00,1.79778209297489,6.97389961888943,0.000000000000000E+000,5.88787215918976,0.000000000000000E+000,0.162112460903080,0.162112460903080,0.162112460903080,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.04582815691763 
 03/19  23:00:00,1.48815794887275,7.16307853453877,0.000000000000000E+000,6.26674937808599,0.000000000000000E+000,0.172544195267339,0.172544195267339,0.172544195267339,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.861541811598392 
 03/19  24:00:00,1.18706543160349,7.39450960683173,0.000000000000000E+000,6.70853191403852,0.000000000000000E+000,0.184707919640240,0.184707919640240,0.184707919640240,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.655748137414307 
 03/20  01:00:00,0.870163687755421,7.60939971659443,0.000000000000000E+000,7.16164440662869,0.000000000000000E+000,0.197183594935784,0.197183594935784,0.197183594935784,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.422750863165550 
 03/20  02:00:00,0.755925512894290,7.81202802342136,0.000000000000000E+000,7.45175600051406,0.000000000000000E+000,0.205171320068006,0.205171320068006,0.205171320068006,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.337249513843890 
 03/20  03:00:00,0.708297499997872,7.96972856781048,0.000000000000000E+000,7.63381572819761,0.000000000000000E+000,0.210184022397159,0.210184022397159,0.210184022397159,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.313157258190745 
 03/20  04:00:00,0.698915844850798,8.07531416140499,0.000000000000000E+000,7.73335973730642,0.000000000000000E+000,0.212924795948025,0.212924795948025,0.212924795948025,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.319519155846034 
 03/20  05:00:00,0.699061481368893,8.23764078160074,0.000000000000000E+000,7.82815127733851,0.000000000000000E+000,0.215534718414397,0.215534718414397,0.215534718414397,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.387901731270876 
 03/20  06:00:00,0.753514034364062,8.52841532218291,0.000000000000000E+000,7.81815074364370,0.000000000000000E+000,0.215259370872233,0.215259370872233,0.215259370872233,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.686174358910520 
 03/20  07:00:00,0.904277894688031,8.92951430861165,0.000000000000000E+000,7.65803503777218,0.000000000000000E+000,0.210850859544834,0.210850859544834,0.210850859544834,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24364539104134 
 03/20  08:00:00,1.13346966664967,9.44393975729309,0.000000000000000E+000,8.01473162318439,0.000000000000000E+000,0.220671888210792,0.220671888210792,0.220671888210792,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.39963255145100 
 03/20  09:00:00,1.05067144225228,8.89808356318021,0.000000000000000E+000,7.51208766314696,0.000000000000000E+000,0.206832448916487,0.206832448916487,0.206832448916487,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.36099145323305 
 03/20  10:00:00,0.961818584778938,8.59864148911621,0.000000000000000E+000,7.33743566751153,0.000000000000000E+000,0.202023705783384,0.202023705783384,0.202023705783384,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.23992501540083 
 03/20  11:00:00,0.989836775897404,9.31840742355097,0.000000000000000E+000,8.20138475759750,0.000000000000000E+000,0.225811062115537,0.225811062115537,0.225811062115537,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09524137042218 
 03/20  12:00:00,0.969434573729325,7.89015120022547,0.000000000000000E+000,6.90428606937149,0.000000000000000E+000,0.190097674545755,0.190097674545755,0.190097674545755,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.964077162131629 
 03/20  13:00:00,0.940887394030155,7.29653403442703,0.000000000000000E+000,6.41178058458959,0.000000000000000E+000,0.176537380777887,0.176537380777887,0.176537380777887,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.863332506621906 
 03/20  14:00:00,0.906590806240620,6.77951138513791,0.000000000000000E+000,5.95427914864712,0.000000000000000E+000,0.163940863455145,0.163940863455145,0.163940863455145,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.803070569070616 
 03/20  15:00:00,0.886618243139871,6.24833250634498,0.000000000000000E+000,5.48173780725026,0.000000000000000E+000,0.150930248132474,0.150930248132474,0.150930248132474,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.743185144951382 
 03/20  16:00:00,0.921261659458088,6.07709485248633,0.000000000000000E+000,5.30157619976173,0.000000000000000E+000,0.145969807287196,0.145969807287196,0.145969807287196,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.750807826329861 
 03/20  17:00:00,1.07595896463248,5.93658552004284,0.000000000000000E+000,5.08410642897031,0.000000000000000E+000,0.139982150157106,0.139982150157106,0.139982150157106,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.823250514348548 
 03/20  18:00:00,1.41266729469138,6.87341969687783,0.000000000000000E+000,5.86140433516683,0.000000000000000E+000,0.161383714766768,0.161383714766768,0.161383714766768,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.976507312225075 
 03/20  19:00:00,1.68126133906392,6.08858114206943,0.000000000000000E+000,4.93381947020822,0.000000000000000E+000,0.135844256522895,0.135844256522895,0.135844256522895,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11621064726430 
 03/20  20:00:00,1.85782112702789,5.97386382801321,0.000000000000000E+000,4.79519437929141,0.000000000000000E+000,0.132027452417126,0.132027452417126,0.132027452417126,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.13887721059276 
 03/20  21:00:00,1.90591647244122,6.02927657677174,0.000000000000000E+000,4.93193531996460,0.000000000000000E+000,0.135792379677670,0.135792379677670,0.135792379677670,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05618101451637 
 03/20  22:00:00,1.74351830546867,6.20485611633853,0.000000000000000E+000,5.21025952771537,0.000000000000000E+000,0.143455559350645,0.143455559350645,0.143455559350645,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.954397285841109 
 03/20  23:00:00,1.44162578979823,6.42881415324107,0.000000000000000E+000,5.60431753742903,0.000000000000000E+000,0.154305270751655,0.154305270751655,0.154305270751655,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.789709270957645 
 03/20  24:00:00,1.15300352723323,6.67735908330738,0.000000000000000E+000,6.03563557220601,0.000000000000000E+000,0.166180873033618,0.166180873033618,0.166180873033618,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.611493955722432 
 03/21  01:00:00,0.852765744696028,6.97763324934775,0.000000000000000E+000,6.52975674052377,0.000000000000000E+000,0.179785651876390,0.179785651876390,0.179785651876390,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.422872062023793 
 03/21  02:00:00,0.739375498203750,7.21077171467109,0.000000000000000E+000,6.85066481857914,0.000000000000000E+000,0.188621305377466,0.188621305377466,0.188621305377466,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.337084387028538 
 03/21  03:00:00,0.692595397024180,7.39958784157545,0.000000000000000E+000,7.06352042563724,0.000000000000000E+000,0.194481919423468,0.194481919423468,0.194481919423468,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.313311834516095 
 03/21  04:00:00,0.684685413322195,7.55869443667505,0.000000000000000E+000,7.21651506575088,0.000000000000000E+000,0.198694364419424,0.198694364419424,0.198694364419424,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.319744102671627 
 03/21  05:00:00,0.685887403839009,7.75919524933590,0.000000000000000E+000,7.34967304143298,0.000000000000000E+000,0.202360640884514,0.202360640884514,0.202360640884514,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.387934434911572 
 03/21  06:00:00,0.741068764649635,8.07592812104575,0.000000000000000E+000,7.36614257192773,0.000000000000000E+000,0.202814101157806,0.202814101157806,0.202814101157806,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.685695329489350 
 03/21  07:00:00,0.892501176340992,8.50041521827532,0.000000000000000E+000,7.23030843553645,0.000000000000000E+000,0.199074141197795,0.199074141197795,0.199074141197795,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24227290294075 
 03/21  08:00:00,1.10370931889134,8.36141093535034,0.000000000000000E+000,6.93384541593070,0.000000000000000E+000,0.190911540452459,0.190911540452459,0.190911540452459,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.39798993676194 
 03/21  09:00:00,1.02937164975073,8.12309294373038,0.000000000000000E+000,6.73848608700809,0.000000000000000E+000,0.185532656414941,0.185532656414941,0.185532656414941,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.35960240992211 
 03/21  10:00:00,0.939914936782140,7.80180213118974,0.000000000000000E+000,6.54190225504828,0.000000000000000E+000,0.180120057786585,0.180120057786585,0.180120057786585,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.23861906993762 
 03/21  11:00:00,0.958205657555371,8.16841865223983,0.000000000000000E+000,7.05255276767767,0.000000000000000E+000,0.194179943773505,0.194179943773505,0.194179943773505,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09408458903087 
 03/21  12:00:00,0.941974196547877,6.89208176875384,0.000000000000000E+000,5.90693404974996,0.000000000000000E+000,0.162637297364305,0.162637297364305,0.162637297364305,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.963359750281548 
 03/21  13:00:00,0.913634070624641,6.30614324212867,0.000000000000000E+000,5.42194869115698,0.000000000000000E+000,0.149284057372374,0.149284057372374,0.149284057372374,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.862773607756167 
 03/21  14:00:00,0.885887287255796,6.02669075231197,0.000000000000000E+000,5.20233403382418,0.000000000000000E+000,0.143237344470322,0.143237344470322,0.143237344470322,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.802195051067622 
 03/21  15:00:00,0.873778756151373,5.78162536534048,0.000000000000000E+000,5.01541179161436,0.000000000000000E+000,0.138090761143974,0.138090761143974,0.138090761143974,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.742804019582788 
 03/21  16:00:00,0.921466778746953,6.08419959421373,0.000000000000000E+000,5.30902606600576,0.000000000000000E+000,0.146174926576060,0.146174926576060,0.146174926576060,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.750462701813237 
 03/21  17:00:00,1.07726823565861,5.98317776211502,0.000000000000000E+000,5.13165872927264,0.000000000000000E+000,0.141291421183241,0.141291421183241,0.141291421183241,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.822290456118391 
 03/21  18:00:00,1.38709910192524,5.94310713864705,0.000000000000000E+000,4.93277584165088,0.000000000000000E+000,0.135815522000622,0.135815522000622,0.135815522000622,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.974823247510230 
 03/21  19:00:00,1.69535560629242,6.59930802849884,0.000000000000000E+000,5.44571869841436,0.000000000000000E+000,0.149938523751398,0.149938523751398,0.149938523751398,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11503830548756 
 03/21  20:00:00,1.85429750380784,5.84424504246499,0.000000000000000E+000,4.66721752334062,0.000000000000000E+000,0.128503829197073,0.128503829197073,0.128503829197073,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.13723528099534 
 03/21  21:00:00,1.89311542707649,5.56172527563144,0.000000000000000E+000,4.46700549167340,0.000000000000000E+000,0.122991334312938,0.122991334312938,0.122991334312938,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05355954166728 
 03/21  22:00:00,1.72247520059040,5.43873720642345,0.000000000000000E+000,4.44598076305101,0.000000000000000E+000,0.122412454472370,0.122412454472370,0.122412454472370,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.952557140590411 
 03/21  23:00:00,1.41173378451288,5.34228171079064,0.000000000000000E+000,4.51864957136699,0.000000000000000E+000,0.124413265466306,0.124413265466306,0.124413265466306,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.788844794569284 
 03/21  24:00:00,1.11598069680915,5.33202715281531,0.000000000000000E+000,4.69097834293467,0.000000000000000E+000,0.129158042609546,0.129158042609546,0.129158042609546,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.610819254501724 
 03/22  01:00:00,0.808434147610462,5.36766295523593,0.000000000000000E+000,4.91964746947535,0.000000000000000E+000,0.135454054790824,0.135454054790824,0.135454054790824,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.423011038960380 
 03/22  02:00:00,0.687189425172489,5.31586583875602,0.000000000000000E+000,4.95528352101242,0.000000000000000E+000,0.136435232346204,0.136435232346204,0.136435232346204,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.337559808680173 
 03/22  03:00:00,0.631424714575115,5.17845368335180,0.000000000000000E+000,4.84182101928611,0.000000000000000E+000,0.133311236974402,0.133311236974402,0.133311236974402,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.313877082643590 
 03/22  04:00:00,0.615457047862822,5.04509029032953,0.000000000000000E+000,4.70216321800401,0.000000000000000E+000,0.129465998960051,0.129465998960051,0.129465998960051,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.320491804072996 
 03/22  05:00:00,0.608500004948498,4.94946786808593,0.000000000000000E+000,4.53898773777851,0.000000000000000E+000,0.124973241994004,0.124973241994004,0.124973241994004,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.388892357316070 
 03/22  06:00:00,0.656211459447875,4.99462905827116,0.000000000000000E+000,4.28415268652338,0.000000000000000E+000,0.117956795956049,0.117956795956049,0.117956795956049,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.686386152119105 
 03/22  07:00:00,0.809255585388653,5.47695556770859,0.000000000000000E+000,4.20685549050584,0.000000000000000E+000,0.115828550245457,0.115828550245457,0.115828550245457,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24226619740461 
 03/22  08:00:00,1.01121679354924,5.00195406492683,0.000000000000000E+000,3.57454680395996,0.000000000000000E+000,9.841901511036381E-002,9.841901511036381E-002,9.841901511036381E-002,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.39783167830918 
 03/22  09:00:00,0.934026567574848,4.66042810546786,0.000000000000000E+000,3.27558353323909,0.000000000000000E+000,9.018757423905582E-002,9.018757423905582E-002,9.018757423905582E-002,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.35984012542857 
 03/22  10:00:00,0.836193047431392,4.03541021688667,0.000000000000000E+000,2.77475677341906,0.000000000000000E+000,7.639816843583697E-002,7.639816843583697E-002,7.639816843583697E-002,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.23937263726377 
 03/22  11:00:00,0.829955930211032,3.51177197398383,0.000000000000000E+000,2.39456414146181,0.000000000000000E+000,6.593021642916649E-002,6.593021642916649E-002,6.593021642916649E-002,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09542653699071 
 03/22  12:00:00,0.829182063883095,2.79816558370095,0.000000000000000E+000,1.81036026391588,0.000000000000000E+000,4.984516469952347E-002,4.984516469952347E-002,4.984516469952347E-002,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.966017351062738 
 03/22  13:00:00,0.805264864392762,2.37261650291739,0.000000000000000E+000,1.48601416316505,0.000000000000000E+000,4.091485114049556E-002,4.091485114049556E-002,4.091485114049556E-002,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.865181396536805 
 03/22  14:00:00,0.780009433235953,2.18374080738928,0.000000000000000E+000,1.35688461256775,0.000000000000000E+000,3.735949045047706E-002,3.735949045047706E-002,3.735949045047706E-002,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.804694527401349 
 03/22  15:00:00,0.770354214279562,2.02754026294129,0.000000000000000E+000,1.25906587426966,0.000000000000000E+000,3.466621927216406E-002,3.466621927216406E-002,3.466621927216406E-002,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.745064834528305 
 03/22  16:00:00,0.807277021240800,1.93897409301773,0.000000000000000E+000,1.16169099787022,0.000000000000000E+000,3.198516906990923E-002,3.198516906990923E-002,3.198516906990923E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.752572268752772 
 03/22  17:00:00,0.965652576032379,1.93157787924607,0.000000000000000E+000,1.07781406377335,0.000000000000000E+000,2.967576155700553E-002,2.967576155700553E-002,2.967576155700553E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.824535238748727 
 03/22  18:00:00,1.27935502353048,2.03241936614930,0.000000000000000E+000,1.01954575456132,0.000000000000000E+000,2.807144360586247E-002,2.807144360586247E-002,2.807144360586247E-002,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.977365562102057 
 03/22  19:00:00,1.56631797131952,1.91505368374923,0.000000000000000E+000,0.759113521907618,0.000000000000000E+000,2.090088877849931E-002,2.090088877849931E-002,2.090088877849931E-002,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11738913724469 
 03/22  20:00:00,1.74550180329485,1.89520823218716,0.000000000000000E+000,0.715792860970083,0.000000000000000E+000,1.970812868407875E-002,1.970812868407875E-002,1.970812868407875E-002,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.13962313308804 
 03/22  21:00:00,1.79274339079102,1.91977342068934,0.000000000000000E+000,0.821525590164088,0.000000000000000E+000,2.261929802746978E-002,2.261929802746978E-002,2.261929802746978E-002,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05708758823448 
 03/22  22:00:00,1.62869786738237,2.03595264516505,0.000000000000000E+000,1.04001834484622,0.000000000000000E+000,2.863512126434674E-002,2.863512126434674E-002,2.863512126434674E-002,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.955734997536792 
 03/22  23:00:00,1.32532799509785,2.20694187362654,0.000000000000000E+000,1.38041924005559,0.000000000000000E+000,3.800747605127457E-002,3.800747605127457E-002,3.800747605127457E-002,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.791735288716583 
 03/22  24:00:00,1.03661408240670,2.45249091440070,0.000000000000000E+000,1.80840857188712,0.000000000000000E+000,4.979142820709431E-002,4.979142820709431E-002,4.979142820709431E-002,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.613852787134653 
 03/23  01:00:00,0.738091599198226,2.81590198296276,0.000000000000000E+000,2.36482885716361,0.000000000000000E+000,6.511150637859066E-002,6.511150637859066E-002,6.511150637859066E-002,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.426068678998970 
 03/23  02:00:00,0.625817348791104,3.08975606878482,0.000000000000000E+000,2.72626955216237,0.000000000000000E+000,7.506315596481951E-002,7.506315596481951E-002,7.506315596481951E-002,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.340464007559044 
 03/23  03:00:00,0.580389335167658,3.32777844963066,0.000000000000000E+000,2.98823254204690,0.000000000000000E+000,8.227585756694646E-002,8.227585756694646E-002,8.227585756694646E-002,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.316790326161680 
 03/23  04:00:00,0.573860857840133,3.53673078344586,0.000000000000000E+000,3.19140304695598,0.000000000000000E+000,8.786980893736285E-002,8.786980893736285E-002,8.786980893736285E-002,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.322892468237343 
 03/23  05:00:00,0.576436227092968,3.78690818752374,0.000000000000000E+000,3.37444169423356,0.000000000000000E+000,9.290946413847379E-002,9.290946413847379E-002,9.290946413847379E-002,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.390878720298851 
 03/23  06:00:00,0.633159505936974,4.15866290401336,0.000000000000000E+000,3.44691318910487,0.000000000000000E+000,9.490484244514737E-002,9.490484244514737E-002,9.490484244514737E-002,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.687659495279817 
 03/23  07:00:00,0.791462578804756,4.83092628444624,0.000000000000000E+000,3.56061924493901,0.000000000000000E+000,9.803554366155941E-002,9.803554366155941E-002,9.803554366155941E-002,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.24247315970912 
 03/23  08:00:00,0.999140756926863,4.56305025024050,0.000000000000000E+000,3.13594905875168,0.000000000000000E+000,8.634297848798612E-002,8.634297848798612E-002,8.634297848798612E-002,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.39752560883111 
 03/23  09:00:00,0.924761251901201,4.32330246390448,0.000000000000000E+000,2.93907026401189,0.000000000000000E+000,8.092225856541006E-002,8.092225856541006E-002,8.092225856541006E-002,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.35922775309242 
 03/23  10:00:00,0.831405009513848,3.86078393537134,0.000000000000000E+000,2.60085678451750,0.000000000000000E+000,7.161013051829331E-002,7.161013051829331E-002,7.161013051829331E-002,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.23864634465001 
 03/23  11:00:00,0.825248792124214,3.34008328212915,0.000000000000000E+000,2.22360240825232,0.000000000000000E+000,6.122307834234710E-002,6.122307834234710E-002,6.122307834234710E-002,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.09469957834552 
 03/23  12:00:00,0.825874702761597,2.67737562871908,0.000000000000000E+000,1.69023797745399,0.000000000000000E+000,4.653780357802752E-002,4.653780357802752E-002,4.653780357802752E-002,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.965349682542756 
 03/23  13:00:00,0.800318520734877,2.19235109431900,0.000000000000000E+000,1.30636456096417,0.000000000000000E+000,3.596850748261102E-002,3.596850748261102E-002,3.596850748261102E-002,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.864565590139302 
 03/23  14:00:00,0.781255260771661,2.22864378739873,0.000000000000000E+000,1.40213266581298,0.000000000000000E+000,3.860531798618718E-002,3.860531798618718E-002,3.860531798618718E-002,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.804349454165565 
 03/23  15:00:00,0.780790453987611,2.40673836222455,0.000000000000000E+000,1.63810672579543,0.000000000000000E+000,4.510245898021137E-002,4.510245898021137E-002,4.510245898021137E-002,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.745222082285792 
 03/23  16:00:00,0.836612802632637,3.00472188750500,0.000000000000000E+000,2.22715709198084,0.000000000000000E+000,6.132095046174474E-002,6.132095046174474E-002,6.132095046174474E-002,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.752853969129427 
 03/23  17:00:00,1.00737928744102,3.44675533375517,0.000000000000000E+000,2.59331472935385,0.000000000000000E+000,7.140247296565101E-002,7.140247296565101E-002,7.140247296565101E-002,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.824212027677347 
