Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/23  18:00:00,1.35194496393601,4.66781751554186,0.000000000000000E+000,3.65598891735115,0.000000000000000E+000,0.100661384011391,0.100661384011391,0.100661384011391,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.976320548704786 
 03/23  19:00:00,1.64360726322650,4.71978312531606,0.000000000000000E+000,3.56623561164404,0.000000000000000E+000,9.819018068547393E-002,9.819018068547393E-002,9.819018068547393E-002,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.11499648907511 
 03/23  20:00:00,1.83274419968852,5.06116201984174,0.000000000000000E+000,3.88440848721975,0.000000000000000E+000,0.106950525077749,0.106950525077749,0.106950525077749,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.13696129449294 
 03/23  21:00:00,1.89103557559019,5.48669458908997,0.000000000000000E+000,4.39146595823348,0.000000000000000E+000,0.120911482826641,0.120911482826641,0.120911482826641,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.05406838856572 
 03/23  22:00:00,1.73733314264615,5.97832053735408,0.000000000000000E+000,4.98561641404052,0.000000000000000E+000,0.137270396528127,0.137270396528127,0.137270396528127,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.952504820531505 
 03/23  23:00:00,1.44156069318560,6.42510165758232,0.000000000000000E+000,5.60195324950824,0.000000000000000E+000,0.154240174139032,0.154240174139032,0.154240174139032,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.788361063219693 
 03/23  24:00:00,1.15942331855963,6.90931245551982,0.000000000000000E+000,6.26880031727249,0.000000000000000E+000,0.172600664360025,0.172600664360025,0.172600664360025,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.610282582868426 
 03/24  01:00:00,0.867293629455346,7.50521410496120,0.000000000000000E+000,7.05740481723420,0.000000000000000E+000,0.194313536635708,0.194313536635708,0.194313536635708,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.422804840926838 
 03/24  02:00:00,0.759774357321152,7.95194221313421,0.000000000000000E+000,7.59154478553239,0.000000000000000E+000,0.209020164494868,0.209020164494868,0.209020164494868,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.337374918538413 
 03/24  03:00:00,0.717698651774979,8.31078808356223,0.000000000000000E+000,7.97526252077844,0.000000000000000E+000,0.219585174174266,0.219585174174266,0.219585174174266,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.312769981361690 
 03/24  04:00:00,0.714520207050420,8.64192357597422,0.000000000000000E+000,8.30010512655812,0.000000000000000E+000,0.228529158147647,0.228529158147647,0.228529158147647,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.319383181163585 
 03/24  05:00:00,0.720960975851403,9.03224313824437,0.000000000000000E+000,8.62353383550585,0.000000000000000E+000,0.237434212896906,0.237434212896906,0.237434212896906,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.387121529747173 
 03/24  06:00:00,0.780671895579103,9.51170735716899,0.000000000000000E+000,8.80451548118711,0.000000000000000E+000,0.242417232087274,0.242417232087274,0.242417232087274,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.683101656353218 
 03/24  07:00:00,0.950334203774444,10.5956535604579,0.000000000000000E+000,9.33078529098709,0.000000000000000E+000,0.256907168631245,0.256907168631245,0.256907168631245,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.23703438967269 
 03/24  08:00:00,1.17085216121952,10.7938512580166,0.000000000000000E+000,9.37245173792897,0.000000000000000E+000,0.258054382780638,0.258054382780638,0.258054382780638,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.39182393742990 
 03/24  09:00:00,1.08901155872921,10.2826006280893,0.000000000000000E+000,8.90458829589944,0.000000000000000E+000,0.245172565393415,0.245172565393415,0.245172565393415,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.35300788538971 
 03/24  10:00:00,0.998126455965973,9.90998602454762,0.000000000000000E+000,8.65612580848338,0.000000000000000E+000,0.238331576970416,0.238331576970416,0.238331576970416,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.23257940986039 
 03/24  11:00:00,1.02394869911970,10.5509678283283,0.000000000000000E+000,9.44031877857343,0.000000000000000E+000,0.259922985337829,0.259922985337829,0.259922985337829,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.08886775422360 
 03/24  12:00:00,0.998950414199789,8.95667252404093,0.000000000000000E+000,7.97629185099388,0.000000000000000E+000,0.219613515016219,0.219613515016219,0.219613515016219,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.958592704324719 
 03/24  13:00:00,0.975023537405787,8.53150616011611,0.000000000000000E+000,7.65159427370294,0.000000000000000E+000,0.210673524153519,0.210673524153519,0.210673524153519,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.858490943197630 
 03/24  14:00:00,0.949256751458207,8.32464079719492,0.000000000000000E+000,7.50389248245702,0.000000000000000E+000,0.206606808672732,0.206606808672732,0.206606808672732,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.798586647317729 
 03/24  15:00:00,0.942505427867192,8.27404262531364,0.000000000000000E+000,7.51154228482346,0.000000000000000E+000,0.206817432859794,0.206817432859794,0.206817432859794,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.739090786346848 
 03/24  16:00:00,0.984198911029046,8.35860008713394,0.000000000000000E+000,7.58743682538083,0.000000000000000E+000,0.208907058858153,0.208907058858153,0.208907058858153,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.746452435358379 
 03/24  17:00:00,1.14757111442505,8.53237672498931,0.000000000000000E+000,7.68503655287680,0.000000000000000E+000,0.211594299949682,0.211594299949682,0.211594299949682,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.818111595388508 
 03/24  18:00:00,1.50233077719543,10.1237301124043,0.000000000000000E+000,9.11795302606103,0.000000000000000E+000,0.251047197270812,0.251047197270812,0.251047197270812,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.970269036857358 
 03/24  19:00:00,1.76559144214753,9.14367966588621,0.000000000000000E+000,7.99666154515803,0.000000000000000E+000,0.220174359606508,0.220174359606508,0.220174359606508,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.10846709613126 
 03/24  20:00:00,1.94283126089721,9.05333956673614,0.000000000000000E+000,7.88273495248272,0.000000000000000E+000,0.217037586286443,0.217037586286443,0.217037586286443,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.13081237612439 
 03/24  21:00:00,1.99229644781718,9.15909435876293,0.000000000000000E+000,8.06922809372420,0.000000000000000E+000,0.222172355053632,0.222172355053632,0.222172355053632,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.04870602274796 
 03/24  22:00:00,1.83132932989161,9.38720231989777,0.000000000000000E+000,8.39952754011630,0.000000000000000E+000,0.231266583773590,0.231266583773590,0.231266583773590,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.947475476999442 
 03/24  23:00:00,1.53040744433539,9.64741537603279,0.000000000000000E+000,8.82883852171456,0.000000000000000E+000,0.243086925288815,0.243086925288815,0.243086925288815,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.783789509463864 
 03/24  24:00:00,1.24297008896596,9.94015923110235,0.000000000000000E+000,9.30319200268237,0.000000000000000E+000,0.256147434766354,0.256147434766354,0.256147434766354,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.606737673041047 
 03/25  01:00:00,0.950350386948837,10.2961194889177,0.000000000000000E+000,9.83524515741939,0.000000000000000E+000,0.270796605793453,0.270796605793453,0.270796605793453,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.435869884698134 
 03/25  02:00:00,0.835611372543819,10.5685840024769,0.000000000000000E+000,10.2025659029166,0.000000000000000E+000,0.280910152484573,0.280910152484573,0.280910152484573,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.342995590496900 
 03/25  03:00:00,0.788016472986393,10.7741366259093,0.000000000000000E+000,10.4343436379758,0.000000000000000E+000,0.287291754869459,0.287291754869459,0.287291754869459,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.317037406511306 
 03/25  04:00:00,0.779402762888231,10.9534187675474,0.000000000000000E+000,10.6070274964335,0.000000000000000E+000,0.292046308721163,0.292046308721163,0.292046308721163,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.323956002861412 
 03/25  05:00:00,0.782616310860623,11.1863351779886,0.000000000000000E+000,10.7658200803047,0.000000000000000E+000,0.296418390153728,0.296418390153728,0.296418390153728,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.398927324692588 
 03/25  06:00:00,0.840197036677044,11.5627415290250,0.000000000000000E+000,10.8176586882079,0.000000000000000E+000,0.297845677307690,0.297845677307690,0.297845677307690,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.720992621188441 
 03/25  07:00:00,0.998597673730411,12.0516456265263,0.000000000000000E+000,10.6977834366770,0.000000000000000E+000,0.294545117869300,0.294545117869300,0.294545117869300,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.32602831005117 
 03/25  08:00:00,1.22052554139380,11.9387432383660,0.000000000000000E+000,10.4079984064130,0.000000000000000E+000,0.286566384106263,0.286566384106263,0.286566384106263,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.50116924929526 
 03/25  09:00:00,1.15734506131687,11.7018651383653,0.000000000000000E+000,10.2083257915657,0.000000000000000E+000,0.281068741139044,0.281068741139044,0.281068741139044,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.46853489999952 
 03/25  10:00:00,1.07947008683399,11.3357143647578,0.000000000000000E+000,9.97498538765684,0.000000000000000E+000,0.274644113347705,0.274644113347705,0.274644113347705,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.33944817089717 
 03/25  11:00:00,1.11800197263385,12.2094718588376,0.000000000000000E+000,11.0070407965835,0.000000000000000E+000,0.303059988829700,0.303059988829700,0.303059988829700,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.18064976672275 
 03/25  12:00:00,1.09865326522477,10.7476798337227,0.000000000000000E+000,9.69109086220599,0.000000000000000E+000,0.266827564531183,0.266827564531183,0.266827564531183,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.03480100279436 
 03/25  13:00:00,1.06459394810332,10.1139305287518,0.000000000000000E+000,9.16829911632456,0.000000000000000E+000,0.252433390511563,0.252433390511563,0.252433390511563,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.924210469211751 
 03/25  14:00:00,1.02970036427445,9.71950793022885,0.000000000000000E+000,8.84247397487680,0.000000000000000E+000,0.243462354103826,0.243462354103826,0.243462354103826,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.854872287931886 
 03/25  15:00:00,1.01007047227472,9.35792621519154,0.000000000000000E+000,8.54445358326912,0.000000000000000E+000,0.235256873791653,0.235256873791653,0.235256873791653,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.790063077779109 
 03/25  16:00:00,1.03966113905172,9.07755755327332,0.000000000000000E+000,8.25583602539465,0.000000000000000E+000,0.227310284378390,0.227310284378390,0.227310284378390,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.797010701483951 
 03/25  17:00:00,1.19345453478524,8.95670830493249,0.000000000000000E+000,8.04697928720750,0.000000000000000E+000,0.221559772327807,0.221559772327807,0.221559772327807,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.880500441000984 
 03/25  18:00:00,1.49859353513117,8.77916473078564,0.000000000000000E+000,7.69824590160029,0.000000000000000E+000,0.211957996709835,0.211957996709835,0.211957996709835,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.04541077969943 
 03/25  19:00:00,1.78375059993894,8.65598115924236,0.000000000000000E+000,7.41005572148456,0.000000000000000E+000,0.204023174410111,0.204023174410111,0.204023174410111,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.20737441316088 
 03/25  20:00:00,1.95993559707785,8.54139704667320,0.000000000000000E+000,7.26019951778600,0.000000000000000E+000,0.199897140877734,0.199897140877734,0.199897140877734,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.24140529075817 
 03/25  21:00:00,2.00393397926644,8.42083511350020,0.000000000000000E+000,7.22596268065302,0.000000000000000E+000,0.198954488291009,0.198954488291009,0.198954488291009,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.15371219055640 
 03/25  22:00:00,1.83741985353091,8.40353201015965,0.000000000000000E+000,7.32750280528772,0.000000000000000E+000,0.201750221459102,0.201750221459102,0.201750221459102,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.03582990208991 
 03/25  23:00:00,1.52363751661324,8.44358000393188,0.000000000000000E+000,7.55535580572023,0.000000000000000E+000,0.208023763007828,0.208023763007828,0.208023763007828,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.853436853357264 
 03/25  24:00:00,1.21803454838641,8.51362172181593,0.000000000000000E+000,7.83332022139650,0.000000000000000E+000,0.215677036423154,0.215677036423154,0.215677036423154,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.650071945040504 
 03/26  01:00:00,0.903880962111708,8.60849428048786,0.000000000000000E+000,8.14749067372382,0.000000000000000E+000,0.224327180956324,0.224327180956324,0.224327180956324,0.159755323849397,3.480661471051949E-002,0.104853162793151,0.363026666112717,0.435999159963846 
 03/26  02:00:00,0.784255977762247,8.70383522895097,0.000000000000000E+000,8.33735457076990,0.000000000000000E+000,0.229554757703001,0.229554757703001,0.229554757703001,9.485471047418767E-002,2.066642463862648E-002,8.781613688563442E-002,0.334251934371197,0.343458149117638 
 03/26  03:00:00,0.732751170021139,8.76724206341912,0.000000000000000E+000,8.42712570490878,0.000000000000000E+000,0.232026451904207,0.232026451904207,0.232026451904207,6.490060501591859E-002,1.414018642934009E-002,7.419536335721098E-002,0.330376549624864,0.317360777088255 
 03/26  04:00:00,0.720255516237377,8.80555529875563,0.000000000000000E+000,8.45881862397368,0.000000000000000E+000,0.232899062070308,0.232899062070308,0.232899062070308,6.490060501591859E-002,1.414018642934009E-002,6.547756110294642E-002,0.325726087929265,0.324301406529434 
 03/26  05:00:00,0.719070725460540,8.87871246667354,0.000000000000000E+000,8.45786496672300,0.000000000000000E+000,0.232872804753644,0.232872804753644,0.232872804753644,6.490060501591859E-002,1.414018642934009E-002,7.662337421237893E-002,0.313421741359659,0.399259726959201 
 03/26  06:00:00,0.772417619178629,9.10087786257966,0.000000000000000E+000,8.35593216187010,0.000000000000000E+000,0.230066259809276,0.230066259809276,0.230066259809276,6.989295731884501E-002,1.522789461883095E-002,9.036502038555042E-002,0.349753473356527,0.720855481080882 
 03/26  07:00:00,0.926708971971957,9.43958391304153,0.000000000000000E+000,8.08680903479586,0.000000000000000E+000,0.222656416110845,0.222656416110845,0.222656416110845,0.109831800820130,2.392955102837551E-002,0.149073445899162,0.404105744423842,1.32494099844754 
 03/26  08:00:00,1.14926441129723,9.34936470226564,0.000000000000000E+000,7.81981720435942,0.000000000000000E+000,0.215305254009693,0.215305254009693,0.215305254009693,0.194701840125627,4.242057021567902E-002,0.235332091362966,0.429392629893665,1.49997191524850 
 03/26  09:00:00,1.08958485600343,9.23998514010100,0.000000000000000E+000,7.74729704557359,0.000000000000000E+000,0.213308535825603,0.213308535825603,0.213308535825603,0.154762988265052,3.371891198485800E-002,0.307655740125598,0.363026666112717,1.46768364772722 
 03/26  10:00:00,1.01353742495253,8.94040073453684,0.000000000000000E+000,7.58033242815854,0.000000000000000E+000,0.208711451466247,0.208711451466247,0.208711451466247,7.987766192469842E-002,1.740330735525975E-002,0.381467941615351,0.308965048901375,1.33878750017445 
 03/26  11:00:00,1.05289810266596,9.84459287482119,0.000000000000000E+000,8.64248929138721,0.000000000000000E+000,0.237956118861809,0.237956118861809,0.237956118861809,6.490060501591859E-002,1.414018642934009E-002,0.402557783368541,0.316231395300750,1.18032228790269 
 03/26  12:00:00,1.07518020323974,9.89601677060078,0.000000000000000E+000,8.83855684117684,0.000000000000000E+000,0.243354502546146,0.243354502546146,0.243354502546146,6.490060501591859E-002,1.414018642934009E-002,0.419344615639324,0.316328279919408,1.03567196070160 
 03/26  13:00:00,1.02546467480066,8.69229232431335,0.000000000000000E+000,7.74713656284362,0.000000000000000E+000,0.213304117208896,0.213304117208896,0.213304117208896,6.490060501591859E-002,1.414018642934009E-002,0.405008126563703,0.310999625893199,0.923734818254194 
 03/26  14:00:00,0.996293128630718,8.50517373382924,0.000000000000000E+000,7.62913397888605,0.000000000000000E+000,0.210055118460099,0.210055118460099,0.210055118460099,6.490060501591859E-002,1.414018642934009E-002,0.368331386471487,0.321753818564274,0.853878087522987 
 03/26  15:00:00,0.984467320016684,8.42787106711907,0.000000000000000E+000,7.61455537231245,0.000000000000000E+000,0.209653721533622,0.209653721533622,0.209653721533622,6.490060501591859E-002,1.414018642934009E-002,0.338789551094827,0.339871242253379,0.789906140663296 
 03/26  16:00:00,1.02419377568649,8.51590748381243,0.000000000000000E+000,7.69406638950791,0.000000000000000E+000,0.211842921013157,0.211842921013157,0.211842921013157,7.488530962177171E-002,1.631560098704535E-002,0.345274187483165,0.358763742891751,0.797130267909796 
 03/26  17:00:00,1.18556204529398,8.66986227563991,0.000000000000000E+000,7.76032662100639,0.000000000000000E+000,0.213667282836547,0.213667282836547,0.213667282836547,0.114824136404476,2.501725375403699E-002,0.390586728885886,0.424354629723432,0.880307077909532 
 03/26  18:00:00,1.53508341160579,10.1037674912221,0.000000000000000E+000,9.02354641576375,0.000000000000000E+000,0.248447873184449,0.248447873184449,0.248447873184449,0.229648272808951,5.003450750807398E-002,0.474317688533803,0.515523055880909,1.04471302597243 
 03/26  19:00:00,1.79374699335884,9.01658518004610,0.000000000000000E+000,7.77312149805420,0.000000000000000E+000,0.214019567830020,0.214019567830020,0.214019567830020,0.444319538864866,9.680590683916351E-002,0.431787500146093,0.559702441989101,1.20491265739499 
 03/26  20:00:00,1.96870419294700,8.85774580361947,0.000000000000000E+000,7.57867208433368,0.000000000000000E+000,0.208665736746886,0.208665736746886,0.208665736746886,0.663983056912221,0.144664990683150,0.356555413855597,0.577722981059548,1.23928148115676 
 03/26  21:00:00,2.01652958791873,8.87677373627939,0.000000000000000E+000,7.68343111397856,0.000000000000000E+000,0.211550096943301,0.211550096943301,0.211550096943301,0.713906579941488,0.155542054365294,0.320834515094546,0.597584327884505,1.15218238001005 
 03/26  22:00:00,1.85409180508538,9.00758545585493,0.000000000000000E+000,7.93302269469083,0.000000000000000E+000,0.218422173013567,0.218422173013567,0.218422173013567,0.599082443537010,0.130524800611257,0.305317431436236,0.583632942797706,1.03436345838206 
 03/26  23:00:00,1.54449014913603,9.19966911623882,0.000000000000000E+000,8.31271667602452,0.000000000000000E+000,0.228876395530614,0.228876395530614,0.228876395530614,0.449311874449212,9.789360956482500E-002,0.246236738835966,0.505059517065810,0.852165095359931 
 03/26  24:00:00,1.24332852984781,9.43102388212854,0.000000000000000E+000,8.75198944899324,0.000000000000000E+000,0.240971017884554,0.240971017884554,0.240971017884554,0.314518312114448,6.852552669537749E-002,0.163314336941647,0.438887322522180,0.648804877756395 
 03/27  01:00:00,0.926728132864360,9.65957221301498,0.000000000000000E+000,9.21604676226287,0.000000000000000E+000,0.253748040044724,0.253748040044724,0.253748040044724,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.418521003951919 
 03/27  02:00:00,0.812956776196495,9.87983326027434,0.000000000000000E+000,9.52311304197692,0.000000000000000E+000,0.262202583370210,0.262202583370210,0.262202583370210,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.333697709234009 
 03/27  03:00:00,0.765831358288041,10.0564126418852,0.000000000000000E+000,9.72342685710387,0.000000000000000E+000,0.267717880687329,0.267717880687329,0.267717880687329,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.310230203359184 
 03/27  04:00:00,0.757239596463681,10.1907876964873,0.000000000000000E+000,9.85165953627318,0.000000000000000E+000,0.271248547560910,0.271248547560910,0.271248547560910,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.316692891961569 
 03/27  05:00:00,0.757746860428442,10.3654183934899,0.000000000000000E+000,9.95958526823201,0.000000000000000E+000,0.274220097473946,0.274220097473946,0.274220097473946,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.384245352266555 
 03/27  06:00:00,0.812556813769128,10.6656771016397,0.000000000000000E+000,9.96256539951722,0.000000000000000E+000,0.274302150277302,0.274302150277302,0.274302150277302,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.679021482493807 
 03/27  07:00:00,0.963004638812086,11.0487996498986,0.000000000000000E+000,9.79097139443271,0.000000000000000E+000,0.269577603668890,0.269577603668890,0.269577603668890,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.22999437566772 
 03/27  08:00:00,1.17491639537731,10.9336950902060,0.000000000000000E+000,9.52006340832627,0.000000000000000E+000,0.262118616938435,0.262118616938435,0.262118616938435,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.38405609922205 
 03/27  09:00:00,1.10225640338608,10.7566363120880,0.000000000000000E+000,9.38563677097377,0.000000000000000E+000,0.258417410050285,0.258417410050285,0.258417410050285,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.34599509431404 
 03/27  10:00:00,1.01419869527848,10.4872977068589,0.000000000000000E+000,9.23986434318212,0.000000000000000E+000,0.254403816282927,0.254403816282927,0.254403816282927,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.22615255747298 
 03/27  11:00:00,1.04347144372065,11.2541193446649,0.000000000000000E+000,10.1493785495902,0.000000000000000E+000,0.279445729938780,0.279445729938780,0.279445729938780,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.08295949954340 
 03/27  12:00:00,1.01895630703998,9.67791851599454,0.000000000000000E+000,8.70289940982860,0.000000000000000E+000,0.239619407856407,0.239619407856407,0.239619407856407,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.953231137443622 
 03/27  13:00:00,0.988834673878817,9.02843092110299,0.000000000000000E+000,8.15321028442370,0.000000000000000E+000,0.224484660626550,0.224484660626550,0.224484660626550,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.853799693463758 
 03/27  14:00:00,0.953832307704597,8.48607896266105,0.000000000000000E+000,7.67007520577053,0.000000000000000E+000,0.211182364919123,0.211182364919123,0.211182364919123,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.793842089470333 
 03/27  15:00:00,0.935953507186801,8.03190338093151,0.000000000000000E+000,7.27357864434582,0.000000000000000E+000,0.200265512179403,0.200265512179403,0.200265512179403,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.734915182442370 
 03/27  16:00:00,0.970450457196650,7.85521537008616,0.000000000000000E+000,7.08809742789885,0.000000000000000E+000,0.195158605025759,0.195158605025759,0.195158605025759,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.742407115792548 
 03/27  17:00:00,1.12938943406195,7.86818137935735,0.000000000000000E+000,7.02468380133107,0.000000000000000E+000,0.193412619586579,0.193412619586579,0.193412619586579,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.814269001302280 
 03/27  18:00:00,1.47378289170261,9.08232235266343,0.000000000000000E+000,8.08110305622825,0.000000000000000E+000,0.222499311777999,0.222499311777999,0.222499311777999,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.965711246949241 
 03/27  19:00:00,1.73770021007827,8.12576376917851,0.000000000000000E+000,6.98366101533254,0.000000000000000E+000,0.192283127537242,0.192283127537242,0.192283127537242,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.10355172924905 
 03/27  20:00:00,1.91508739857957,8.04092201833469,0.000000000000000E+000,6.87508684438258,0.000000000000000E+000,0.189293723968800,0.189293723968800,0.189293723968800,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12604293582306 
 03/27  21:00:00,1.96502963308938,8.16441148242713,0.000000000000000E+000,7.07890619982848,0.000000000000000E+000,0.194905540325826,0.194905540325826,0.194905540325826,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.04434504030786 
 03/27  22:00:00,1.80439819573662,8.40525404591100,0.000000000000000E+000,7.42139745607916,0.000000000000000E+000,0.204335449618595,0.204335449618595,0.204335449618595,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.943657287049781 
 03/27  23:00:00,1.50381178198643,8.67865887892985,0.000000000000000E+000,7.86289266519416,0.000000000000000E+000,0.216491262939855,0.216491262939855,0.216491262939855,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.780978868881326 
 03/27  24:00:00,1.21680715949427,8.98765326120125,0.000000000000000E+000,8.35296286433547,0.000000000000000E+000,0.229984505294661,0.229984505294661,0.229984505294661,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.604460841486831 
 03/28  01:00:00,0.918801156804740,9.37142350248269,0.000000000000000E+000,8.92814155505056,0.000000000000000E+000,0.245821063985103,0.245821063985103,0.245821063985103,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.418277500631972 
 03/28  02:00:00,0.807285721795955,9.67402929409541,0.000000000000000E+000,9.31714217994584,0.000000000000000E+000,0.256531528969671,0.256531528969671,0.256531528969671,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.333864605086159 
 03/28  03:00:00,0.761599014156852,9.90230828380954,0.000000000000000E+000,9.56970948683310,0.000000000000000E+000,0.263485536556139,0.263485536556139,0.263485536556139,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.309843215554316 
 03/28  04:00:00,0.755145704458572,10.1143293661821,0.000000000000000E+000,9.77561005573018,0.000000000000000E+000,0.269154655555802,0.269154655555802,0.269154655555802,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.316284042199415 
 03/28  05:00:00,0.757721258269569,10.3639998890512,0.000000000000000E+000,9.95865540610048,0.000000000000000E+000,0.274194495315074,0.274194495315074,0.274194495315074,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.383756709959339 
 03/28  06:00:00,0.813637058769674,10.7039381460497,0.000000000000000E+000,10.0017995486282,0.000000000000000E+000,0.275382395277847,0.275382395277847,0.275382395277847,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.678048377792840 
 03/28  07:00:00,0.965767440203720,11.1471225528525,0.000000000000000E+000,9.89131544759528,0.000000000000000E+000,0.272340405060524,0.272340405060524,0.272340405060524,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.22797322545910 
 03/28  08:00:00,1.17703740377942,11.0083546686645,0.000000000000000E+000,9.59709774764003,0.000000000000000E+000,0.264239625340545,0.264239625340545,0.264239625340545,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.38168133836673 
 03/28  09:00:00,1.10227667911225,10.7550201665811,0.000000000000000E+000,9.38637317879184,0.000000000000000E+000,0.258437685776453,0.258437685776453,0.258437685776453,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.34364254098907 
 03/28  10:00:00,1.00450461387106,10.1330720670761,0.000000000000000E+000,8.88777844115001,0.000000000000000E+000,0.244709734875501,0.244709734875501,0.244709734875501,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.22401281972221 
 03/28  11:00:00,1.02502179030847,10.5824525802292,0.000000000000000E+000,9.47929310355386,0.000000000000000E+000,0.260996076526597,0.260996076526597,0.260996076526597,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.08137818114406 
 03/28  12:00:00,0.996834000837218,8.87339642727138,0.000000000000000E+000,7.89942440203033,0.000000000000000E+000,0.217497101653648,0.217497101653648,0.217497101653648,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.952184056518694 
 03/28  13:00:00,0.961943809836268,8.05106793669861,0.000000000000000E+000,7.17654279784884,0.000000000000000E+000,0.197593796584002,0.197593796584002,0.197593796584002,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.853104195634224 
 03/28  14:00:00,0.927229453023761,7.51946205137188,0.000000000000000E+000,6.70386812608210,0.000000000000000E+000,0.184579510238286,0.184579510238286,0.184579510238286,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.793432257869609 
 03/28  15:00:00,0.909905160126424,7.08554966821773,0.000000000000000E+000,6.32751110212644,0.000000000000000E+000,0.174217165119026,0.174217165119026,0.174217165119026,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.734629011947959 
 03/28  16:00:00,0.946027320163873,6.96810667197657,0.000000000000000E+000,6.20105698835276,0.000000000000000E+000,0.170735467992981,0.170735467992981,0.170735467992981,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.742338857229072 
 03/28  17:00:00,1.10470436596995,6.97102591741505,0.000000000000000E+000,6.12813011041208,0.000000000000000E+000,0.168727551494575,0.168727551494575,0.168727551494575,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.813667230278980 
 03/28  18:00:00,1.44222841124339,7.93555211046211,0.000000000000000E+000,6.93505452943021,0.000000000000000E+000,0.190944831318772,0.190944831318772,0.190944831318772,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.964989531545946 
 03/28  19:00:00,1.70550710627346,6.95574294743341,0.000000000000000E+000,5.81441789512893,0.000000000000000E+000,0.160090023732439,0.160090023732439,0.160090023732439,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.10277402770757 
 03/28  20:00:00,1.88411967859818,6.91568905418429,0.000000000000000E+000,5.75034926840418,0.000000000000000E+000,0.158326003987408,0.158326003987408,0.158326003987408,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12554754765108 
 03/28  21:00:00,1.93619224941438,7.11663278077853,0.000000000000000E+000,6.03154174963101,0.000000000000000E+000,0.166068156650824,0.166068156650824,0.166068156650824,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.04393078885676 
 03/28  22:00:00,1.77752569193457,7.42897594004136,0.000000000000000E+000,6.44539680750232,0.000000000000000E+000,0.177462945816549,0.177462945816549,0.177462945816549,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.943379829756991 
 03/28  23:00:00,1.47938619303806,7.79146992210084,0.000000000000000E+000,6.97576317286680,0.000000000000000E+000,0.192065673991490,0.192065673991490,0.192065673991490,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.780919404379671 
 03/28  24:00:00,1.19491909797854,8.19288108754940,0.000000000000000E+000,7.55799554782457,0.000000000000000E+000,0.208096443778931,0.208096443778931,0.208096443778931,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.604655984345914 
 03/29  01:00:00,0.899066205741742,8.65530766220859,0.000000000000000E+000,8.21137451395138,0.000000000000000E+000,0.226086112922105,0.226086112922105,0.226086112922105,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.418928701457015 
 03/29  02:00:00,0.789324628557450,9.02176575837478,0.000000000000000E+000,8.66480108143629,0.000000000000000E+000,0.238570435731166,0.238570435731166,0.238570435731166,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.333942167875084 
 03/29  03:00:00,0.744224111774052,9.27193970373866,0.000000000000000E+000,8.93865865065170,0.000000000000000E+000,0.246110634173341,0.246110634173341,0.246110634173341,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.310525471664842 
 03/29  04:00:00,0.738991850779091,9.52797851327832,0.000000000000000E+000,9.18890731361391,0.000000000000000E+000,0.253000801876318,0.253000801876318,0.253000801876318,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.316635931411879 
 03/29  05:00:00,0.742743643155247,9.82018500932278,0.000000000000000E+000,9.41467326832145,0.000000000000000E+000,0.259216880200751,0.259216880200751,0.259216880200751,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.383923968009990 
 03/29  06:00:00,0.800439566277335,10.2241098528907,0.000000000000000E+000,9.52247088885767,0.000000000000000E+000,0.262184902785506,0.262184902785506,0.262184902785506,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.677548744404340 
 03/29  07:00:00,0.971387299682585,11.3497276987537,0.000000000000000E+000,10.0954269266256,0.000000000000000E+000,0.277960264539389,0.277960264539389,0.277960264539389,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.22646689233001 
 03/29  08:00:00,1.16283152598585,10.4899308058211,0.000000000000000E+000,9.08114485980105,0.000000000000000E+000,0.250033747546973,0.250033747546973,0.250033747546973,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.37921036336233 
 03/29  09:00:00,1.07852092920416,9.89004199335763,0.000000000000000E+000,8.52357202380786,0.000000000000000E+000,0.234681935868371,0.234681935868371,0.234681935868371,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.34146552274958 
 03/29  10:00:00,0.975249297841361,9.06873805729936,0.000000000000000E+000,7.82523482297296,0.000000000000000E+000,0.215454418845804,0.215454418845804,0.215454418845804,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.22222242812257 
 03/29  11:00:00,0.980512216474812,8.96444225291406,0.000000000000000E+000,7.86271977456565,0.000000000000000E+000,0.216486502692944,0.216486502692944,0.216486502692944,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.07994118281710 
 03/29  12:00:00,0.951657398878124,7.23187800871058,0.000000000000000E+000,6.25862482721677,0.000000000000000E+000,0.172320499694553,0.172320499694553,0.172320499694553,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.951465212771456 
 03/29  13:00:00,0.910326910691576,6.17588982276507,0.000000000000000E+000,5.30183371179383,0.000000000000000E+000,0.145976897439309,0.145976897439309,0.145976897439309,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.852635167755708 
 03/29  14:00:00,0.873688211592504,5.57526029493833,0.000000000000000E+000,4.75926755043588,0.000000000000000E+000,0.131038268807029,0.131038268807029,0.131038268807029,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.793831077082292 
 03/29  15:00:00,0.855987966667517,5.12764407297434,0.000000000000000E+000,4.36925607040417,0.000000000000000E+000,0.120299971660120,0.120299971660120,0.120299971660120,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.734978448426847 
 03/29  16:00:00,0.893750553953474,5.06965265777099,0.000000000000000E+000,4.30238174384639,0.000000000000000E+000,0.118458701782581,0.118458701782581,0.118458701782581,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.742560087529845 
 03/29  17:00:00,1.05182942121407,5.05093776275878,0.000000000000000E+000,4.20772921456135,0.000000000000000E+000,0.115852606738695,0.115852606738695,0.115852606738695,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.813979971473465 
 03/29  18:00:00,1.38666664310857,5.91763942645762,0.000000000000000E+000,4.91706907726973,0.000000000000000E+000,0.135383063183954,0.135383063183954,0.135383063183954,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.965062299701975 
 03/29  19:00:00,1.65826051001895,5.23967783726289,0.000000000000000E+000,4.09843679686054,0.000000000000000E+000,0.112843427477921,0.112843427477921,0.112843427477921,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.10269001580543 
 03/29  20:00:00,1.83641076755731,5.18256621373763,0.000000000000000E+000,4.01757704658996,0.000000000000000E+000,0.110617092946538,0.110617092946538,0.110617092946538,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12519692901863 
 03/29  21:00:00,1.88532262038902,5.26881000831205,0.000000000000000E+000,4.18397327267247,0.000000000000000E+000,0.115198527625468,0.115198527625468,0.115198527625468,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.04367649334880 
 03/29  22:00:00,1.72361204159169,5.47086791070166,0.000000000000000E+000,4.48727046060833,0.000000000000000E+000,0.123549295473667,0.123549295473667,0.123549295473667,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.943398147311314 
 03/29  23:00:00,1.42222232769370,5.71575377933884,0.000000000000000E+000,4.89959006811106,0.000000000000000E+000,0.134901808647129,0.134901808647129,0.134901808647129,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.781376366373396 
 03/29  24:00:00,1.13463027039420,6.00414988464262,0.000000000000000E+000,5.36832482500298,0.000000000000000E+000,0.147807616194589,0.147807616194589,0.147807616194589,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.605595504260741 
 03/30  01:00:00,0.835505078233006,6.34792119082717,0.000000000000000E+000,5.90285491600918,0.000000000000000E+000,0.162524985413368,0.162524985413368,0.162524985413368,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.420061828017807 
 03/30  02:00:00,0.723356907605446,6.62783973866541,0.000000000000000E+000,6.26887478783248,0.000000000000000E+000,0.172602714779161,0.172602714779161,0.172602714779161,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.335942441769513 
 03/30  03:00:00,0.677167574479509,6.83783575023186,0.000000000000000E+000,6.50318689956733,0.000000000000000E+000,0.179054096878797,0.179054096878797,0.179054096878797,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.311893269242410 
 03/30  04:00:00,0.670308955354377,7.03503953096604,0.000000000000000E+000,6.69436676114224,0.000000000000000E+000,0.184317906451605,0.184317906451605,0.184317906451605,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.318237501571286 
 03/30  05:00:00,0.672384334081048,7.26626861414377,0.000000000000000E+000,6.85924591418681,0.000000000000000E+000,0.188857571126551,0.188857571126551,0.188857571126551,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.385434926965606 
 03/30  06:00:00,0.728621809629084,7.61665313166732,0.000000000000000E+000,6.91407319043827,0.000000000000000E+000,0.190367146137256,0.190367146137256,0.190367146137256,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.678489721600385 
 03/30  07:00:00,0.880435584695404,8.04633817899931,0.000000000000000E+000,6.79209004850766,0.000000000000000E+000,0.187008549552207,0.187008549552207,0.187008549552207,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.22641425069353 
 03/30  08:00:00,1.10950720587002,8.55353933369741,0.000000000000000E+000,7.14442279618739,0.000000000000000E+000,0.196709427431145,0.196709427431145,0.196709427431145,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.37954095485234 
 03/30  09:00:00,1.02874491133269,8.08214770221235,0.000000000000000E+000,6.71572315032750,0.000000000000000E+000,0.184905917996900,0.184905917996900,0.184905917996900,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.34142010508468 
 03/30  10:00:00,0.941696654719829,7.85018705673123,0.000000000000000E+000,6.60661367440743,0.000000000000000E+000,0.181901775724273,0.181901775724273,0.181901775724273,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.22229257611996 
 03/30  11:00:00,0.965795723406641,8.42997580853119,0.000000000000000E+000,7.32822150506618,0.000000000000000E+000,0.201770009624773,0.201770009624773,0.201770009624773,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.07997300793372 
 03/30  12:00:00,0.949317864478509,7.14661781391204,0.000000000000000E+000,6.17365369433648,0.000000000000000E+000,0.169980965294939,0.169980965294939,0.169980965294939,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.951176150853226 
 03/30  13:00:00,0.921307541218024,6.57408020736179,0.000000000000000E+000,5.70064666180932,0.000000000000000E+000,0.156957527965758,0.156957527965758,0.156957527965758,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.852012602336931 
 03/30  14:00:00,0.897300953506150,6.43154772080114,0.000000000000000E+000,5.61687470130511,0.000000000000000E+000,0.154651010720676,0.154651010720676,0.154651010720676,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.792511352075844 
 03/30  15:00:00,0.892809547022927,6.46429755981680,0.000000000000000E+000,5.70660396225810,0.000000000000000E+000,0.157121552015530,0.157121552015530,0.157121552015530,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.734284043415376 
 03/30  16:00:00,0.938145250561400,6.68115307146899,0.000000000000000E+000,5.91478276914304,0.000000000000000E+000,0.162853398390508,0.162853398390508,0.162853398390508,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.741659475931195 
 03/30  17:00:00,1.10308276704730,6.91097359156470,0.000000000000000E+000,6.06923416190317,0.000000000000000E+000,0.167105952571932,0.167105952571932,0.167105952571932,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.812510852937532 
 03/30  18:00:00,1.45511368180917,8.40158238742331,0.000000000000000E+000,7.40304338978845,0.000000000000000E+000,0.203830101884555,0.203830101884555,0.203830101884555,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.963030948148945 
 03/30  19:00:00,1.72177509007891,7.54367859615197,0.000000000000000E+000,6.40526580651480,0.000000000000000E+000,0.176358007537881,0.176358007537881,0.176358007537881,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.09986176504025 
 03/30  20:00:00,1.89898604451658,7.45199214420811,0.000000000000000E+000,6.29029087136128,0.000000000000000E+000,0.173192369905817,0.173192369905817,0.173192369905817,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12190903471779 
 03/30  21:00:00,1.94683699876073,7.49954535541732,0.000000000000000E+000,6.41815560379626,0.000000000000000E+000,0.176712905997178,0.176712905997178,0.176712905997178,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.04022950933029 
 03/30  22:00:00,1.78432728288988,7.67303225784987,0.000000000000000E+000,6.69242839163146,0.000000000000000E+000,0.184264536771858,0.184264536771858,0.184264536771858,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.940404563436366 
 03/30  23:00:00,1.48204339607922,7.88581120773767,0.000000000000000E+000,7.07227192808652,0.000000000000000E+000,0.194722877032650,0.194722877032650,0.194722877032650,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.778751934796769 
 03/30  24:00:00,1.19319779662418,8.12892710009939,0.000000000000000E+000,7.49547843923570,0.000000000000000E+000,0.206375142424575,0.206375142424575,0.206375142424575,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.603219105484751 
 03/31  01:00:00,0.891179262667801,8.36826410879582,0.000000000000000E+000,7.92492329183387,0.000000000000000E+000,0.218199169848164,0.218199169848164,0.218199169848164,0.159755323849397,3.480661471051949E-002,9.827947445740333E-002,0.363026666112717,0.418336370161776 
 03/31  02:00:00,0.777053704164452,8.57628497528257,0.000000000000000E+000,8.21912507541819,0.000000000000000E+000,0.226299511338170,0.226299511338170,0.226299511338170,9.485471047418767E-002,2.066642463862648E-002,8.386910965267348E-002,0.334251934371197,0.334137390800971 
 03/31  03:00:00,0.729450994325929,8.73539435825512,0.000000000000000E+000,8.40210380198241,0.000000000000000E+000,0.231337516725216,0.231337516725216,0.231337516725216,6.490060501591859E-002,1.414018642934009E-002,7.158412284098968E-002,0.330376549624864,0.310534974850595 
