Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/31  04:00:00,0.720353370827738,8.85126707352805,0.000000000000000E+000,8.51196374873400,0.000000000000000E+000,0.234362321924966,0.234362321924966,0.234362321924966,6.490060501591859E-002,1.414018642934009E-002,6.411215583864807E-002,0.325726087929265,0.316868056541534 
 03/31  05:00:00,0.720213807402049,9.00190566011893,0.000000000000000E+000,8.59639691903034,0.000000000000000E+000,0.236687044447554,0.236687044447554,0.236687044447554,6.490060501591859E-002,1.414018642934009E-002,7.395221645997889E-002,0.313421741359659,0.383920968097265 
 03/31  06:00:00,0.774138352571192,9.26779296245844,0.000000000000000E+000,8.56721931183133,0.000000000000000E+000,0.235883689079365,0.235883689079365,0.235883689079365,6.989295731884501E-002,1.522789461883095E-002,8.626832450802412E-002,0.349753473356527,0.676483430998448 
 03/31  07:00:00,0.923877154525646,9.62099495633600,0.000000000000000E+000,8.36987381744261,0.000000000000000E+000,0.230450119382449,0.230450119382449,0.230450119382449,0.109831800820130,2.392955102837551E-002,0.138447925181248,0.404105744423842,1.22328725909525 
 03/31  08:00:00,1.13526561886522,9.48570121984215,0.000000000000000E+000,8.07996002691282,0.000000000000000E+000,0.222467840426346,0.222467840426346,0.222467840426346,0.194701840125627,4.242057021567902E-002,0.214170712514307,0.429392629893665,1.37616561027164 
 03/31  09:00:00,1.06171647626444,9.27671319528401,0.000000000000000E+000,7.91323972693788,0.000000000000000E+000,0.217877482928646,0.217877482928646,0.217877482928646,0.154762988265052,3.371891198485800E-002,0.275218413283566,0.363026666112717,1.33846902154595 
 03/31  10:00:00,0.964396775850709,8.67192283138316,0.000000000000000E+000,7.43107473355239,0.000000000000000E+000,0.204601896855154,0.204601896855154,0.204601896855154,7.987766192469842E-002,1.740330735525975E-002,0.336436847124624,0.308965048901375,1.21956729162692 
 03/31  11:00:00,0.980526310161568,8.96275038980635,0.000000000000000E+000,7.86323165271132,0.000000000000000E+000,0.216500596379701,0.216500596379701,0.216500596379701,6.490060501591859E-002,1.414018642934009E-002,0.351641513346258,0.316231395300750,1.07773744156375 
 03/31  12:00:00,0.948432759000347,7.11264817770502,0.000000000000000E+000,6.14150694957796,0.000000000000000E+000,0.169095859816776,0.169095859816776,0.169095859816776,6.490060501591859E-002,1.414018642934009E-002,0.366855814129303,0.316328279919408,0.949353259404717 
 03/31  13:00:00,0.912434195943703,6.25082259941230,0.000000000000000E+000,5.37836963073779,0.000000000000000E+000,0.148084182691439,0.148084182691439,0.148084182691439,6.490060501591859E-002,1.414018642934009E-002,0.357197582224207,0.310999625893199,0.851032025458987 
 03/31  14:00:00,0.873357336030854,5.56133182752551,0.000000000000000E+000,4.74725025702889,0.000000000000000E+000,0.130707393245378,0.130707393245378,0.130707393245378,6.490060501591859E-002,1.414018642934009E-002,0.324743319086342,0.321753818564274,0.791919903076463 
 03/31  15:00:00,0.852855085967554,5.01288834560113,0.000000000000000E+000,4.25547085643218,0.000000000000000E+000,0.117167090960157,0.117167090960157,0.117167090960157,6.490060501591859E-002,1.414018642934009E-002,0.299663947619161,0.339871242253379,0.734007935025612 
 03/31  16:00:00,0.885852092660729,4.78154139423214,0.000000000000000E+000,4.01551218374648,0.000000000000000E+000,0.110560240489838,0.110560240489838,0.110560240489838,7.488530962177171E-002,1.631560098704535E-002,0.308215184980723,0.358763742891751,0.741318384090930 
 03/31  17:00:00,1.04305332123043,4.73069768210351,0.000000000000000E+000,3.88898410100210,0.000000000000000E+000,0.107076506755058,0.107076506755058,0.107076506755058,0.114824136404476,2.501725375403699E-002,0.354668780903828,0.424354629723432,0.812485004377431 
 03/31  18:00:00,1.37892217405225,5.63435796562627,0.000000000000000E+000,4.63579246540178,0.000000000000000E+000,0.127638594127637,0.127638594127637,0.127638594127637,0.229648272808951,5.003450750807398E-002,0.438965730037081,0.515523055880909,0.963057450738572 
 03/31  19:00:00,1.64806585007618,4.86677774136152,0.000000000000000E+000,3.72817004429226,0.000000000000000E+000,0.102648767535152,0.102648767535152,0.102648767535152,0.444319538864866,9.680590683916351E-002,0.397477157158294,0.559702441989101,1.10005667247235 
 03/31  20:00:00,1.82388586817965,4.72474621916370,0.000000000000000E+000,3.56267675125451,0.000000000000000E+000,9.809219356887929E-002,9.809219356887929E-002,9.809219356887929E-002,0.663983056912221,0.144664990683150,0.322310632266247,0.577722981059548,1.12227722978016 
 03/31  21:00:00,1.87005485466695,4.71145401040489,0.000000000000000E+000,3.62945295864313,0.000000000000000E+000,9.993076190339167E-002,9.993076190339167E-002,9.993076190339167E-002,0.713906579941488,0.155542054365294,0.285979116882669,0.597584327884505,1.04084080947099 
 03/31  22:00:00,1.70561363850777,4.81484234707391,0.000000000000000E+000,3.83357428057794,0.000000000000000E+000,0.105550892389750,0.105550892389750,0.105550892389750,0.599082443537010,0.130524800611257,0.269710545482451,0.583632942797706,0.941068763713917 
 03/31  23:00:00,1.40120302115851,4.95083618631528,0.000000000000000E+000,4.13617565157210,0.000000000000000E+000,0.113882502111939,0.113882502111939,0.113882502111939,0.449311874449212,9.789360956482500E-002,0.217943504277125,0.505059517065810,0.779873189888811 
 03/31  24:00:00,1.11006618544152,5.11145161301355,0.000000000000000E+000,4.47616520258319,0.000000000000000E+000,0.123243531241913,0.123243531241913,0.123243531241913,0.314518312114448,6.852552669537749E-002,0.147779479178003,0.438887322522180,0.605056855051436 
 04/01  01:00:00,0.811064799585407,5.29577792432045,0.000000000000000E+000,4.83424360999702,0.000000000000000E+000,0.133102606006556,0.133102606006556,0.133102606006556,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.436579234644292 
 04/01  02:00:00,0.696537567994589,5.41076565699865,0.000000000000000E+000,5.04283929656990,0.000000000000000E+000,0.138845930448701,0.138845930448701,0.138845930448701,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.344949305479960 
 04/01  03:00:00,0.641854238511405,5.47646761123803,0.000000000000000E+000,5.13470886961573,0.000000000000000E+000,0.141375401565924,0.141375401565924,0.141375401565924,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.319048087310624 
 04/01  04:00:00,0.628136319610784,5.46982215824889,0.000000000000000E+000,5.12165499435675,0.000000000000000E+000,0.141015985500945,0.141015985500945,0.141015985500945,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.325776190344963 
 04/01  05:00:00,0.624975741152715,5.46998036468143,0.000000000000000E+000,5.04867244578428,0.000000000000000E+000,0.139006536207180,0.139006536207180,0.139006536207180,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.399762767372716 
 04/01  06:00:00,0.673759071116295,5.56639286617367,0.000000000000000E+000,4.82461908695307,0.000000000000000E+000,0.132837611272722,0.132837611272722,0.132837611272722,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.717731121723483 
 04/01  07:00:00,0.839306302606180,6.09553246332924,0.000000000000000E+000,4.75263848177933,0.000000000000000E+000,0.130855748771887,0.130855748771887,0.130855748771887,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.31511505511761 
 04/01  08:00:00,1.06589980400668,5.57842250807499,0.000000000000000E+000,4.06107441955769,0.000000000000000E+000,0.111814718503609,0.111814718503609,0.111814718503609,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.48783089792804 
 04/01  09:00:00,0.997518096123877,5.18685065248545,0.000000000000000E+000,3.70603359160895,0.000000000000000E+000,0.102039278279419,0.102039278279419,0.102039278279419,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.45586198119734 
 04/01  10:00:00,0.896464552631513,4.63413260532476,0.000000000000000E+000,3.28436212316754,0.000000000000000E+000,9.042927765551620E-002,9.042927765551620E-002,9.042927765551620E-002,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.32853169136543 
 04/01  11:00:00,0.909594943618009,4.64627962250022,0.000000000000000E+000,3.45256977527022,0.000000000000000E+000,9.506058684291668E-002,9.506058684291668E-002,9.506058684291668E-002,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.17197155524367 
 04/01  12:00:00,0.906245174170451,3.76949786571177,0.000000000000000E+000,2.71894929044198,0.000000000000000E+000,7.486160511421283E-002,7.486160511421283E-002,7.486160511421283E-002,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,1.02880362326753 
 04/01  13:00:00,0.877318635537961,3.32464654854394,0.000000000000000E+000,2.38347942829930,0.000000000000000E+000,6.562501786496618E-002,6.562501786496618E-002,6.562501786496618E-002,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.919788469118401 
 04/01  14:00:00,0.840871601651899,2.87383107713891,0.000000000000000E+000,2.00013438100949,0.000000000000000E+000,5.507026950920203E-002,5.507026950920203E-002,5.507026950920203E-002,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.851578783235256 
 04/01  15:00:00,0.824261478528441,2.62328289904379,0.000000000000000E+000,1.81270603770290,0.000000000000000E+000,4.990975155722930E-002,4.990975155722930E-002,4.990975155722930E-002,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.787213525468333 
 04/01  16:00:00,0.848714572885496,2.60185102829112,0.000000000000000E+000,1.78275421882958,0.000000000000000E+000,4.908507959853226E-002,4.908507959853226E-002,4.908507959853226E-002,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.794434770483183 
 04/01  17:00:00,0.958560299679937,2.48090672076161,0.000000000000000E+000,1.57489094521980,0.000000000000000E+000,4.336192089107673E-002,4.336192089107673E-002,4.336192089107673E-002,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.876844905780749 
 04/01  18:00:00,1.16371299423879,2.68287384342368,0.000000000000000E+000,1.60795915922881,0.000000000000000E+000,4.427239744452962E-002,4.427239744452962E-002,4.427239744452962E-002,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.03947673944633 
 04/01  19:00:00,1.28829027027196,2.79025608003144,0.000000000000000E+000,1.55230795706194,0.000000000000000E+000,4.274013704695895E-002,4.274013704695895E-002,4.274013704695895E-002,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.19947321095815 
 04/01  20:00:00,1.39976490469922,2.63476509447773,0.000000000000000E+000,1.36232478721806,0.000000000000000E+000,3.750927632837317E-002,3.750927632837317E-002,3.750927632837317E-002,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.23272663228588 
 04/01  21:00:00,1.64527370233818,2.47691538250338,0.000000000000000E+000,1.28955753768050,0.000000000000000E+000,3.550575492424927E-002,3.550575492424927E-002,3.550575492424927E-002,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.14627886658401 
 04/01  22:00:00,1.67170987292690,2.40265019402649,0.000000000000000E+000,1.33241653272729,0.000000000000000E+000,3.668580384022709E-002,3.668580384022709E-002,3.668580384022709E-002,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.03011372535385 
 04/01  23:00:00,1.35718963393739,2.46204068918806,0.000000000000000E+000,1.57718834717082,0.000000000000000E+000,4.342517591324655E-002,4.342517591324655E-002,4.342517591324655E-002,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.850133678988830 
 04/01  24:00:00,1.05007519158639,2.64639884040092,0.000000000000000E+000,1.96679872487535,0.000000000000000E+000,5.415242939555581E-002,5.415242939555581E-002,5.415242939555581E-002,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.649430243375435 
 04/02  01:00:00,0.625000049999251,2.81457465895854,0.000000000000000E+000,2.44461977540603,0.000000000000000E+000,6.730841245336104E-002,6.730841245336104E-002,6.730841245336104E-002,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.346977828603721 
 04/02  02:00:00,0.575874002884475,3.08236068224988,0.000000000000000E+000,2.73832804706535,0.000000000000000E+000,7.539516593899311E-002,7.539516593899311E-002,7.539516593899311E-002,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.321321980872815 
 04/02  03:00:00,0.567676545857012,3.27574513616582,0.000000000000000E+000,2.92577556193877,0.000000000000000E+000,8.055621174717478E-002,8.055621174717478E-002,8.055621174717478E-002,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.327578600679854 
 04/02  04:00:00,0.570239983835017,3.48373001351464,0.000000000000000E+000,3.06068743940202,0.000000000000000E+000,8.427077888948084E-002,8.427077888948084E-002,8.427077888948084E-002,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.401497422588162 
 04/02  05:00:00,0.625824414598473,3.82635269592129,0.000000000000000E+000,3.08364786241321,0.000000000000000E+000,8.490295475490085E-002,8.490295475490085E-002,8.490295475490085E-002,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.718662176010936 
 04/02  06:00:00,0.789313934792626,4.27926812898946,0.000000000000000E+000,2.93693184836157,0.000000000000000E+000,8.086338095833273E-002,8.086338095833273E-002,8.086338095833273E-002,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.31455735419561 
 04/02  07:00:00,1.03719966864127,4.53510129222585,0.000000000000000E+000,3.01869478358365,0.000000000000000E+000,8.311458313819416E-002,8.311458313819416E-002,8.311458313819416E-002,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.48688931805292 
 04/02  08:00:00,0.971121744339560,4.22669871658313,0.000000000000000E+000,2.74732663034709,0.000000000000000E+000,7.564292649509946E-002,7.564292649509946E-002,7.564292649509946E-002,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.45441700655689 
 04/02  09:00:00,0.874877309972835,3.84863684445537,0.000000000000000E+000,2.50032045027177,0.000000000000000E+000,6.884203499683866E-002,6.884203499683866E-002,6.884203499683866E-002,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.32707760339180 
 04/02  10:00:00,0.868741809136602,3.16110573438873,0.000000000000000E+000,1.96879714120656,0.000000000000000E+000,5.420745236151080E-002,5.420745236151080E-002,5.420745236151080E-002,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.17057030119585 
 04/02  11:00:00,0.867544370964008,2.36314253626186,0.000000000000000E+000,1.31334863230548,0.000000000000000E+000,3.616080190777005E-002,3.616080190777005E-002,3.616080190777005E-002,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,1.02804895195413 
 04/02  12:00:00,0.829502434742181,1.58732479488921,0.000000000000000E+000,0.646810477280040,0.000000000000000E+000,1.780881706918590E-002,1.780881706918590E-002,1.780881706918590E-002,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.919135666482909 
 04/02  13:00:00,0.787326801675104,0.928826419706941,0.000000000000000E+000,5.540456014004376E-002,0.000000000000000E+000,1.525469532407638E-003,1.525469532407638E-003,1.525469532407638E-003,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.851303946672723 
 04/02  14:00:00,0.774351726971211,0.810902760260942,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.787539424388383 
 04/02  15:00:00,0.799629493286963,0.819190879276574,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.794528840298216 
 04/02  16:00:00,0.915198378788859,0.905867336375598,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.876696466614537 
 04/02  17:00:00,1.11944059679426,1.07445734070246,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.03901939595392 
 04/02  18:00:00,1.24555013322500,1.23705221440821,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.19857730239687 
 04/02  19:00:00,1.36225562837085,1.27143133049563,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.23171765552184 
 04/02  20:00:00,1.60976794741393,1.18627212257415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.14519314433528 
 04/02  21:00:00,1.63502406908668,1.06929460868800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.02917467274265 
 04/02  22:00:00,1.31376445802414,0.884383639456696,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.849664976428290 
 04/02  23:00:00,0.999926967603331,0.825269593084477,0.000000000000000E+000,0.145431445779110,0.000000000000000E+000,4.004205412501461E-003,4.004205412501461E-003,4.004205412501461E-003,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.649668275155229 
 04/02  24:00:00,0.697676063294354,1.18029251829524,0.000000000000000E+000,0.716001373375010,0.000000000000000E+000,1.971386971550363E-002,1.971386971550363E-002,1.971386971550363E-002,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.439336065241071 
 04/03  01:00:00,0.588139055420179,1.61145041650939,0.000000000000000E+000,1.24919512448107,0.000000000000000E+000,3.439444510724963E-002,3.439444510724963E-002,3.439444510724963E-002,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.339278237079539 
 04/03  02:00:00,0.543494040620237,1.99582205241160,0.000000000000000E+000,1.65713769921418,0.000000000000000E+000,4.562644419097699E-002,4.562644419097699E-002,4.562644419097699E-002,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.315973698885724 
 04/03  03:00:00,0.539850708800238,2.30865990700339,0.000000000000000E+000,1.96474123550161,0.000000000000000E+000,5.409577995469823E-002,5.409577995469823E-002,5.409577995469823E-002,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.321527697954591 
 04/03  04:00:00,0.543796784394010,2.60677092956548,0.000000000000000E+000,2.19729457221754,0.000000000000000E+000,6.049873720087438E-002,6.049873720087438E-002,6.049873720087438E-002,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.387931205823500 
 04/03  05:00:00,0.599592695252786,2.98250308993290,0.000000000000000E+000,2.27971096764787,0.000000000000000E+000,6.276793128674096E-002,6.276793128674096E-002,6.276793128674096E-002,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.678749464787893 
 04/03  06:00:00,0.757646476727363,3.42256347849251,0.000000000000000E+000,2.17269548804291,0.000000000000000E+000,5.982144361098438E-002,5.982144361098438E-002,5.982144361098438E-002,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.22208906401731 
 04/03  07:00:00,0.992142093220278,3.55406337955207,0.000000000000000E+000,2.15079265116918,0.000000000000000E+000,5.921838656586524E-002,5.921838656586524E-002,5.921838656586524E-002,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.37375353779360 
 04/03  08:00:00,0.920954979680139,3.46438495037341,0.000000000000000E+000,2.10339918182425,0.000000000000000E+000,5.791348867771221E-002,5.791348867771221E-002,5.791348867771221E-002,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.33603068887000 
 04/03  09:00:00,0.817381460043814,3.28646864725798,0.000000000000000E+000,2.04760456336597,0.000000000000000E+000,5.637727955854811E-002,5.637727955854811E-002,5.637727955854811E-002,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.21762529310023 
 04/03  10:00:00,0.815606739230369,2.98625780100875,0.000000000000000E+000,1.88821104689432,0.000000000000000E+000,5.198865247756038E-002,5.198865247756038E-002,5.198865247756038E-002,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.07630846212809 
 04/03  11:00:00,0.823128529948850,2.57775563122653,0.000000000000000E+000,1.60655594700014,0.000000000000000E+000,4.423376240263189E-002,4.423376240263189E-002,4.423376240263189E-002,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.949454732224136 
 04/03  12:00:00,0.798616936620127,2.13345333223455,0.000000000000000E+000,1.26152268300153,0.000000000000000E+000,3.473386328662673E-002,3.473386328662673E-002,3.473386328662673E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.850551998106762 
 04/03  13:00:00,0.768476271658592,1.76732212856456,0.000000000000000E+000,0.953863918219721,0.000000000000000E+000,2.626300690104193E-002,2.626300690104193E-002,2.626300690104193E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.791340297450665 
 04/03  14:00:00,0.758286301215350,1.59394725259282,0.000000000000000E+000,0.837538198026395,0.000000000000000E+000,2.306017771980194E-002,2.306017771980194E-002,2.306017771980194E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.733045718693870 
 04/03  15:00:00,0.781443360856491,1.45068220215909,0.000000000000000E+000,0.685456538268159,0.000000000000000E+000,1.887287007196992E-002,1.887287007196992E-002,1.887287007196992E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.740563624912579 
 04/03  16:00:00,0.901250407463768,1.63826116854549,0.000000000000000E+000,0.797942447952473,0.000000000000000E+000,2.196997665696668E-002,2.196997665696668E-002,2.196997665696668E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.811147850831959 
 04/03  17:00:00,1.12115837865710,2.34279283142828,0.000000000000000E+000,1.34636098295976,0.000000000000000E+000,3.706974035956828E-002,3.706974035956828E-002,3.706974035956828E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.960993903719983 
 04/03  18:00:00,1.24891663661488,2.50455574975812,0.000000000000000E+000,1.36841087722338,0.000000000000000E+000,3.767684637768215E-002,3.767684637768215E-002,3.767684637768215E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.09766996052341 
 04/03  19:00:00,1.36966133703573,2.67162693440924,0.000000000000000E+000,1.51273233789927,0.000000000000000E+000,4.165049025423582E-002,4.165049025423582E-002,4.165049025423582E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.11918092153618 
 04/03  20:00:00,1.62779327112509,2.99973972226966,0.000000000000000E+000,1.92061072069382,0.000000000000000E+000,5.288072192303842E-002,5.288072192303842E-002,5.288072192303842E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.03805002333697 
 04/03  21:00:00,1.66500044746385,3.36085835472259,0.000000000000000E+000,2.38196295344537,0.000000000000000E+000,6.558326433095227E-002,6.558326433095227E-002,6.558326433095227E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.938775465331866 
 04/03  22:00:00,1.36888680566625,3.84259151510172,0.000000000000000E+000,3.02962697221169,0.000000000000000E+000,8.341558220095127E-002,8.341558220095127E-002,8.341558220095127E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.778245879861628 
 04/03  23:00:00,1.08336041222744,4.37422370040236,0.000000000000000E+000,3.73992818603579,0.000000000000000E+000,0.102972507800252,0.102972507800252,0.102972507800252,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.604125642216427 
 04/03  24:00:00,0.794966578587726,4.93383128117565,0.000000000000000E+000,4.48831566357582,0.000000000000000E+000,0.123578073344623,0.123578073344623,0.123578073344623,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.420560537920656 
 04/04  01:00:00,0.696193025841375,5.53323829226034,0.000000000000000E+000,5.17368038976392,0.000000000000000E+000,0.142448415528447,0.142448415528447,0.142448415528447,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.336580847547632 
 04/04  02:00:00,0.655536236038164,6.06207050043805,0.000000000000000E+000,5.72647400674273,0.000000000000000E+000,0.157668639608903,0.157668639608903,0.157668639608903,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.312885839383610 
 04/04  03:00:00,0.654995874174633,6.48801234439272,0.000000000000000E+000,6.14677640847030,0.000000000000000E+000,0.169240945329092,0.169240945329092,0.169240945329092,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.318844962375219 
 04/04  04:00:00,0.663445104159717,6.94920437073780,0.000000000000000E+000,6.54288285653529,0.000000000000000E+000,0.180147056966582,0.180147056966582,0.180147056966582,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.384776362678088 
 04/04  05:00:00,0.723075234880081,7.46338420560075,0.000000000000000E+000,6.76455687750220,0.000000000000000E+000,0.186250470914036,0.186250470914036,0.186250470914036,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.674784670601421 
 04/04  06:00:00,0.896309261346541,8.45355755579894,0.000000000000000E+000,7.20888298730675,0.000000000000000E+000,0.198484228230163,0.198484228230163,0.198484228230163,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.21689564205989 
 04/04  07:00:00,1.13288005125115,8.65989328913312,0.000000000000000E+000,7.26234977771581,0.000000000000000E+000,0.199956344596731,0.199956344596731,0.199956344596731,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.36802632082802 
 04/04  08:00:00,1.05518803296703,8.33352913307089,0.000000000000000E+000,6.97870027150081,0.000000000000000E+000,0.192146541964605,0.192146541964605,0.192146541964605,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.32987378189095 
 04/04  09:00:00,0.957959414154363,8.38618637114781,0.000000000000000E+000,7.15335039926571,0.000000000000000E+000,0.196955233669098,0.196955233669098,0.196955233669098,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.21159718109033 
 04/04  10:00:00,0.964125131762130,8.37516944545081,0.000000000000000E+000,7.28235103862623,0.000000000000000E+000,0.200507045009322,0.200507045009322,0.200507045009322,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.07108011483826 
 04/04  11:00:00,0.982980332715462,8.37827306068050,0.000000000000000E+000,7.41232173368161,0.000000000000000E+000,0.204085565169246,0.204085565169246,0.204085565169246,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.944206374996643 
 04/04  12:00:00,0.957937845679502,7.91443339626060,0.000000000000000E+000,7.04800658190628,0.000000000000000E+000,0.194054772346002,0.194054772346002,0.194054772346002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.845048163228048 
 04/04  13:00:00,0.924030726154801,7.41137020776920,0.000000000000000E+000,6.60355140531390,0.000000000000000E+000,0.181817461397250,0.181817461397250,0.181817461397250,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.785700889561112 
 04/04  14:00:00,0.895699471521965,6.57920836032559,0.000000000000000E+000,5.82834010953416,0.000000000000000E+000,0.160473348026417,0.160473348026417,0.160473348026417,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.727504914918877 
 04/04  15:00:00,0.902076740611184,5.82670461245866,0.000000000000000E+000,5.06682188285610,0.000000000000000E+000,0.139506249826663,0.139506249826663,0.139506249826663,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.735220690624199 
 04/04  16:00:00,1.00756030618794,5.49414534416768,0.000000000000000E+000,4.65908359316378,0.000000000000000E+000,0.128279875381140,0.128279875381140,0.128279875381140,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.805890881242831 
 04/04  17:00:00,1.23285457729719,6.39392899515516,0.000000000000000E+000,5.40313079939879,0.000000000000000E+000,0.148765938999650,0.148765938999650,0.148765938999650,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.955360251007845 
 04/04  18:00:00,1.33542872792370,5.64072146112711,0.000000000000000E+000,4.51050205894332,0.000000000000000E+000,0.124188937686502,0.124188937686502,0.124188937686502,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.09174449017247 
 04/04  19:00:00,1.45287054853632,5.68863828615338,0.000000000000000E+000,4.53486399300596,0.000000000000000E+000,0.124859701754824,0.124859701754824,0.124859701754824,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.11406061817364 
 04/04  20:00:00,1.70642961673551,5.85122832603505,0.000000000000000E+000,4.77665736535484,0.000000000000000E+000,0.131517067533452,0.131517067533452,0.131517067533452,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.03349198244136 
 04/04  21:00:00,1.74138888664426,6.13083166303507,0.000000000000000E+000,5.15636636345365,0.000000000000000E+000,0.141971703511370,0.141971703511370,0.141971703511370,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.934345363636054 
 04/04  22:00:00,1.44339752535795,6.54481878372725,0.000000000000000E+000,5.73583221757046,0.000000000000000E+000,0.157926301892648,0.157926301892648,0.157926301892648,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.774267903128369 
 04/04  23:00:00,1.15485590618008,6.96750584070757,0.000000000000000E+000,6.33662140755796,0.000000000000000E+000,0.174468001752898,0.174468001752898,0.174468001752898,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.600714560999484 
 04/04  24:00:00,0.863039689481771,7.40290139492582,0.000000000000000E+000,6.96070903907403,0.000000000000000E+000,0.191651184238668,0.191651184238668,0.191651184238668,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.417237276172651 
 04/05  01:00:00,0.758803494819288,7.80446434115648,0.000000000000000E+000,7.44767237727230,0.000000000000000E+000,0.205058884506360,0.205058884506360,0.205058884506360,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.333814908935391 
 04/05  02:00:00,0.713095620547790,8.14973579435489,0.000000000000000E+000,7.81701223968554,0.000000000000000E+000,0.215228024118531,0.215228024118531,0.215228024118531,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.310012900357644 
 04/05  03:00:00,0.707977696068965,8.40988451934343,0.000000000000000E+000,8.07105904742982,0.000000000000000E+000,0.222222767223426,0.222222767223426,0.222222767223426,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.316434498366432 
 04/05  04:00:00,0.711214263972173,8.68183407396184,0.000000000000000E+000,8.27784329425145,0.000000000000000E+000,0.227916216779038,0.227916216779038,0.227916216779038,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.382445628185972 
 04/05  05:00:00,0.766629017506873,9.04231815255871,0.000000000000000E+000,8.34641617892260,0.000000000000000E+000,0.229804253540827,0.229804253540827,0.229804253540827,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.671859316138979 
 04/05  06:00:00,0.940749351580062,10.0636969828275,0.000000000000000E+000,8.82293269440643,0.000000000000000E+000,0.242924318463683,0.242924318463683,0.242924318463683,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.21298536198884 
 04/05  07:00:00,1.17156799231552,10.0610892069705,0.000000000000000E+000,8.66748328701161,0.000000000000000E+000,0.238644285661108,0.238644285661108,0.238644285661108,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.36408872936957 
 04/05  08:00:00,1.07891308871989,9.19110697041472,0.000000000000000E+000,7.84038662469220,0.000000000000000E+000,0.215871597717460,0.215871597717460,0.215871597717460,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.32576526604336 
 04/05  09:00:00,0.961584505065905,8.51447783766460,0.000000000000000E+000,7.28501252896078,0.000000000000000E+000,0.200580324580640,0.200580324580640,0.200580324580640,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.20822651791204 
 04/05  10:00:00,0.970376692335608,8.59906747957140,0.000000000000000E+000,7.50940569714550,0.000000000000000E+000,0.206758605582800,0.206758605582800,0.206758605582800,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.06792349043958 
 04/05  11:00:00,0.932028912614947,6.52442887219520,0.000000000000000E+000,5.56178263132132,0.000000000000000E+000,0.153134145068731,0.153134145068731,0.153134145068731,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.940901288871637 
 04/05  12:00:00,0.889166897869649,5.41546475017583,0.000000000000000E+000,4.55026799527904,0.000000000000000E+000,0.125283824536149,0.125283824536149,0.125283824536149,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.843818103770537 
 04/05  13:00:00,0.847485707937713,4.63173676563478,0.000000000000000E+000,3.82346109532521,0.000000000000000E+000,0.105272443180160,0.105272443180160,0.105272443180160,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.786157757415400 
 04/05  14:00:00,0.819384911110760,3.80848942208418,0.000000000000000E+000,3.05661995253423,0.000000000000000E+000,8.415878761521317E-002,8.415878761521317E-002,8.415878761521317E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.728506133677416 
 04/05  15:00:00,0.830002511445181,3.21016478434313,0.000000000000000E+000,2.44910918552506,0.000000000000000E+000,6.743202066065948E-002,6.743202066065948E-002,6.743202066065948E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.736393559839727 
 04/05  16:00:00,0.936215366208233,2.90360275421287,0.000000000000000E+000,2.06785844325547,0.000000000000000E+000,5.693493540143160E-002,5.693493540143160E-002,5.693493540143160E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.806573441196351 
 04/05  17:00:00,1.15284378881437,3.48874204793032,0.000000000000000E+000,2.49716483405288,0.000000000000000E+000,6.875515051682973E-002,6.875515051682973E-002,6.875515051682973E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.956139269128909 
 04/05  18:00:00,1.26560506094418,3.10548726085818,0.000000000000000E+000,1.97452905248184,0.000000000000000E+000,5.436527070698288E-002,5.436527070698288E-002,5.436527070698288E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.09248329636501 
 04/05  19:00:00,1.38687166244150,3.29219442690693,0.000000000000000E+000,2.13780579149275,0.000000000000000E+000,5.886081566000541E-002,5.886081566000541E-002,5.886081566000541E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.11467496044039 
 04/05  20:00:00,1.64396758988240,3.58321037105445,0.000000000000000E+000,2.50805674781895,0.000000000000000E+000,6.905504068034252E-002,6.905504068034252E-002,6.905504068034252E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.03407464499663 
 04/05  21:00:00,1.68259240258629,3.99600886991104,0.000000000000000E+000,3.02089707494456,0.000000000000000E+000,8.317521945340121E-002,8.317521945340121E-002,8.317521945340121E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.934991859021122 
 04/05  22:00:00,1.38837543753334,4.54715130254069,0.000000000000000E+000,3.73744777976561,0.000000000000000E+000,0.102904214068046,0.102904214068046,0.102904214068046,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.774984859746692 
 04/05  23:00:00,1.10338511356695,5.09885726794613,0.000000000000000E+000,4.46721886348395,0.000000000000000E+000,0.122997209139762,0.122997209139762,0.122997209139762,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.601468532312049 
 04/05  24:00:00,0.814221746354690,5.63124015621505,0.000000000000000E+000,5.18765713050605,0.000000000000000E+000,0.142833241111586,0.142833241111586,0.142833241111586,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.418627946029844 
 04/06  01:00:00,0.712559300997368,6.12610453321071,0.000000000000000E+000,5.76809821121829,0.000000000000000E+000,0.158814690684441,0.158814690684441,0.158814690684441,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.335029267043630 
 04/06  02:00:00,0.668444118420386,6.52913143817519,0.000000000000000E+000,6.19528412096228,0.000000000000000E+000,0.170576521991126,0.170576521991126,0.170576521991126,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.311136662901237 
 04/06  03:00:00,0.664940743648705,6.84776707599864,0.000000000000000E+000,6.50797085198802,0.000000000000000E+000,0.179185814803165,0.179185814803165,0.179185814803165,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.317405250463439 
 04/06  04:00:00,0.670022443399348,7.18646087756149,0.000000000000000E+000,6.78176969086522,0.000000000000000E+000,0.186724396206213,0.186724396206213,0.186724396206213,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.383146035171836 
 04/06  05:00:00,0.726366844722436,7.58017684292823,0.000000000000000E+000,6.88410708259895,0.000000000000000E+000,0.189542080756389,0.189542080756389,0.189542080756389,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.672027102832138 
 04/06  06:00:00,0.898837782647248,8.54015794908586,0.000000000000000E+000,7.30071806332381,0.000000000000000E+000,0.201012749530869,0.201012749530869,0.201012749530869,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.21166095932979 
 04/06  07:00:00,1.11950856660587,8.16818793827959,0.000000000000000E+000,6.77670177921311,0.000000000000000E+000,0.186584859951459,0.186584859951459,0.186584859951459,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.36196896847720 
 04/06  08:00:00,1.04083184888527,7.80676488248394,0.000000000000000E+000,6.45728830787787,0.000000000000000E+000,0.177790357882841,0.177790357882841,0.177790357882841,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.32452149492690 
 04/06  09:00:00,0.924226972846017,7.15623906129550,0.000000000000000E+000,5.92819903869474,0.000000000000000E+000,0.163222792360751,0.163222792360751,0.163222792360751,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.20680123180900 
 04/06  10:00:00,0.921792671024808,6.83316481255359,0.000000000000000E+000,5.74484975330374,0.000000000000000E+000,0.158174584272000,0.158174584272000,0.158174584272000,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.06657676726351 
 04/06  11:00:00,0.895476783046881,5.19637431355526,0.000000000000000E+000,4.23422110493390,0.000000000000000E+000,0.116582015500664,0.116582015500664,0.116582015500664,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.940408256619134 
 04/06  12:00:00,0.858138496306664,4.28809621857306,0.000000000000000E+000,3.42332648387927,0.000000000000000E+000,9.425542297316555E-002,9.425542297316555E-002,9.425542297316555E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.843391083567544 
 04/06  13:00:00,0.814681420546457,3.43943095734431,0.000000000000000E+000,2.63201998489442,0.000000000000000E+000,7.246815578890520E-002,7.246815578890520E-002,7.246815578890520E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.785293059555720 
 04/06  14:00:00,0.792463009493964,2.83012051894999,0.000000000000000E+000,2.07882519129904,0.000000000000000E+000,5.723688599841800E-002,5.723688599841800E-002,5.723688599841800E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.727931991778383 
 04/06  15:00:00,0.807001734031998,2.37387735846254,0.000000000000000E+000,1.61372838742738,0.000000000000000E+000,4.443124324747755E-002,4.443124324747755E-002,4.443124324747755E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.735486932056800 
 04/06  16:00:00,0.916584978715521,2.18974597806951,0.000000000000000E+000,1.35488911721733,0.000000000000000E+000,3.730454790871834E-002,3.730454790871834E-002,3.730454790871834E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.805685991091119 
 04/06  17:00:00,1.12753145442040,2.56810023618304,0.000000000000000E+000,1.57782903387982,0.000000000000000E+000,4.344281612285981E-002,4.344281612285981E-002,4.344281612285981E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.954833257554687 
 04/06  18:00:00,1.24475843963176,2.34694351378597,0.000000000000000E+000,1.21738650739418,0.000000000000000E+000,3.351864939456084E-002,3.351864939456084E-002,3.351864939456084E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.09108209438045 
 04/06  19:00:00,1.36500449377829,2.49629576449329,0.000000000000000E+000,1.34359729662932,0.000000000000000E+000,3.699364699679198E-002,3.699364699679198E-002,3.699364699679198E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.11298479289018 
 04/06  20:00:00,1.62240769947179,2.79884904524297,0.000000000000000E+000,1.72500849972830,0.000000000000000E+000,4.749515026973120E-002,4.749515026973120E-002,4.749515026973120E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.03276156727580 
 04/06  21:00:00,1.66156268337709,3.23131592052064,0.000000000000000E+000,2.25710447345236,0.000000000000000E+000,6.214550024419431E-002,6.214550024419431E-002,6.214550024419431E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.934091511122944 
 04/06  22:00:00,1.36907373519195,3.84572485427209,0.000000000000000E+000,3.03641619213957,0.000000000000000E+000,8.360251172665420E-002,8.360251172665420E-002,8.360251172665420E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.774589999104120 
 04/06  23:00:00,1.08605634134154,4.46941939896955,0.000000000000000E+000,3.83784345970223,0.000000000000000E+000,0.105668436914353,0.105668436914353,0.105668436914353,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.601406067117174 
 04/06  24:00:00,0.799587003293866,5.09972764389780,0.000000000000000E+000,4.65612799483875,0.000000000000000E+000,0.128198498050764,0.128198498050764,0.128198498050764,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.418644569379876 
 04/07  01:00:00,0.701656144444353,5.73018524291605,0.000000000000000E+000,5.37209909086583,0.000000000000000E+000,0.147911534131425,0.147911534131425,0.147911534131425,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.335109097101424 
 04/07  02:00:00,0.661606711758118,6.28141269287733,0.000000000000000E+000,5.94695172193774,0.000000000000000E+000,0.163739115328856,0.163739115328856,0.163739115328856,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.311750316627893 
 04/07  03:00:00,0.661194625200555,6.71197141319342,0.000000000000000E+000,6.37191304129899,0.000000000000000E+000,0.175439696355016,0.175439696355016,0.175439696355016,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.317667398347238 
 04/07  04:00:00,0.669372473348650,7.16284555954106,0.000000000000000E+000,6.75816298879870,0.000000000000000E+000,0.186074426155516,0.186074426155516,0.186074426155516,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.383137419217907 
 04/07  05:00:00,0.728423205175481,7.65409507886005,0.000000000000000E+000,6.95879342930729,0.000000000000000E+000,0.191598441209435,0.191598441209435,0.191598441209435,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.671258992055645 
 04/07  06:00:00,0.903099628754892,8.69311515999651,0.000000000000000E+000,7.45550693583964,0.000000000000000E+000,0.205274595638514,0.205274595638514,0.205274595638514,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.20982929772461 
 04/07  07:00:00,1.13741573700455,8.81655573673989,0.000000000000000E+000,7.42708441761675,0.000000000000000E+000,0.204492030350138,0.204492030350138,0.204492030350138,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.35995412853388 
 04/07  08:00:00,1.05247032879177,8.22665769347239,0.000000000000000E+000,6.87999413465407,0.000000000000000E+000,0.189428837789340,0.189428837789340,0.189428837789340,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.32170847913916 
