Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/07  09:00:00,0.939018552738127,7.69115415643074,0.000000000000000E+000,6.46542443735958,0.000000000000000E+000,0.178014372252862,0.178014372252862,0.178014372252862,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.20449092827938 
 04/07  10:00:00,0.946850005663285,7.74129531841063,0.000000000000000E+000,6.65492404481417,0.000000000000000E+000,0.183231918910475,0.183231918910475,0.183231918910475,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.06463298161014 
 04/07  11:00:00,0.922974450400600,6.19308079494603,0.000000000000000E+000,5.23292749155406,0.000000000000000E+000,0.144079682854383,0.144079682854383,0.144079682854383,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.938408351389714 
 04/07  12:00:00,0.880886984048218,5.11215240285621,0.000000000000000E+000,4.24954420268398,0.000000000000000E+000,0.117003910714719,0.117003910714719,0.117003910714719,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.841229549045956 
 04/07  13:00:00,0.838024549317495,4.28547172335977,0.000000000000000E+000,3.47983487360642,0.000000000000000E+000,9.581128455994299E-002,9.581128455994299E-002,9.581128455994299E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.783518936859179 
 04/07  14:00:00,0.822488194045209,3.91899953833951,0.000000000000000E+000,3.16933018523348,0.000000000000000E+000,8.726207054966281E-002,8.726207054966281E-002,8.726207054966281E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.726306017233468 
 04/07  15:00:00,0.840806145865190,3.60024941713059,0.000000000000000E+000,2.84149369418822,0.000000000000000E+000,7.823565508066761E-002,7.823565508066761E-002,7.823565508066761E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.734093683964027 
 04/07  16:00:00,0.953522399624229,3.52969998592145,0.000000000000000E+000,2.69644430050875,0.000000000000000E+000,7.424196881742587E-002,7.424196881742587E-002,7.424196881742587E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.804084815651635 
 04/07  17:00:00,1.17649915833780,4.34435004732337,0.000000000000000E+000,3.35632020592546,0.000000000000000E+000,9.241052004026272E-002,9.241052004026272E-002,9.241052004026272E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.952591896649349 
 04/07  18:00:00,1.28284172750065,3.72703022044918,0.000000000000000E+000,2.60055920815101,0.000000000000000E+000,7.160193726345093E-002,7.160193726345093E-002,7.160193726345093E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.08799610028683 
 04/07  19:00:00,1.40010226611741,3.76792327694629,0.000000000000000E+000,2.61833703874331,0.000000000000000E+000,7.209141933590682E-002,7.209141933590682E-002,7.209141933590682E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.10987256322919 
 04/07  20:00:00,1.65600738346893,4.01626379842080,0.000000000000000E+000,2.94533815768481,0.000000000000000E+000,8.109483426687245E-002,8.109483426687245E-002,8.109483426687245E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.02984666249715 
 04/07  21:00:00,1.69308817552903,4.37350773453400,0.000000000000000E+000,3.40210015430378,0.000000000000000E+000,9.367099239614397E-002,9.367099239614397E-002,9.367099239614397E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.931287644284875 
 04/07  22:00:00,1.39789509286748,4.89005334269435,0.000000000000000E+000,4.08319858321823,0.000000000000000E+000,0.112423869402179,0.112423869402179,0.112423869402179,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.772136096447697 
 04/07  23:00:00,1.11208646376334,5.41290838775208,0.000000000000000E+000,4.78324908894168,0.000000000000000E+000,0.131698559336155,0.131698559336155,0.131698559336155,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.599489426660266 
 04/07  24:00:00,0.822472539413758,5.92976827388157,0.000000000000000E+000,5.48732326642866,0.000000000000000E+000,0.151084034170655,0.151084034170655,0.151084034170655,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.417489927773769 
 04/08  01:00:00,0.725003149088689,6.44251681606677,0.000000000000000E+000,6.07669999725536,0.000000000000000E+000,0.167311511542799,0.167311511542799,0.167311511542799,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.342839763862636 
 04/08  02:00:00,0.679979830533790,6.85890111879337,0.000000000000000E+000,6.51941804354793,0.000000000000000E+000,0.179500993588308,0.179500993588308,0.179500993588308,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.316772420933728 
 04/08  03:00:00,0.675694703599467,7.19481985984967,0.000000000000000E+000,6.84896012231005,0.000000000000000E+000,0.188574369489628,0.188574369489628,0.188574369489628,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.323468763992421 
 04/08  04:00:00,0.682220971129437,7.54521813852021,0.000000000000000E+000,7.12780068767721,0.000000000000000E+000,0.196251766183902,0.196251766183902,0.196251766183902,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.395872299318553 
 04/08  05:00:00,0.740370496975768,7.97698070465707,0.000000000000000E+000,7.24392453464721,0.000000000000000E+000,0.199449037132195,0.199449037132195,0.199449037132195,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.709013512512717 
 04/08  06:00:00,0.920270507927706,9.01793384270219,0.000000000000000E+000,7.69323223840951,0.000000000000000E+000,0.211819954093416,0.211819954093416,0.211819954093416,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.29692267786040 
 04/08  07:00:00,1.16412911075423,9.12509636530475,0.000000000000000E+000,7.62873107712445,0.000000000000000E+000,0.210044025251159,0.210044025251159,0.210044025251159,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.46684809759104 
 04/08  08:00:00,1.08546574026343,8.35934714815701,0.000000000000000E+000,6.90026358793948,0.000000000000000E+000,0.189986922418967,0.189986922418967,0.189986922418967,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.43412848053839 
 04/08  09:00:00,0.986219545836264,7.87412393017430,0.000000000000000E+000,6.54423445312046,0.000000000000000E+000,0.180184270860268,0.180184270860268,0.180184270860268,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.30865068626205 
 04/08  10:00:00,1.00636632538534,8.14332877149097,0.000000000000000E+000,6.96727506899112,0.000000000000000E+000,0.191831968610245,0.191831968610245,0.191831968610245,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.15431541051352 
 04/08  11:00:00,0.985040640549157,6.61523476349433,0.000000000000000E+000,5.58077514995396,0.000000000000000E+000,0.153657071492920,0.153657071492920,0.153657071492920,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,1.01271466153811 
 04/08  12:00:00,0.951322728807841,5.99853586472224,0.000000000000000E+000,5.07128416584078,0.000000000000000E+000,0.139629111134846,0.139629111134846,0.139629111134846,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.905873047755222 
 04/08  13:00:00,0.929390102579976,6.07632054877541,0.000000000000000E+000,5.21509771130675,0.000000000000000E+000,0.143588770437281,0.143588770437281,0.143588770437281,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.839104924574480 
 04/08  14:00:00,0.917634273606059,6.00327342642240,0.000000000000000E+000,5.20397576182314,0.000000000000000E+000,0.143282546634848,0.143282546634848,0.143282546634848,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.775934328726702 
 04/08  15:00:00,0.947437961119018,6.17574022327811,0.000000000000000E+000,5.36835575620028,0.000000000000000E+000,0.147808467832054,0.147808467832054,0.147808467832054,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.782722428099455 
 04/08  16:00:00,1.05736552463282,6.05629573943924,0.000000000000000E+000,5.16346476577498,0.000000000000000E+000,0.142167145843961,0.142167145843961,0.142167145843961,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.863660103903216 
 04/08  17:00:00,1.28049173569554,6.90870345125037,0.000000000000000E+000,5.84932528727415,0.000000000000000E+000,0.161051138901277,0.161051138901277,0.161051138901277,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.02394021922765 
 04/08  18:00:00,1.37867658205356,6.05437330527510,0.000000000000000E+000,4.83510957358251,0.000000000000000E+000,0.133126448828564,0.133126448828564,0.133126448828564,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.18078881968127 
 04/08  19:00:00,1.48715134837416,5.78887508971751,0.000000000000000E+000,4.53617216414411,0.000000000000000E+000,0.124895720003311,0.124895720003311,0.124895720003311,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.21298925059959 
 04/08  20:00:00,1.73293149336421,5.64339324797749,0.000000000000000E+000,4.47326016265496,0.000000000000000E+000,0.123163545950274,0.123163545950274,0.123163545950274,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.12905410708365 
 04/08  21:00:00,1.76093158204592,5.62774663792671,0.000000000000000E+000,4.57292015712931,0.000000000000000E+000,0.125907512959239,0.125907512959239,0.125907512959239,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.01470654485205 
 04/08  22:00:00,1.44949678345717,5.80207421676399,0.000000000000000E+000,4.92975416921854,0.000000000000000E+000,0.135732325433032,0.135732325433032,0.135732325433032,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.837601384517063 
 04/08  23:00:00,1.14355827112310,6.03218080638087,0.000000000000000E+000,5.36207394488836,0.000000000000000E+000,0.147635508932272,0.147635508932272,0.147635508932272,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.639936989342354 
 04/08  24:00:00,0.838656515750495,6.29336227012448,0.000000000000000E+000,5.83636581903450,0.000000000000000E+000,0.160694322171645,0.160694322171645,0.160694322171645,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.432041371410846 
 04/09  01:00:00,0.728812247789896,6.57949847155287,0.000000000000000E+000,6.21504523037009,0.000000000000000E+000,0.171120610244006,0.171120610244006,0.171120610244006,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.341476186233992 
 04/09  02:00:00,0.679278682296650,6.83294668739970,0.000000000000000E+000,6.49395256629887,0.000000000000000E+000,0.178799845351169,0.178799845351169,0.178799845351169,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.316283466789140 
 04/09  03:00:00,0.671278677419548,7.03354386382431,0.000000000000000E+000,6.68857147942504,0.000000000000000E+000,0.184158343309710,0.184158343309710,0.184158343309710,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.322581410852072 
 04/09  04:00:00,0.674458254363530,7.26260439551948,0.000000000000000E+000,6.84586132489748,0.000000000000000E+000,0.188489049417994,0.188489049417994,0.188489049417994,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.395197919097571 
 04/09  05:00:00,0.730090656243263,7.60231435331090,0.000000000000000E+000,6.87056404333986,0.000000000000000E+000,0.189169196399691,0.189169196399691,0.189169196399691,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.707707652473888 
 04/09  06:00:00,0.893483395170064,8.04260560129028,0.000000000000000E+000,6.72033296495321,0.000000000000000E+000,0.185032841335770,0.185032841335770,0.185032841335770,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.29449370990478 
 04/09  07:00:00,1.14975130168756,8.60001863271862,0.000000000000000E+000,7.10653370104222,0.000000000000000E+000,0.195666216184483,0.195666216184483,0.195666216184483,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.46396774108716 
 04/09  08:00:00,1.07548668994168,7.99445680702847,0.000000000000000E+000,6.53782770708698,0.000000000000000E+000,0.180007872097219,0.180007872097219,0.180007872097219,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.43167402026234 
 04/09  09:00:00,0.985088092896069,7.83081310265408,0.000000000000000E+000,6.50314044820011,0.000000000000000E+000,0.179052817920074,0.179052817920074,0.179052817920074,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.30643386366219 
 04/09  10:00:00,1.01425119819449,8.42781952729348,0.000000000000000E+000,7.25365109976088,0.000000000000000E+000,0.199716841419394,0.199716841419394,0.199716841419394,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.15243013554627 
 04/09  11:00:00,0.997108499261642,7.05177358879027,0.000000000000000E+000,6.01907587611932,0.000000000000000E+000,0.165724930205404,0.165724930205404,0.165724930205404,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,1.01095276066869 
 04/09  12:00:00,0.964332843117168,6.46915438013381,0.000000000000000E+000,5.54380731059500,0.000000000000000E+000,0.152639225444173,0.152639225444173,0.152639225444173,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.903968418412570 
 04/09  13:00:00,0.930501186822012,6.11454827994124,0.000000000000000E+000,5.25545193169638,0.000000000000000E+000,0.144699854679315,0.144699854679315,0.144699854679315,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.836978435350704 
 04/09  14:00:00,0.910500519268622,5.74237161732748,0.000000000000000E+000,4.94488011106365,0.000000000000000E+000,0.136148792297409,0.136148792297409,0.136148792297409,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.774128170391274 
 04/09  15:00:00,0.929236952046973,5.51310859019179,0.000000000000000E+000,4.70730099219589,0.000000000000000E+000,0.129607458760008,0.129607458760008,0.129607458760008,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.781145559017536 
 04/09  16:00:00,1.04027315422085,5.43417539994745,0.000000000000000E+000,4.54267539941444,0.000000000000000E+000,0.125074775431995,0.125074775431995,0.125074775431995,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.862329130771969 
 04/09  17:00:00,1.26439807786638,6.32278950347692,0.000000000000000E+000,5.26480883897656,0.000000000000000E+000,0.144957481072114,0.144957481072114,0.144957481072114,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.02254271975181 
 04/09  18:00:00,1.37488449032046,5.91522819711591,0.000000000000000E+000,4.69738202804989,0.000000000000000E+000,0.129334357095461,0.129334357095461,0.129334357095461,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.17937125705469 
 04/09  19:00:00,1.49230925013233,5.97562424640391,0.000000000000000E+000,4.72350548813801,0.000000000000000E+000,0.130053621761487,0.130053621761487,0.130053621761487,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.21240508329211 
 04/09  20:00:00,1.74549523454289,6.09804915842165,0.000000000000000E+000,4.92957117964359,0.000000000000000E+000,0.135727287128954,0.135727287128954,0.135727287128954,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.12739900053919 
 04/09  21:00:00,1.77947537042124,6.29937730370348,0.000000000000000E+000,5.24642455458737,0.000000000000000E+000,0.144451301334563,0.144451301334563,0.144451301334563,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.01283281317077 
 04/09  22:00:00,1.47279044496641,6.64636779435062,0.000000000000000E+000,5.77577242297771,0.000000000000000E+000,0.159025986942269,0.159025986942269,0.159025986942269,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.835876708344504 
 04/09  23:00:00,1.16964344267774,6.97816012165055,0.000000000000000E+000,6.30947894083170,0.000000000000000E+000,0.173720680486912,0.173720680486912,0.173720680486912,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.638511308668699 
 04/09  24:00:00,0.867116542411540,7.32588520768406,0.000000000000000E+000,6.87002478450751,0.000000000000000E+000,0.189154348832690,0.189154348832690,0.189154348832690,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.430905343497393 
 04/10  01:00:00,0.755453138724314,7.68085419304608,0.000000000000000E+000,7.32598852727661,0.000000000000000E+000,0.201708528411387,0.201708528411387,0.201708528411387,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.331888610820687 
 04/10  02:00:00,0.708438450909349,7.97925207709092,0.000000000000000E+000,7.64786534436327,0.000000000000000E+000,0.210570854480088,0.210570854480088,0.210570854480088,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.308676078415960 
 04/10  03:00:00,0.702803478250602,8.22058092901657,0.000000000000000E+000,7.88313312940590,0.000000000000000E+000,0.217048549405062,0.217048549405062,0.217048549405062,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.315056826063490 
 04/10  04:00:00,0.706024096774417,8.49125795139223,0.000000000000000E+000,8.08933809992536,0.000000000000000E+000,0.222726049581281,0.222726049581281,0.222726049581281,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.380374699942444 
 04/10  05:00:00,0.760778892532466,8.82451909918619,0.000000000000000E+000,8.13394153155308,0.000000000000000E+000,0.223954128566421,0.223954128566421,0.223954128566421,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.666534910135993 
 04/10  06:00:00,0.918167296730491,9.23213721455928,0.000000000000000E+000,8.00275976442066,0.000000000000000E+000,0.220342263614113,0.220342263614113,0.220342263614113,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.20159852370634 
 04/10  07:00:00,1.16662837375597,9.86845333751521,0.000000000000000E+000,8.48807793820747,0.000000000000000E+000,0.233704667101555,0.233704667101555,0.233704667101555,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.35085820871847 
 04/10  08:00:00,1.08469022151939,9.38851498966337,0.000000000000000E+000,8.05021021987208,0.000000000000000E+000,0.221648730516964,0.221648730516964,0.221648730516964,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.31334969011214 
 04/10  09:00:00,0.979129767133659,9.14021868965577,0.000000000000000E+000,7.92225077381213,0.000000000000000E+000,0.218125586648394,0.218125586648394,0.218125586648394,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.19672912505187 
 04/10  10:00:00,0.997617437598059,9.57817203299241,0.000000000000000E+000,8.49878075648930,0.000000000000000E+000,0.233999350845249,0.233999350845249,0.233999350845249,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.05765298451678 
 04/10  11:00:00,0.970330440267901,7.90651681674328,0.000000000000000E+000,6.95288173046513,0.000000000000000E+000,0.191435672721684,0.191435672721684,0.191435672721684,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.931890134275889 
 04/10  12:00:00,0.936475241312408,7.12532514268680,0.000000000000000E+000,6.26849173145773,0.000000000000000E+000,0.172592167978909,0.172592167978909,0.172592167978909,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.835454760102818 
 04/10  13:00:00,0.899338255989826,6.50656209762057,0.000000000000000E+000,5.70672887349817,0.000000000000000E+000,0.157124991232275,0.157124991232275,0.157124991232275,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.777715311228229 
 04/10  14:00:00,0.880109380595338,6.00599007119605,0.000000000000000E+000,5.26211304830296,0.000000000000000E+000,0.144883257099792,0.144883257099792,0.144883257099792,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.720513687020539 
 04/10  15:00:00,0.892571824242469,5.47420285498053,0.000000000000000E+000,4.72160639386145,0.000000000000000E+000,0.130001333457948,0.130001333457948,0.130001333457948,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.727934422140736 
 04/10  16:00:00,0.999412600238585,5.18981276191144,0.000000000000000E+000,4.36316154773158,0.000000000000000E+000,0.120132169431782,0.120132169431782,0.120132169431782,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.797480344418790 
 04/10  17:00:00,1.20004043613935,5.19183987584949,0.000000000000000E+000,4.21133180335197,0.000000000000000E+000,0.115951797841810,0.115951797841810,0.115951797841810,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.945070127748992 
 04/10  18:00:00,1.32465134919978,5.23809312648423,0.000000000000000E+000,4.11907114867200,0.000000000000000E+000,0.113411558962582,0.113411558962582,0.113411558962582,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.08054706580089 
 04/10  19:00:00,1.44468319117366,5.37934726835615,0.000000000000000E+000,4.23750182106411,0.000000000000000E+000,0.116672344392158,0.116672344392158,0.116672344392158,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.10213177231825 
 04/10  20:00:00,1.69864249991190,5.55719490079303,0.000000000000000E+000,4.49383180036937,0.000000000000000E+000,0.123729950709841,0.123729950709841,0.123729950709841,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.02228412218480 
 04/10  21:00:00,1.73344889334165,5.83258789803209,0.000000000000000E+000,4.86798837418511,0.000000000000000E+000,0.134031710208757,0.134031710208757,0.134031710208757,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.924479587901617 
 04/10  22:00:00,1.43588614803945,6.26429565475574,0.000000000000000E+000,5.46302142224723,0.000000000000000E+000,0.150414924574146,0.150414924574146,0.150414924574146,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.766555569480107 
 04/10  23:00:00,1.14773054316969,6.70339372792505,0.000000000000000E+000,6.07783052708328,0.000000000000000E+000,0.167342638742503,0.167342638742503,0.167342638742503,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.595393328691626 
 04/10  24:00:00,0.856143127971229,7.14982491923139,0.000000000000000E+000,6.71022815508865,0.000000000000000E+000,0.184754622728128,0.184754622728128,0.184754622728128,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.414641684463582 
 04/11  01:00:00,0.752726508388772,7.58170640152582,0.000000000000000E+000,7.22695819517499,0.000000000000000E+000,0.198981898075844,0.198981898075844,0.198981898075844,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.331771151402042 
 04/11  02:00:00,0.707975461435141,7.96261321454331,0.000000000000000E+000,7.63104971637264,0.000000000000000E+000,0.210107865005879,0.210107865005879,0.210107865005879,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.308852843858966 
 04/11  03:00:00,0.703474284469963,8.24450601998715,0.000000000000000E+000,7.90749659438066,0.000000000000000E+000,0.217719355624423,0.217719355624423,0.217719355624423,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.314618452059280 
 04/11  04:00:00,0.707829121322152,8.55637059290378,0.000000000000000E+000,8.15489600782506,0.000000000000000E+000,0.224531074129019,0.224531074129019,0.224531074129019,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.379929433554276 
 04/11  05:00:00,0.763959240713662,8.93905883825677,0.000000000000000E+000,8.24945074909421,0.000000000000000E+000,0.227134476747615,0.227134476747615,0.227134476747615,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.665565431665428 
 04/11  06:00:00,0.938456336229046,9.96654394069702,0.000000000000000E+000,8.73965111832877,0.000000000000000E+000,0.240631303112668,0.240631303112668,0.240631303112668,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.19911389593597 
 04/11  07:00:00,1.17182302125226,10.0542669005577,0.000000000000000E+000,8.67674585552771,0.000000000000000E+000,0.238899314597850,0.238899314597850,0.238899314597850,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.34800385444071 
 04/11  08:00:00,1.07676962923664,9.09749495680486,0.000000000000000E+000,7.76253686937131,0.000000000000000E+000,0.213728138234211,0.213728138234211,0.213728138234211,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.31000300775440 
 04/11  09:00:00,0.962935100335508,8.54936987430237,0.000000000000000E+000,7.33406571242324,0.000000000000000E+000,0.201930919850244,0.201930919850244,0.201930919850244,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.19406537108735 
 04/11  10:00:00,0.972484245289790,8.66319382373837,0.000000000000000E+000,7.58595133894144,0.000000000000000E+000,0.208866158536982,0.208866158536982,0.208866158536982,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.05550419281061 
 04/11  11:00:00,0.942474474164659,6.89333354287448,0.000000000000000E+000,5.94116204912198,0.000000000000000E+000,0.163579706618441,0.163579706618441,0.163579706618441,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.930426541750252 
 04/11  12:00:00,0.917460385901744,6.43389662100515,0.000000000000000E+000,5.57787833160065,0.000000000000000E+000,0.153577312568243,0.153577312568243,0.153577312568243,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.834639638278251 
 04/11  13:00:00,0.879847441847632,5.79766494915053,0.000000000000000E+000,4.99882880641832,0.000000000000000E+000,0.137634177090081,0.137634177090081,0.137634177090081,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.776718229838028 
 04/11  14:00:00,0.866029377294339,5.49365471806837,0.000000000000000E+000,4.75073188133133,0.000000000000000E+000,0.130803253798792,0.130803253798792,0.130803253798792,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.719559500864504 
 04/11  15:00:00,0.885118516732816,5.20273780125608,0.000000000000000E+000,4.45090467521811,0.000000000000000E+000,0.122548025948295,0.122548025948295,0.122548025948295,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.727171087059596 
 04/11  16:00:00,0.998244591497390,5.14635727809583,0.000000000000000E+000,4.32073984793958,0.000000000000000E+000,0.118964160690587,0.118964160690587,0.118964160690587,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.796446560395175 
 04/11  17:00:00,1.22296280229291,6.02289920377776,0.000000000000000E+000,5.04386472985533,0.000000000000000E+000,0.138874163995371,0.138874163995371,0.138874163995371,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.943596529173903 
 04/11  18:00:00,1.32667155389142,5.30891765609225,0.000000000000000E+000,4.19244432981747,0.000000000000000E+000,0.115431763654223,0.115431763654223,0.115431763654223,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.07799841426344 
 04/11  19:00:00,1.44168901222008,5.26824198360274,0.000000000000000E+000,4.12875420967042,0.000000000000000E+000,0.113678165438587,0.113678165438587,0.113678165438587,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.09977409895854 
 04/11  20:00:00,1.69149322047591,5.29568600011724,0.000000000000000E+000,4.23417228305084,0.000000000000000E+000,0.116580671273855,0.116580671273855,0.116580671273855,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.02043473882755 
 04/11  21:00:00,1.72258730633490,5.43650146752197,0.000000000000000E+000,4.47349904631096,0.000000000000000E+000,0.123170123202004,0.123170123202004,0.123170123202004,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.922882485265667 
 04/11  22:00:00,1.42093116956560,5.72003504080109,0.000000000000000E+000,4.91986143993034,0.000000000000000E+000,0.135459946100296,0.135459946100296,0.135459946100296,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.765454937842358 
 04/11  23:00:00,1.12987377348929,6.05425960305572,0.000000000000000E+000,5.42927842646990,0.000000000000000E+000,0.149485869062102,0.149485869062102,0.149485869062102,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.594811304435688 
 04/11  24:00:00,0.835566737228708,6.40220102741178,0.000000000000000E+000,5.96290029691775,0.000000000000000E+000,0.164178231985606,0.164178231985606,0.164178231985606,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.414345650814869 
 04/12  01:00:00,0.729983635118552,6.75590666494526,0.000000000000000E+000,6.40094439215356,0.000000000000000E+000,0.176239024805623,0.176239024805623,0.176239024805623,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.331985217842906 
 04/12  02:00:00,0.682917479031321,7.05282907828183,0.000000000000000E+000,6.72095189823441,0.000000000000000E+000,0.185049882602061,0.185049882602061,0.185049882602061,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.309166525735714 
 04/12  03:00:00,0.676994221158838,7.28342642309145,0.000000000000000E+000,6.94574925753424,0.000000000000000E+000,0.191239292313297,0.191239292313297,0.191239292313297,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.315286192010021 
 04/12  04:00:00,0.679466864763990,7.52644623804534,0.000000000000000E+000,7.12478802087369,0.000000000000000E+000,0.196168817570856,0.196168817570856,0.196168817570856,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.380113065647220 
 04/12  05:00:00,0.734240383182912,7.85917489939208,0.000000000000000E+000,7.17007145349005,0.000000000000000E+000,0.197415619216866,0.197415619216866,0.197415619216866,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.665060788404913 
 04/12  06:00:00,0.891599190581282,8.26304321285259,0.000000000000000E+000,7.03781474016465,0.000000000000000E+000,0.193774157464904,0.193774157464904,0.193774157464904,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.19744954625566 
 04/12  07:00:00,1.12251846576994,8.26149520849332,0.000000000000000E+000,6.88602034356873,0.000000000000000E+000,0.189594759115527,0.189594759115527,0.189594759115527,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.34595767433531 
 04/12  08:00:00,1.04724673394464,8.02401663390284,0.000000000000000E+000,6.69027485891210,0.000000000000000E+000,0.184205242942214,0.184205242942214,0.184205242942214,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.30878669531158 
 04/12  09:00:00,0.934460751249014,7.51369317237156,0.000000000000000E+000,6.29988656108913,0.000000000000000E+000,0.173456570763748,0.173456570763748,0.173456570763748,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.19256782049063 
 04/12  10:00:00,0.947408346933785,7.75121327141071,0.000000000000000E+000,6.67520281921307,0.000000000000000E+000,0.183790260180975,0.183790260180975,0.183790260180975,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.05427216021133 
 04/12  11:00:00,0.926467545504777,6.31081928321558,0.000000000000000E+000,5.35979557620784,0.000000000000000E+000,0.147572777958560,0.147572777958560,0.147572777958560,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.929278755005490 
 04/12  12:00:00,0.891092680531294,5.47487499159005,0.000000000000000E+000,4.62021179882743,0.000000000000000E+000,0.127209607197795,0.127209607197795,0.127209607197795,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.833284541636356 
 04/12  13:00:00,0.854313422672055,4.86980768677628,0.000000000000000E+000,4.07144148666144,0.000000000000000E+000,0.112100157914503,0.112100157914503,0.112100157914503,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.776248287220658 
 04/12  14:00:00,0.835898099051491,4.39928664911353,0.000000000000000E+000,3.65637359882440,0.000000000000000E+000,0.100671975555944,0.100671975555944,0.100671975555944,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.719549714416597 
 04/12  15:00:00,0.848133357778227,3.85915520867092,0.000000000000000E+000,3.10761566153685,0.000000000000000E+000,8.556286699370495E-002,8.556286699370495E-002,8.556286699370495E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.726877508155705 
 04/12  16:00:00,0.956801312349515,3.64048319425659,0.000000000000000E+000,2.81553335041946,0.000000000000000E+000,7.752088154271422E-002,7.752088154271422E-002,7.752088154271422E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.795778974076056 
 04/12  17:00:00,1.17912733560563,4.43053441606206,0.000000000000000E+000,3.45177475444371,0.000000000000000E+000,9.503869730809451E-002,9.503869730809451E-002,9.503869730809451E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.943321716869814 
 04/12  18:00:00,1.28965595329985,3.96388896348369,0.000000000000000E+000,2.84804968572451,0.000000000000000E+000,7.841616306264720E-002,7.841616306264720E-002,7.841616306264720E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.07736436574783 
 04/12  19:00:00,1.40836333238434,4.05730695683833,0.000000000000000E+000,2.91837629425358,0.000000000000000E+000,8.035248560284065E-002,8.035248560284065E-002,8.035248560284065E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.09921698761094 
 04/12  20:00:00,1.66339316629093,4.27464099497134,0.000000000000000E+000,3.21358740150750,0.000000000000000E+000,8.848061708887481E-002,8.848061708887481E-002,8.848061708887481E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.01997461522498 
 04/12  21:00:00,1.69996490502632,4.61452499575615,0.000000000000000E+000,3.65186074598062,0.000000000000000E+000,0.100547721893429,0.100547721893429,0.100547721893429,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.922544313830175 
 04/12  22:00:00,1.40406925164466,5.10745334503996,0.000000000000000E+000,4.30744203352473,0.000000000000000E+000,0.118598028179361,0.118598028179361,0.118598028179361,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.765292648486818 
 04/12  23:00:00,1.11766170852114,5.61062788738314,0.000000000000000E+000,4.98574017572948,0.000000000000000E+000,0.137273804093954,0.137273804093954,0.137273804093954,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.594717839503516 
 04/12  24:00:00,0.827769267595934,6.11950683859519,0.000000000000000E+000,5.67969872125120,0.000000000000000E+000,0.156380762352832,0.156380762352832,0.156380762352832,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.414853037664845 
 04/13  01:00:00,0.726260024702030,6.62100833250232,0.000000000000000E+000,6.26570406589502,0.000000000000000E+000,0.172515414389102,0.172515414389102,0.172515414389102,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.332327211658509 
 04/13  02:00:00,0.682627135486291,7.04252798789402,0.000000000000000E+000,6.71040671456458,0.000000000000000E+000,0.184759539057029,0.184759539057029,0.184759539057029,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.309410619017739 
 04/13  03:00:00,0.679272628547979,7.36625044072472,0.000000000000000E+000,7.02850027716028,0.000000000000000E+000,0.193517699702438,0.193517699702438,0.193517699702438,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.315359190017259 
 04/13  04:00:00,0.684441244564105,7.70694080522738,0.000000000000000E+000,7.30545588669451,0.000000000000000E+000,0.201143197370969,0.201143197370969,0.201143197370969,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.379939767008440 
 04/13  05:00:00,0.741514093630775,8.12246216100403,0.000000000000000E+000,7.43425026492387,0.000000000000000E+000,0.204689329664731,0.204689329664731,0.204689329664731,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.664169238583038 
 04/13  06:00:00,0.900192507480835,8.57284835954320,0.000000000000000E+000,7.34992123121486,0.000000000000000E+000,0.202367474364457,0.202367474364457,0.202367474364457,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.19514820189607 
 04/13  07:00:00,1.12258087136668,8.26079501918956,0.000000000000000E+000,6.88828689466288,0.000000000000000E+000,0.189657164712268,0.189657164712268,0.189657164712268,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.34299093393743 
 04/13  08:00:00,1.04312799438863,7.87159081693967,0.000000000000000E+000,6.54068357007639,0.000000000000000E+000,0.180086503386197,0.180086503386197,0.180086503386197,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.30595216718414 
 04/13  09:00:00,0.926788499760479,7.23267083832443,0.000000000000000E+000,6.02123286793072,0.000000000000000E+000,0.165784319275214,0.165784319275214,0.165784319275214,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.19019917960191 
 04/13  10:00:00,0.930200431190436,7.12428794114296,0.000000000000000E+000,6.05021688377952,0.000000000000000E+000,0.166582344437626,0.166582344437626,0.166582344437626,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.05233276537713 
 04/13  11:00:00,0.914588147778497,5.87828676917076,0.000000000000000E+000,4.92833969212057,0.000000000000000E+000,0.135693380232280,0.135693380232280,0.135693380232280,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.928202125047923 
 04/13  12:00:00,0.885707893521256,5.27831940682473,0.000000000000000E+000,4.42463807585168,0.000000000000000E+000,0.121824820187756,0.121824820187756,0.121824820187756,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.832302679846792 
 04/13  13:00:00,0.852966746712771,4.81951252599288,0.000000000000000E+000,4.02253065128245,0.000000000000000E+000,0.110753481955220,0.110753481955220,0.110753481955220,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.774863961816273 
 04/13  14:00:00,0.841222385686473,4.59131834922641,0.000000000000000E+000,3.84974996774148,0.000000000000000E+000,0.105996262190925,0.105996262190925,0.105996262190925,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.718205045612349 
 04/13  15:00:00,0.868008477077001,4.57981944966135,0.000000000000000E+000,3.82947356763443,0.000000000000000E+000,0.105437986292478,0.105437986292478,0.105437986292478,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.725683843048560 
 04/13  16:00:00,0.978914755549853,4.44256595037247,0.000000000000000E+000,3.61868645683568,0.000000000000000E+000,9.963432474305046E-002,9.963432474305046E-002,9.963432474305046E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.794708623775726 
 04/13  17:00:00,1.19746083084644,5.09375361471446,0.000000000000000E+000,4.11764137325677,0.000000000000000E+000,0.113372192548904,0.113372192548904,0.113372192548904,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.940674296709160 
 04/13  18:00:00,1.30812791737297,4.63200665854625,0.000000000000000E+000,3.51894544775183,0.000000000000000E+000,9.688812713577025E-002,9.688812713577025E-002,9.688812713577025E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.07458629878308 
 04/13  19:00:00,1.42196520513097,4.54831410677887,0.000000000000000E+000,3.41239191409907,0.000000000000000E+000,9.395435834946793E-002,9.395435834946793E-002,9.395435834946793E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.09620851770601 
 04/13  20:00:00,1.67072376164130,4.53788285335524,0.000000000000000E+000,3.47983225420577,0.000000000000000E+000,9.581121243923862E-002,9.581121243923862E-002,9.581121243923862E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.01697162091061 
 04/13  21:00:00,1.70239534074083,4.70039738613332,0.000000000000000E+000,3.74013338522398,0.000000000000000E+000,0.102978157607937,0.102978157607937,0.102978157607937,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.920144064963991 
 04/13  22:00:00,1.40202035140239,5.03137664083315,0.000000000000000E+000,4.23302663925944,0.000000000000000E+000,0.116549127937090,0.116549127937090,0.116549127937090,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.763631338545315 
 04/13  23:00:00,1.11206366455403,5.40639234989334,0.000000000000000E+000,4.78242102903204,0.000000000000000E+000,0.131675760126849,0.131675760126849,0.131675760126849,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.593801448711148 
 04/13  24:00:00,0.819382378598809,5.81447111891095,0.000000000000000E+000,5.37508962486648,0.000000000000000E+000,0.147993873355706,0.147993873355706,0.147993873355706,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.414426414365313 
 04/14  01:00:00,0.715744182128671,6.23898897049260,0.000000000000000E+000,5.88377206404158,0.000000000000000E+000,0.161999571815743,0.161999571815743,0.161999571815743,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.332239851502249 
 04/14  02:00:00,0.670764853662392,6.61150686879760,0.000000000000000E+000,6.27957247451724,0.000000000000000E+000,0.172897257233133,0.172897257233133,0.172897257233133,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.309223739968658 
 04/14  03:00:00,0.666498662077898,6.90233896380436,0.000000000000000E+000,6.56455394556657,0.000000000000000E+000,0.180743733232357,0.180743733232357,0.180743733232357,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.315394044690620 
 04/14  04:00:00,0.671133160396499,7.22358592223164,0.000000000000000E+000,6.82211057303948,0.000000000000000E+000,0.187835113203365,0.187835113203365,0.187835113203365,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.379930197667732 
 04/14  05:00:00,0.728013355132663,7.63140045437479,0.000000000000000E+000,6.94390780828152,0.000000000000000E+000,0.191188591166616,0.191188591166616,0.191188591166616,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.663449988596125 
 04/14  06:00:00,0.901400182393622,8.61457734483092,0.000000000000000E+000,7.39378359353253,0.000000000000000E+000,0.203575149277242,0.203575149277242,0.203575149277242,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.19301482486612 
 04/14  07:00:00,1.13848751053724,8.83624778611385,0.000000000000000E+000,7.46601088575437,0.000000000000000E+000,0.205563803882825,0.205563803882825,0.205563803882825,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.34071970977020 
 04/14  08:00:00,1.04192832010455,7.82492250071716,0.000000000000000E+000,6.49711178800636,0.000000000000000E+000,0.178886829102122,0.178886829102122,0.178886829102122,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.30285563303165 
 04/14  09:00:00,0.926583093968965,7.22275914718164,0.000000000000000E+000,6.01377259600306,0.000000000000000E+000,0.165578913483699,0.165578913483699,0.165578913483699,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.18774776038680 
 04/14  10:00:00,0.932876536087318,7.21954476587578,0.000000000000000E+000,6.14741214828698,0.000000000000000E+000,0.169258449334509,0.169258449334509,0.169258449334509,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.05039432560249 
 04/14  11:00:00,0.919802374517544,6.06597131941906,0.000000000000000E+000,5.11771872120640,0.000000000000000E+000,0.140907606971327,0.140907606971327,0.140907606971327,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.926507646210424 
 04/14  12:00:00,0.883489178901150,5.19625934660115,0.000000000000000E+000,4.34405507829473,0.000000000000000E+000,0.119606105567650,0.119606105567650,0.119606105567650,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.830825617180190 
 04/14  13:00:00,0.852327467454117,4.79511758589733,0.000000000000000E+000,3.99931223532598,0.000000000000000E+000,0.110114202696566,0.110114202696566,0.110114202696566,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.773687437677191 
 04/14  14:00:00,0.839268938250525,4.51926845943221,0.000000000000000E+000,3.77880138853611,0.000000000000000E+000,0.104042814754977,0.104042814754977,0.104042814754977,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.717103735023537 
 04/14  15:00:00,0.864094272916868,4.43678296482025,0.000000000000000E+000,3.68731093823847,0.000000000000000E+000,0.101523782132345,0.101523782132345,0.101523782132345,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.724809987603421 
 04/14  16:00:00,0.978978263337879,4.44361138993766,0.000000000000000E+000,3.62099303916084,0.000000000000000E+000,9.969783253107582E-002,9.969783253107582E-002,9.969783253107582E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.793447481015763 
 04/14  17:00:00,1.19720341327932,5.08296099234132,0.000000000000000E+000,4.10829205045757,0.000000000000000E+000,0.113114774981780,0.113114774981780,0.113114774981780,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.939230997135208 
