Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/14  18:00:00,1.30530067130277,4.52723680717077,0.000000000000000E+000,3.41626078470275,0.000000000000000E+000,9.406088106557382E-002,9.406088106557382E-002,9.406088106557382E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.07250111045668 
 04/14  19:00:00,1.41951597072752,4.45719737281916,0.000000000000000E+000,3.32343651255219,0.000000000000000E+000,9.150512394602142E-002,9.150512394602142E-002,9.150512394602142E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.09404718529316 
 04/14  20:00:00,1.66560166950219,4.35003705356436,0.000000000000000E+000,3.29379952399729,0.000000000000000E+000,9.068912030013765E-002,9.068912030013765E-002,9.068912030013765E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.01515855132823 
 04/14  21:00:00,1.69835254706161,4.55195726827362,0.000000000000000E+000,3.59330042607557,0.000000000000000E+000,9.893536392871587E-002,9.893536392871587E-002,9.893536392871587E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.918536906252709 
 04/14  22:00:00,1.39991499562264,4.95376872278967,0.000000000000000E+000,4.15656079812856,0.000000000000000E+000,0.114443772157346,0.114443772157346,0.114443772157346,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.762489261632696 
 04/14  23:00:00,1.11105695387651,5.36898298814159,0.000000000000000E+000,4.74585762275520,0.000000000000000E+000,0.130669049449328,0.130669049449328,0.130669049449328,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.592955493236251 
 04/14  24:00:00,0.819881555109636,5.83226634768104,0.000000000000000E+000,5.39321955432561,0.000000000000000E+000,0.148493049866533,0.148493049866533,0.148493049866533,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.414091713676270 
 04/15  01:00:00,0.722624136510933,6.35381419286948,0.000000000000000E+000,5.99029502971058,0.000000000000000E+000,0.164932498965043,0.164932498965043,0.164932498965043,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.340542108210113 
 04/15  02:00:00,0.678087058724785,6.78865074441783,0.000000000000000E+000,6.45067318349308,0.000000000000000E+000,0.177608221779304,0.177608221779304,0.177608221779304,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.315266906613076 
 04/15  03:00:00,0.674311422537509,7.14290581371272,0.000000000000000E+000,6.79871980143857,0.000000000000000E+000,0.187191088427670,0.187191088427670,0.187191088427670,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.321795038726953 
 04/15  04:00:00,0.682471292929075,7.55147925831966,0.000000000000000E+000,7.13689229449580,0.000000000000000E+000,0.196502087983540,0.196502087983540,0.196502087983540,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.393041812299401 
 04/15  05:00:00,0.741929561522963,8.02528664507035,0.000000000000000E+000,7.30054925486106,0.000000000000000E+000,0.201008101679392,0.201008101679392,0.201008101679392,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.700694732712149 
 04/15  06:00:00,0.923424090275295,9.11454059674284,0.000000000000000E+000,7.80776932952910,0.000000000000000E+000,0.214973536441004,0.214973536441004,0.214973536441004,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.27899234078147 
 04/15  07:00:00,1.16594500994528,9.16993838211047,0.000000000000000E+000,7.69468394855293,0.000000000000000E+000,0.211859924442211,0.211859924442211,0.211859924442211,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.44573724296829 
 04/15  08:00:00,1.07697866823876,8.02998851127206,0.000000000000000E+000,6.59201587638959,0.000000000000000E+000,0.181499850394297,0.181499850394297,0.181499850394297,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.41301755520331 
 04/15  09:00:00,0.972850843632747,7.36977078713225,0.000000000000000E+000,6.05868751200255,0.000000000000000E+000,0.166815568656751,0.166815568656751,0.166815568656751,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.28984448433790 
 04/15  10:00:00,0.981182718283952,7.21264048431044,0.000000000000000E+000,6.05261460245942,0.000000000000000E+000,0.166648361508861,0.166648361508861,0.166648361508861,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.13828758986470 
 04/15  11:00:00,0.960989728543301,5.72851514268784,0.000000000000000E+000,4.70725380302270,0.000000000000000E+000,0.129606159487064,0.129606159487064,0.129606159487064,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,0.999516387662881 
 04/15  12:00:00,0.919058998796603,4.81539783548758,0.000000000000000E+000,3.89947592465713,0.000000000000000E+000,0.107365381123607,0.107365381123607,0.107365381123607,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.894543259704177 
 04/15  13:00:00,0.876441658453796,4.14354072661057,0.000000000000000E+000,3.29202734209354,0.000000000000000E+000,9.064032631110137E-002,9.064032631110137E-002,9.064032631110137E-002,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.829395471622838 
 04/15  14:00:00,0.850267823864298,3.54843189007982,0.000000000000000E+000,2.75724809086937,0.000000000000000E+000,7.591609689308587E-002,7.591609689308587E-002,7.591609689308587E-002,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.767820463337893 
 04/15  15:00:00,0.860977693648754,3.02787573224945,0.000000000000000E+000,2.22814679953895,0.000000000000000E+000,6.134820036179019E-002,6.134820036179019E-002,6.134820036179019E-002,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.775066893732138 
 04/15  16:00:00,0.962624136011482,2.60659122907489,0.000000000000000E+000,1.72248816669623,0.000000000000000E+000,4.742575722262042E-002,4.742575722262042E-002,4.742575722262042E-002,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.854932192617601 
 04/15  17:00:00,1.17401866495597,3.03095008694007,0.000000000000000E+000,1.98225778722721,0.000000000000000E+000,5.457806816171043E-002,5.457806816171043E-002,5.457806816171043E-002,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.01325435496434 
 04/15  18:00:00,1.28405541398343,2.60526361934365,0.000000000000000E+000,1.39849934604915,0.000000000000000E+000,3.850528075843524E-002,3.850528075843524E-002,3.850528075843524E-002,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.16828936128316 
 04/15  19:00:00,1.40011593334479,2.61597091544020,0.000000000000000E+000,1.37507403411638,0.000000000000000E+000,3.786030497394614E-002,3.786030497394614E-002,3.786030497394614E-002,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.20118320635003 
 04/15  20:00:00,1.65015913742030,2.62552456679480,0.000000000000000E+000,1.46699496010488,0.000000000000000E+000,4.039119000636449E-002,4.039119000636449E-002,4.039119000636449E-002,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.11745062845105 
 04/15  21:00:00,1.68637443399424,2.90988180097791,0.000000000000000E+000,1.86502864874929,0.000000000000000E+000,5.135036490756600E-002,5.135036490756600E-002,5.135036490756600E-002,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.00473321628328 
 04/15  22:00:00,1.38328850626529,3.39023146351656,0.000000000000000E+000,2.52509095076888,0.000000000000000E+000,6.952404824115131E-002,6.952404824115131E-002,6.952404824115131E-002,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.830421849719273 
 04/15  23:00:00,1.08505672498155,3.90317300291177,0.000000000000000E+000,3.23731670613215,0.000000000000000E+000,8.913396279071985E-002,8.913396279071985E-002,8.913396279071985E-002,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.635686424629477 
 04/15  24:00:00,0.787562743296602,4.43632175360298,0.000000000000000E+000,3.98065652523064,0.000000000000000E+000,0.109600549717751,0.109600549717751,0.109600549717751,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.430710148693196 
 04/16  01:00:00,0.685375039117490,5.00220777498135,0.000000000000000E+000,4.63741985727761,0.000000000000000E+000,0.127683401571602,0.127683401571602,0.127683401571602,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.341810862754963 
 04/16  02:00:00,0.642513453556335,5.49794875137757,0.000000000000000E+000,5.15865134688328,0.000000000000000E+000,0.142034616610853,0.142034616610853,0.142034616610853,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.316586750182617 
 04/16  03:00:00,0.640166895488473,5.90386583124680,0.000000000000000E+000,5.55860162001818,0.000000000000000E+000,0.153046561378636,0.153046561378636,0.153046561378636,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.322873237681428 
 04/16  04:00:00,0.648749038563413,6.32736592631036,0.000000000000000E+000,5.91211092038912,0.000000000000000E+000,0.162779833617879,0.162779833617879,0.162779833617879,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.393709854396801 
 04/16  05:00:00,0.709044830238530,6.83103975270657,0.000000000000000E+000,6.10618644824242,0.000000000000000E+000,0.168123370394957,0.168123370394957,0.168123370394957,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.700810646967038 
 04/16  06:00:00,0.874926727422580,7.35147892590043,0.000000000000000E+000,6.04636079286301,0.000000000000000E+000,0.166476173588287,0.166476173588287,0.166476173588287,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.27733920660514 
 04/16  07:00:00,1.11443044272387,7.29677100157349,0.000000000000000E+000,5.82369152486113,0.000000000000000E+000,0.160345357220794,0.160345357220794,0.160345357220794,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.44356228612309 
 04/16  08:00:00,1.05188549379715,7.11727876384418,0.000000000000000E+000,5.68063989481875,0.000000000000000E+000,0.156406675952694,0.156406675952694,0.156406675952694,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.41168378934626 
 04/16  09:00:00,0.951727916816002,6.60070303230495,0.000000000000000E+000,5.29150964034430,0.000000000000000E+000,0.145692641840007,0.145692641840007,0.145692641840007,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.28795460116887 
 04/16  10:00:00,0.965038378848919,6.62457980585288,0.000000000000000E+000,5.46625741462496,0.000000000000000E+000,0.150504022073826,0.150504022073826,0.150504022073826,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.13658409924159 
 04/16  11:00:00,0.958400593078928,5.63318411455852,0.000000000000000E+000,4.61321724018153,0.000000000000000E+000,0.127017024022692,0.127017024022692,0.127017024022692,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,0.998221922374727 
 04/16  12:00:00,0.919103269826180,4.81536048055669,0.000000000000000E+000,3.90108383413593,0.000000000000000E+000,0.107409652153186,0.107409652153186,0.107409652153186,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.892897995294486 
 04/16  13:00:00,0.885325694707384,4.46422565895900,0.000000000000000E+000,3.61469266607504,0.000000000000000E+000,9.952436256468886E-002,9.952436256468886E-002,9.952436256468886E-002,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.827415079989796 
 04/16  14:00:00,0.865823119847653,4.11124794832662,0.000000000000000E+000,3.32221141101236,0.000000000000000E+000,9.147139287644158E-002,9.147139287644158E-002,9.147139287644158E-002,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.765673201441679 
 04/16  15:00:00,0.882133511887967,3.79374406776183,0.000000000000000E+000,2.99651927702550,0.000000000000000E+000,8.250401860100345E-002,8.250401860100345E-002,8.250401860100345E-002,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.772562751757957 
 04/16  16:00:00,0.993008027439164,3.70755356768356,0.000000000000000E+000,2.82602127839124,0.000000000000000E+000,7.780964865030524E-002,7.780964865030524E-002,7.780964865030524E-002,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.852361419531268 
 04/16  17:00:00,1.19007248095376,3.61080135790222,0.000000000000000E+000,2.56532719309271,0.000000000000000E+000,7.063188415950240E-002,7.063188415950240E-002,7.063188415950240E-002,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,1.01003622006097 
 04/16  18:00:00,1.31551087244055,3.74462526553990,0.000000000000000E+000,2.54095142575054,0.000000000000000E+000,6.996073921555632E-002,6.996073921555632E-002,6.996073921555632E-002,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.16519892777804 
 04/16  19:00:00,1.43016336164589,3.70381189618254,0.000000000000000E+000,2.46638691385264,0.000000000000000E+000,6.790773327504204E-002,6.790773327504204E-002,6.790773327504204E-002,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.19771130735610 
 04/16  20:00:00,1.67871817942093,3.65923439793451,0.000000000000000E+000,2.50425013069417,0.000000000000000E+000,6.895023200700008E-002,6.895023200700008E-002,6.895023200700008E-002,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.11390528900149 
 04/16  21:00:00,1.70571234062177,3.60878353352866,0.000000000000000E+000,2.56737516434055,0.000000000000000E+000,7.068827153508893E-002,7.068827153508893E-002,7.068827153508893E-002,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,1.00128843324275 
 04/16  22:00:00,1.39150193708524,3.68565307001290,0.000000000000000E+000,2.82340010224803,0.000000000000000E+000,7.773747906109821E-002,7.773747906109821E-002,7.773747906109821E-002,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.827534304736456 
 04/16  23:00:00,1.08315563524398,3.83220423304524,0.000000000000000E+000,3.16826974160140,0.000000000000000E+000,8.723287305314900E-002,8.723287305314900E-002,8.723287305314900E-002,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.633764619293681 
 04/16  24:00:00,0.775406787180150,3.99411388285427,0.000000000000000E+000,3.53915612984050,0.000000000000000E+000,9.744459360130139E-002,9.744459360130139E-002,9.744459360130139E-002,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.430002673334605 
 04/17  01:00:00,0.657769467732348,4.13426750495880,0.000000000000000E+000,3.77814918391535,0.000000000000000E+000,0.104024857419419,0.104024857419419,0.104024857419419,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.333141266094658 
 04/17  02:00:00,0.606187295164070,4.26722202823506,0.000000000000000E+000,3.93413643170721,0.000000000000000E+000,0.108319698734811,0.108319698734811,0.108319698734811,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.310374942216161 
 04/17  03:00:00,0.596582140206850,4.36397751306411,0.000000000000000E+000,4.02520847947040,0.000000000000000E+000,0.110827211361310,0.110827211361310,0.110827211361310,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.316378060046504 
 04/17  04:00:00,0.595208284440197,4.46684799481154,0.000000000000000E+000,4.06454362943288,0.000000000000000E+000,0.111910237247062,0.111910237247062,0.111910237247062,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.380759213854214 
 04/17  05:00:00,0.646997583128777,4.68758749054858,0.000000000000000E+000,4.00144116642287,0.000000000000000E+000,0.110172819162733,0.110172819162733,0.110172819162733,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.662103666628571 
 04/17  06:00:00,0.801930834011779,4.99678410967790,0.000000000000000E+000,3.78108902478905,0.000000000000000E+000,0.104105800895400,0.104105800895400,0.104105800895400,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.18791615845656 
 04/17  07:00:00,1.04167443460064,5.31379514756119,0.000000000000000E+000,3.94979127328802,0.000000000000000E+000,0.108750727946230,0.108750727946230,0.108750727946230,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.33448668368392 
 04/17  08:00:00,0.959687742083113,4.83274473926581,0.000000000000000E+000,3.51016058764436,0.000000000000000E+000,9.664625108068484E-002,9.664625108068484E-002,9.664625108068484E-002,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.29762907194230 
 04/17  09:00:00,0.855638547726082,4.64143944375875,0.000000000000000E+000,3.43708961714469,0.000000000000000E+000,9.463436724081739E-002,9.463436724081739E-002,9.463436724081739E-002,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.18311103582228 
 04/17  10:00:00,0.850305692578463,4.21644097779939,0.000000000000000E+000,3.14846581221683,0.000000000000000E+000,8.668760582565389E-002,8.668760582565389E-002,8.668760582565389E-002,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.04623687359624 
 04/17  11:00:00,0.845399544899359,3.36058578680137,0.000000000000000E+000,2.41543200843011,0.000000000000000E+000,6.650477735314127E-002,6.650477735314127E-002,6.650477735314127E-002,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.923408826369009 
 04/17  12:00:00,0.827333534211851,3.15387372595124,0.000000000000000E+000,2.30450022171185,0.000000000000000E+000,6.345046087835088E-002,6.345046087835088E-002,6.345046087835088E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.827994853113139 
 04/17  13:00:00,0.792575430237137,2.62246162955891,0.000000000000000E+000,1.82913756506996,0.000000000000000E+000,5.036216547958543E-002,5.036216547958543E-002,5.036216547958543E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.771206151594775 
 04/17  14:00:00,0.773547313664906,2.13027403148484,0.000000000000000E+000,1.39181323538154,0.000000000000000E+000,3.832119016935816E-002,3.832119016935816E-002,3.832119016935816E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.715097460230738 
 04/17  15:00:00,0.785393331343226,1.57611453709450,0.000000000000000E+000,0.828918189080854,0.000000000000000E+000,2.282284055870423E-002,2.282284055870423E-002,2.282284055870423E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.722534309035290 
 04/17  16:00:00,0.889829139627159,1.20322622060332,0.000000000000000E+000,0.383125693316807,0.000000000000000E+000,1.054870882035814E-002,1.054870882035814E-002,1.054870882035814E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.790929657525450 
 04/17  17:00:00,1.08445919265172,0.984775086080230,0.000000000000000E+000,1.345841432096798E-002,0.000000000000000E+000,3.705543541770128E-004,3.705543541770128E-004,3.705543541770128E-004,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.935878727010722 
 04/17  18:00:00,1.21123979023720,1.10787133767544,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.06939642566411 
 04/17  19:00:00,1.32811148974535,1.13428208041937,0.000000000000000E+000,3.655319903012555E-003,0.000000000000000E+000,1.006429638490858E-004,1.006429638490858E-004,1.006429638490858E-004,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.09091308554256 
 04/17  20:00:00,1.57594940988109,1.09108674049814,0.000000000000000E+000,3.765844458259378E-002,0.000000000000000E+000,1.036860679038021E-003,1.036860679038021E-003,1.036860679038021E-003,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.01234931767668 
 04/17  21:00:00,1.60562392205207,1.18191590934777,0.000000000000000E+000,0.225426750528504,0.000000000000000E+000,6.206738919173385E-003,6.206738919173385E-003,6.206738919173385E-003,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.916369222873914 
 04/17  22:00:00,1.31570933229629,1.89491802410420,0.000000000000000E+000,1.09823833492359,0.000000000000000E+000,3.023810883099465E-002,3.023810883099465E-002,3.023810883099465E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.761961026152208 
 04/17  23:00:00,1.03083851682513,2.45603051074818,0.000000000000000E+000,1.83234992854457,0.000000000000000E+000,5.045061239794652E-002,5.045061239794652E-002,5.045061239794652E-002,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.593510710053471 
 04/17  24:00:00,0.736830940705070,2.81766362296840,0.000000000000000E+000,2.37684809446238,0.000000000000000E+000,6.544243546196787E-002,6.544243546196787E-002,6.544243546196787E-002,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.415860448826860 
 04/18  01:00:00,0.630231119332239,3.13555663100369,0.000000000000000E+000,2.77796527484497,0.000000000000000E+000,7.648650901931132E-002,7.648650901931132E-002,7.648650901931132E-002,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.334614301209930 
 04/18  02:00:00,0.582072450183738,3.39258597390816,0.000000000000000E+000,3.05829305981630,0.000000000000000E+000,8.420485375447717E-002,8.420485375447717E-002,8.420485375447717E-002,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.311582259780175 
 04/18  03:00:00,0.574221973879800,3.55298059043373,0.000000000000000E+000,3.21309446887263,0.000000000000000E+000,8.846704503426191E-002,8.846704503426191E-002,8.846704503426191E-002,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.317495148013907 
 04/18  04:00:00,0.573885959535503,3.69305566947753,0.000000000000000E+000,3.29012368369776,0.000000000000000E+000,9.058791234236745E-002,9.058791234236745E-002,9.058791234236745E-002,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.381386834255357 
 04/18  05:00:00,0.625766879369031,3.91628074998398,0.000000000000000E+000,3.23034887104550,0.000000000000000E+000,8.894211540298429E-002,8.894211540298429E-002,8.894211540298429E-002,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.661889221441331 
 04/18  06:00:00,0.780306126785272,4.20974887429138,0.000000000000000E+000,2.99568665090424,0.000000000000000E+000,8.248109366889186E-002,8.248109366889186E-002,8.248109366889186E-002,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.18628329695487 
 04/18  07:00:00,1.03656402766309,5.12717963067103,0.000000000000000E+000,3.76418294582109,0.000000000000000E+000,0.103640321008674,0.103640321008674,0.103640321008674,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.33347949426065 
 04/18  08:00:00,0.973006381966613,5.31522250415532,0.000000000000000E+000,3.99388928148754,0.000000000000000E+000,0.109964890964187,0.109964890964187,0.109964890964187,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.29637814298866 
 04/18  09:00:00,0.868236687584222,5.09748574457294,0.000000000000000E+000,3.89464998304805,0.000000000000000E+000,0.107232507098955,0.107232507098955,0.107232507098955,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.18159697073312 
 04/18  10:00:00,0.878348883971353,5.23369251972597,0.000000000000000E+000,4.16698545553861,0.000000000000000E+000,0.114730797218543,0.114730797218543,0.114730797218543,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.04496877220103 
 04/18  11:00:00,0.866213137686545,4.11507651594952,0.000000000000000E+000,3.17137496816133,0.000000000000000E+000,8.731837014032717E-002,8.731837014032717E-002,8.731837014032717E-002,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.921956595785950 
 04/18  12:00:00,0.832904024783917,3.35530017222432,0.000000000000000E+000,2.50681863801121,0.000000000000000E+000,6.902095145041781E-002,6.902095145041781E-002,6.902095145041781E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.827102883086866 
 04/18  13:00:00,0.794324055479955,2.68534703482228,0.000000000000000E+000,1.89264706845238,0.000000000000000E+000,5.211079072240562E-002,5.211079072240562E-002,5.211079072240562E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.770582053475722 
 04/18  14:00:00,0.769987060892461,2.00040230613200,0.000000000000000E+000,1.26250600593252,0.000000000000000E+000,3.476093739691572E-002,3.476093739691572E-002,3.476093739691572E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.714532964326925 
 04/18  15:00:00,0.783127301028117,1.49314213889788,0.000000000000000E+000,0.746616700781452,0.000000000000000E+000,2.055681024359662E-002,2.055681024359662E-002,2.055681024359662E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.721863399138071 
 04/18  16:00:00,0.888719200008188,1.16226987958896,0.000000000000000E+000,0.342813045266692,0.000000000000000E+000,9.438769201386709E-003,9.438769201386709E-003,9.438769201386709E-003,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.790285964561208 
 04/18  17:00:00,1.09644737011098,1.41994129151598,0.000000000000000E+000,0.448865143135349,0.000000000000000E+000,1.235873181344651E-002,1.235873181344651E-002,1.235873181344651E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.935638203632086 
 04/18  18:00:00,1.21541276997637,1.25833499722135,0.000000000000000E+000,0.151561274748599,0.000000000000000E+000,4.172979739166787E-003,4.172979739166787E-003,4.172979739166787E-003,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.06829881046141 
 04/18  19:00:00,1.33329849440222,1.32129535678938,0.000000000000000E+000,0.192045651766846,0.000000000000000E+000,5.287647620722712E-003,5.287647620722712E-003,5.287647620722712E-003,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.08953603004874 
 04/18  20:00:00,1.58585668663466,1.44968540410848,0.000000000000000E+000,0.397487532647416,0.000000000000000E+000,1.094413743260233E-002,1.094413743260233E-002,1.094413743260233E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.01111889322220 
 04/18  21:00:00,1.61765616280213,1.61759639585892,0.000000000000000E+000,0.662433843816076,0.000000000000000E+000,1.823897966923395E-002,1.823897966923395E-002,1.823897966923395E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.915042616097493 
 04/18  22:00:00,1.31652173161999,1.92279921846612,0.000000000000000E+000,1.12774441566206,0.000000000000000E+000,3.105050815468804E-002,3.105050815468804E-002,3.105050815468804E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.760336139775647 
 04/18  23:00:00,1.02533167255716,2.25520678035270,0.000000000000000E+000,1.63234312542921,0.000000000000000E+000,4.494376812997379E-002,4.494376812997379E-002,4.494376812997379E-002,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.592693782773358 
 04/18  24:00:00,0.729925854539105,2.56660298124998,0.000000000000000E+000,2.12605759774850,0.000000000000000E+000,5.853734929600252E-002,5.853734929600252E-002,5.853734929600252E-002,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.415590303822324 
 04/19  01:00:00,0.621273739714097,2.81007236369223,0.000000000000000E+000,2.45263614357918,0.000000000000000E+000,6.752912940116808E-002,6.752912940116808E-002,6.752912940116808E-002,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.334459165164271 
 04/19  02:00:00,0.571377636297504,3.00434827615384,0.000000000000000E+000,2.66986087775155,0.000000000000000E+000,7.351003986824346E-002,7.351003986824346E-002,7.351003986824346E-002,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.311776744090607 
 04/19  03:00:00,0.562417686772934,3.12423085479441,0.000000000000000E+000,2.78436657819454,0.000000000000000E+000,7.666275792739338E-002,7.666275792739338E-002,7.666275792739338E-002,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.317473303052687 
 04/19  04:00:00,0.561304915395976,3.23604019619759,0.000000000000000E+000,2.83318422876621,0.000000000000000E+000,7.800686820283963E-002,7.800686820283963E-002,7.800686820283963E-002,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.381310815906953 
 04/19  05:00:00,0.612470254104506,3.43259691562147,0.000000000000000E+000,2.74741974104500,0.000000000000000E+000,7.564549013846092E-002,7.564549013846092E-002,7.564549013846092E-002,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.661134517079338 
 04/19  06:00:00,0.768153444489733,3.76634311911589,0.000000000000000E+000,2.55430515963101,0.000000000000000E+000,7.032841137335409E-002,7.032841137335409E-002,7.032841137335409E-002,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.18425903305262 
 04/19  07:00:00,0.995278176224026,3.62426474925104,0.000000000000000E+000,2.26469417177906,0.000000000000000E+000,6.235446956961242E-002,6.235446956961242E-002,6.235446956961242E-002,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.33005338688270 
 04/19  08:00:00,0.924330348436320,3.54454754199546,0.000000000000000E+000,2.22599148358696,0.000000000000000E+000,6.128885743389478E-002,6.128885743389478E-002,6.128885743389478E-002,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.29360097872935 
 04/19  09:00:00,0.824323887669519,3.50078712222382,0.000000000000000E+000,2.29975128982285,0.000000000000000E+000,6.331970718425356E-002,6.331970718425356E-002,6.331970718425356E-002,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.17979704160918 
 04/19  10:00:00,0.822039116387498,3.18732400529430,0.000000000000000E+000,2.12183290526278,0.000000000000000E+000,5.842102963468826E-002,5.842102963468826E-002,5.842102963468826E-002,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.04375280804519 
 04/19  11:00:00,0.824608126215956,2.60367580649641,0.000000000000000E+000,1.66029440497814,0.000000000000000E+000,4.571335866974046E-002,4.571335866974046E-002,4.571335866974046E-002,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.921636449516023 
 04/19  12:00:00,0.800500552019240,2.17806445183907,0.000000000000000E+000,1.32993498520999,0.000000000000000E+000,3.661747868574006E-002,3.661747868574006E-002,3.661747868574006E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.826750815502820 
 04/19  13:00:00,0.773738939152156,1.93708396765591,0.000000000000000E+000,1.14500229984573,0.000000000000000E+000,3.152567439460517E-002,3.152567439460517E-002,3.152567439460517E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.769963754916006 
 04/19  14:00:00,0.769371688118314,1.97759106401663,0.000000000000000E+000,1.24015586576280,0.000000000000000E+000,3.414556462276568E-002,3.414556462276568E-002,3.414556462276568E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.714071862381277 
 04/19  15:00:00,0.798761377182935,2.06017030088821,0.000000000000000E+000,1.31444129127750,0.000000000000000E+000,3.619088639841345E-002,3.619088639841345E-002,3.619088639841345E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.721066970632348 
 04/19  16:00:00,0.932484308260875,2.75099630371984,0.000000000000000E+000,1.93234762508513,0.000000000000000E+000,5.320387745407152E-002,5.320387745407152E-002,5.320387745407152E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.789477808873656 
 04/19  17:00:00,1.15785107207505,3.64767860696216,0.000000000000000E+000,2.67902774292189,0.000000000000000E+000,7.376243377751203E-002,7.376243377751203E-002,7.376243377751203E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.933212919291730 
 04/19  18:00:00,1.27370866859986,3.37198647672247,0.000000000000000E+000,2.26884946214721,0.000000000000000E+000,6.246887836265937E-002,6.246887836265937E-002,6.246887836265937E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.06466210256393 
 04/19  19:00:00,1.39285538528220,3.48012601243342,0.000000000000000E+000,2.35513267016561,0.000000000000000E+000,6.484453850070153E-002,6.484453850070153E-002,6.484453850070153E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.08527966729400 
 04/19  20:00:00,1.64046674697441,3.42911349914910,0.000000000000000E+000,2.38090726543600,0.000000000000000E+000,6.555419777235237E-002,6.555419777235237E-002,6.555419777235237E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.00712725547423 
 04/19  21:00:00,1.66903503837640,3.47999262249184,0.000000000000000E+000,2.52849799076107,0.000000000000000E+000,6.961785524351075E-002,6.961785524351075E-002,6.961785524351075E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.911374695785421 
 04/19  22:00:00,1.36468615958028,3.66900765755178,0.000000000000000E+000,2.87706086469352,0.000000000000000E+000,7.921493611498376E-002,7.921493611498376E-002,7.921493611498376E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.757228129829869 
 04/19  23:00:00,1.07119966489926,3.91860803380867,0.000000000000000E+000,3.29825377538497,0.000000000000000E+000,9.081176047207330E-002,9.081176047207330E-002,9.081176047207330E-002,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.590184386273562 
 04/19  24:00:00,0.774976385659049,4.20061684817809,0.000000000000000E+000,3.76227832045044,0.000000000000000E+000,0.103587880415946,0.103587880415946,0.103587880415946,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.413383448048494 
 04/20  01:00:00,0.667688526448774,4.49440505121394,0.000000000000000E+000,4.13840618906152,0.000000000000000E+000,0.113943916135846,0.113943916135846,0.113943916135846,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.333021807203646 
 04/20  02:00:00,0.619945916372483,4.76671842532299,0.000000000000000E+000,4.43384510499833,0.000000000000000E+000,0.122078319943222,0.122078319943222,0.122078319943222,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.310162666012962 
 04/20  03:00:00,0.613632926147226,4.98294791410922,0.000000000000000E+000,4.64448751126962,0.000000000000000E+000,0.127877997301686,0.127877997301686,0.127877997301686,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.316069429292424 
 04/20  04:00:00,0.616078334135165,5.22397083152741,0.000000000000000E+000,4.82253708579878,0.000000000000000E+000,0.132780286942030,0.132780286942030,0.132780286942030,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.379888594204204 
 04/20  05:00:00,0.670642652426395,5.54332974614589,0.000000000000000E+000,4.86022243742453,0.000000000000000E+000,0.133817888460350,0.133817888460350,0.133817888460350,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.659064651224227 
 04/20  06:00:00,0.828867443689791,5.96779774298471,0.000000000000000E+000,4.75941797805167,0.000000000000000E+000,0.131042410573414,0.131042410573414,0.131042410573414,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.18060083850077 
 04/20  07:00:00,1.07120758388010,6.37773856389913,0.000000000000000E+000,5.02242570525585,0.000000000000000E+000,0.138283877225683,0.138283877225683,0.138283877225683,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.32579566805401 
 04/20  08:00:00,0.994158009618932,6.07628287568711,0.000000000000000E+000,4.76210955821313,0.000000000000000E+000,0.131116518616506,0.131116518616506,0.131116518616506,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.28921823779481 
 04/20  09:00:00,0.887549624479009,5.79271192292316,0.000000000000000E+000,4.59608960602060,0.000000000000000E+000,0.126545443993743,0.126545443993743,0.126545443993743,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.17538352611075 
 04/20  10:00:00,0.895378100100943,5.84706015782383,0.000000000000000E+000,4.78548107878494,0.000000000000000E+000,0.131760013348134,0.131760013348134,0.131760013348134,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.03984078705257 
 04/20  11:00:00,0.884349272352446,4.76957983645843,0.000000000000000E+000,3.83007351471244,0.000000000000000E+000,0.105454504806229,0.105454504806229,0.105454504806229,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.917761369743733 
 04/20  12:00:00,0.853875154183477,4.11340968849531,0.000000000000000E+000,3.26848327656270,0.000000000000000E+000,8.999208084997791E-002,8.999208084997791E-002,8.999208084997791E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.823547760806368 
 04/20  13:00:00,0.817050510965250,3.50742217757908,0.000000000000000E+000,2.71806458283409,0.000000000000000E+000,7.483724620769851E-002,7.483724620769851E-002,7.483724620769851E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.767239681850813 
 04/20  14:00:00,0.801843598754177,3.15436632064051,0.000000000000000E+000,2.41952515991540,0.000000000000000E+000,6.661747525863035E-002,6.661747525863035E-002,6.661747525863035E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.711477824852568 
 04/20  15:00:00,0.818436210968195,2.77236070411959,0.000000000000000E+000,2.02902489228877,0.000000000000000E+000,5.586572018367372E-002,5.586572018367372E-002,5.586572018367372E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.718673772852461 
 04/20  16:00:00,0.928637268991385,2.60845064824025,0.000000000000000E+000,1.79262440279883,0.000000000000000E+000,4.935683818458146E-002,4.935683818458146E-002,4.935683818458146E-002,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.786655375680367 
 04/20  17:00:00,1.13657184072218,2.87236830112925,0.000000000000000E+000,1.90617294105448,0.000000000000000E+000,5.248320242464751E-002,5.248320242464751E-002,5.248320242464751E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.930757415326220 
 04/20  18:00:00,1.25307738069922,2.62047308729987,0.000000000000000E+000,1.51952775694509,0.000000000000000E+000,4.183759046201920E-002,4.183759046201920E-002,4.183759046201920E-002,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.06247041834344 
 04/20  19:00:00,1.37013368305737,2.65337772956335,0.000000000000000E+000,1.52988779266694,0.000000000000000E+000,4.212283627587262E-002,4.212283627587262E-002,4.212283627587262E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.08377626192262 
 04/20  20:00:00,1.62130199487248,2.73192852578516,0.000000000000000E+000,1.68484966622287,0.000000000000000E+000,4.638944567042185E-002,4.638944567042185E-002,4.638944567042185E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.00599988132342 
 04/20  21:00:00,1.65221516529492,2.86823026151576,0.000000000000000E+000,1.91760563932867,0.000000000000000E+000,5.279798216202666E-002,5.279798216202666E-002,5.279798216202666E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.910504686241744 
 04/20  22:00:00,1.35081497180284,3.16463764434537,0.000000000000000E+000,2.37326381001472,0.000000000000000E+000,6.534374833754018E-002,6.534374833754018E-002,6.534374833754018E-002,0.448692701787994,9.775868940488895E-002,0.217845457523059,0.504062361059758,0.756655171302233 
 04/20  23:00:00,1.05977202795951,3.50327001430821,0.000000000000000E+000,2.88320569698268,0.000000000000000E+000,7.938412353232274E-002,7.938412353232274E-002,7.938412353232274E-002,0.310005799815561,6.754236523834896E-002,0.147706913176347,0.438020812507328,0.589894445175373 
 04/20  24:00:00,0.765330685483878,3.85061227996050,0.000000000000000E+000,3.41194960912925,0.000000000000000E+000,9.394218024077490E-002,9.394218024077490E-002,9.394218024077490E-002,0.159081899391618,3.465989267914196E-002,9.822476913727689E-002,0.362309930345465,0.413707591152091 
 04/21  01:00:00,0.658539374763559,4.16237402708842,0.000000000000000E+000,3.80611195833124,0.000000000000000E+000,0.104794764450631,0.104794764450631,0.104794764450631,9.789657276243555E-002,2.132916892857149E-002,8.381484540687240E-002,0.333592009525450,0.333285013808409 
 04/21  02:00:00,0.610497331004691,4.42366681683548,0.000000000000000E+000,4.09067553974198,0.000000000000000E+000,0.112629734575430,0.112629734575430,0.112629734575430,6.526438462805398E-002,1.421944655947315E-002,7.154747547045819E-002,0.329724276081677,0.310280622781808 
 04/21  03:00:00,0.603502697724822,4.61535635501680,0.000000000000000E+000,4.27656089068634,0.000000000000000E+000,0.117747768879281,0.117747768879281,0.117747768879281,6.526438462805398E-002,1.421944655947315E-002,6.407608801926525E-002,0.325082995949147,0.316404490783257 
 04/21  04:00:00,0.604921105160314,4.81883795249044,0.000000000000000E+000,4.41731013724234,0.000000000000000E+000,0.121623057967179,0.121623057967179,0.121623057967179,6.526438462805398E-002,1.421944655947315E-002,7.389926005084047E-002,0.312802942265167,0.379982663723663 
 04/21  05:00:00,0.658844176817934,5.11403215478726,0.000000000000000E+000,4.43170561848935,0.000000000000000E+000,0.122019412851888,0.122019412851888,0.122019412851888,6.934340918976298E-002,1.510816208327000E-002,8.619823570287033E-002,0.349062943300542,0.658283878800787 
 04/21  06:00:00,0.815444948199392,5.47812933825763,0.000000000000000E+000,4.27191728214879,0.000000000000000E+000,0.117619915083013,0.117619915083013,0.117619915083013,0.114212654290690,2.488402738120598E-002,0.138308432905419,0.403307904849463,1.17843312967655 
 04/21  07:00:00,1.05518518138039,5.79326501919359,0.000000000000000E+000,4.44049722748305,0.000000000000000E+000,0.122261474725980,0.122261474725980,0.122261474725980,0.212109227053126,4.621319630977747E-002,0.213944392031827,0.428544865570085,1.32325060112124 
 04/21  08:00:00,0.971276590302112,5.24261660494468,0.000000000000000E+000,3.93106380757959,0.000000000000000E+000,0.108235099299686,0.108235099299686,0.108235099299686,0.171318981436035,3.732604107180897E-002,0.274974524459516,0.362309930345465,1.28659771768593 
 04/21  09:00:00,0.857984171725599,4.71660165738225,0.000000000000000E+000,3.52228192232434,0.000000000000000E+000,9.697999124033398E-002,9.697999124033398E-002,9.697999124033398E-002,8.158048287489020E-002,1.777430683338409E-002,0.336182328282564,0.308355048804828,1.17308094426614 
 04/21  10:00:00,0.848273119643011,4.13433031654933,0.000000000000000E+000,3.07464342045557,0.000000000000000E+000,8.465503289020214E-002,8.465503289020214E-002,8.465503289020214E-002,6.526438462805398E-002,1.421944655947315E-002,0.351415192863779,0.315607049011904,1.03794860410745 
 04/21  11:00:00,0.840126697969151,3.16243344498345,0.000000000000000E+000,2.22392391295680,0.000000000000000E+000,6.123193042293321E-002,6.123193042293321E-002,6.123193042293321E-002,6.526438462805398E-002,1.421944655947315E-002,0.366595180321093,0.315703742347997,0.916764580024413 
 04/21  12:00:00,0.809427810555828,2.49843951104025,0.000000000000000E+000,1.65417012853366,0.000000000000000E+000,4.554473722232729E-002,4.554473722232729E-002,4.554473722232729E-002,6.526438462805398E-002,1.421944655947315E-002,0.356901619593564,0.310385608862808,0.822890731380339 
 04/21  13:00:00,0.773872041510021,1.93877195746026,0.000000000000000E+000,1.14983653444327,0.000000000000000E+000,3.165877675246920E-002,3.165877675246920E-002,3.165877675246920E-002,6.526438462805398E-002,1.421944655947315E-002,0.324498850711145,0.321118569169280,0.766817510122815 
 04/21  14:00:00,0.755213666720745,1.46032207150725,0.000000000000000E+000,0.725941106751807,0.000000000000000E+000,1.998754322519729E-002,1.998754322519729E-002,1.998754322519729E-002,6.526438462805398E-002,1.421944655947315E-002,0.299430055599500,0.339200223018920,0.711017628882881 
 04/21  15:00:00,0.774627646455863,1.18155011636533,0.000000000000000E+000,0.437911995171996,0.000000000000000E+000,1.205715567134174E-002,1.205715567134174E-002,1.205715567134174E-002,6.526438462805398E-002,1.421944655947315E-002,0.307919222350081,0.358055423557315,0.718976082214981 
 04/21  16:00:00,0.888065871117603,1.13487058074180,0.000000000000000E+000,0.319084351221571,0.000000000000000E+000,8.785440310801487E-003,8.785440310801487E-003,8.785440310801487E-003,6.934340918976298E-002,1.510816208327000E-002,0.354200033750992,0.423516812093179,0.786615359759165 
 04/21  17:00:00,1.09483288863492,1.35589949755362,0.000000000000000E+000,0.390227697984703,0.000000000000000E+000,1.074425033738325E-002,1.074425033738325E-002,1.074425033738325E-002,9.381757327859858E-002,2.044045886860401E-002,0.438213351102789,0.514505241357947,0.930233854820377 
 04/21  18:00:00,1.22034542819699,1.43120280198695,0.000000000000000E+000,0.330713826293724,0.000000000000000E+000,9.105637959796818E-003,9.105637959796818E-003,9.105637959796818E-003,0.171318981436035,3.732604107180897E-002,0.396885327422791,0.558597402616962,1.06201406368189 
 04/21  19:00:00,1.34300772285454,1.66752639065413,0.000000000000000E+000,0.544681689571414,0.000000000000000E+000,1.499687607303970E-002,1.499687607303970E-002,1.499687607303970E-002,0.338558963388235,7.376337208365046E-002,0.321994134489507,0.576582363130508,1.08313102610892 
 04/21  20:00:00,1.59876165941444,1.91249446769305,0.000000000000000E+000,0.866191971047003,0.000000000000000E+000,2.384911021237977E-002,2.384911021237977E-002,2.384911021237977E-002,0.554747273518103,0.120865296666160,0.285783468298347,0.596404497029846,1.00522351840719 
 04/21  21:00:00,1.63722543700882,2.32334462720691,0.000000000000000E+000,1.37318355506750,0.000000000000000E+000,3.780825387592418E-002,3.780825387592418E-002,3.780825387592418E-002,0.599616518619031,0.130641161964096,0.269566832227902,0.582480656632261,0.910041136194060 
