Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/29  05:00:00,0.646116205733218,4.53146491791142,0.000000000000000E+000,3.82063915485791,0.000000000000000E+000,0.105194745889645,0.105194745889645,0.105194745889645,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.686783105556370 
 04/29  06:00:00,0.810287118931704,4.96949696875453,0.000000000000000E+000,3.69867111438797,0.000000000000000E+000,0.101836565097413,0.101836565097413,0.101836565097413,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.24304692793427 
 04/29  07:00:00,1.05087198868187,4.94781912457180,0.000000000000000E+000,3.51526902636630,0.000000000000000E+000,9.678690317879365E-002,9.678690317879365E-002,9.678690317879365E-002,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.40303290761623 
 04/29  08:00:00,0.989235282496407,4.80236363264658,0.000000000000000E+000,3.40520447899618,0.000000000000000E+000,9.375646465194755E-002,9.375646465194755E-002,9.375646465194755E-002,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.37220407397123 
 04/29  09:00:00,0.892115080437077,4.40042251199350,0.000000000000000E+000,3.12639069951436,0.000000000000000E+000,8.607980546108206E-002,8.607980546108206E-002,8.607980546108206E-002,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.25279302168736 
 04/29  10:00:00,0.906806301387341,4.47975980057414,0.000000000000000E+000,3.35128719118989,0.000000000000000E+000,9.227194461224913E-002,9.227194461224913E-002,9.227194461224913E-002,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.10673431739793 
 04/29  11:00:00,0.909322544656465,3.82582346233860,0.000000000000000E+000,2.83071839139312,0.000000000000000E+000,7.793897560022671E-002,7.793897560022671E-002,7.793897560022671E-002,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,0.973360118943230 
 04/29  12:00:00,0.892060131313034,3.81223770886687,0.000000000000000E+000,2.91888578802854,0.000000000000000E+000,8.036651364003919E-002,8.036651364003919E-002,8.036651364003919E-002,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.871973269712074 
 04/29  13:00:00,0.869173566581511,3.85882651458808,0.000000000000000E+000,3.02805259550783,0.000000000000000E+000,8.337223443881392E-002,8.337223443881392E-002,8.337223443881392E-002,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.808656006186068 
 04/29  14:00:00,0.862157794444370,3.96121245524507,0.000000000000000E+000,3.18908797758759,0.000000000000000E+000,8.780606747315861E-002,8.780606747315861E-002,8.780606747315861E-002,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.748761141784923 
 04/29  15:00:00,0.890625929551232,4.08476808013654,0.000000000000000E+000,3.30496114044052,0.000000000000000E+000,9.099643626426715E-002,9.099643626426715E-002,9.099643626426715E-002,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.755144900717659 
 04/29  16:00:00,1.00808976653166,4.23448875131979,0.000000000000000E+000,3.37378516538783,0.000000000000000E+000,9.289138774279851E-002,9.289138774279851E-002,9.289138774279851E-002,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.831532716170894 
 04/29  17:00:00,1.21908531877049,4.63778266354102,0.000000000000000E+000,3.61906408098281,0.000000000000000E+000,9.964472197623325E-002,9.964472197623325E-002,9.964472197623325E-002,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,0.983280637809656 
 04/29  18:00:00,1.34639963485472,4.83395299189922,0.000000000000000E+000,3.66282128841891,0.000000000000000E+000,0.100849501629718,0.100849501629718,0.100849501629718,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.13265679146896 
 04/29  19:00:00,1.44655945774910,4.26524922787857,0.000000000000000E+000,3.06188782246680,0.000000000000000E+000,8.430382937824704E-002,8.430382937824704E-002,8.430382937824704E-002,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.16364773043797 
 04/29  20:00:00,1.68807406204599,3.96734810979409,0.000000000000000E+000,2.84405276231070,0.000000000000000E+000,7.830611463205325E-002,7.830611463205325E-002,7.830611463205325E-002,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.08221636924453 
 04/29  21:00:00,1.71086395514057,3.76860959366657,0.000000000000000E+000,2.75448013783340,0.000000000000000E+000,7.583988605389086E-002,7.583988605389086E-002,7.583988605389086E-002,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,0.974009519887823 
 04/29  22:00:00,1.39340791887334,3.73436630697263,0.000000000000000E+000,2.89262474447200,0.000000000000000E+000,7.964346084919605E-002,7.964346084919605E-002,7.964346084919605E-002,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.807022899472203 
 04/29  23:00:00,1.08182254172312,3.77063583413586,0.000000000000000E+000,3.11985221599397,0.000000000000000E+000,8.589977953229030E-002,8.589977953229030E-002,8.589977953229030E-002,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.620613745991738 
 04/29  24:00:00,0.770094159114326,3.79489606699542,0.000000000000000E+000,3.34620319638528,0.000000000000000E+000,9.213196553547735E-002,9.213196553547735E-002,9.213196553547735E-002,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.423737790930989 
 04/30  01:00:00,0.655291190084474,3.90602057174393,0.000000000000000E+000,3.54478418833497,0.000000000000000E+000,9.759955253858428E-002,9.759955253858428E-002,9.759955253858428E-002,9.789657276243555E-002,2.132916892857149E-002,8.776187263983333E-002,0.333592009525450,0.338259328460163 
 04/30  02:00:00,0.601899599057150,4.02084274874629,0.000000000000000E+000,3.68356928440007,0.000000000000000E+000,0.101420762111667,0.101420762111667,0.101420762111667,6.526438462805398E-002,1.421944655947315E-002,7.415871598667921E-002,0.329724276081677,0.314562810034536 
 04/30  03:00:00,0.592424745259167,4.16791094701656,0.000000000000000E+000,3.82462216162820,0.000000000000000E+000,0.105304411149328,0.105304411149328,0.105304411149328,6.526438462805398E-002,1.421944655947315E-002,6.544149328356358E-002,0.325082995949147,0.320897811841183 
 04/30  04:00:00,0.594298490634559,4.34554579375402,0.000000000000000E+000,3.93448462678424,0.000000000000000E+000,0.108329285689025,0.108329285689025,0.108329285689025,6.526438462805398E-002,1.421944655947315E-002,7.657041780324052E-002,0.312802942265167,0.389516015445360 
 04/30  05:00:00,0.650694662299791,4.69591446660749,0.000000000000000E+000,3.98692721686272,0.000000000000000E+000,0.109773202456220,0.109773202456220,0.109773202456220,6.934340918976298E-002,1.510816208327000E-002,9.029493158039664E-002,0.349062943300542,0.684944592247635 
 04/30  06:00:00,0.821820193346320,5.38508878528844,0.000000000000000E+000,4.11754864778301,0.000000000000000E+000,0.113369639512028,0.113369639512028,0.113369639512028,0.114212654290690,2.488402738120598E-002,0.148933953623333,0.403307904849463,1.23976121107315 
 04/30  07:00:00,1.06516159428804,5.46310834386587,0.000000000000000E+000,4.03426288128450,0.000000000000000E+000,0.111076508784963,0.111076508784963,0.111076508784963,0.212109227053126,4.621319630977747E-002,0.235105770880487,0.428544865570085,1.39932827199210 
 04/30  08:00:00,1.00229622391479,5.27286291129737,0.000000000000000E+000,3.87957364791580,0.000000000000000E+000,0.106817406070331,0.106817406070331,0.106817406070331,0.171318981436035,3.732604107180897E-002,0.307411851301548,0.362309930345465,1.36833418370241 
 04/30  09:00:00,0.916979709483525,5.30000096701038,0.000000000000000E+000,4.02946598623577,0.000000000000000E+000,0.110944434507530,0.110944434507530,0.110944434507530,8.158048287489020E-002,1.777430683338409E-002,0.381213422773294,0.308355048804828,1.24929618998282 
 04/30  10:00:00,0.930737041124765,5.34577570796414,0.000000000000000E+000,4.22044392019068,0.000000000000000E+000,0.116202684349673,0.116202684349673,0.116202684349673,6.526438462805398E-002,1.421944655947315E-002,0.402331462886063,0.315607049011904,1.10359349578714 
 04/30  11:00:00,0.957694691617040,5.58036596797417,0.000000000000000E+000,4.58757912734659,0.000000000000000E+000,0.126311122560803,0.126311122560803,0.126311122560803,6.526438462805398E-002,1.421944655947315E-002,0.419083981831112,0.315703742347997,0.971041888625342 
 04/30  12:00:00,0.952558884995204,6.00687482736199,0.000000000000000E+000,5.11618095884141,0.000000000000000E+000,0.140865267322210,0.140865267322210,0.140865267322210,6.526438462805398E-002,1.421944655947315E-002,0.404712163933058,0.310385608862808,0.869315217394306 
 04/30  13:00:00,0.943282975682855,6.54739510094567,0.000000000000000E+000,5.71968236999312,0.000000000000000E+000,0.157481643540158,0.157481643540158,0.157481643540158,6.526438462805398E-002,1.421944655947315E-002,0.368086918096288,0.321118569169280,0.805594818058364 
 04/30  14:00:00,0.940636446120283,6.80813725123678,0.000000000000000E+000,6.03940722953953,0.000000000000000E+000,0.166284719149071,0.166284719149071,0.166284719149071,6.526438462805398E-002,1.421944655947315E-002,0.338555659075166,0.339200223018920,0.745366685824683 
 04/30  15:00:00,0.974187607096323,7.11585815472294,0.000000000000000E+000,6.33989424830990,0.000000000000000E+000,0.174558113809358,0.174558113809358,0.174558113809358,6.526438462805398E-002,1.421944655947315E-002,0.344978224852520,0.358055423557315,0.751301867434671 
 04/30  16:00:00,1.09888062726722,7.52798823239727,0.000000000000000E+000,6.67127986910065,0.000000000000000E+000,0.183682248478355,0.183682248478355,0.183682248478355,6.934340918976298E-002,1.510816208327000E-002,0.390117981733050,0.423516812093179,0.827537493535546 
 04/30  17:00:00,1.33395444971569,8.80534683943934,0.000000000000000E+000,7.79107377274175,0.000000000000000E+000,0.214513852921429,0.214513852921429,0.214513852921429,9.381757327859858E-002,2.044045886860401E-002,0.473565309599511,0.514505241357947,0.978835121949043 
 04/30  18:00:00,1.46734682393494,9.22180490340999,0.000000000000000E+000,8.05558408623664,0.000000000000000E+000,0.221796690709946,0.221796690709946,0.221796690709946,0.171318981436035,3.732604107180897E-002,0.431195670410591,0.558597402616962,1.12774590516202 
 04/30  19:00:00,1.55591289898365,8.23098427810132,0.000000000000000E+000,7.03356944749275,0.000000000000000E+000,0.193657270612797,0.193657270612797,0.193657270612797,0.338558963388235,7.376337208365046E-002,0.356238916078855,0.576582363130508,1.15770115563480 
 04/30  20:00:00,1.79419079118368,7.81573663788650,0.000000000000000E+000,6.69817805060471,0.000000000000000E+000,0.184422843769752,0.184422843769752,0.184422843769752,0.554747273518103,0.120865296666160,0.320638866510224,0.596404497029846,1.07647960904292 
 04/30  21:00:00,1.81782332696380,7.64825541815722,0.000000000000000E+000,6.63920993598837,0.000000000000000E+000,0.182799257877122,0.182799257877122,0.182799257877122,0.599616518619031,0.130641161964096,0.305173718181688,0.582480656632261,0.968925546223492 
 04/30  22:00:00,1.50036641076439,7.61434991270328,0.000000000000000E+000,6.77732258377484,0.000000000000000E+000,0.186601952740250,0.186601952740250,0.186601952740250,0.448692701787994,9.775868940488895E-002,0.246138692081900,0.504062361059758,0.802308665900044 
 04/30  23:00:00,1.18746613166623,7.60327587414886,0.000000000000000E+000,6.95679324173528,0.000000000000000E+000,0.191543369475403,0.191543369475403,0.191543369475403,0.310005799815561,6.754236523834896E-002,0.163241770939991,0.438020812507328,0.616312760263436 
 04/30  24:00:00,0.876005250127584,7.63793275449740,0.000000000000000E+000,7.19285977449488,0.000000000000000E+000,0.198043056548734,0.198043056548734,0.198043056548734,0.159081899391618,3.465989267914196E-002,0.104798457473024,0.362309930345465,0.420117900323365 
 05/01  01:00:00,0.754230962295376,7.70683404903514,0.000000000000000E+000,7.35682899773663,0.000000000000000E+000,0.202557667867290,0.202557667867290,0.202557667867290,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.326982542235083 
 05/01  02:00:00,0.700683499942521,7.73678628778166,0.000000000000000E+000,7.40863290109822,0.000000000000000E+000,0.203983999491224,0.203983999491224,0.203983999491224,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.305397805261327 
 05/01  03:00:00,0.686049989077977,7.65108762655918,0.000000000000000E+000,7.31743120879267,0.000000000000000E+000,0.201472917324621,0.201472917324621,0.201472917324621,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.311221149513993 
 05/01  04:00:00,0.678401403134736,7.52383537595421,0.000000000000000E+000,7.12913910937478,0.000000000000000E+000,0.196288617329657,0.196288617329657,0.196288617329657,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.373108493588078 
 05/01  05:00:00,0.720873666730547,7.41597219645621,0.000000000000000E+000,6.74821162029781,0.000000000000000E+000,0.185800432292637,0.185800432292637,0.185800432292637,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.643670356529729 
 05/01  06:00:00,0.854363354556523,7.65132248980046,0.000000000000000E+000,6.47425238129365,0.000000000000000E+000,0.178257434547215,0.178257434547215,0.178257434547215,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.14923622870868 
 05/01  07:00:00,1.02487711283281,6.95376966483853,0.000000000000000E+000,5.63444154185521,0.000000000000000E+000,0.155134683544214,0.155134683544214,0.155134683544214,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.28975254032563 
 05/01  08:00:00,0.940383607528892,6.30601573305494,0.000000000000000E+000,5.02657226319620,0.000000000000000E+000,0.138398045586309,0.138398045586309,0.138398045586309,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.25443902305853 
 05/01  09:00:00,0.860314104389316,5.53025523072153,0.000000000000000E+000,4.36465831596769,0.000000000000000E+000,0.120173380377876,0.120173380377876,0.120173380377876,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.14431610855001 
 05/01  10:00:00,0.857712685145769,4.95895762687776,0.000000000000000E+000,3.92393213181506,0.000000000000000E+000,0.108038740839907,0.108038740839907,0.108038740839907,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,1.01324419953140 
 05/01  11:00:00,0.845743944852170,3.85062960905853,0.000000000000000E+000,2.93313405181939,0.000000000000000E+000,8.075881514460376E-002,8.075881514460376E-002,8.075881514460376E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.895707588516781 
 05/01  12:00:00,0.812119071090306,3.08221192525168,0.000000000000000E+000,2.25620836060760,0.000000000000000E+000,6.212082731404515E-002,6.212082731404515E-002,6.212082731404515E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.804582621428546 
 05/01  13:00:00,0.777121756659983,2.54589272422971,0.000000000000000E+000,1.77325675965912,0.000000000000000E+000,4.882358335051238E-002,4.882358335051238E-002,4.882358335051238E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.750474297150407 
 05/01  14:00:00,0.760509237843892,2.14253142739066,0.000000000000000E+000,1.42275114017453,0.000000000000000E+000,3.917301231249811E-002,3.917301231249811E-002,3.917301231249811E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.696370733072808 
 05/01  15:00:00,0.782833061060987,1.96517284576307,0.000000000000000E+000,1.23679749084136,0.000000000000000E+000,3.405309752965818E-002,3.405309752965818E-002,3.405309752965818E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.703664528526972 
 05/01  16:00:00,0.891124548597541,1.74218333863742,0.000000000000000E+000,0.943857606160428,0.000000000000000E+000,2.598750026152288E-002,2.598750026152288E-002,2.598750026152288E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.769097155752994 
 05/01  17:00:00,1.08578662254431,1.95871603859571,0.000000000000000E+000,1.01454657692498,0.000000000000000E+000,2.793379982433893E-002,2.793379982433893E-002,2.793379982433893E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.908661412184801 
 05/01  18:00:00,1.17472400806232,1.78306615474866,0.000000000000000E+000,0.707918160757150,0.000000000000000E+000,1.949131232056449E-002,1.949131232056449E-002,1.949131232056449E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.03659696939460 
 05/01  19:00:00,1.24073310072824,1.88539787045376,0.000000000000000E+000,0.788332169229956,0.000000000000000E+000,2.170537411609121E-002,2.170537411609121E-002,2.170537411609121E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.05727346309477 
 05/01  20:00:00,1.45519042826784,1.89658495642730,0.000000000000000E+000,0.874035576174229,0.000000000000000E+000,2.406507042604408E-002,2.406507042604408E-002,2.406507042604408E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.981389137962299 
 05/01  21:00:00,1.59722122239835,2.10716012806676,0.000000000000000E+000,1.17809802432720,0.000000000000000E+000,3.243690840173096E-002,3.243690840173096E-002,3.243690840173096E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.888862800957525 
 05/01  22:00:00,1.33231294636344,2.54754605995675,0.000000000000000E+000,1.77276916285333,0.000000000000000E+000,4.881015820880089E-002,4.881015820880089E-002,4.881015820880089E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.739989552249043 
 05/01  23:00:00,1.04966999175947,3.01945619769633,0.000000000000000E+000,2.41098127651186,0.000000000000000E+000,6.638223408375978E-002,6.638223408375978E-002,6.638223408375978E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.578245365805553 
 05/01  24:00:00,0.758156894870383,3.54374900615694,0.000000000000000E+000,3.11156769366111,0.000000000000000E+000,8.567167941963898E-002,8.567167941963898E-002,8.567167941963898E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.407176865695637 
 05/02  01:00:00,0.655447038976192,4.12093968968386,0.000000000000000E+000,3.76902884562933,0.000000000000000E+000,0.103773744548106,0.103773744548106,0.103773744548106,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.328888334991124 
 05/02  02:00:00,0.614215286259939,4.59794043327421,0.000000000000000E+000,4.26813534057496,0.000000000000000E+000,0.117515785808642,0.117515785808642,0.117515785808642,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.307049511277154 
 05/02  03:00:00,0.613524016672540,5.01828827133479,0.000000000000000E+000,4.68331134308149,0.000000000000000E+000,0.128946944919186,0.128946944919186,0.128946944919186,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.312541660000775 
 05/02  04:00:00,0.621043195007484,5.44108648634637,0.000000000000000E+000,5.04590753758725,0.000000000000000E+000,0.138930409202403,0.138930409202403,0.138930409202403,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.373591175767763 
 05/02  05:00:00,0.676942607980845,5.81997263248585,0.000000000000000E+000,5.15264977208955,0.000000000000000E+000,0.141869373542934,0.141869373542934,0.141869373542934,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.643232640767609 
 05/02  06:00:00,0.814502429731722,6.20105706126565,0.000000000000000E+000,5.02651648111625,0.000000000000000E+000,0.138396509722415,0.138396509722415,0.138396509722415,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.14670670035130 
 05/02  07:00:00,1.00366946990088,6.18022208699721,0.000000000000000E+000,4.86418680828725,0.000000000000000E+000,0.133927040612284,0.133927040612284,0.133927040612284,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.28645969605226 
 05/02  08:00:00,0.933390384116535,6.04832151530356,0.000000000000000E+000,4.77258065019352,0.000000000000000E+000,0.131404822173952,0.131404822173952,0.131404822173952,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.25073641830986 
 05/02  09:00:00,0.857055161862811,5.40775324027005,0.000000000000000E+000,4.24629457721925,0.000000000000000E+000,0.116914437851372,0.116914437851372,0.116914437851372,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.14017785684695 
 05/02  10:00:00,0.853880116614864,4.81560383508982,0.000000000000000E+000,3.78473448207480,0.000000000000000E+000,0.104206172309000,0.104206172309000,0.104206172309000,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,1.00908805748372 
 05/02  11:00:00,0.839535418792539,3.62103560390311,0.000000000000000E+000,2.70764239292740,0.000000000000000E+000,7.455028908497383E-002,7.455028908497383E-002,7.455028908497383E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.891605242253373 
 05/02  12:00:00,0.808591595704390,2.95039153785751,0.000000000000000E+000,2.12809159523825,0.000000000000000E+000,5.859335192812821E-002,5.859335192812821E-002,5.859335192812821E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.800878999403720 
 05/02  13:00:00,0.771521833224092,2.33873884168060,0.000000000000000E+000,1.56986935126313,0.000000000000000E+000,4.322365991462193E-002,4.322365991462193E-002,4.322365991462193E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.746707822997283 
 05/02  14:00:00,0.749382635269245,1.73493976882397,0.000000000000000E+000,1.01863653257014,0.000000000000000E+000,2.804640973785151E-002,2.804640973785151E-002,2.804640973785151E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.692893682110508 
 05/02  15:00:00,0.762169097978568,1.21094818578473,0.000000000000000E+000,0.486289033602955,0.000000000000000E+000,1.338913444724038E-002,1.338913444724038E-002,1.338913444724038E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.699948325787046 
 05/02  16:00:00,0.865137048336018,0.794735323429014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.765506746705021 
 05/02  17:00:00,1.05785282271998,0.940683914469499,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.905175864983571 
 05/02  18:00:00,1.15523269574176,1.07141816420616,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.03286713960925 
 05/02  19:00:00,1.21902772661215,1.09314230255543,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.05335006442639 
 05/02  20:00:00,1.43112535784179,1.01878228877061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.977622046479842 
 05/02  21:00:00,1.56478431399662,0.925769378044621,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.885570075262585 
 05/02  22:00:00,1.29946146178200,1.35203158535571,0.000000000000000E+000,0.579613865736927,0.000000000000000E+000,1.595867362736541E-002,1.595867362736541E-002,1.595867362736541E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.737630374764408 
 05/02  23:00:00,1.01878944047070,1.89627683457778,0.000000000000000E+000,1.28940963926230,0.000000000000000E+000,3.550168279498268E-002,3.550168279498268E-002,3.550168279498268E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.576637639936557 
 05/02  24:00:00,0.730204518666845,2.52737955579030,0.000000000000000E+000,2.09634642865043,0.000000000000000E+000,5.771930321609924E-002,5.771930321609924E-002,5.771930321609924E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.406028680339696 
 05/03  01:00:00,0.629873612575267,3.19107781148926,0.000000000000000E+000,2.84021026819065,0.000000000000000E+000,7.820031814718335E-002,7.820031814718335E-002,7.820031814718335E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.327845034235198 
 05/03  02:00:00,0.590905019673476,3.75030320904564,0.000000000000000E+000,3.42151399578037,0.000000000000000E+000,9.420551922217953E-002,9.420551922217953E-002,9.420551922217953E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.306033631843171 
 05/03  03:00:00,0.592066046218102,4.23754590542554,0.000000000000000E+000,3.90396479484212,0.000000000000000E+000,0.107488974464747,0.107488974464747,0.107488974464747,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.311145842330900 
 05/03  04:00:00,0.601258285359927,4.72136991832580,0.000000000000000E+000,4.32732601685160,0.000000000000000E+000,0.119145499554846,0.119145499554846,0.119145499554846,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.372456128482842 
 05/03  05:00:00,0.657843768838333,5.12420075456718,0.000000000000000E+000,4.45898611024887,0.000000000000000E+000,0.122770534400422,0.122770534400422,0.122770534400422,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.641124424689635 
 05/03  06:00:00,0.796084956218089,5.52842777249610,0.000000000000000E+000,4.35759979858952,0.000000000000000E+000,0.119979036208783,0.119979036208783,0.119979036208783,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.14299409410845 
 05/03  07:00:00,0.985760177346583,5.52555617883052,0.000000000000000E+000,4.21372709387778,0.000000000000000E+000,0.116017748057987,0.116017748057987,0.116017748057987,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.28225350229504 
 05/03  08:00:00,0.913165333431404,5.30963912396835,0.000000000000000E+000,4.03801334929754,0.000000000000000E+000,0.111179771488822,0.111179771488822,0.111179771488822,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.24662132787063 
 05/03  09:00:00,0.838159533497504,4.71779266632467,0.000000000000000E+000,3.56001146509617,0.000000000000000E+000,9.801880948606402E-002,9.801880948606402E-002,9.801880948606402E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.13650039502465 
 05/03  10:00:00,0.836752297482202,4.19031824298813,0.000000000000000E+000,3.16265762964136,0.000000000000000E+000,8.707835317633902E-002,8.707835317633902E-002,8.707835317633902E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,1.00587931781548 
 05/03  11:00:00,0.825950456176622,3.12481101755898,0.000000000000000E+000,2.21424094356124,0.000000000000000E+000,6.096532646905604E-002,6.096532646905604E-002,6.096532646905604E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.888782105275418 
 05/03  12:00:00,0.794200405175032,2.42497435844463,0.000000000000000E+000,1.60540820875848,0.000000000000000E+000,4.420216139877194E-002,4.420216139877194E-002,4.420216139877194E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.798145206470624 
 05/03  13:00:00,0.757735934831629,1.83555123292861,0.000000000000000E+000,1.06916997946766,0.000000000000000E+000,2.943776152216065E-002,2.943776152216065E-002,2.943776152216065E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.744219586040781 
 05/03  14:00:00,0.738608881826697,1.34149646799351,0.000000000000000E+000,0.627337291345943,0.000000000000000E+000,1.727265629530212E-002,1.727265629530212E-002,1.727265629530212E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.690749622504245 
 05/03  15:00:00,0.753620934379015,0.898449321735624,0.000000000000000E+000,0.175822495807909,0.000000000000000E+000,4.840970847686330E-003,4.840970847686330E-003,4.840970847686330E-003,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.697915999532981 
 05/03  16:00:00,0.865137048336018,0.792217726808580,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.762989150084587 
 05/03  17:00:00,1.05785282271998,0.937280447193025,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.901772397707097 
 05/03  18:00:00,1.15523269574176,1.06765888655115,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.02910786195423 
 05/03  19:00:00,1.21902772661215,1.08926589839437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.04947366026534 
 05/03  20:00:00,1.43112535784179,1.01511081660852,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.973950574317753 
 05/03  21:00:00,1.56478431399662,0.922300961934760,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.882101659152721 
 05/03  22:00:00,1.28452450477928,0.806429565850342,0.000000000000000E+000,3.710841742396935E-002,0.000000000000000E+000,1.021716624643265E-003,1.021716624643265E-003,1.021716624643265E-003,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.734533803571995 
 05/03  23:00:00,1.00137538496357,1.26176879498866,0.000000000000000E+000,0.656936774265938,0.000000000000000E+000,1.808762728785839E-002,1.808762728785839E-002,1.808762728785839E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.574602465343796 
 05/03  24:00:00,0.712365072680283,1.87828615920584,0.000000000000000E+000,1.44842351899549,0.000000000000000E+000,3.987985722953775E-002,3.987985722953775E-002,3.987985722953775E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.404858193410165 
 05/04  01:00:00,0.612080410356909,2.54387718792331,0.000000000000000E+000,2.19396691724340,0.000000000000000E+000,6.040711592882408E-002,6.040711592882408E-002,6.040711592882408E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.326887761616497 
 05/04  02:00:00,0.573368298818389,3.11248748136641,0.000000000000000E+000,2.78458596501118,0.000000000000000E+000,7.666879836709323E-002,7.666879836709323E-002,7.666879836709323E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.305145934933122 
 05/04  03:00:00,0.574513859959876,3.59945158537427,0.000000000000000E+000,3.26647506563179,0.000000000000000E+000,8.993678820652079E-002,8.993678820652079E-002,8.993678820652079E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.310541251489941 
 05/04  04:00:00,0.582666289309797,4.04478349169354,0.000000000000000E+000,3.65207073223305,0.000000000000000E+000,0.100553503504717,0.100553503504717,0.100553503504717,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.371124986469113 
 05/04  05:00:00,0.639627127954293,4.46060627739881,0.000000000000000E+000,3.79736360388754,0.000000000000000E+000,0.104553893516382,0.104553893516382,0.104553893516382,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.639152453882585 
 05/04  06:00:00,0.778188032627606,4.87502301117023,0.000000000000000E+000,3.70758932094611,0.000000000000000E+000,0.102082112618298,0.102082112618298,0.102082112618298,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.13959981042599 
 05/04  07:00:00,0.961833827522841,4.65249221198199,0.000000000000000E+000,3.34472980512237,0.000000000000000E+000,9.209139823424436E-002,9.209139823424436E-002,9.209139823424436E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.27818682420191 
 05/04  08:00:00,0.885450544663516,4.29902960416621,0.000000000000000E+000,3.03142118312323,0.000000000000000E+000,8.346498272093220E-002,8.346498272093220E-002,8.346498272093220E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.24260397424280 
 05/04  09:00:00,0.809295360067242,3.66593545671691,0.000000000000000E+000,2.51167401965035,0.000000000000000E+000,6.915463605580069E-002,6.915463605580069E-002,6.915463605580069E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.13298063086272 
 05/04  10:00:00,0.797708438025554,2.76919430891396,0.000000000000000E+000,1.74459727942830,0.000000000000000E+000,4.803449371969007E-002,4.803449371969007E-002,4.803449371969007E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,1.00281573395436 
 05/04  11:00:00,0.798677033960347,2.13217515578910,0.000000000000000E+000,1.22367906782085,0.000000000000000E+000,3.369190425277906E-002,3.369190425277906E-002,3.369190425277906E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.886708119245914 
 05/04  12:00:00,0.767304265920380,1.44598927423734,0.000000000000000E+000,0.628549128185706,0.000000000000000E+000,1.730602214411736E-002,1.730602214411736E-002,1.730602214411736E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.796019202836103 
 05/04  13:00:00,0.733323696157254,0.946861227852262,0.000000000000000E+000,0.182525364774547,0.000000000000000E+000,5.025522847783117E-003,5.025522847783117E-003,5.025522847783117E-003,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.742174195657537 
 05/04  14:00:00,0.721336225531394,0.712280261012181,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.688870706868855 
 05/04  15:00:00,0.748779963531328,0.720414652271705,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.695703825876971 
 05/04  16:00:00,0.865137048336018,0.789534715267464,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.760306138543474 
 05/04  17:00:00,1.05785282271998,0.933806457825905,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.898298408339977 
 05/04  18:00:00,1.15523269574176,1.06361681040329,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.02506578580637 
 05/04  19:00:00,1.21902772661215,1.08492489709485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.04513265896581 
 05/04  20:00:00,1.43112535784179,1.01094394471351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.969783702422738 
 05/04  21:00:00,1.56478431399662,0.918323727565825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.878124424783789 
 05/04  22:00:00,1.28350278815464,0.765662882500291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.730875537645915 
 05/04  23:00:00,0.983287757675713,0.601647577740949,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.571418022362024 
 05/04  24:00:00,0.672485215450745,0.427858198253593,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.402853751453413 
 05/05  01:00:00,0.563104636164440,0.764503348271084,0.000000000000000E+000,0.415182635417018,0.000000000000000E+000,1.143134173635674E-002,1.143134173635674E-002,1.143134173635674E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.326298203790649 
 05/05  02:00:00,0.525946258285248,1.38997507884783,0.000000000000000E+000,1.06223278727496,0.000000000000000E+000,2.924675783395032E-002,2.924675783395032E-002,2.924675783395032E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.304986710150770 
 05/05  03:00:00,0.529850724533804,1.97730153588574,0.000000000000000E+000,1.64432442926272,0.000000000000000E+000,4.527365278044936E-002,4.527365278044936E-002,4.527365278044936E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.310541838370494 
 05/05  04:00:00,0.540754176886545,2.52271353056656,0.000000000000000E+000,2.12983636175354,0.000000000000000E+000,5.864139108146728E-002,5.864139108146728E-002,5.864139108146728E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.371289395821665 
 05/05  05:00:00,0.600067806861881,3.02287472534035,0.000000000000000E+000,2.36058185374358,0.000000000000000E+000,6.499457242396856E-002,6.499457242396856E-002,6.499457242396856E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.638202651968088 
 05/05  06:00:00,0.740209404160583,3.49301822916193,0.000000000000000E+000,2.32821781582241,0.000000000000000E+000,6.410348415127658E-002,6.410348415127658E-002,6.410348415127658E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.13696653354140 
 05/05  07:00:00,0.929770657557781,3.48502730766231,0.000000000000000E+000,2.18020583996266,0.000000000000000E+000,6.002822826918336E-002,6.002822826918336E-002,6.002822826918336E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.27524588504196 
 05/05  08:00:00,0.858115393011198,3.30335162012393,0.000000000000000E+000,2.03861731422676,0.000000000000000E+000,5.612983106861587E-002,5.612983106861587E-002,5.612983106861587E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.23972985909700 
 05/05  09:00:00,0.787251096340248,2.86253953011565,0.000000000000000E+000,1.71103348933608,0.000000000000000E+000,4.711037232880854E-002,4.711037232880854E-002,4.711037232880854E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.13022523457574 
 05/05  10:00:00,0.778130288408599,2.05551546814523,0.000000000000000E+000,1.03352521614611,0.000000000000000E+000,2.845634410273763E-002,2.845634410273763E-002,2.845634410273763E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,1.00020895646781 
 05/05  11:00:00,0.781275787016543,1.49766105572215,0.000000000000000E+000,0.591671405702601,0.000000000000000E+000,1.629065730897806E-002,1.629065730897806E-002,1.629065730897806E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.884201681297212 
 05/05  12:00:00,0.756516588885067,1.05213865668423,0.000000000000000E+000,0.236744186574785,0.000000000000000E+000,6.518345108807137E-003,6.518345108807137E-003,6.518345108807137E-003,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.793973526893913 
 05/05  13:00:00,0.728298173309470,0.762046764094674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.739885096674498 
 05/05  14:00:00,0.721336225531394,0.709848785473846,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.686439231330523 
 05/05  15:00:00,0.748779963531328,0.717938204521815,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.693227378127078 
 05/05  16:00:00,0.865137048336018,0.786852012963051,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.757623436239058 
 05/05  17:00:00,1.05785282271998,0.930684959473155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.895176909987227 
 05/05  18:00:00,1.15523269574176,1.06015070106601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.02159967646909 
 05/05  19:00:00,1.21902772661215,1.08154581714884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.04175357901981 
 05/05  20:00:00,1.43112535784179,1.00771835646882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.966558114178050 
 05/05  21:00:00,1.56478431399662,0.915364768046001,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.875165465263962 
 05/05  22:00:00,1.28350278815464,0.763199161411693,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.728411816557318 
 05/05  23:00:00,0.983287757675713,0.599710149969547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.569480594590625 
 05/05  24:00:00,0.672485215450745,0.426443389880775,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.401438943080592 
 05/06  01:00:00,0.564508200108971,0.678706806662786,0.000000000000000E+000,0.322804871237488,0.000000000000000E+000,8.887878447926763E-003,8.887878447926763E-003,8.887878447926763E-003,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.332879426361881 
 05/06  02:00:00,0.525383778279472,1.27941661508628,0.000000000000000E+000,0.946964284172827,0.000000000000000E+000,2.607303731195580E-002,2.607303731195580E-002,2.607303731195580E-002,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.309696749491351 
 05/06  03:00:00,0.527134600146548,1.83425912278510,0.000000000000000E+000,1.49608459212481,0.000000000000000E+000,4.119212312889436E-002,4.119212312889436E-002,4.119212312889436E-002,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.315739262407761 
 05/06  04:00:00,0.539268523254365,2.38323137059158,0.000000000000000E+000,1.97886231641523,0.000000000000000E+000,5.448457969688444E-002,5.448457969688444E-002,5.448457969688444E-002,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.382781281184999 
 05/06  05:00:00,0.599737446825282,2.89641290916431,0.000000000000000E+000,2.19979261447878,0.000000000000000E+000,6.056751650984361E-002,6.056751650984361E-002,6.056751650984361E-002,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.672530075056843 
 05/06  06:00:00,0.745602569119009,3.38262466090740,0.000000000000000E+000,2.13818034657639,0.000000000000000E+000,5.887112839178864E-002,5.887112839178864E-002,5.887112839178864E-002,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.21661043453289 
