Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/06  07:00:00,0.944421965252343,3.34598242762558,0.000000000000000E+000,1.94376216074754,0.000000000000000E+000,5.351815711508838E-002,5.351815711508838E-002,5.351815711508838E-002,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.37264468422035 
 05/06  08:00:00,0.883784632965685,3.15993093620250,0.000000000000000E+000,1.79280258700485,0.000000000000000E+000,4.936174418106903E-002,4.936174418106903E-002,4.936174418106903E-002,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.34212390239746 
 05/06  09:00:00,0.824750019401660,2.68364936781967,0.000000000000000E+000,1.43746745863201,0.000000000000000E+000,3.957820089949066E-002,3.957820089949066E-002,3.957820089949066E-002,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.22490110298382 
 05/06  10:00:00,0.825003644943602,1.99028691294971,0.000000000000000E+000,0.886687905607693,0.000000000000000E+000,2.441343061545714E-002,2.441343061545714E-002,2.441343061545714E-002,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.08181771181071 
 05/06  11:00:00,0.829923573038744,1.42581190323998,0.000000000000000E+000,0.452166965218655,0.000000000000000E+000,1.244964182115676E-002,1.244964182115676E-002,1.244964182115676E-002,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.951856969298991 
 05/06  12:00:00,0.799824899987566,0.947021570142292,0.000000000000000E+000,7.322453125265675E-002,0.000000000000000E+000,2.016111871810102E-003,2.016111871810102E-003,2.016111871810102E-003,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.852376095674106 
 05/06  13:00:00,0.771886240694615,0.812633956834151,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.790472289413973 
 05/06  14:00:00,0.760461829007060,0.755402534668425,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.731992980525102 
 05/06  15:00:00,0.785838966033770,0.763060951678290,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.738350125283555 
 05/06  16:00:00,0.901054996318076,0.842491354958023,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.813262778234030 
 05/06  17:00:00,1.09320478121670,0.997501595270529,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.961993545784604 
 05/06  18:00:00,1.18954303872956,1.14696922354235,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.10841819894544 
 05/06  19:00:00,1.25327250820150,1.17891412458128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.13912188645225 
 05/06  20:00:00,1.46598075605367,1.10056745960832,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.05940721731755 
 05/06  21:00:00,1.60039119995041,0.993049924001362,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.952850621219323 
 05/06  22:00:00,1.31179602271348,0.823924221637928,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.789136876783552 
 05/06  23:00:00,0.998822615439359,0.636948531792029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.606718976413107 
 05/06  24:00:00,0.679058903786491,0.439533731403976,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.414529284603793 
 05/07  01:00:00,0.555620321661046,0.354450971823756,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.331428462760336 
 05/07  02:00:00,0.506823686968661,0.604091217318090,0.000000000000000E+000,0.272867769369510,0.000000000000000E+000,7.512946001142881E-003,7.512946001142881E-003,7.512946001142881E-003,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.308467866526476 
 05/07  03:00:00,0.505755663960919,1.05693435137226,0.000000000000000E+000,0.719608542971957,0.000000000000000E+000,1.981318694326354E-002,1.981318694326354E-002,1.981318694326354E-002,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.314890540147775 
 05/07  04:00:00,0.514849785583013,1.49558055958037,0.000000000000000E+000,1.09198166025352,0.000000000000000E+000,3.006584202553243E-002,3.006584202553243E-002,3.006584202553243E-002,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.382011126335495 
 05/07  05:00:00,0.574136796729984,1.96494741151133,0.000000000000000E+000,1.26998528126352,0.000000000000000E+000,3.496686641454714E-002,3.496686641454714E-002,3.496686641454714E-002,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.670871910619130 
 05/07  06:00:00,0.720187775766490,2.45647027267771,0.000000000000000E+000,1.21512327016000,0.000000000000000E+000,3.345633503926884E-002,3.345633503926884E-002,3.345633503926884E-002,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.21351312271958 
 05/07  07:00:00,0.923563202771866,2.58488727503475,0.000000000000000E+000,1.18617865236204,0.000000000000000E+000,3.265939463460953E-002,3.265939463460953E-002,3.265939463460953E-002,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.36913304001501 
 05/07  08:00:00,0.869369366260528,2.63307350458822,0.000000000000000E+000,1.26924476160526,0.000000000000000E+000,3.494647747591156E-002,3.494647747591156E-002,3.494647747591156E-002,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.33882429618278 
 05/07  09:00:00,0.819717289015195,2.49800520968006,0.000000000000000E+000,1.25468031838315,0.000000000000000E+000,3.454547051302513E-002,3.454547051302513E-002,3.454547051302513E-002,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.22204408509307 
 05/07  10:00:00,0.824151035018098,1.95652996298070,0.000000000000000E+000,0.855721388813991,0.000000000000000E+000,2.356082068995317E-002,2.356082068995317E-002,2.356082068995317E-002,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.07902727863541 
 05/07  11:00:00,0.830204262362567,1.43330554449407,0.000000000000000E+000,0.462361510696027,0.000000000000000E+000,1.273033114498080E-002,1.273033114498080E-002,1.273033114498080E-002,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.949156065075711 
 05/07  12:00:00,0.801746684170295,1.01446925643617,0.000000000000000E+000,0.143023111339766,0.000000000000000E+000,3.937896054539240E-003,3.937896054539240E-003,3.937896054539240E-003,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.850025201880876 
 05/07  13:00:00,0.771886240694615,0.810532321330197,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.788370653910018 
 05/07  14:00:00,0.760461829007060,0.753553005383216,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.730143451239894 
 05/07  15:00:00,0.785838966033770,0.761264310129886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.736553483735152 
 05/07  16:00:00,0.901054996318076,0.840551685359188,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.811323108635198 
 05/07  17:00:00,1.09320478121670,0.995093864925097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.959585815439169 
 05/07  18:00:00,1.18954303872956,1.14429562519356,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.10574460059664 
 05/07  19:00:00,1.25327250820150,1.17629102480356,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.13649878667452 
 05/07  20:00:00,1.46598075605367,1.09823534762977,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.05707510533900 
 05/07  21:00:00,1.60039119995041,0.991036744722159,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.950837441940120 
 05/07  22:00:00,1.31179602271348,0.822349478664609,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.787562133810234 
 05/07  23:00:00,0.998822615439359,0.635985833395668,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.605756278016746 
 05/07  24:00:00,0.685713873349874,0.680839477449907,0.000000000000000E+000,0.241706342585929,0.000000000000000E+000,6.654969563381280E-003,6.654969563381280E-003,6.654969563381280E-003,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.414128688063796 
 05/08  01:00:00,0.571349424013451,1.06065085105765,0.000000000000000E+000,0.714630664052088,0.000000000000000E+000,1.967612958536591E-002,1.967612958536591E-002,1.967612958536591E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.322997677942144 
 05/08  02:00:00,0.526674882205894,1.41311365645882,0.000000000000000E+000,1.08869617246450,0.000000000000000E+000,2.997538175459844E-002,2.997538175459844E-002,2.997538175459844E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.301661902572215 
 05/08  03:00:00,0.522238234362339,1.69780453995006,0.000000000000000E+000,1.36784124781578,0.000000000000000E+000,3.766116260898403E-002,3.766116260898403E-002,3.766116260898403E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.307528023881758 
 05/08  04:00:00,0.525632745652807,1.97008553328722,0.000000000000000E+000,1.58063086902174,0.000000000000000E+000,4.351995984772697E-002,4.351995984772697E-002,4.351995984772697E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.367866891274136 
 05/08  05:00:00,0.580271067112185,2.29810639327718,0.000000000000000E+000,1.64157066752365,0.000000000000000E+000,4.519783267427332E-002,4.519783267427332E-002,4.519783267427332E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.632445506124845 
 05/08  06:00:00,0.717411215688566,2.65498221338641,0.000000000000000E+000,1.50019498255853,0.000000000000000E+000,4.130529567926011E-002,4.130529567926011E-002,4.130529567926011E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.12695335102975 
 05/08  07:00:00,0.911884507334703,2.82433159729164,0.000000000000000E+000,1.53058664753979,0.000000000000000E+000,4.214207804610630E-002,4.214207804610630E-002,4.214207804610630E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.26416936709416 
 05/08  08:00:00,0.847968930467341,2.92445673470929,0.000000000000000E+000,1.67010107560171,0.000000000000000E+000,4.598336852475622E-002,4.598336852475622E-002,4.598336852475622E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.22935121230740 
 05/08  09:00:00,0.782625661239767,2.68505879232268,0.000000000000000E+000,1.54303918217087,0.000000000000000E+000,4.248493722832787E-002,4.248493722832787E-002,4.248493722832787E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.12073880394796 
 05/08  10:00:00,0.785792521376311,2.32536954101017,0.000000000000000E+000,1.31181503986783,0.000000000000000E+000,3.611857707044882E-002,3.611857707044882E-002,3.611857707044882E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.991773205611038 
 05/08  11:00:00,0.791816555616749,1.87285058749245,0.000000000000000E+000,0.974508712790977,0.000000000000000E+000,2.683142590918239E-002,2.683142590918239E-002,2.683142590918239E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.876553905979139 
 05/08  12:00:00,0.767240524576979,1.43440579585856,0.000000000000000E+000,0.626234063204839,0.000000000000000E+000,1.724228080071661E-002,1.724228080071661E-002,1.724228080071661E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.786750789438192 
 05/08  13:00:00,0.737762428416045,1.09914155955413,0.000000000000000E+000,0.343738685102017,0.000000000000000E+000,9.464255106575722E-003,9.464255106575722E-003,9.464255106575722E-003,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.733241207031938 
 05/08  14:00:00,0.723112157042382,0.768349976014922,0.000000000000000E+000,6.450125821248084E-002,0.000000000000000E+000,1.775931510987355E-003,1.775931510987355E-003,1.775931510987355E-003,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.680439163659118 
 05/08  15:00:00,0.748779963531328,0.711959188822098,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.687248362427361 
 05/08  16:00:00,0.865137048336018,0.780430804779194,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.751202228055202 
 05/08  17:00:00,1.05785282271998,0.923112074933077,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.887604025447149 
 05/08  18:00:00,1.15523269574176,1.05157818244733,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.01302715785041 
 05/08  19:00:00,1.21902772661215,1.07283877560440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.03304653747537 
 05/08  20:00:00,1.43112535784179,0.999741837373827,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.958581595083057 
 05/08  21:00:00,1.56478431399662,0.908050118227222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.867850815445183 
 05/08  22:00:00,1.28350278815464,0.757085797105553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.722298452251177 
 05/08  23:00:00,0.983287757675713,0.594964482020685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.564734926641763 
 05/08  24:00:00,0.672485215450745,0.423111840232274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.398107393432093 
 05/09  01:00:00,0.554301274496545,0.440770081829194,0.000000000000000E+000,9.544738630087739E-002,0.000000000000000E+000,2.627980068461856E-003,2.627980068461856E-003,2.627980068461856E-003,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.322300186464901 
 05/09  02:00:00,0.507981876433798,0.734062090339922,0.000000000000000E+000,0.409772247406725,0.000000000000000E+000,1.128237598250281E-002,1.128237598250281E-002,1.128237598250281E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.301534261511094 
 05/09  03:00:00,0.504436740165389,1.05088408084166,0.000000000000000E+000,0.721296734887407,0.000000000000000E+000,1.985966841203374E-002,1.985966841203374E-002,1.985966841203374E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.307152077701724 
 05/09  04:00:00,0.508503835283354,1.34759166864356,0.000000000000000E+000,0.958514383220835,0.000000000000000E+000,2.639104947827375E-002,2.639104947827375E-002,2.639104947827375E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.367489512431375 
 05/09  05:00:00,0.563809074209371,1.69911738229081,0.000000000000000E+000,1.04367640845612,0.000000000000000E+000,2.873583977145870E-002,2.873583977145870E-002,2.873583977145870E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.631350754206005 
 05/09  06:00:00,0.701243542983336,2.06510838662716,0.000000000000000E+000,0.912990337895664,0.000000000000000E+000,2.513762297403007E-002,2.513762297403007E-002,2.513762297403007E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.12428416893337 
 05/09  07:00:00,0.904392941466352,2.54947770685545,0.000000000000000E+000,1.25849539767976,0.000000000000000E+000,3.465051217775451E-002,3.465051217775451E-002,3.465051217775451E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.26140672651799 
 05/09  08:00:00,0.844207658443000,2.78491840335025,0.000000000000000E+000,1.53349289192550,0.000000000000000E+000,4.222209650041601E-002,4.222209650041601E-002,4.222209650041601E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.22642106462456 
 05/09  09:00:00,0.781011662401997,2.62386907151676,0.000000000000000E+000,1.48441926628694,0.000000000000000E+000,4.087093839055678E-002,4.087093839055678E-002,4.087093839055678E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.11816899902599 
 05/09  10:00:00,0.783437283418764,2.23750458498522,0.000000000000000E+000,1.22627355884130,0.000000000000000E+000,3.376333911290245E-002,3.376333911290245E-002,3.376333911290245E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.989449730612612 
 05/09  11:00:00,0.792288137037939,1.88799197154735,0.000000000000000E+000,0.991636397517708,0.000000000000000E+000,2.730300733037356E-002,2.730300733037356E-002,2.730300733037356E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.874567605307305 
 05/09  12:00:00,0.768364883258207,1.47345433983347,0.000000000000000E+000,0.667070406933515,0.000000000000000E+000,1.836663948194358E-002,1.836663948194358E-002,1.836663948194358E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.784962989684428 
 05/09  13:00:00,0.740529045728274,1.19807460975034,0.000000000000000E+000,0.444221331266611,0.000000000000000E+000,1.223087241880308E-002,1.223087241880308E-002,1.223087241880308E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.731691611063551 
 05/09  14:00:00,0.725682404089720,0.860085949270584,0.000000000000000E+000,0.157851799854820,0.000000000000000E+000,4.346178558327731E-003,4.346178558327731E-003,4.346178558327731E-003,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.678824595272439 
 05/09  15:00:00,0.748779963531328,0.710385659429256,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.685674833034522 
 05/09  16:00:00,0.865137048336018,0.778951198140027,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.749722621416034 
 05/09  17:00:00,1.05785282271998,0.921316650423300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.885808600937375 
 05/09  18:00:00,1.15523269574176,1.04940280578772,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.01085178119080 
 05/09  19:00:00,1.21902772661215,1.07056496409845,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.03077272596942 
 05/09  20:00:00,1.43112535784179,0.997799143649860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.956638901359086 
 05/09  21:00:00,1.56478431399662,0.906750193990814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.866550891208775 
 05/09  22:00:00,1.28597703939382,0.846484376265995,0.000000000000000E+000,8.986400493128337E-002,0.000000000000000E+000,2.474251239181382E-003,2.474251239181382E-003,2.474251239181382E-003,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.721833026480337 
 05/09  23:00:00,1.00151224851679,1.25701780023578,0.000000000000000E+000,0.661907614262465,0.000000000000000E+000,1.822449084107509E-002,1.822449084107509E-002,1.822449084107509E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.564880630594390 
 05/09  24:00:00,0.710569474420628,1.80659779058412,0.000000000000000E+000,1.38320797083087,0.000000000000000E+000,3.808425896988308E-002,3.808425896988308E-002,3.808425896988308E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.398385372953066 
 05/10  01:00:00,0.608683523491021,2.41562833162396,0.000000000000000E+000,2.07059308469426,0.000000000000000E+000,5.701022906293482E-002,5.701022906293482E-002,5.701022906293482E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.322012737866287 
 05/10  02:00:00,0.568512051478944,2.93166842695170,0.000000000000000E+000,2.60820863196237,0.000000000000000E+000,7.181255102764653E-002,7.181255102764653E-002,7.181255102764653E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.300704213567226 
 05/10  03:00:00,0.568866494391901,3.38984921689715,0.000000000000000E+000,3.06136457433942,0.000000000000000E+000,8.428942263854583E-002,8.428942263854583E-002,8.428942263854583E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.306049374305217 
 05/10  04:00:00,0.577229892800186,3.84179040605487,0.000000000000000E+000,3.45462256892134,0.000000000000000E+000,9.511710699510582E-002,9.511710699510582E-002,9.511710699510582E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.365580064142181 
 05/10  05:00:00,0.634055949133462,4.24775061448052,0.000000000000000E+000,3.59502019061557,0.000000000000000E+000,9.898271469554980E-002,9.898271469554980E-002,9.898271469554980E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.628640204236275 
 05/10  06:00:00,0.771854881602489,4.62517315465023,0.000000000000000E+000,3.47757132360647,0.000000000000000E+000,9.574896159318215E-002,9.574896159318215E-002,9.574896159318215E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.11976795124562 
 05/10  07:00:00,0.960012671428867,4.56391017894400,0.000000000000000E+000,3.27858600467971,0.000000000000000E+000,9.027024214027149E-002,9.027024214027149E-002,9.027024214027149E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.25574859160660 
 05/10  08:00:00,0.886506100181252,4.31556865091313,0.000000000000000E+000,3.06975861820212,0.000000000000000E+000,8.452053823866761E-002,8.452053823866761E-002,8.452053823866761E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.22080558591082 
 05/10  09:00:00,0.816545926810474,3.90946786467810,0.000000000000000E+000,2.77501225921571,0.000000000000000E+000,7.640520279903305E-002,7.640520279903305E-002,7.640520279903305E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.11317479925854 
 05/10  10:00:00,0.821346600224716,3.61028302295141,0.000000000000000E+000,2.60312768684758,0.000000000000000E+000,7.167265591885330E-002,7.167265591885330E-002,7.167265591885330E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.985374040572521 
 05/10  11:00:00,0.818040250729005,2.81952957998658,0.000000000000000E+000,1.92694483955386,0.000000000000000E+000,5.305512102143786E-002,5.305512102143786E-002,5.305512102143786E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.870796771710374 
 05/10  12:00:00,0.789753318211846,2.24718089990370,0.000000000000000E+000,1.44389144826895,0.000000000000000E+000,3.975507443558410E-002,3.975507443558410E-002,3.975507443558410E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.781868508419226 
 05/10  13:00:00,0.757946984883414,1.82788663601973,0.000000000000000E+000,1.07683524910313,0.000000000000000E+000,2.964881157394445E-002,2.964881157394445E-002,2.964881157394445E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.728889719496415 
 05/10  14:00:00,0.740131568658953,1.38252411873039,0.000000000000000E+000,0.682640784716346,0.000000000000000E+000,1.879534312755958E-002,1.879534312755958E-002,1.879534312755958E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.676473779870719 
 05/10  15:00:00,0.757401128570846,1.02127735380742,0.000000000000000E+000,0.313117926488666,0.000000000000000E+000,8.621165039516180E-003,8.621165039516180E-003,8.621165039516180E-003,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.683448600924016 
 05/10  16:00:00,0.865137048336018,0.776573134848583,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.747344558124590 
 05/10  17:00:00,1.05785282271998,0.918657567152846,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.883149517666918 
 05/10  18:00:00,1.15523269574176,1.04687654671097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.00832552211406 
 05/10  19:00:00,1.21902772661215,1.06821871610732,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.02842647797829 
 05/10  20:00:00,1.43112535784179,0.995823134562695,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.954662892271922 
 05/10  21:00:00,1.56830034620118,1.03282701918303,0.000000000000000E+000,0.127701152722837,0.000000000000000E+000,3.516032204562653E-003,3.516032204562653E-003,3.516032204562653E-003,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.864926563678158 
 05/10  22:00:00,1.30574560748849,1.56321201054767,0.000000000000000E+000,0.807852005750349,0.000000000000000E+000,2.224281933385251E-002,2.224281933385251E-002,2.224281933385251E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.720572659942942 
 05/10  23:00:00,1.02507130208669,2.11137745264127,0.000000000000000E+000,1.51756482184777,0.000000000000000E+000,4.178354441098129E-002,4.178354441098129E-002,4.178354441098129E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.563583075414577 
 05/10  24:00:00,0.736460891991053,2.74586496258003,0.000000000000000E+000,2.32357588472005,0.000000000000000E+000,6.397567654030972E-002,6.397567654030972E-002,6.397567654030972E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.397284631059801 
 05/11  01:00:00,0.636500135715023,3.42490093228408,0.000000000000000E+000,3.08088344586892,0.000000000000000E+000,8.482684128693790E-002,8.482684128693790E-002,8.482684128693790E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.320994977351743 
 05/11  02:00:00,0.597727328623391,3.99153361416273,0.000000000000000E+000,3.66929805077423,0.000000000000000E+000,0.101027828172095,0.101027828172095,0.101027828172095,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.299479981966386 
 05/11  03:00:00,0.599128137542863,4.48785349847943,0.000000000000000E+000,4.16045766815417,0.000000000000000E+000,0.114551065789508,0.114551065789508,0.114551065789508,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.304960562072729 
 05/11  04:00:00,0.608487823019405,4.97583233774777,0.000000000000000E+000,4.58990048689504,0.000000000000000E+000,0.126375037214326,0.126375037214326,0.126375037214326,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.364344077861382 
 05/11  05:00:00,0.664915760198296,5.36634721887645,0.000000000000000E+000,4.71583854963813,0.000000000000000E+000,0.129842525760384,0.129842525760384,0.129842525760384,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.626418449609659 
 05/11  06:00:00,0.802521163245909,5.73517918709690,0.000000000000000E+000,4.59136075662306,0.000000000000000E+000,0.126415243236602,0.126415243236602,0.126415243236602,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.11598455067573 
 05/11  07:00:00,0.984253315579523,5.43996353913357,0.000000000000000E+000,4.15899836175817,0.000000000000000E+000,0.114510886290927,0.114510886290927,0.114510886290927,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.25138959471771 
 05/11  08:00:00,0.901972808962245,4.87284998220914,0.000000000000000E+000,3.63150447980093,0.000000000000000E+000,9.998724701966029E-002,9.998724701966029E-002,9.998724701966029E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.21634105560804 
 05/11  09:00:00,0.826772884943020,4.27707901414614,0.000000000000000E+000,3.14645207159273,0.000000000000000E+000,8.663216093157913E-002,8.663216093157913E-002,8.663216093157913E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.10934613634958 
 05/11  10:00:00,0.830644553282180,3.94472874757103,0.000000000000000E+000,2.94082633530144,0.000000000000000E+000,8.097060897631786E-002,8.097060897631786E-002,8.097060897631786E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.982121116738279 
 05/11  11:00:00,0.823705394814391,3.02244595002085,0.000000000000000E+000,2.13270104084978,0.000000000000000E+000,5.872026510682506E-002,5.872026510682506E-002,5.872026510682506E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.867956940448747 
 05/11  12:00:00,0.791348830269269,2.30272125872384,0.000000000000000E+000,1.50183993026860,0.000000000000000E+000,4.135058649300828E-002,4.135058649300828E-002,4.135058649300828E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.779460385239709 
 05/11  13:00:00,0.757683219840533,1.81652373258478,0.000000000000000E+000,1.06725538803693,0.000000000000000E+000,2.938504653106231E-002,2.938504653106231E-002,2.938504653106231E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.727106677127676 
 05/11  14:00:00,0.739701749566251,1.36545627426281,0.000000000000000E+000,0.667029894256094,0.000000000000000E+000,1.836552403485900E-002,1.836552403485900E-002,1.836552403485900E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.675016825863393 
 05/11  15:00:00,0.757890393924386,1.03755731656036,0.000000000000000E+000,0.330887885920025,0.000000000000000E+000,9.110430393056373E-003,9.110430393056373E-003,9.110430393056373E-003,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.681958604245600 
 05/11  16:00:00,0.868409553368165,0.893483819944537,0.000000000000000E+000,0.118856324567802,0.000000000000000E+000,3.272505032146125E-003,3.272505032146125E-003,3.272505032146125E-003,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.745398918652744 
 05/11  17:00:00,1.05785282271998,0.916529955043964,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.881021905558036 
 05/11  18:00:00,1.15523269574176,1.04431266171696,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.00576163712004 
 05/11  19:00:00,1.21902772661215,1.06575301228379,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.02596077415476 
 05/11  20:00:00,1.43112535784179,0.993637902785325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.952477660494555 
 05/11  21:00:00,1.56669318288177,0.972302945597831,0.000000000000000E+000,6.932950065534393E-002,0.000000000000000E+000,1.908868885150206E-003,1.908868885150206E-003,1.908868885150206E-003,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.862774142160450 
 05/11  22:00:00,1.29873893288427,1.30684628345478,0.000000000000000E+000,0.553371849808595,0.000000000000000E+000,1.523614472962773E-002,1.523614472962773E-002,1.523614472962773E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.718687088791814 
 05/11  23:00:00,1.01388043698504,1.70368551747449,0.000000000000000E+000,1.11111622004253,0.000000000000000E+000,3.059267930932970E-002,3.059267930932970E-002,3.059267930932970E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.562339742053036 
 05/11  24:00:00,0.720159252737322,2.15329617942190,0.000000000000000E+000,1.73150561833505,0.000000000000000E+000,4.767403728657570E-002,4.767403728657570E-002,4.767403728657570E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.396786114286674 
 05/12  01:00:00,0.613647818800829,2.59452260545542,0.000000000000000E+000,2.25089468508820,0.000000000000000E+000,6.197452437274483E-002,6.197452437274483E-002,6.197452437274483E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.320605411303802 
 05/12  02:00:00,0.569558771087644,2.96866751479503,0.000000000000000E+000,2.64622514968233,0.000000000000000E+000,7.285927063634766E-002,7.285927063634766E-002,7.285927063634766E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.299686783690591 
 05/12  03:00:00,0.566047437839766,3.28659711220528,0.000000000000000E+000,2.95897735193818,0.000000000000000E+000,8.147036608641128E-002,8.147036608641128E-002,8.147036608641128E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.305184492014551 
 05/12  04:00:00,0.570527409581379,3.59707090397725,0.000000000000000E+000,3.21119054573441,0.000000000000000E+000,8.841462377629911E-002,8.841462377629911E-002,8.841462377629911E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.364292585251513 
 05/12  05:00:00,0.624715553416057,3.90559268899776,0.000000000000000E+000,3.25578003847697,0.000000000000000E+000,8.964231897814504E-002,8.964231897814504E-002,8.964231897814504E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.625722430892091 
 05/12  06:00:00,0.766720844013562,4.43285805841858,0.000000000000000E+000,3.29110473852307,0.000000000000000E+000,9.061492400425704E-002,9.061492400425704E-002,9.061492400425704E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.11391944009741 
 05/12  07:00:00,0.961232215080879,4.60172586609347,0.000000000000000E+000,3.32287943576817,0.000000000000000E+000,9.148978579228230E-002,9.148978579228230E-002,9.148978579228230E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.24927084766760 
 05/12  08:00:00,0.893572770382831,4.56617359767601,0.000000000000000E+000,3.32641779483955,0.000000000000000E+000,9.158720844024647E-002,9.158720844024647E-002,9.158720844024647E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.21475135603626 
 05/12  09:00:00,0.829984642741275,4.39185206123498,0.000000000000000E+000,3.26310207626893,0.000000000000000E+000,8.984391872983553E-002,8.984391872983553E-002,8.984391872983553E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.10746917876221 
 05/12  10:00:00,0.840383728428536,4.29637381012383,0.000000000000000E+000,3.29455002734997,0.000000000000000E+000,9.070978412267536E-002,9.070978412267536E-002,9.070978412267536E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.980042487242538 
 05/12  11:00:00,0.831924674991063,3.31879517264074,0.000000000000000E+000,2.43122263907376,0.000000000000000E+000,6.693954528349755E-002,6.693954528349755E-002,6.693954528349755E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.865784564844637 
 05/12  12:00:00,0.799381140126509,2.59247639588450,0.000000000000000E+000,1.79357082694962,0.000000000000000E+000,4.938289635024742E-002,4.938289635024742E-002,4.938289635024742E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.777484625719350 
 05/12  13:00:00,0.767059474899658,2.15537523382395,0.000000000000000E+000,1.40779793987129,0.000000000000000E+000,3.876130159018702E-002,3.876130159018702E-002,3.876130159018702E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.725415626532487 
 05/12  14:00:00,0.748475792659988,1.68226158447227,0.000000000000000E+000,0.985700302239272,0.000000000000000E+000,2.713956712859530E-002,2.713956712859530E-002,2.713956712859530E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.673151728089674 
 05/12  15:00:00,0.763906348224131,1.25406975657035,0.000000000000000E+000,0.549385400763236,0.000000000000000E+000,1.512638469280368E-002,1.512638469280368E-002,1.512638469280368E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.679973529412380 
 05/12  16:00:00,0.870032658598509,0.950569461315936,0.000000000000000E+000,0.177806981685417,0.000000000000000E+000,4.895610262492271E-003,4.895610262492271E-003,4.895610262492271E-003,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.743533902906527 
 05/12  17:00:00,1.05785282271998,0.914049958363768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.878541908877840 
 05/12  18:00:00,1.15523269574176,1.04154850051279,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,1.00299747591587 
 05/12  19:00:00,1.21902772661215,1.06290207898980,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.02310984086077 
 05/12  20:00:00,1.43112535784179,0.990778613370295,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.949618371079522 
 05/12  21:00:00,1.56478431399662,0.900393871075943,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.860194568293904 
 05/12  22:00:00,1.28548587833684,0.823527466016660,0.000000000000000E+000,7.202519416391756E-002,0.000000000000000E+000,1.983090182199468E-003,1.983090182199468E-003,1.983090182199468E-003,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.716714926998366 
 05/12  23:00:00,0.997445372263398,1.10566177541905,0.000000000000000E+000,0.514199983807539,0.000000000000000E+000,1.415761458768411E-002,1.415761458768411E-002,1.415761458768411E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.561232236232591 
 05/12  24:00:00,0.702076295370095,1.49616194229297,0.000000000000000E+000,1.07473845407640,0.000000000000000E+000,2.959107991934944E-002,2.959107991934944E-002,2.959107991934944E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.396419041416385 
 05/13  01:00:00,0.598747240860948,1.91801810516288,0.000000000000000E+000,1.56635575978667,0.000000000000000E+000,4.312691919990221E-002,4.312691919990221E-002,4.312691919990221E-002,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.328639836312798 
 05/13  02:00:00,0.552868288853791,2.27350834094448,0.000000000000000E+000,1.94519282081958,0.000000000000000E+000,5.355754788627403E-002,5.355754788627403E-002,5.355754788627403E-002,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.305559938702803 
 05/13  03:00:00,0.547896906638758,2.58364536384706,0.000000000000000E+000,2.25016485020648,0.000000000000000E+000,6.195442962110460E-002,6.195442962110460E-002,6.195442962110460E-002,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.311045245388053 
 05/13  04:00:00,0.553470839812468,2.89320618432726,0.000000000000000E+000,2.49468586133356,0.000000000000000E+000,6.868689625498860E-002,6.868689625498860E-002,6.868689625498860E-002,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.376932550002340 
 05/13  05:00:00,0.609434334405416,3.23655359654167,0.000000000000000E+000,2.55198043579622,0.000000000000000E+000,7.026440408997774E-002,7.026440408997774E-002,7.026440408997774E-002,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.660482941116766 
