Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/13  06:00:00,0.752519695311844,3.61023194201394,0.000000000000000E+000,2.38940813317291,0.000000000000000E+000,6.578825458462378E-002,6.578825458462378E-002,6.578825458462378E-002,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.19298992904292 
 05/13  07:00:00,0.952927135556415,3.62774275643244,0.000000000000000E+000,2.25266719595302,0.000000000000000E+000,6.202332741916029E-002,6.202332741916029E-002,6.202332741916029E-002,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.34549997782172 
 05/13  08:00:00,0.901076766921631,3.76155281571671,0.000000000000000E+000,2.42084730068702,0.000000000000000E+000,6.665387813701401E-002,6.665387813701401E-002,6.665387813701401E-002,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.31570106822949 
 05/13  09:00:00,0.857183223260252,3.83802256007626,0.000000000000000E+000,2.61543093515026,0.000000000000000E+000,7.201140475808132E-002,7.201140475808132E-002,7.201140475808132E-002,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.20131081872216 
 05/13  10:00:00,0.875421243538509,3.80031726383241,0.000000000000000E+000,2.71783878350127,0.000000000000000E+000,7.483102921036493E-002,7.483102921036493E-002,7.483102921036493E-002,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.06069718479983 
 05/13  11:00:00,0.872971987581470,2.97031741206720,0.000000000000000E+000,2.01567146124204,0.000000000000000E+000,5.549805636388374E-002,5.549805636388374E-002,5.549805636388374E-002,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.932857982102819 
 05/13  12:00:00,0.841729709402951,2.45232786325546,0.000000000000000E+000,1.59519365884801,0.000000000000000E+000,4.392092128719475E-002,4.392092128719475E-002,4.392092128719475E-002,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.835713261191918 
 05/13  13:00:00,0.801763518432541,1.88269728683453,0.000000000000000E+000,1.08513306630190,0.000000000000000E+000,2.987727773792446E-002,2.987727773792446E-002,2.987727773792446E-002,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.775402553112457 
 05/13  14:00:00,0.778783012925445,1.40744835531831,0.000000000000000E+000,0.665419475563691,0.000000000000000E+000,1.832118391838710E-002,1.832118391838710E-002,1.832118391838710E-002,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.718619325611298 
 05/13  15:00:00,0.811413954420786,1.67974274866372,0.000000000000000E+000,0.928875308268502,0.000000000000000E+000,2.557498838701612E-002,2.557498838701612E-002,2.557498838701612E-002,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.726156614000479 
 05/13  16:00:00,0.938006380523954,2.17142958230400,0.000000000000000E+000,1.34206232572950,0.000000000000000E+000,3.695138420587899E-002,3.695138420587899E-002,3.695138420587899E-002,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.800138679850515 
 05/13  17:00:00,1.14826369191563,2.98051144877864,0.000000000000000E+000,1.99972183269361,0.000000000000000E+000,5.505891069893554E-002,5.505891069893554E-002,5.505891069893554E-002,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.945281566599104 
 05/13  18:00:00,1.23770472431152,2.87585829063907,0.000000000000000E+000,1.74921684673713,0.000000000000000E+000,4.816168558196125E-002,4.816168558196125E-002,4.816168558196125E-002,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.08809041930502 
 05/13  19:00:00,1.30524049218204,3.04541052930967,0.000000000000000E+000,1.88746037376597,0.000000000000000E+000,5.196798398054114E-002,5.196798398054114E-002,5.196798398054114E-002,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.11815791741467 
 05/13  20:00:00,1.52216854879607,3.12209484594877,0.000000000000000E+000,2.04072246347593,0.000000000000000E+000,5.618779274239601E-002,5.618779274239601E-002,5.618779274239601E-002,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.04021214018207 
 05/13  21:00:00,1.66176124465778,3.20481928627543,0.000000000000000E+000,2.22894017910709,0.000000000000000E+000,6.137004470737815E-002,6.137004470737815E-002,6.137004470737815E-002,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.935679804386300 
 05/13  22:00:00,1.38357913216397,3.41727184487179,0.000000000000000E+000,2.60713932340021,0.000000000000000E+000,7.178310945048773E-002,7.178310945048773E-002,7.178310945048773E-002,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.775345176617201 
 05/13  23:00:00,1.08212997773431,3.65256604638367,0.000000000000000E+000,3.02569646021995,0.000000000000000E+000,8.330736229495372E-002,8.330736229495372E-002,8.330736229495372E-002,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.596640030784787 
 05/13  24:00:00,0.775288592516578,3.92842696463064,0.000000000000000E+000,3.49503117777048,0.000000000000000E+000,9.622968873008439E-002,9.622968873008439E-002,9.622968873008439E-002,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.408391340060000 
 05/14  01:00:00,0.662215984511505,4.22055640002186,0.000000000000000E+000,3.87152000587319,0.000000000000000E+000,0.106595662850461,0.106595662850461,0.106595662850461,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.326013885085255 
 05/14  02:00:00,0.613358026660915,4.46790856225332,0.000000000000000E+000,4.14216053796617,0.000000000000000E+000,0.114047285693398,0.114047285693398,0.114047285693398,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.302992442865049 
 05/14  03:00:00,0.605987505799814,4.69135240493025,0.000000000000000E+000,4.35999662751518,0.000000000000000E+000,0.120045028782160,0.120045028782160,0.120045028782160,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.308920509162568 
 05/14  04:00:00,0.608771811330162,4.89938856160344,0.000000000000000E+000,4.50319926469150,0.000000000000000E+000,0.123987867772682,0.123987867772682,0.123987867772682,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.374601523920588 
 05/14  05:00:00,0.663568840375431,5.19954304764042,0.000000000000000E+000,4.51812818765166,0.000000000000000E+000,0.124398910059992,0.124398910059992,0.124398910059992,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.657324640360086 
 05/14  06:00:00,0.808531745905807,5.63968911961666,0.000000000000000E+000,4.42374769864588,0.000000000000000E+000,0.121800305178587,0.121800305178587,0.121800305178587,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.18810754117267 
 05/14  07:00:00,1.02214592362156,6.13639487000238,0.000000000000000E+000,4.76667119583860,0.000000000000000E+000,0.131242115484308,0.131242115484308,0.131242115484308,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.34014809150606 
 05/14  08:00:00,0.960852232671002,5.92729043624200,0.000000000000000E+000,4.59187288766354,0.000000000000000E+000,0.126429343886384,0.126429343886384,0.126429343886384,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.31041310177828 
 05/14  09:00:00,0.913741482475423,5.88671788407029,0.000000000000000E+000,4.66960862112313,0.000000000000000E+000,0.128569663973254,0.128569663973254,0.128569663973254,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.19582845674334 
 05/14  10:00:00,0.942202547006646,6.22126227022708,0.000000000000000E+000,5.14331413101021,0.000000000000000E+000,0.141612332678499,0.141612332678499,0.141612332678499,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.05616684368558 
 05/14  11:00:00,0.934618169246112,5.20507603716228,0.000000000000000E+000,4.25464084534512,0.000000000000000E+000,0.117144238028526,0.117144238028526,0.117144238028526,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.928647223094815 
 05/14  12:00:00,0.902891789777479,4.66990853483017,0.000000000000000E+000,3.81658064063346,0.000000000000000E+000,0.105083001661722,0.105083001661722,0.105083001661722,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.831906950981198 
 05/14  13:00:00,0.865472976261908,4.19323529861347,0.000000000000000E+000,3.39903997352528,0.000000000000000E+000,9.358673556729355E-002,9.358673556729355E-002,9.358673556729355E-002,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.772033657668015 
 05/14  14:00:00,0.845356014065026,3.82198979719167,0.000000000000000E+000,3.08332934985634,0.000000000000000E+000,8.489418505796677E-002,8.489418505796677E-002,8.489418505796677E-002,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.715250893192004 
 05/14  15:00:00,0.859399410363356,3.41829936059938,0.000000000000000E+000,2.67169155148862,0.000000000000000E+000,7.356044432958421E-002,7.356044432958421E-002,7.356044432958421E-002,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.721896982716030 
 05/14  16:00:00,0.961298226323516,3.01258108728008,0.000000000000000E+000,2.18801463350035,0.000000000000000E+000,6.024323000543934E-002,6.024323000543934E-002,6.024323000543934E-002,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.795337877055737 
 05/14  17:00:00,1.15854380376096,3.34951340902789,0.000000000000000E+000,2.37309217073090,0.000000000000000E+000,6.533902254425955E-002,6.533902254425955E-002,6.533902254425955E-002,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.940913188811052 
 05/14  18:00:00,1.24792908177532,3.24347288980818,0.000000000000000E+000,2.12056220366625,0.000000000000000E+000,5.838604304576151E-002,5.838604304576151E-002,5.838604304576151E-002,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.08435966154501 
 05/14  19:00:00,1.29475669003825,2.66055216352321,0.000000000000000E+000,1.50669206995380,0.000000000000000E+000,4.148418183675003E-002,4.148418183675003E-002,4.148418183675003E-002,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.11406785544038 
 05/14  20:00:00,1.50323637782834,2.43118176578493,0.000000000000000E+000,1.35311213584942,0.000000000000000E+000,3.725562177466830E-002,3.725562177466830E-002,3.725562177466830E-002,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.03690938764473 
 05/14  21:00:00,1.64408977632281,2.56106734778292,0.000000000000000E+000,1.58711816344033,0.000000000000000E+000,4.369857637240119E-002,4.369857637240119E-002,4.369857637240119E-002,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.933749881560547 
 05/14  22:00:00,1.37219246078933,3.00279842814721,0.000000000000000E+000,2.19357910107605,0.000000000000000E+000,6.039643807584625E-002,6.039643807584625E-002,6.039643807584625E-002,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.774431982216779 
 05/14  23:00:00,1.07678855254980,3.45812841310743,0.000000000000000E+000,2.83169762472593,0.000000000000000E+000,7.796593711044451E-002,7.796593711044451E-002,7.796593711044451E-002,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.596201233002591 
 05/14  24:00:00,0.777764378376424,4.01806227240211,0.000000000000000E+000,3.58495091962814,0.000000000000000E+000,9.870547458993233E-002,9.870547458993233E-002,9.870547458993233E-002,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.408106905973808 
 05/15  01:00:00,0.670112698520327,4.64324791010772,0.000000000000000E+000,4.30168085797346,0.000000000000000E+000,0.118439404092244,0.118439404092244,0.118439404092244,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.318544543070842 
 05/15  02:00:00,0.630208140410526,5.16914523771991,0.000000000000000E+000,4.84899063186265,0.000000000000000E+000,0.133508639959229,0.133508639959229,0.133508639959229,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297399024435165 
 05/15  03:00:00,0.631185907106113,5.65005361322850,0.000000000000000E+000,5.32478549246632,0.000000000000000E+000,0.146608835352757,0.146608835352757,0.146608835352757,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.302832852509666 
 05/15  04:00:00,0.639963826025023,6.11612609614149,0.000000000000000E+000,5.73309873795449,0.000000000000000E+000,0.157851040219943,0.157851040219943,0.157851040219943,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.361439585195640 
 05/15  05:00:00,0.696303585717456,6.50010818990222,0.000000000000000E+000,5.85583422290258,0.000000000000000E+000,0.161230351279543,0.161230351279543,0.161230351279543,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.620183747370979 
 05/15  06:00:00,0.833034490189742,6.83093890986853,0.000000000000000E+000,5.69959492441024,0.000000000000000E+000,0.156928570180436,0.156928570180436,0.156928570180436,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.10351010566018 
 05/15  07:00:00,1.01376238534587,6.49748929455000,0.000000000000000E+000,5.23075823359638,0.000000000000000E+000,0.144019956057273,0.144019956057273,0.144019956057273,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.23715547829594 
 05/15  08:00:00,0.930818557485909,5.90674333617686,0.000000000000000E+000,4.67917273859697,0.000000000000000E+000,0.128832995543325,0.128832995543325,0.128832995543325,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.20256615077970 
 05/15  09:00:00,0.850851415701777,5.13894155944301,0.000000000000000E+000,4.02097652269856,0.000000000000000E+000,0.110710691690336,0.110710691690336,0.110710691690336,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.09668423054061 
 05/15  10:00:00,0.848739346725959,4.59094725666031,0.000000000000000E+000,3.59802338203315,0.000000000000000E+000,9.906540242009686E-002,9.906540242009686E-002,9.906540242009686E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.971142579095836 
 05/15  11:00:00,0.835758123733325,3.45094474415156,0.000000000000000E+000,2.57045225780574,0.000000000000000E+000,7.077299402575826E-002,7.077299402575826E-002,7.077299402575826E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.858704517623489 
 05/15  12:00:00,0.801154438961280,2.65105401569201,0.000000000000000E+000,1.85797646721322,0.000000000000000E+000,5.115619518501813E-002,5.115619518501813E-002,5.115619518501813E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.771656605263263 
 05/15  13:00:00,0.761801664062183,1.95904298178300,0.000000000000000E+000,1.21683595042400,0.000000000000000E+000,3.350349075271338E-002,3.350349075271338E-002,3.350349075271338E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.720045363938816 
 05/15  14:00:00,0.738607847797047,1.31927154528817,0.000000000000000E+000,0.627299735723518,0.000000000000000E+000,1.727162226565484E-002,1.727162226565484E-002,1.727162226565484E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.668562255421329 
 05/15  15:00:00,0.751738331137728,0.807583062193241,0.000000000000000E+000,0.107446954844435,0.000000000000000E+000,2.958367606400358E-003,2.958367606400358E-003,2.958367606400358E-003,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.675425280954070 
 05/15  16:00:00,0.865137048336018,0.768272290087682,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.739043713363692 
 05/15  17:00:00,1.05785282271998,0.908179309611230,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.872671260125302 
 05/15  18:00:00,1.15523269574176,1.03416467555819,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.995613650961272 
 05/15  19:00:00,1.21902772661215,1.05531376131444,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.01552152318541 
 05/15  20:00:00,1.43112535784179,0.983844808667745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.942684566376972 
 05/15  21:00:00,1.56478431399662,0.894265867645624,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.854066564863589 
 05/15  22:00:00,1.28650576234643,0.855852179471932,0.000000000000000E+000,0.109067051601611,0.000000000000000E+000,3.002974191785709E-003,3.002974191785709E-003,3.002974191785709E-003,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.711997783015943 
 05/15  23:00:00,1.00221294676811,1.27562326225425,0.000000000000000E+000,0.687356748172036,0.000000000000000E+000,1.892518909239385E-002,1.892518909239385E-002,1.892518909239385E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.558036958703293 
 05/15  24:00:00,0.710325261554243,1.79408645586759,0.000000000000000E+000,1.37433823849259,0.000000000000000E+000,3.784004610349711E-002,3.784004610349711E-002,3.784004610349711E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.394743770574817 
 05/16  01:00:00,0.606381275560368,2.32990942474745,0.000000000000000E+000,1.98697618430963,0.000000000000000E+000,5.470798113228267E-002,5.470798113228267E-002,5.470798113228267E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.319910731374408 
 05/16  02:00:00,0.564005507723184,2.76628753478971,0.000000000000000E+000,2.44453241999263,0.000000000000000E+000,6.730600727188690E-002,6.730600727188690E-002,6.730600727188690E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.298999533374977 
 05/16  03:00:00,0.561871177416510,3.13356236484214,0.000000000000000E+000,2.80729692380427,0.000000000000000E+000,7.729410566315451E-002,7.729410566315451E-002,7.729410566315451E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.303830172785341 
 05/16  04:00:00,0.567404261894330,3.48214981754746,0.000000000000000E+000,3.09775883164428,0.000000000000000E+000,8.529147608925129E-002,8.529147608925129E-002,8.529147608925129E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.362803212911830 
 05/16  05:00:00,0.622713487800694,3.82781136395511,0.000000000000000E+000,3.18306566271649,0.000000000000000E+000,8.764025336278242E-002,8.764025336278242E-002,8.764025336278242E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.620655481609946 
 05/16  06:00:00,0.759964317938593,4.17612128749689,0.000000000000000E+000,3.04570989627563,0.000000000000000E+000,8.385839792928688E-002,8.385839792928688E-002,8.385839792928688E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.10257751142313 
 05/16  07:00:00,0.945942460134357,4.03285557260579,0.000000000000000E+000,2.76756048021739,0.000000000000000E+000,7.620003084576008E-002,7.620003084576008E-002,7.620003084576008E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.23571950973069 
 05/16  08:00:00,0.869018647788779,3.66090050819270,0.000000000000000E+000,2.43462000206362,0.000000000000000E+000,6.703308584619605E-002,6.703308584619605E-002,6.703308584619605E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.20127605932890 
 05/16  09:00:00,0.796944708848446,3.18003036092698,0.000000000000000E+000,2.06310236109982,0.000000000000000E+000,5.680398483700623E-002,5.680398483700623E-002,5.680398483700623E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.09564719362332 
 05/16  10:00:00,0.792835870309397,2.55971928130554,0.000000000000000E+000,1.56762719557476,0.000000000000000E+000,4.316192600353429E-002,4.316192600353429E-002,4.316192600353429E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.970310790199472 
 05/16  11:00:00,0.793490214265772,1.91548384149270,0.000000000000000E+000,1.03529545372792,0.000000000000000E+000,2.850508455820468E-002,2.850508455820468E-002,2.850508455820468E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.858400419042447 
 05/16  12:00:00,0.768017781901092,1.44715078964212,0.000000000000000E+000,0.654463797882111,0.000000000000000E+000,1.801953812482997E-002,1.801953812482997E-002,1.801953812482997E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.771266048544479 
 05/16  13:00:00,0.740881991372722,1.19837813829813,0.000000000000000E+000,0.457040202944200,0.000000000000000E+000,1.258381806325143E-002,1.258381806325143E-002,1.258381806325143E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.719176267933754 
 05/16  14:00:00,0.722093962999433,0.718808630013302,0.000000000000000E+000,2.752077981665874E-002,0.000000000000000E+000,7.577374680404589E-004,7.577374680404589E-004,7.577374680404589E-004,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.667878296053318 
 05/16  15:00:00,0.748779963531328,0.699506711976808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.674795885582071 
 05/16  16:00:00,0.865137048336018,0.766776642495176,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.737548065771183 
 05/16  17:00:00,1.05785282271998,0.906195877714086,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.870687828228158 
 05/16  18:00:00,1.15523269574176,1.03175374433049,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.993202719733573 
 05/16  19:00:00,1.21902772661215,1.05275425568260,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.01296201755357 
 05/16  20:00:00,1.43112535784179,0.981636971031160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.940476728740387 
 05/16  21:00:00,1.56482738085084,0.893951256442622,0.000000000000000E+000,1.564174218946552E-003,0.000000000000000E+000,4.306685421469358E-005,4.306685421469358E-005,4.306685421469358E-005,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.852187779441639 
 05/16  22:00:00,1.29526742161080,1.17276373494961,0.000000000000000E+000,0.427287682906787,0.000000000000000E+000,1.176463345615949E-002,1.176463345615949E-002,1.176463345615949E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.710688707188450 
 05/16  23:00:00,1.00918279782249,1.52769417826608,0.000000000000000E+000,0.940499484690644,0.000000000000000E+000,2.589504014677179E-002,2.589504014677179E-002,2.589504014677179E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.556965138196518 
 05/16  24:00:00,0.714546346964537,1.94682902871634,0.000000000000000E+000,1.52764669566102,0.000000000000000E+000,4.206113151379052E-002,4.206113151379052E-002,4.206113151379052E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.394177886255140 
 05/17  01:00:00,0.607771493795106,2.37984433594766,0.000000000000000E+000,2.03746846105328,0.000000000000000E+000,5.609819936702081E-002,5.609819936702081E-002,5.609819936702081E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.319353365830963 
 05/17  02:00:00,0.563654568795769,2.75328129883727,0.000000000000000E+000,2.43178643162887,0.000000000000000E+000,6.695506834447405E-002,6.695506834447405E-002,6.695506834447405E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.298739285786290 
 05/17  03:00:00,0.560325243788789,3.07768816335714,0.000000000000000E+000,2.75114911433976,0.000000000000000E+000,7.574817203543359E-002,7.574817203543359E-002,7.574817203543359E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.304103780764869 
 05/17  04:00:00,0.565513305670171,3.41304711596379,0.000000000000000E+000,3.02907991304388,0.000000000000000E+000,8.340051986509224E-002,8.340051986509224E-002,8.340051986509224E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.362379429928568 
 05/17  05:00:00,0.620327421935963,3.74011155658427,0.000000000000000E+000,3.09640452206955,0.000000000000000E+000,8.525418749805126E-002,8.525418749805126E-002,8.525418749805126E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.619616814886025 
 05/17  06:00:00,0.757634203921317,4.08878592836463,0.000000000000000E+000,2.96108090863555,0.000000000000000E+000,8.152828391200939E-002,8.152828391200939E-002,8.152828391200939E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.09987113993094 
 05/17  07:00:00,0.944932335080335,3.99316012430271,0.000000000000000E+000,2.73087306489020,0.000000000000000E+000,7.518990579173984E-002,7.518990579173984E-002,7.518990579173984E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.23271147675482 
 05/17  08:00:00,0.877987061120851,3.98394790560041,0.000000000000000E+000,2.76034987425145,0.000000000000000E+000,7.600149917826819E-002,7.600149917826819E-002,7.600149917826819E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.19859358454878 
 05/17  09:00:00,0.815722125614598,3.85962413128264,0.000000000000000E+000,2.74509206616653,0.000000000000000E+000,7.558140160315818E-002,7.558140160315818E-002,7.558140160315818E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.09325125891229 
 05/17  10:00:00,0.822400944815446,3.63120761464055,0.000000000000000E+000,2.64142114144921,0.000000000000000E+000,7.272700050958303E-002,7.272700050958303E-002,7.272700050958303E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.968005177660025 
 05/17  11:00:00,0.812116332960349,2.58916769671009,0.000000000000000E+000,1.71179006175891,0.000000000000000E+000,4.713120325278244E-002,4.713120325278244E-002,4.713120325278244E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.855589666228846 
 05/17  12:00:00,0.782487496596291,1.97028475589124,0.000000000000000E+000,1.17999915667366,0.000000000000000E+000,3.248925282002924E-002,3.248925282002924E-002,3.248925282002924E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.768864656002044 
 05/17  13:00:00,0.747372694994872,1.43239115098928,0.000000000000000E+000,0.692780459661813,0.000000000000000E+000,1.907452168540259E-002,1.907452168540259E-002,1.907452168540259E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.717449023907288 
 05/17  14:00:00,0.729803796167317,0.997405111583348,0.000000000000000E+000,0.307539427416609,0.000000000000000E+000,8.467570635924172E-003,8.467570635924172E-003,8.467570635924172E-003,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.666456130023414 
 05/17  15:00:00,0.748779963531328,0.697955882034203,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.673245055639466 
 05/17  16:00:00,0.865137048336018,0.764738070310556,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.735509493586566 
 05/17  17:00:00,1.05785282271998,0.903811273566874,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.868303224080949 
 05/17  18:00:00,1.15523269574176,1.02903898257141,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.990487957974488 
 05/17  19:00:00,1.21902772661215,1.05005274912465,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.01026051099562 
 05/17  20:00:00,1.43112535784179,0.979116047363083,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.937955805072310 
 05/17  21:00:00,1.56478431399662,0.890103795048716,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.849904492266678 
 05/17  22:00:00,1.28350278815464,0.743533733608758,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.708746388754382 
 05/17  23:00:00,0.986802142184910,0.713814470751467,0.000000000000000E+000,0.127641308959917,0.000000000000000E+000,3.514384509195913E-003,3.514384509195913E-003,3.514384509195913E-003,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.555943606412627 
 05/17  24:00:00,0.695319128754819,1.24838915209542,0.000000000000000E+000,0.829320347612197,0.000000000000000E+000,2.283391330407414E-002,2.283391330407414E-002,2.283391330407414E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.394064357683039 
 05/18  01:00:00,0.593290743328459,1.85444782533385,0.000000000000000E+000,1.51153228661129,0.000000000000000E+000,4.161744890037415E-002,4.161744890037415E-002,4.161744890037415E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.319893029659144 
 05/18  02:00:00,0.553551275725494,2.38670811724025,0.000000000000000E+000,2.06483809432504,0.000000000000000E+000,5.685177527419717E-002,5.685177527419717E-002,5.685177527419717E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.299114441493103 
 05/18  03:00:00,0.553796352672164,2.84033323577194,0.000000000000000E+000,2.51402190017122,0.000000000000000E+000,6.921928091880961E-002,6.921928091880961E-002,6.921928091880961E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.303876067348190 
 05/18  04:00:00,0.561228676519388,3.25738060126798,0.000000000000000E+000,2.87346356776835,0.000000000000000E+000,7.911589071430748E-002,7.911589071430748E-002,7.911589071430748E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.362329260508290 
 05/18  05:00:00,0.618203106907293,3.66186448369127,0.000000000000000E+000,3.01925008714844,0.000000000000000E+000,8.312987246938226E-002,8.312987246938226E-002,8.312987246938226E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.618524176914168 
 05/18  06:00:00,0.756679044083587,4.05130650735275,0.000000000000000E+000,2.92638981219048,0.000000000000000E+000,8.057312407428102E-002,8.057312407428102E-002,8.057312407428102E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.09708281536413 
 05/18  07:00:00,0.940577907233971,3.83146504522111,0.000000000000000E+000,2.57272165356137,0.000000000000000E+000,7.083547794537508E-002,7.083547794537508E-002,7.083547794537508E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.22916780900204 
 05/18  08:00:00,0.866356317316485,3.55794100072863,0.000000000000000E+000,2.33792502020309,0.000000000000000E+000,6.437075537390087E-002,6.437075537390087E-002,6.437075537390087E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.19501153372537 
 05/18  09:00:00,0.792666099440631,3.01895779300861,0.000000000000000E+000,1.90770465094242,0.000000000000000E+000,5.252537542919145E-002,5.252537542919145E-002,5.252537542919145E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.08997233586234 
 05/18  10:00:00,0.786167950889096,2.31267172435777,0.000000000000000E+000,1.32545051837296,0.000000000000000E+000,3.649400658323274E-002,3.649400658323274E-002,3.649400658323274E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.965439910453505 
 05/18  11:00:00,0.784831100745375,1.59691023221056,0.000000000000000E+000,0.720799250684739,0.000000000000000E+000,1.984597103780854E-002,1.984597103780854E-002,1.984597103780854E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.854323012803486 
 05/18  12:00:00,0.754102485136886,0.938252215350858,0.000000000000000E+000,0.149064719067269,0.000000000000000E+000,4.104241360625378E-003,4.104241360625378E-003,4.104241360625378E-003,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.767766553068059 
 05/18  13:00:00,0.728298173309470,0.738733579416155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.716571911995976 
 05/18  14:00:00,0.721336225531394,0.688752465604673,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.665342911461350 
 05/18  15:00:00,0.748779963531328,0.696467845540811,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.671757019146077 
 05/18  16:00:00,0.865137048336018,0.762699798851829,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.733471222127836 
 05/18  17:00:00,1.05785282271998,0.900936688567280,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.865428639081355 
 05/18  18:00:00,1.15523269574176,1.02563875515346,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.987087730556539 
 05/18  19:00:00,1.21902772661215,1.04633090698506,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.00653866885603 
 05/18  20:00:00,1.43112535784179,0.975477051442547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.934316809151774 
 05/18  21:00:00,1.56478431399662,0.886532851275572,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.846333548493536 
 05/18  22:00:00,1.28350278815464,0.740200915860403,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.705413571006028 
 05/18  23:00:00,0.983287757675713,0.583215687028879,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.552986131649957 
 05/18  24:00:00,0.672485215450745,0.416663377015707,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.391658930215527 
 05/19  01:00:00,0.551673294428085,0.341205761523571,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.318183252460154 
 05/19  02:00:00,0.496699500451296,0.320941918814788,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.298186337392685 
 05/19  03:00:00,0.485779318583608,0.370286827249058,0.000000000000000E+000,4.366521611529244E-002,0.000000000000000E+000,1.202246830251997E-003,1.202246830251997E-003,1.202246830251997E-003,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.304186342881241 
 05/19  04:00:00,0.492055463938178,0.745496740414590,0.000000000000000E+000,0.361114854722103,0.000000000000000E+000,9.942678133098947E-003,9.942678133098947E-003,9.942678133098947E-003,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.362794112701139 
 05/19  05:00:00,0.550304329934070,1.19575711065967,0.000000000000000E+000,0.553188463281678,0.000000000000000E+000,1.523109549615743E-002,1.523109549615743E-002,1.523109549615743E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.618478427749310 
 05/19  06:00:00,0.691169581226300,1.67067076820364,0.000000000000000E+000,0.547107304404177,0.000000000000000E+000,1.506366121699500E-002,1.506366121699500E-002,1.506366121699500E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.09572958400134 
 05/19  07:00:00,0.882819824864342,1.73205340316553,0.000000000000000E+000,0.474966778594369,0.000000000000000E+000,1.307739557574523E-002,1.307739557574523E-002,1.307739557574523E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.22751104191346 
 05/19  08:00:00,0.813020342393276,1.61910534403307,0.000000000000000E+000,0.400779657754028,0.000000000000000E+000,1.103478045069180E-002,1.103478045069180E-002,1.103478045069180E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.19332123947886 
 05/19  09:00:00,0.744024566896044,1.25076909068792,0.000000000000000E+000,0.141059917686372,0.000000000000000E+000,3.883842884603405E-003,3.883842884603405E-003,3.883842884603405E-003,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.08842836679772 
 05/19  10:00:00,0.749673944305862,0.985855053738184,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.964073758206881 
 05/19  11:00:00,0.764985129707567,0.874587435044266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.852799466321930 
 05/19  12:00:00,0.749998243776262,0.787298879094785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.765877935879258 
 05/19  13:00:00,0.728298173309470,0.736089439713214,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.713927772293036 
 05/19  14:00:00,0.721336225531394,0.685881013887483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.662471459744158 
 05/19  15:00:00,0.748779963531328,0.693522718803084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.668811892408350 
 05/19  16:00:00,0.865137048336018,0.759571663922753,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.730343087198761 
 05/19  17:00:00,1.05785282271998,0.897265816090217,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.861757766604289 
 05/19  18:00:00,1.15523269574176,1.02155758004665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.983006555449735 
 05/19  19:00:00,1.21902772661215,1.04218305371274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,1.00239081558371 
 05/19  20:00:00,1.43112535784179,0.971634588337849,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.930474346047076 
 05/19  21:00:00,1.56478431399662,0.883407845467269,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.843208542685231 
 05/19  22:00:00,1.28350278815464,0.738156767364489,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.703369422510113 
 05/19  23:00:00,0.983287757675713,0.582068049657703,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.551838494278781 
 05/19  24:00:00,0.672485215450745,0.416417656710078,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.391413209909898 
 05/20  01:00:00,0.555620321661046,0.349135531763738,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.326113022700321 
 05/20  02:00:00,0.518492476226369,1.02395033526247,0.000000000000000E+000,0.696674421980828,0.000000000000000E+000,1.918173525885190E-002,1.918173525885190E-002,1.918173525885190E-002,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.304520331859540 
 05/20  03:00:00,0.529090458440661,1.89995621660345,0.000000000000000E+000,1.56712073291918,0.000000000000000E+000,4.314798142300808E-002,4.314798142300808E-002,4.314798142300808E-002,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.310400215431749 
 05/20  04:00:00,0.551468910466289,2.81780007996348,0.000000000000000E+000,2.42197643482580,0.000000000000000E+000,6.668496690881084E-002,6.668496690881084E-002,6.668496690881084E-002,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.374235872146333 
 05/20  05:00:00,0.618671078504583,3.56288846812794,0.000000000000000E+000,2.88745599467728,0.000000000000000E+000,7.950114818914433E-002,7.950114818914433E-002,7.950114818914433E-002,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.651342253822000 
