Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/20  06:00:00,0.769160436247329,4.19260930768462,0.000000000000000E+000,2.99379446298688,0.000000000000000E+000,8.242899552010755E-002,8.242899552010755E-002,8.242899552010755E-002,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.17098096489961 
 05/20  07:00:00,0.987616442074966,4.86142322931083,0.000000000000000E+000,3.51257159154594,0.000000000000000E+000,9.671263393771110E-002,9.671263393771110E-002,9.671263393771110E-002,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.31927605510720 
 05/20  08:00:00,0.928735110746019,4.73983098435781,0.000000000000000E+000,3.42538940476550,0.000000000000000E+000,9.431222196140332E-002,9.431222196140332E-002,9.431222196140332E-002,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.28943713279212 
 05/20  09:00:00,0.883371581494722,4.76492320180223,0.000000000000000E+000,3.56658363793857,0.000000000000000E+000,9.819976299255226E-002,9.819976299255226E-002,9.819976299255226E-002,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.17705875765982 
 05/20  10:00:00,0.915306304239630,5.22811245571767,0.000000000000000E+000,4.16645129090203,0.000000000000000E+000,0.114716089911485,0.114716089911485,0.114716089911485,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.03987986928435 
 05/20  11:00:00,0.907712519826824,4.21388328716221,0.000000000000000E+000,3.27743635866804,0.000000000000000E+000,9.023858860923729E-002,9.023858860923729E-002,9.023858860923729E-002,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.914658959771818 
 05/20  12:00:00,0.873582316028488,3.59308188986027,0.000000000000000E+000,2.75207003160408,0.000000000000000E+000,7.577352791273023E-002,7.577352791273023E-002,7.577352791273023E-002,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.819590915040680 
 05/20  13:00:00,0.839485080697824,3.23847656881121,0.000000000000000E+000,2.45516801010363,0.000000000000000E+000,6.759884000320873E-002,6.759884000320873E-002,6.759884000320873E-002,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.761146891287409 
 05/20  14:00:00,0.816616460472435,2.76851138803482,0.000000000000000E+000,2.03951805661763,0.000000000000000E+000,5.615463146537617E-002,5.615463146537617E-002,5.615463146537617E-002,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.705583777273870 
 05/20  15:00:00,0.829143142858228,2.30972217450100,0.000000000000000E+000,1.57279369939236,0.000000000000000E+000,4.330417682445763E-002,4.330417682445763E-002,4.330417682445763E-002,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.712217648713907 
 05/20  16:00:00,0.931408268019421,1.91581548307453,0.000000000000000E+000,1.10242101313557,0.000000000000000E+000,3.035327170134543E-002,3.035327170134543E-002,3.035327170134543E-002,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.784165893214968 
 05/20  17:00:00,1.12939408495709,2.27691199924479,0.000000000000000E+000,1.31438380964995,0.000000000000000E+000,3.618930374039233E-002,3.618930374039233E-002,3.618930374039233E-002,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.927020140108913 
 05/20  18:00:00,1.21322301326026,1.96650701487122,0.000000000000000E+000,0.860049017780431,0.000000000000000E+000,2.367997453070525E-002,2.367997453070525E-002,2.367997453070525E-002,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.06790697249388 
 05/20  19:00:00,1.27947786545182,2.08987417271506,0.000000000000000E+000,0.951770101547100,0.000000000000000E+000,2.620535725031894E-002,2.620535725031894E-002,2.620535725031894E-002,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.09831183303893 
 05/20  20:00:00,1.49554266973551,2.13702882105173,0.000000000000000E+000,1.07367914576124,0.000000000000000E+000,2.956191368183897E-002,2.956191368183897E-002,2.956191368183897E-002,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.02218943299972 
 05/20  21:00:00,1.63918404867163,2.36925997047427,0.000000000000000E+000,1.40894372146938,0.000000000000000E+000,3.879284872122220E-002,3.879284872122220E-002,3.879284872122220E-002,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.920116946222849 
 05/20  22:00:00,1.36765670217545,2.82720638924927,0.000000000000000E+000,2.02884181490653,0.000000000000000E+000,5.586067946197226E-002,5.586067946197226E-002,5.586067946197226E-002,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.763577229488367 
 05/20  23:00:00,1.07282811145553,3.30690295297252,0.000000000000000E+000,2.68785568483336,0.000000000000000E+000,7.400549601617555E-002,7.400549601617555E-002,7.400549601617555E-002,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.588817712760249 
 05/20  24:00:00,0.772572605888449,3.82584732392452,0.000000000000000E+000,3.39638742168037,0.000000000000000E+000,9.351370210195599E-002,9.351370210195599E-002,9.351370210195599E-002,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.404455455443958 
 05/21  01:00:00,0.665628508330411,4.34217642607192,0.000000000000000E+000,3.99546176749941,0.000000000000000E+000,0.110008186669364,0.110008186669364,0.110008186669364,9.560938723744861E-002,2.083084947716625E-002,8.781613688563442E-002,0.334251934371197,0.323692149509068 
 05/21  02:00:00,0.621607583999047,4.76584304337650,0.000000000000000E+000,4.44178179290387,0.000000000000000E+000,0.122296843031529,0.122296843031529,0.122296843031529,6.373958313234182E-002,1.388723116350104E-002,7.419536335721098E-002,0.330376549624864,0.301305669050537 
 05/21  03:00:00,0.618058592218378,5.12779182089856,0.000000000000000E+000,4.79841458292165,0.000000000000000E+000,0.132116115200725,0.132116115200725,0.132116115200725,6.373958313234182E-002,1.388723116350104E-002,6.547756110294642E-002,0.325726087929265,0.306941969724377 
 05/21  04:00:00,0.624991591781079,5.48434256889702,0.000000000000000E+000,5.09229644582809,0.000000000000000E+000,0.140207648223599,0.140207648223599,0.140207648223599,6.373958313234182E-002,1.388723116350104E-002,7.662337421237893E-002,0.313421741359659,0.370458350077573 
 05/21  05:00:00,0.681320922190777,5.83380289472250,0.000000000000000E+000,5.16287805885820,0.000000000000000E+000,0.142150991875339,0.142150991875339,0.142150991875339,6.728067897902401E-002,1.465874390473574E-002,9.036502038555042E-002,0.349753473356527,0.646834616235640 
 05/21  06:00:00,0.823835993902710,6.17276231486154,0.000000000000000E+000,4.97959303709997,0.000000000000000E+000,0.137104553175489,0.137104553175489,0.137104553175489,9.560938723744861E-002,2.083084947716625E-002,0.149073445899162,0.404105744423842,1.16533539796347 
 05/21  07:00:00,1.01631631378767,5.89805479425906,0.000000000000000E+000,4.55494165173879,0.000000000000000E+000,0.125412505650416,0.125412505650416,0.125412505650416,0.159348978729081,3.471808246194374E-002,0.235332091362966,0.429392629893665,1.31353755986255 
 05/21  08:00:00,0.944927502640786,5.32242685190419,0.000000000000000E+000,4.01349184239910,0.000000000000000E+000,0.110504613856169,0.110504613856169,0.110504613856169,0.120397024727063,2.623144412963851E-002,0.307655740125598,0.363026666112717,1.28393056270492 
 05/21  09:00:00,0.878399722785827,4.57954783645070,0.000000000000000E+000,3.38600733733554,0.000000000000000E+000,9.322790428365627E-002,9.322790428365627E-002,9.322790428365627E-002,6.373958313234182E-002,1.388723116350104E-002,0.381467941615351,0.308965048901375,1.17225969291133 
 05/21  10:00:00,0.880016337848699,3.94259505420971,0.000000000000000E+000,2.88473112297405,0.000000000000000E+000,7.942612352055242E-002,7.942612352055242E-002,7.942612352055242E-002,5.311632902945728E-002,1.157269293979695E-002,0.402557783368541,0.316231395300750,1.03608263570436 
 05/21  11:00:00,0.869033318101437,2.80675338478441,0.000000000000000E+000,1.87262025933846,0.000000000000000E+000,5.155938688385123E-002,5.155938688385123E-002,5.155938688385123E-002,5.311632902945728E-002,1.157269293979695E-002,0.419344615639324,0.316328279919408,0.912345156723622 
 05/21  12:00:00,0.831653690331637,2.06894793274928,0.000000000000000E+000,1.22923590436710,0.000000000000000E+000,3.384490221587872E-002,3.384490221587872E-002,3.384490221587872E-002,5.311632902945728E-002,1.157269293979695E-002,0.405008126563703,0.310999625893199,0.818291085166653 
 05/21  13:00:00,0.789458207276524,1.42050074597974,0.000000000000000E+000,0.638208144170293,0.000000000000000E+000,1.757196658190885E-002,1.757196658190885E-002,1.757196658190885E-002,5.311632902945728E-002,1.157269293979695E-002,0.368331386471487,0.321753818564274,0.760130934389272 
 05/21  14:00:00,0.762239322824495,0.792983704931870,0.000000000000000E+000,6.455800067755978E-002,0.000000000000000E+000,1.777493817437452E-003,1.777493817437452E-003,1.777493817437452E-003,5.311632902945728E-002,1.157269293979695E-002,0.338789551094827,0.339871242253379,0.705016150110986 
 05/21  15:00:00,0.785838966033770,0.736077650264160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.345274187483165,0.358763742891751,0.711366823869426 
 05/21  16:00:00,0.901054996318076,0.812597196785487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.390586728885886,0.424354629723432,0.783368620061495 
 05/21  17:00:00,1.09320478121670,0.960707873320592,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.474317688533803,0.515523055880909,0.925199823834667 
 05/21  18:00:00,1.18954303872956,1.10372400504474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.431787500146093,0.559702441989101,1.06517298044783 
 05/21  19:00:00,1.25327250820150,1.13439937848038,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.356555413855597,0.577722981059548,1.09460714035135 
 05/21  20:00:00,1.46598075605367,1.05967981354631,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.320834515094546,0.597584327884505,1.01851957125554 
 05/21  21:00:00,1.60039119995041,0.957146209741761,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.305317431436236,0.583632942797706,0.916946906959725 
 05/21  22:00:00,1.31179602271348,0.796107244439517,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.246236738835966,0.505059517065810,0.761319899585141 
 05/21  23:00:00,0.998822615439359,0.618156514859397,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.163314336941647,0.438887322522180,0.587926959480475 
 05/21  24:00:00,0.679058903786491,0.429944365940376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,0.104853162793151,0.363026666112717,0.404939919140193 
 05/22  01:00:00,0.564750938980431,0.816318478178674,0.000000000000000E+000,0.474975821344006,0.000000000000000E+000,1.307764455234611E-002,1.307764455234611E-002,1.307764455234611E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.318320147771251 
 05/22  02:00:00,0.527424985566668,1.43691202726689,0.000000000000000E+000,1.11593968397379,0.000000000000000E+000,3.072548511537176E-002,3.072548511537176E-002,3.072548511537176E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.298216761870991 
 05/22  03:00:00,0.531075799743219,2.01474336035620,0.000000000000000E+000,1.68881876472742,0.000000000000000E+000,4.649872798986457E-002,4.649872798986457E-002,4.649872798986457E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.303489327376248 
 05/22  04:00:00,0.541691001572071,2.54600757424762,0.000000000000000E+000,2.16386153139940,0.000000000000000E+000,5.957821576699032E-002,5.957821576699032E-002,5.957821576699032E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.360558269856874 
 05/22  05:00:00,0.600763486277688,3.02345905808448,0.000000000000000E+000,2.38584870517026,0.000000000000000E+000,6.569025183977525E-002,6.569025183977525E-002,6.569025183977525E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.613520133285545 
 05/22  06:00:00,0.739835468332112,3.42813680548361,0.000000000000000E+000,2.31463658744856,0.000000000000000E+000,6.372954832280675E-002,6.372954832280675E-002,6.372954832280675E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.08566633823694 
 05/22  07:00:00,0.927876766332819,3.35692806854295,0.000000000000000E+000,2.11142032308221,0.000000000000000E+000,5.813433704422270E-002,5.813433704422270E-002,5.813433704422270E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.21593216280304 
 05/22  08:00:00,0.851910022019511,3.02006028739166,0.000000000000000E+000,1.81324024638216,0.000000000000000E+000,4.992446007692694E-002,4.992446007692694E-002,4.992446007692694E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.18181559420930 
 05/22  09:00:00,0.776538168182685,2.42125580666193,0.000000000000000E+000,1.32194340279406,0.000000000000000E+000,3.639744417124482E-002,3.639744417124482E-002,3.639744417124482E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.07803159766404 
 05/22  10:00:00,0.766455602348386,1.58653448476899,0.000000000000000E+000,0.609504393574605,0.000000000000000E+000,1.678165804252375E-002,1.678165804252375E-002,1.678165804252375E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.955248795663086 
 05/22  11:00:00,0.770748460431361,1.07683602847240,0.000000000000000E+000,0.209322308253217,0.000000000000000E+000,5.763330723796113E-003,5.763330723796113E-003,5.763330723796113E-003,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.845725751496843 
 05/22  12:00:00,0.749998243776262,0.781660209847795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.760239266632268 
 05/22  13:00:00,0.728298173309470,0.731456251522994,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.709294584102816 
 05/22  14:00:00,0.721336225531394,0.681857261365273,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.658447707221947 
 05/22  15:00:00,0.748779963531328,0.689435674717726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.664724848322992 
 05/22  16:00:00,0.865137048336018,0.754946790381080,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.725718213657087 
 05/22  17:00:00,1.05785282271998,0.891429538324694,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.855921488838766 
 05/22  18:00:00,1.15523269574176,1.01447382589091,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.975922801293994 
 05/22  19:00:00,1.21902772661215,1.03493999637589,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.995147758246859 
 05/22  20:00:00,1.43112535784179,0.964827057011092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.923666814720319 
 05/22  21:00:00,1.56478431399662,0.877031294188288,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.836831991406249 
 05/22  22:00:00,1.28350278815464,0.732756796306610,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.697969451452234 
 05/22  23:00:00,0.983287757675713,0.577908439774368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.547678884395446 
 05/22  24:00:00,0.672485215450745,0.413566593768185,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.388562146968005 
 05/23  01:00:00,0.551673294428085,0.339206015207103,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.316183506143683 
 05/23  02:00:00,0.496699500451296,0.319281220578797,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.296525639156697 
 05/23  03:00:00,0.484577071753356,0.324833843204117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.302398574951594 
 05/23  04:00:00,0.482112785805078,0.382078404541199,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.360490631549850 
 05/23  05:00:00,0.541365832550786,0.865494699709070,0.000000000000000E+000,0.228545128680215,0.000000000000000E+000,6.292598112873963E-003,6.292598112873963E-003,6.292598112873963E-003,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.612859351400175 
 05/23  06:00:00,0.686581430728055,1.49246026104539,0.000000000000000E+000,0.380467161935786,0.000000000000000E+000,1.047551071874984E-002,1.047551071874984E-002,1.047551071874984E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.08415921931148 
 05/23  07:00:00,0.877557293578690,1.52715465118219,0.000000000000000E+000,0.283833343995655,0.000000000000000E+000,7.814864290093208E-003,7.814864290093208E-003,7.814864290093208E-003,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.21374572452884 
 05/23  08:00:00,0.808835272279895,1.45352146408106,0.000000000000000E+000,0.248779264523490,0.000000000000000E+000,6.849710337309886E-003,6.849710337309886E-003,6.849710337309886E-003,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.17973775275739 
 05/23  09:00:00,0.740140724011442,1.09751045762208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.07622965141824 
 05/23  10:00:00,0.749673944305862,0.975506626934805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.953725331403502 
 05/23  11:00:00,0.764985129707567,0.865527446808601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.843739478086265 
 05/23  12:00:00,0.749998243776262,0.779311749447512,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.757890806231985 
 05/23  13:00:00,0.728298173309470,0.728879927480209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.706718260060033 
 05/23  14:00:00,0.721336225531394,0.679527752198233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.656118198054911 
 05/23  15:00:00,0.748779963531328,0.688277229395307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.663566403000570 
 05/23  16:00:00,0.865137048336018,0.753616395090178,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.724387818366188 
 05/23  17:00:00,1.05785282271998,0.889513677408128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.854005627922200 
 05/23  18:00:00,1.15523269574176,1.01256437578044,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.974013351183516 
 05/23  19:00:00,1.21902772661215,1.03334305791088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.993550819781850 
 05/23  20:00:00,1.43112535784179,0.963787037672716,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.922626795381943 
 05/23  21:00:00,1.56478431399662,0.876221587275942,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.836022284493904 
 05/23  22:00:00,1.28350278815464,0.732253350165231,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.697466005310855 
 05/23  23:00:00,0.983287757675713,0.577860136662459,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.547630581283537 
 05/23  24:00:00,0.672485215450745,0.414039847155579,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.389035400355399 
 05/24  01:00:00,0.556546279759123,0.516695908150226,0.000000000000000E+000,0.176985251491066,0.000000000000000E+000,4.872985331039424E-003,4.872985331039424E-003,4.872985331039424E-003,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.316688147595743 
 05/24  02:00:00,0.512011624521914,0.875940623863002,0.000000000000000E+000,0.556131394904629,0.000000000000000E+000,1.531212407061812E-002,1.531212407061812E-002,1.531212407061812E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.297053647536270 
 05/24  03:00:00,0.507127564056121,1.14409701200174,0.000000000000000E+000,0.819026588491922,0.000000000000000E+000,2.255049230276607E-002,2.255049230276607E-002,2.255049230276607E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.302635155257289 
 05/24  04:00:00,0.510926931490043,1.42789094931839,0.000000000000000E+000,1.04652045391352,0.000000000000000E+000,2.881414568496283E-002,2.881414568496283E-002,2.881414568496283E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.359782722413520 
 05/24  05:00:00,0.565918863427826,1.75524327789911,0.000000000000000E+000,1.12030327064737,0.000000000000000E+000,3.084562898991456E-002,3.084562898991456E-002,3.084562898991456E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.610849787623061 
 05/24  06:00:00,0.703712685164445,2.11065124568992,0.000000000000000E+000,1.00266878348981,0.000000000000000E+000,2.760676515513870E-002,2.760676515513870E-002,2.760676515513870E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.08014858240198 
 05/24  07:00:00,0.893342232262492,2.09655053788148,0.000000000000000E+000,0.857137212761416,0.000000000000000E+000,2.359980297389497E-002,2.359980297389497E-002,2.359980297389497E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.20983774246236 
 05/24  08:00:00,0.821777347840316,1.92006426410783,0.000000000000000E+000,0.718831263918540,0.000000000000000E+000,1.979178589773286E-002,1.979178589773286E-002,1.979178589773286E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.17622855338911 
 05/24  09:00:00,0.751901573630805,1.52156209478078,0.000000000000000E+000,0.427150255177961,0.000000000000000E+000,1.176084961936522E-002,1.176084961936522E-002,1.176084961936522E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.07313103339898 
 05/24  10:00:00,0.749673944305862,0.972804819467472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.951023523936166 
 05/24  11:00:00,0.764985129707567,0.863805293993124,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.842017325270788 
 05/24  12:00:00,0.749998243776262,0.778050995460165,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.756630052244638 
 05/24  13:00:00,0.728298173309470,0.727972737067179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.705811069647001 
 05/24  14:00:00,0.721336225531394,0.678781645613824,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.655372091470498 
 05/24  15:00:00,0.748779963531328,0.686318337986798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.661607511592061 
 05/24  16:00:00,0.865137048336018,0.751649809347750,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.722421232623757 
 05/24  17:00:00,1.05785282271998,0.888481183024142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.852973133538214 
 05/24  18:00:00,1.15523269574176,1.01099111270803,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.972440088111109 
 05/24  19:00:00,1.21902772661215,1.03150575695645,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.991713518827416 
 05/24  20:00:00,1.43112535784179,0.962089737762769,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.920929495471999 
 05/24  21:00:00,1.56478431399662,0.874975273734551,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.834775970952515 
 05/24  22:00:00,1.28500876712126,0.786410548958655,0.000000000000000E+000,5.469666909319638E-002,0.000000000000000E+000,1.505978966622076E-003,1.505978966622076E-003,1.505978966622076E-003,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.696926535011082 
 05/24  23:00:00,0.999476692455409,1.16590031248221,0.000000000000000E+000,0.587976876332100,0.000000000000000E+000,1.618893477969457E-002,1.618893477969457E-002,1.618893477969457E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.547693880771185 
 05/24  24:00:00,0.707529228412449,1.68707949069256,0.000000000000000E+000,1.27278721891011,0.000000000000000E+000,3.504401296170460E-002,3.504401296170460E-002,3.504401296170460E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.389287824982264 
 05/25  01:00:00,0.602582141443636,2.18849622708773,0.000000000000000E+000,1.84899286168090,0.000000000000000E+000,5.090884701555197E-002,5.090884701555197E-002,5.090884701555197E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.316480856343413 
 05/25  02:00:00,0.559807761061776,2.61127034088942,0.000000000000000E+000,2.29207161863694,0.000000000000000E+000,6.310826061048032E-002,6.310826061048032E-002,6.310826061048032E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.296443140830384 
 05/25  03:00:00,0.557260261273877,2.96341614463644,0.000000000000000E+000,2.63982994049322,0.000000000000000E+000,7.268318952052093E-002,7.268318952052093E-002,7.268318952052093E-002,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.301150935890692 
 05/25  04:00:00,0.562547290848892,3.30101010021269,0.000000000000000E+000,2.92135521382783,0.000000000000000E+000,8.043450504381283E-002,8.043450504381283E-002,8.043450504381283E-002,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.358067113393506 
 05/25  05:00:00,0.618002771361966,3.64468884999394,0.000000000000000E+000,3.01197396492272,0.000000000000000E+000,8.292953692405285E-002,8.292953692405285E-002,8.292953692405285E-002,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.608624665442546 
 05/25  06:00:00,0.755474065252405,3.98676600783381,0.000000000000000E+000,2.88262537068479,0.000000000000000E+000,7.936814524309761E-002,7.936814524309761E-002,7.936814524309761E-002,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.07630675735091 
 05/25  07:00:00,0.944392041811959,3.94630414792218,0.000000000000000E+000,2.71124978809240,0.000000000000000E+000,7.464961252336279E-002,7.464961252336279E-002,7.464961252336279E-002,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.20547877717209 
 05/25  08:00:00,0.871107435592599,3.70731897303269,0.000000000000000E+000,2.51048409966631,0.000000000000000E+000,6.912187365001524E-002,6.912187365001524E-002,6.912187365001524E-002,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.17183042656622 
 05/25  09:00:00,0.798109055765400,3.19566863406314,0.000000000000000E+000,2.10539106461951,0.000000000000000E+000,5.796833175396136E-002,5.796833175396136E-002,5.796833175396136E-002,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.06899676323979 
 05/25  10:00:00,0.800001381080423,2.79711000498994,0.000000000000000E+000,1.82787622973341,0.000000000000000E+000,5.032743677456193E-002,5.032743677456193E-002,5.032743677456193E-002,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.947452479725225 
 05/25  11:00:00,0.797360461176447,2.03625593539405,0.000000000000000E+000,1.17586157003772,0.000000000000000E+000,3.237533146888251E-002,3.237533146888251E-002,3.237533146888251E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.838606396634000 
 05/25  12:00:00,0.769900844214024,1.49845375941606,0.000000000000000E+000,0.722856012179303,0.000000000000000E+000,1.990260043776144E-002,1.990260043776144E-002,1.990260043776144E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.754176804021230 
 05/25  13:00:00,0.737740236656867,1.06929376880981,0.000000000000000E+000,0.342932687584611,0.000000000000000E+000,9.442063347397552E-003,9.442063347397552E-003,9.442063347397552E-003,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.704199413805025 
 05/25  14:00:00,0.721706991559718,0.691257406795405,0.000000000000000E+000,1.346610225752644E-002,0.000000000000000E+000,3.707660283236409E-004,3.707660283236409E-004,3.707660283236409E-004,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.654381750394554 
 05/25  15:00:00,0.748779963531328,0.685784440412338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.661073614017604 
 05/25  16:00:00,0.865137048336018,0.750874282771179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.721645706047186 
 05/25  17:00:00,1.05785282271998,0.886327811561065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.850819762075140 
 05/25  18:00:00,1.15523269574176,1.00842006308063,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.969869038483716 
 05/25  19:00:00,1.21902772661215,1.02890376008496,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.989111521955929 
 05/25  20:00:00,1.43112535784179,0.959571401612993,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.918411159322223 
 05/25  21:00:00,1.56478431399662,0.872673507459117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.832474204677078 
 05/25  22:00:00,1.28350278815464,0.729854042972751,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.695066698118375 
 05/25  23:00:00,0.983287757675713,0.576578509942164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.546348954563239 
 05/25  24:00:00,0.675121020373323,0.509532607743866,0.000000000000000E+000,9.573158247208748E-002,0.000000000000000E+000,2.635804922576968E-003,2.635804922576968E-003,2.635804922576968E-003,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.388796578471597 
 05/26  01:00:00,0.556999949920959,1.14715056559306,0.000000000000000E+000,0.876579637572857,0.000000000000000E+000,2.413511679302852E-002,2.413511679302852E-002,2.413511679302852E-002,9.560938723744861E-002,2.083084947716625E-002,6.506064835251926E-002,0.334251934371197,0.247548418956785 
 05/26  02:00:00,0.524887564180793,1.74921967910327,0.000000000000000E+000,1.47934579196439,0.000000000000000E+000,4.073124897721367E-002,4.073124897721367E-002,4.073124897721367E-002,6.373958313234182E-002,1.388723116350104E-002,5.904093759327229E-002,0.330376549624864,0.247118305716769 
 05/26  03:00:00,0.532446727902667,2.25031876766935,0.000000000000000E+000,1.98130656847284,0.000000000000000E+000,5.455187798485914E-002,5.455187798485914E-002,5.455187798485914E-002,6.373958313234182E-002,1.388723116350104E-002,5.742993400310045E-002,0.325726087929265,0.246576930943987 
 05/26  04:00:00,0.535303004642675,2.65403236324486,0.000000000000000E+000,2.38682881651864,0.000000000000000E+000,6.571723752464573E-002,6.571723752464573E-002,6.571723752464573E-002,6.373958313234182E-002,1.388723116350104E-002,6.142519777292807E-002,0.313421741359659,0.245615773734873 
 05/26  05:00:00,0.585954809170192,2.84569562249051,0.000000000000000E+000,2.57616879924575,0.000000000000000E+000,7.093038918917902E-002,7.093038918917902E-002,7.093038918917902E-002,6.728067897902401E-002,1.465874390473574E-002,6.621951005112676E-002,0.349753473356527,0.245436603616080 
 05/26  06:00:00,0.695321831033695,2.82253083940434,0.000000000000000E+000,2.54970976951953,0.000000000000000E+000,7.020188518874294E-002,7.020188518874294E-002,7.020188518874294E-002,9.560938723744861E-002,2.083084947716625E-002,8.746195101689457E-002,0.404105744423842,0.244987190086687 
 05/26  07:00:00,0.836299865635496,2.68641850422267,0.000000000000000E+000,2.41223722498691,0.000000000000000E+000,6.641681447079129E-002,6.641681447079129E-002,6.641681447079129E-002,0.159348978729081,3.471808246194374E-002,0.114311334390417,0.429392629893665,0.244605696578062 
 05/26  08:00:00,0.708581957260432,2.50314315681186,0.000000000000000E+000,2.23356368722012,0.000000000000000E+000,6.149734507293336E-002,6.149734507293336E-002,6.149734507293336E-002,0.120397024727063,2.623144412963851E-002,0.120317463528479,0.363026666112717,0.244575022791563 
 05/26  09:00:00,0.581819773068393,2.23040311952112,0.000000000000000E+000,1.96463726158350,0.000000000000000E+000,5.409291721120137E-002,5.409291721120137E-002,5.409291721120137E-002,6.373958313234182E-002,1.388723116350104E-002,0.124022978970375,0.308965048901375,0.244485051733781 
 05/26  10:00:00,0.562932559208537,2.10392130019948,0.000000000000000E+000,1.83736863451005,0.000000000000000E+000,5.058879385851771E-002,5.058879385851771E-002,5.058879385851771E-002,5.311632902945728E-002,1.157269293979695E-002,0.114311334390417,0.316231395300750,0.244771370158123 
 05/26  11:00:00,0.559398086591506,1.62337131168322,0.000000000000000E+000,1.35672989055521,0.000000000000000E+000,3.735523044524434E-002,3.735523044524434E-002,3.735523044524434E-002,5.311632902945728E-002,1.157269293979695E-002,0.123913540567998,0.316328279919408,0.244853452405672 
 05/26  12:00:00,0.550243272510124,1.03287460476840,0.000000000000000E+000,0.766492045232537,0.000000000000000E+000,2.110404376245503E-002,2.110404376245503E-002,2.110404376245503E-002,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.310999625893199,0.244961616320334 
 05/26  13:00:00,0.534207151193204,0.584482520074175,0.000000000000000E+000,0.316846679259416,0.000000000000000E+000,8.723829851424770E-003,8.723829851424770E-003,8.723829851424770E-003,5.311632902945728E-002,1.157269293979695E-002,0.121928467118650,0.321753818564274,0.245474173394584 
 05/26  14:00:00,0.539923067879111,0.269421869341576,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.118250789966879,0.339871242253379,0.246012315198251 
 05/26  15:00:00,0.576903345746221,0.270852602191105,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.358763742891751,0.246141775796369 
 05/26  16:00:00,0.698081967655122,0.275735059313175,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.187613700222932,0.424354629723432,0.246506482589184 
 05/26  17:00:00,0.891333955124152,0.282121358266503,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.082176646641590E-002,1.543025664597044E-002,0.272446862441257,0.515523055880909,0.246613308780577 
 05/26  18:00:00,0.987095120817387,0.285778080792926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.229339582233923,0.559702441989101,0.247227056196008 
 05/26  19:00:00,1.04730458906189,0.291728550976460,0.000000000000000E+000,4.255654036303339E-003,0.000000000000000E+000,1.171721345037146E-004,1.171721345037146E-004,1.171721345037146E-004,0.247876207710328,5.400589188642894E-002,0.150470322581479,0.577722981059548,0.247680658811123 
 05/26  20:00:00,1.26359856376717,0.420416117796409,0.000000000000000E+000,0.131512083543126,0.000000000000000E+000,3.620959648111901E-003,3.620959648111901E-003,3.620959648111901E-003,0.435553819464216,9.489607992080321E-002,0.114831363159931,0.597584327884505,0.247743791962511 
 05/26  21:00:00,1.40501810982254,0.678333048163090,0.000000000000000E+000,0.390405715858884,0.000000000000000E+000,1.074915175420888E-002,1.074915175420888E-002,1.074915175420888E-002,0.570115244296592,0.124213567730275,9.919518955416261E-002,0.583632942797706,0.247728029522168 
 05/26  22:00:00,1.17138954830409,1.07973823389177,0.000000000000000E+000,0.797325382290757,0.000000000000000E+000,2.195298681237515E-002,2.195298681237515E-002,2.195298681237515E-002,0.446177140441427,9.721061268067793E-002,8.387727761420452E-002,0.505059517065810,0.247625506746631 
 05/26  23:00:00,0.942925031476799,1.52358437799405,0.000000000000000E+000,1.24617429795172,0.000000000000000E+000,3.431127183014800E-002,3.431127183014800E-002,3.431127183014800E-002,0.311615799201959,6.789314308397101E-002,7.310548114894036E-002,0.438887322522180,0.247180524663408 
 05/26  24:00:00,0.687107849360434,1.96503332348006,0.000000000000000E+000,1.69305576357595,0.000000000000000E+000,4.661538648577074E-002,4.661538648577074E-002,4.661538648577074E-002,0.159348978729081,3.471808246194374E-002,6.628672188132230E-002,0.363026666112717,0.246973113103927 
 05/27  01:00:00,0.589015801130797,2.30840167587327,0.000000000000000E+000,2.03938500084394,0.000000000000000E+000,5.615096800286791E-002,5.615096800286791E-002,5.615096800286791E-002,9.560938723744861E-002,2.083084947716625E-002,6.506064835251926E-002,0.334251934371197,0.245994165965906 
 05/27  02:00:00,0.547252284274413,2.55989812196929,0.000000000000000E+000,2.29162519389159,0.000000000000000E+000,6.309596907083405E-002,6.309596907083405E-002,6.309596907083405E-002,6.373958313234182E-002,1.388723116350104E-002,5.904093759327229E-002,0.330376549624864,0.245517346655597 
 05/27  03:00:00,0.545828158743883,2.73498086548252,0.000000000000000E+000,2.46731580959600,0.000000000000000E+000,6.793330882607414E-002,6.793330882607414E-002,6.793330882607414E-002,6.373958313234182E-002,1.388723116350104E-002,5.742993400310045E-002,0.325726087929265,0.245229787633993 
 05/27  04:00:00,0.541188841785355,2.86732662597460,0.000000000000000E+000,2.60060051829196,0.000000000000000E+000,7.160307466732585E-002,7.160307466732585E-002,7.160307466732585E-002,6.373958313234182E-002,1.388723116350104E-002,6.142519777292807E-002,0.313421741359659,0.245138334691289 
