Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/27  05:00:00,0.587533261911120,2.90256632468142,0.000000000000000E+000,2.63349769238653,0.000000000000000E+000,7.250884193010602E-002,7.250884193010602E-002,7.250884193010602E-002,6.728067897902401E-002,1.465874390473574E-002,6.621951005112676E-002,0.349753473356527,0.244978412666224 
 05/27  06:00:00,0.694583417089453,2.79551802450944,0.000000000000000E+000,2.52289081383877,0.000000000000000E+000,6.946347124450115E-002,6.946347124450115E-002,6.946347124450115E-002,9.560938723744861E-002,2.083084947716625E-002,8.746195101689457E-002,0.404105744423842,0.244793330872549 
 05/27  07:00:00,0.834303215653305,2.61405058204529,0.000000000000000E+000,2.33971954327196,0.000000000000000E+000,6.442016448859897E-002,6.442016448859897E-002,6.442016448859897E-002,0.159348978729081,3.471808246194374E-002,0.114311334390417,0.429392629893665,0.244755456115630 
 05/27  08:00:00,0.706942451895195,2.44384914192528,0.000000000000000E+000,2.17401738250648,0.000000000000000E+000,5.985783970769790E-002,5.985783970769790E-002,5.985783970769790E-002,0.120397024727063,2.623144412963851E-002,0.120317463528479,0.363026666112717,0.244827312618615 
 05/27  09:00:00,0.576658893920241,2.04334880640531,0.000000000000000E+000,1.77719579974839,0.000000000000000E+000,4.893203806304719E-002,4.893203806304719E-002,4.893203806304719E-002,6.373958313234182E-002,1.388723116350104E-002,0.124022978970375,0.308965048901375,0.244872200453081 
 05/27  10:00:00,0.551362723912846,1.68406664848693,0.000000000000000E+000,1.41715595780140,0.000000000000000E+000,3.901895856282660E-002,3.901895856282660E-002,3.901895856282660E-002,5.311632902945728E-002,1.157269293979695E-002,0.114311334390417,0.316231395300750,0.245129395154228 
 05/27  11:00:00,0.550807219050839,1.31211267166093,0.000000000000000E+000,1.04471235942775,0.000000000000000E+000,2.876436290457803E-002,2.876436290457803E-002,2.876436290457803E-002,5.311632902945728E-002,1.157269293979695E-002,0.123913540567998,0.316328279919408,0.245612343510839 
 05/27  12:00:00,0.549288534846349,0.999094698929359,0.000000000000000E+000,0.731816282008852,0.000000000000000E+000,2.014930609867776E-002,2.014930609867776E-002,2.014930609867776E-002,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.310999625893199,0.245857473704979 
 05/27  13:00:00,0.540413330808008,0.810607086005814,0.000000000000000E+000,0.542253116034110,0.000000000000000E+000,1.493000946622957E-002,1.493000946622957E-002,1.493000946622957E-002,5.311632902945728E-002,1.157269293979695E-002,0.121928467118650,0.321753818564274,0.246192302551527 
 05/27  14:00:00,0.549752116129141,0.626994601462413,0.000000000000000E+000,0.356987854112449,0.000000000000000E+000,9.829048250029032E-003,9.829048250029032E-003,9.829048250029032E-003,5.311632902945728E-002,1.157269293979695E-002,0.118250789966879,0.339871242253379,0.246597193206640 
 05/27  15:00:00,0.580040912884501,0.385439510606823,0.000000000000000E+000,0.113955423896253,0.000000000000000E+000,3.137567138281313E-003,3.137567138281313E-003,3.137567138281313E-003,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.358763742891751,0.246773260315833 
 05/27  16:00:00,0.698081967655122,0.276189932607163,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.665741651684890E-002,1.234420750230810E-002,0.187613700222932,0.424354629723432,0.246961355883172 
 05/27  17:00:00,0.893710319025761,0.369374529369276,0.000000000000000E+000,8.630876848356621E-002,0.000000000000000E+000,2.376363901608648E-003,2.376363901608648E-003,2.376363901608648E-003,7.082176646641590E-002,1.543025664597044E-002,0.272446862441257,0.515523055880909,0.247557711399783 
 05/27  18:00:00,0.987095120817387,0.286238530617277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123938103855164,2.700295504959676E-002,0.229339582233923,0.559702441989101,0.247687506020360 
 05/27  19:00:00,1.04870615562620,0.342835316014222,0.000000000000000E+000,5.516009844051206E-002,0.000000000000000E+000,1.518738698816806E-003,1.518738698816806E-003,1.518738698816806E-003,0.247876207710328,5.400589188642894E-002,0.150470322581479,0.577722981059548,0.247882979444679 
 05/27  20:00:00,1.26678186894700,0.536329071454794,0.000000000000000E+000,0.247128698318552,0.000000000000000E+000,6.804264827942230E-003,6.804264827942230E-003,6.804264827942230E-003,0.435553819464216,9.489607992080321E-002,0.114831363159931,0.597584327884505,0.248040130845470 
 05/27  21:00:00,1.41184243405756,0.926636332031020,0.000000000000000E+000,0.638262965355908,0.000000000000000E+000,1.757347598922429E-002,1.757347598922429E-002,1.757347598922429E-002,0.570115244296592,0.124213567730275,9.919518955416261E-002,0.583632942797706,0.248174063893075 
 05/27  22:00:00,1.18490446590661,1.57109492947581,0.000000000000000E+000,1.28818281941997,0.000000000000000E+000,3.546790441489083E-002,3.546790441489083E-002,3.546790441489083E-002,0.446177140441427,9.721061268067793E-002,8.387727761420452E-002,0.505059517065810,0.248124765201462 
 05/27  23:00:00,0.962427080055859,2.23230510035163,0.000000000000000E+000,1.95448239614575,0.000000000000000E+000,5.381332040920827E-002,5.381332040920827E-002,5.381332040920827E-002,0.311615799201959,6.789314308397101E-002,7.310548114894036E-002,0.438887322522180,0.247593148826957 
 05/27  24:00:00,0.714364758609000,2.95486634525224,0.000000000000000E+000,2.68301789366866,0.000000000000000E+000,7.387229573433514E-002,7.387229573433514E-002,7.387229573433514E-002,0.159348978729081,3.471808246194374E-002,6.628672188132230E-002,0.363026666112717,0.246844004783408 
 05/28  01:00:00,0.624692794089052,3.60453179244479,0.000000000000000E+000,3.33516184854787,0.000000000000000E+000,9.182796096112278E-002,9.182796096112278E-002,9.182796096112278E-002,9.560938723744861E-002,2.083084947716625E-002,6.506064835251926E-002,0.334251934371197,0.246347434833519 
 05/28  02:00:00,0.589614555685042,4.09834761332186,0.000000000000000E+000,3.83020919322896,0.000000000000000E+000,0.105458240481464,0.105458240481464,0.105458240481464,6.373958313234182E-002,1.388723116350104E-002,5.904093759327229E-002,0.330376549624864,0.245382838670785 
 05/28  03:00:00,0.594198291444039,4.49158247350216,0.000000000000000E+000,4.22410338826240,0.000000000000000E+000,0.116303441526232,0.116303441526232,0.116303441526232,6.373958313234182E-002,1.388723116350104E-002,5.742993400310045E-002,0.325726087929265,0.245043816987236 
 05/28  04:00:00,0.595297886370259,4.83208498051678,0.000000000000000E+000,4.56582352087342,0.000000000000000E+000,0.125712119252231,0.125712119252231,0.125712119252231,6.373958313234182E-002,1.388723116350104E-002,6.142519777292807E-002,0.313421741359659,0.244673686652021 
 05/28  05:00:00,0.643619479346858,4.93855809731282,0.000000000000000E+000,4.67053097357010,0.000000000000000E+000,0.128595059365844,0.128595059365844,0.128595059365844,6.728067897902401E-002,1.465874390473574E-002,6.621951005112676E-002,0.349753473356527,0.243936904114064 
 05/28  06:00:00,0.751000367437213,4.84349505462467,0.000000000000000E+000,4.57193620744087,0.000000000000000E+000,0.125880421592259,0.125880421592259,0.125880421592259,9.560938723744861E-002,2.083084947716625E-002,8.746195101689457E-002,0.404105744423842,0.243724967385675 
 05/28  07:00:00,0.889445447302172,4.61556531161310,0.000000000000000E+000,4.34246756592433,0.000000000000000E+000,0.119562396137465,0.119562396137465,0.119562396137465,0.159348978729081,3.471808246194374E-002,0.114311334390417,0.429392629893665,0.243522163031070 
 05/28  08:00:00,0.758217923801629,4.30483538707772,0.000000000000000E+000,4.03632594167214,0.000000000000000E+000,0.111133311614133,0.111133311614133,0.111133311614133,0.120397024727063,2.623144412963851E-002,0.120317463528479,0.363026666112717,0.243504998605396 
 05/28  09:00:00,0.629815849490263,3.97276869195005,0.000000000000000E+000,3.70783923717757,0.000000000000000E+000,0.102088993633070,0.102088993633070,0.102088993633070,6.373958313234182E-002,1.388723116350104E-002,0.124022978970375,0.308965048901375,0.243648648568653 
 05/28  10:00:00,0.622985343541701,4.28422310891830,0.000000000000000E+000,4.01846634277603,0.000000000000000E+000,0.110641578191682,0.110641578191682,0.110641578191682,5.311632902945728E-002,1.157269293979695E-002,0.114311334390417,0.316231395300750,0.243975470610943 
 05/28  11:00:00,0.609328678282455,3.43557492907527,0.000000000000000E+000,3.17019283517596,0.000000000000000E+000,8.728582213619435E-002,8.728582213619435E-002,8.728582213619435E-002,5.311632902945728E-002,1.157269293979695E-002,0.123913540567998,0.316328279919408,0.243594125176961 
 05/28  12:00:00,0.599972261550759,2.83825148768507,0.000000000000000E+000,2.57263284678422,0.000000000000000E+000,7.083303280308952E-002,7.083303280308952E-002,7.083303280308952E-002,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.310999625893199,0.244197697685320 
 05/28  13:00:00,0.591188582410568,2.65306227826474,0.000000000000000E+000,2.38639383551465,0.000000000000000E+000,6.570526106878929E-002,6.570526106878929E-002,6.570526106878929E-002,5.311632902945728E-002,1.157269293979695E-002,0.121928467118650,0.321753818564274,0.244506775329911 
 05/28  14:00:00,0.595763898527804,2.29667901972912,0.000000000000000E+000,2.02812091242658,0.000000000000000E+000,5.584083064869350E-002,5.584083064869350E-002,5.584083064869350E-002,5.311632902945728E-002,1.157269293979695E-002,0.118250789966879,0.339871242253379,0.245148553159209 
 05/28  15:00:00,0.627991154948094,2.12556147139981,0.000000000000000E+000,1.85549271041870,0.000000000000000E+000,5.108780920187189E-002,5.108780920187189E-002,5.108780920187189E-002,5.311632902945728E-002,1.157269293979695E-002,0.136338567195616,0.358763742891751,0.245357934586375 
 05/28  16:00:00,0.748621713643439,2.11073952741022,0.000000000000000E+000,1.83558723172455,0.000000000000000E+000,5.053974598831778E-002,5.053974598831778E-002,5.053974598831778E-002,5.665741651684890E-002,1.234420750230810E-002,0.187613700222932,0.424354629723432,0.245923718961676 
 05/28  17:00:00,0.952306246611229,2.49631006101681,0.000000000000000E+000,2.21449391076349,0.000000000000000E+000,6.097229148707527E-002,6.097229148707527E-002,6.097229148707527E-002,7.082176646641590E-002,1.543025664597044E-002,0.272446862441257,0.515523055880909,0.246308100767402 
 05/28  18:00:00,1.03692055537441,2.09419131434480,0.000000000000000E+000,1.80964367152020,0.000000000000000E+000,4.982543455702270E-002,4.982543455702270E-002,4.982543455702270E-002,0.123938103855164,2.700295504959676E-002,0.229339582233923,0.559702441989101,0.245996618227675 
 05/28  19:00:00,1.09682344405732,2.08869687166532,0.000000000000000E+000,1.80276445501526,0.000000000000000E+000,4.963602712993355E-002,4.963602712993355E-002,4.963602712993355E-002,0.247876207710328,5.400589188642894E-002,0.150470322581479,0.577722981059548,0.246140178521029 
 05/28  20:00:00,1.31405441666230,2.25159569679624,0.000000000000000E+000,1.96405234525102,0.000000000000000E+000,5.407681254324709E-002,5.407681254324709E-002,5.407681254324709E-002,0.435553819464216,9.489607992080321E-002,0.114831363159931,0.597584327884505,0.246383109254450 
 05/28  21:00:00,1.45627114871579,2.53868571786929,0.000000000000000E+000,2.25189951523935,0.000000000000000E+000,6.200219064745117E-002,6.200219064745117E-002,6.200219064745117E-002,0.570115244296592,0.124213567730275,9.919518955416261E-002,0.583632942797706,0.246586899847903 
 05/28  22:00:00,1.22552216139647,3.04472370886016,0.000000000000000E+000,2.76340438544246,0.000000000000000E+000,7.608559990475205E-002,7.608559990475205E-002,7.608559990475205E-002,0.446177140441427,9.721061268067793E-002,8.387727761420452E-002,0.505059517065810,0.246531978563311 
 05/28  23:00:00,0.999266735920263,3.56888194243019,0.000000000000000E+000,3.29248678464138,0.000000000000000E+000,9.065297627361078E-002,9.065297627361078E-002,9.065297627361078E-002,0.311615799201959,6.789314308397101E-002,7.310548114894036E-002,0.438887322522180,0.246165602409876 
 05/28  24:00:00,0.747182906339461,4.14545874120517,0.000000000000000E+000,3.87496240713750,0.000000000000000E+000,0.106690443464796,0.106690443464796,0.106690443464796,0.159348978729081,3.471808246194374E-002,6.628672188132230E-002,0.363026666112717,0.245491887267495 
 05/29  01:00:00,0.667354278109762,4.53881142921735,0.000000000000000E+000,4.20149592062666,0.000000000000000E+000,0.115680983681678,0.115680983681678,0.115680983681678,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.314292999527276 
 05/29  02:00:00,0.621566029916365,4.85195852506283,0.000000000000000E+000,4.53511197323423,0.000000000000000E+000,0.124866529465068,0.124866529465068,0.124866529465068,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.294090970406491 
 05/29  03:00:00,0.617528666120357,5.15060461741940,0.000000000000000E+000,4.82875891607960,0.000000000000000E+000,0.132951594367001,0.132951594367001,0.132951594367001,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.299410433087258 
 05/29  04:00:00,0.621980702805703,5.45700207664806,0.000000000000000E+000,5.07995751766540,0.000000000000000E+000,0.139867917000624,0.139867917000624,0.139867917000624,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.355456785991321 
 05/29  05:00:00,0.676274675801941,5.75510899990690,0.000000000000000E+000,5.12839069133480,0.000000000000000E+000,0.141201441364029,0.141201441364029,0.141201441364029,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.602628088943422 
 05/29  06:00:00,0.812134528133969,6.03240601764812,0.000000000000000E+000,4.94051506077241,0.000000000000000E+000,0.136028608124664,0.136028608124664,0.136028608124664,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.06405707707761 
 05/29  07:00:00,0.996164279789095,5.81251548713239,0.000000000000000E+000,4.59160073031126,0.000000000000000E+000,0.126421850500498,0.126421850500498,0.126421850500498,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.19133917416344 
 05/29  08:00:00,0.922563843064398,5.56262933541982,0.000000000000000E+000,4.37936418005854,0.000000000000000E+000,0.120578281121814,0.120578281121814,0.120578281121814,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.15826070856113 
 05/29  09:00:00,0.854032467396380,5.21468425209459,0.000000000000000E+000,4.13651129161925,0.000000000000000E+000,0.113891743384940,0.113891743384940,0.113891743384940,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.05689215427153 
 05/29  10:00:00,0.873187326666683,5.44451697619154,0.000000000000000E+000,4.48596610796263,0.000000000000000E+000,0.123513382360820,0.123513382360820,0.123513382360820,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.936769572697600 
 05/29  11:00:00,0.861748983375085,4.36496819030617,0.000000000000000E+000,3.51443187557008,0.000000000000000E+000,9.676385366751822E-002,9.676385366751822E-002,9.676385366751822E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.828748346013771 
 05/29  12:00:00,0.834201061432640,3.82526391492099,0.000000000000000E+000,3.05821910939175,0.000000000000000E+000,8.420281765637828E-002,8.420281765637828E-002,8.420281765637828E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.745623862313707 
 05/29  13:00:00,0.800161494281155,3.32881687525809,0.000000000000000E+000,2.61005257991285,0.000000000000000E+000,7.186332097168550E-002,7.186332097168550E-002,7.186332097168550E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.696602627925068 
 05/29  14:00:00,0.785872292983940,3.01474499938135,0.000000000000000E+000,2.34392910144401,0.000000000000000E+000,6.453606745254516E-002,6.453606745254516E-002,6.453606745254516E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.647406343794027 
 05/29  15:00:00,0.806076185219752,2.75973639443865,0.000000000000000E+000,2.08098024437317,0.000000000000000E+000,5.729622168842262E-002,5.729622168842262E-002,5.729622168842262E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.654045323670749 
 05/29  16:00:00,0.916025368671264,2.59152346868937,0.000000000000000E+000,1.84824733928978,0.000000000000000E+000,5.088832033524786E-002,5.088832033524786E-002,5.088832033524786E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.714047552675602 
 05/29  17:00:00,1.11765179441413,3.04930418382184,0.000000000000000E+000,2.17187931529011,0.000000000000000E+000,5.979897169415242E-002,5.979897169415242E-002,5.979897169415242E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.841916819045805 
 05/29  18:00:00,1.19787820697531,2.54696776742777,0.000000000000000E+000,1.54887117811739,0.000000000000000E+000,4.264551123355503E-002,4.264551123355503E-002,4.264551123355503E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.959545564713465 
 05/29  19:00:00,1.26168932302561,2.56832887094201,0.000000000000000E+000,1.54945538664993,0.000000000000000E+000,4.266159641345177E-002,4.266159641345177E-002,4.266159641345177E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.979081246163054 
 05/29  20:00:00,1.47457973567144,2.52898864180734,0.000000000000000E+000,1.57824895133198,0.000000000000000E+000,4.345437782965417E-002,4.345437782965417E-002,4.345437782965417E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.909579448184585 
 05/29  21:00:00,1.61589490340886,2.72147872915738,0.000000000000000E+000,1.85632008029299,0.000000000000000E+000,5.111058941223882E-002,5.111058941223882E-002,5.111058941223882E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.824959346082352 
 05/29  22:00:00,1.35036197489740,3.15240401730767,0.000000000000000E+000,2.42830404285887,0.000000000000000E+000,6.685918674275743E-002,6.685918674275743E-002,6.685918674275743E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.689312629594415 
 05/29  23:00:00,1.06684814253801,3.60706907342620,0.000000000000000E+000,3.03488615804812,0.000000000000000E+000,8.356038486229246E-002,8.356038486229246E-002,8.356038486229246E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.541953359999163 
 05/29  24:00:00,0.774848247788741,4.12850074310337,0.000000000000000E+000,3.71779223432713,0.000000000000000E+000,0.102363032337996,0.102363032337996,0.102363032337996,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.385704061976061 
 05/30  01:00:00,0.670664618461538,4.65881744510536,0.000000000000000E+000,4.32172641176892,0.000000000000000E+000,0.118991324033453,0.118991324033453,0.118991324033453,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.314068524273030 
 05/30  02:00:00,0.628631058729870,5.10876341626127,0.000000000000000E+000,4.79171153518758,0.000000000000000E+000,0.131931558278573,0.131931558278573,0.131931558278573,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.294296299651585 
 05/30  03:00:00,0.627204835941978,5.50195945581293,0.000000000000000E+000,5.18019427510722,0.000000000000000E+000,0.142627764188623,0.142627764188623,0.142627764188623,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.299329912453188 
 05/30  04:00:00,0.633944540909769,5.89106884676014,0.000000000000000E+000,5.51448024896917,0.000000000000000E+000,0.151831755104690,0.151831755104690,0.151831755104690,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.355000824799610 
 05/30  05:00:00,0.689466097990132,6.23285824838108,0.000000000000000E+000,5.60749887962143,0.000000000000000E+000,0.154392863552219,0.154392863552219,0.154392863552219,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.601269149130971 
 05/30  06:00:00,0.825653029272339,6.52048331240289,0.000000000000000E+000,5.43150265076498,0.000000000000000E+000,0.149547109263032,0.149547109263032,0.149547109263032,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.06114678183979 
 05/30  07:00:00,1.00313271172041,6.06197628384312,0.000000000000000E+000,4.84469192473902,0.000000000000000E+000,0.133390282431812,0.133390282431812,0.133390282431812,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.18770877644639 
 05/30  08:00:00,0.925650547394434,5.67124271145751,0.000000000000000E+000,4.49147228320640,0.000000000000000E+000,0.123664985451852,0.123664985451852,0.123664985451852,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.15476598145092 
 05/30  09:00:00,0.847892118996839,4.98847913246331,0.000000000000000E+000,3.91349582329568,0.000000000000000E+000,0.107751394985398,0.107751394985398,0.107751394985398,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.05370250296379 
 05/30  10:00:00,0.852777487483439,4.70065220407948,0.000000000000000E+000,3.74468734856845,0.000000000000000E+000,0.103103543177575,0.103103543177575,0.103103543177575,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.934183559979725 
 05/30  11:00:00,0.838811514847072,3.53020372074127,0.000000000000000E+000,2.68135043571015,0.000000000000000E+000,7.382638513950614E-002,7.382638513950614E-002,7.382638513950614E-002,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.827065316308790 
 05/30  12:00:00,0.809907375431740,2.94171919908128,0.000000000000000E+000,2.17588028946405,0.000000000000000E+000,5.990913165547809E-002,5.990913165547809E-002,5.990913165547809E-002,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.744417966401699 
 05/30  13:00:00,0.776497645547256,2.46772469055394,0.000000000000000E+000,1.75058924585792,0.000000000000000E+000,4.819947223778499E-002,4.819947223778499E-002,4.819947223778499E-002,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.694973777275838 
 05/30  14:00:00,0.763270554838989,2.19268558383908,0.000000000000000E+000,1.52304128053482,0.000000000000000E+000,4.193432930759410E-002,4.193432930759410E-002,4.193432930759410E-002,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.646234749160936 
 05/30  15:00:00,0.779439627003972,1.79132031342439,0.000000000000000E+000,1.11354906319406,0.000000000000000E+000,3.065966347264393E-002,3.065966347264393E-002,3.065966347264393E-002,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.653060423835593 
 05/30  16:00:00,0.887069723403361,1.53890993729395,0.000000000000000E+000,0.796587666279284,0.000000000000000E+000,2.193267506734501E-002,2.193267506734501E-002,2.193267506734501E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.713093694290674 
 05/30  17:00:00,1.08191276908096,1.74977091442497,0.000000000000000E+000,0.873849471788132,0.000000000000000E+000,2.405994636098294E-002,2.405994636098294E-002,2.405994636098294E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.840413393150910 
 05/30  18:00:00,1.17477309726618,1.70640921393804,0.000000000000000E+000,0.709701064767773,0.000000000000000E+000,1.954040152442308E-002,1.954040152442308E-002,1.954040152442308E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.958157124573345 
 05/30  19:00:00,1.24110622782864,1.81930537458581,0.000000000000000E+000,0.801884024861601,0.000000000000000E+000,2.207850121648520E-002,2.207850121648520E-002,2.207850121648520E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.977629111595177 
 05/30  20:00:00,1.45864865034095,1.94906810164163,0.000000000000000E+000,0.999637083616502,0.000000000000000E+000,2.752329249916144E-002,2.752329249916144E-002,2.752329249916144E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.908270775734359 
 05/30  21:00:00,1.59913234484841,2.11119607821831,0.000000000000000E+000,1.24750937373117,0.000000000000000E+000,3.434803085178547E-002,3.434803085178547E-002,3.434803085178547E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.823487401705108 
 05/30  22:00:00,1.33036414147479,2.42481236995140,0.000000000000000E+000,1.70198919946446,0.000000000000000E+000,4.686135332014683E-002,4.686135332014683E-002,4.686135332014683E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.688035825632562 
 05/30  23:00:00,1.04411435206007,2.78077992884150,0.000000000000000E+000,2.20920223910558,0.000000000000000E+000,6.082659438435991E-002,6.082659438435991E-002,6.082659438435991E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.541348134356978 
 05/30  24:00:00,0.747966133144244,3.15226602797861,0.000000000000000E+000,2.74144252306029,0.000000000000000E+000,7.548091769349972E-002,7.548091769349972E-002,7.548091769349972E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.385819058118150 
 05/31  01:00:00,0.639127257348483,3.51350871996884,0.000000000000000E+000,3.17629965408813,0.000000000000000E+000,8.745396292039853E-002,8.745396292039853E-002,8.745396292039853E-002,9.560938723744861E-002,2.083084947716625E-002,8.386910965267348E-002,0.334251934371197,0.314186556817303 
 05/31  02:00:00,0.592532400942600,3.79813660192929,0.000000000000000E+000,3.48061995724365,0.000000000000000E+000,9.583290049130240E-002,9.583290049130240E-002,9.583290049130240E-002,6.373958313234182E-002,1.388723116350104E-002,7.158412284098968E-002,0.330376549624864,0.294761063263529 
 05/31  03:00:00,0.586817777864413,4.03531264885262,0.000000000000000E+000,3.71334938532024,0.000000000000000E+000,0.102240706111058,0.102240706111058,0.102240706111058,6.373958313234182E-002,1.388723116350104E-002,6.411215583864807E-002,0.325726087929265,0.299527995279866 
 05/31  04:00:00,0.589049409368295,4.26084163005724,0.000000000000000E+000,3.88390358870708,0.000000000000000E+000,0.106936623563215,0.106936623563215,0.106936623563215,6.373958313234182E-002,1.388723116350104E-002,7.395221645997889E-002,0.313421741359659,0.355350268358815 
 05/31  05:00:00,0.642650079582983,4.53225203894476,0.000000000000000E+000,3.90715622953757,0.000000000000000E+000,0.107576845145071,0.107576845145071,0.107576845145071,6.728067897902401E-002,1.465874390473574E-002,8.626832450802412E-002,0.349753473356527,0.601005589778520 
 05/31  06:00:00,0.778612113505851,4.81036828391538,0.000000000000000E+000,3.72299180131292,0.000000000000000E+000,0.102506193496545,0.102506193496545,0.102506193496545,9.560938723744861E-002,2.083084947716625E-002,0.138447925181248,0.404105744423842,1.05954260280433 
 05/31  07:00:00,0.982838462187871,5.32306203321314,0.000000000000000E+000,4.10761134408147,0.000000000000000E+000,0.113096032899276,0.113096032899276,0.113096032899276,0.159348978729081,3.471808246194374E-002,0.214170712514307,0.429392629893665,1.18587510647396 
 05/31  08:00:00,0.910674251032165,5.12542201260133,0.000000000000000E+000,3.94753804207543,0.000000000000000E+000,0.108688689089581,0.108688689089581,0.108688689089581,0.120397024727063,2.623144412963851E-002,0.275218413283566,0.363026666112717,1.15287952372571 
 05/31  09:00:00,0.851186721817580,5.10629336488559,0.000000000000000E+000,4.03315473239973,0.000000000000000E+000,0.111045997806141,0.111045997806141,0.111045997806141,6.373958313234182E-002,1.388723116350104E-002,0.336436847124624,0.308965048901375,1.05185782628203 
 05/31  10:00:00,0.861604489497315,5.01960582200158,0.000000000000000E+000,4.06528120740634,0.000000000000000E+000,0.111930545191453,0.111930545191453,0.111930545191453,5.311632902945728E-002,1.157269293979695E-002,0.351641513346258,0.316231395300750,0.932543319063950 
 05/31  11:00:00,0.875581483761160,4.86423276258987,0.000000000000000E+000,4.01682381670440,0.000000000000000E+000,0.110596354053595,0.110596354053595,0.110596354053595,5.311632902945728E-002,1.157269293979695E-002,0.366855814129303,0.316328279919408,0.825620977163120 
 05/31  12:00:00,0.857413028835652,4.66484023853226,0.000000000000000E+000,3.90127025962954,0.000000000000000E+000,0.107414785059392,0.107414785059392,0.107414785059392,5.311632902945728E-002,1.157269293979695E-002,0.357197582224207,0.310999625893199,0.742149035687181 
 05/31  13:00:00,0.834208210278109,4.56147265924454,0.000000000000000E+000,3.84661829554998,0.000000000000000E+000,0.105910036968640,0.105910036968640,0.105910036968640,5.311632902945728E-002,1.157269293979695E-002,0.324743319086342,0.321753818564274,0.692692696274397 
 05/31  14:00:00,0.823982779418288,4.39517533891379,0.000000000000000E+000,3.72808964530336,0.000000000000000E+000,0.102646553886894,0.102646553886894,0.102646553886894,5.311632902945728E-002,1.157269293979695E-002,0.299663947619161,0.339871242253379,0.643676139467122 
 05/31  15:00:00,0.850268503610039,4.36070511721680,0.000000000000000E+000,3.68603095824638,0.000000000000000E+000,0.101488540078711,0.101488540078711,0.101488540078711,5.311632902945728E-002,1.157269293979695E-002,0.308215184980723,0.358763742891751,0.649963332575686 
 05/31  16:00:00,0.955950560313978,4.03687983320103,0.000000000000000E+000,3.29831738951244,0.000000000000000E+000,9.081351197796089E-002,9.081351197796089E-002,9.081351197796089E-002,5.665741651684890E-002,1.234420750230810E-002,0.354668780903828,0.424354629723432,0.709333866964604 
 05/31  17:00:00,1.15255219883538,4.31128353270546,0.000000000000000E+000,3.43945071844843,0.000000000000000E+000,9.469937611540612E-002,9.469937611540612E-002,9.469937611540612E-002,7.082176646641590E-002,1.543025664597044E-002,0.438965730037081,0.515523055880909,0.836324764771102 
 05/31  18:00:00,1.23114877874270,3.74901492130943,0.000000000000000E+000,2.75724758631148,0.000000000000000E+000,7.591608300094975E-002,7.591608300094975E-002,7.591608300094975E-002,0.123938103855164,2.700295504959676E-002,0.397477157158294,0.559702441989101,0.953216310401027 
 05/31  19:00:00,1.28726586204616,3.49028237302891,0.000000000000000E+000,2.47838701342722,0.000000000000000E+000,6.823813543400883E-002,6.823813543400883E-002,6.823813543400883E-002,0.247876207710328,5.400589188642894E-002,0.322310632266247,0.577722981059548,0.972103121472661 
 05/31  20:00:00,1.49434596845356,3.24100052831424,0.000000000000000E+000,2.29615213435414,0.000000000000000E+000,6.322061061176858E-002,6.322061061176858E-002,6.322061061176858E-002,0.435553819464216,9.489607992080321E-002,0.285979116882669,0.597584327884505,0.903688151669321 
 05/31  21:00:00,1.62302905235191,2.97510450111314,0.000000000000000E+000,2.11543006300072,0.000000000000000E+000,5.824473835529007E-002,5.824473835529007E-002,5.824473835529007E-002,0.570115244296592,0.124213567730275,0.269710545482451,0.583632942797706,0.819475135330378 
 05/31  22:00:00,1.34323907877119,2.88926367406770,0.000000000000000E+000,2.16960275882003,0.000000000000000E+000,5.973629061654537E-002,5.973629061654537E-002,5.973629061654537E-002,0.446177140441427,9.721061268067793E-002,0.217943504277125,0.505059517065810,0.684873570393287 
 05/31  23:00:00,1.04744625649120,2.89958867135405,0.000000000000000E+000,2.33021593063710,0.000000000000000E+000,6.415849881549132E-002,6.415849881549132E-002,6.415849881549132E-002,0.311615799201959,6.789314308397101E-002,0.147779479178003,0.438887322522180,0.539143185338034 
 05/31  24:00:00,0.743071524542769,2.97312144601186,0.000000000000000E+000,2.56367192137906,0.000000000000000E+000,7.058630909202321E-002,7.058630909202321E-002,7.058630909202321E-002,0.159348978729081,3.471808246194374E-002,9.827947445740333E-002,0.363026666112717,0.384445077832613 
 06/01  01:00:00,0.584109950106508,3.00863361895272,0.000000000000000E+000,2.67480617805738,0.000000000000000E+000,7.364620022988304E-002,7.364620022988304E-002,7.364620022988304E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.313623086939394 
 06/01  02:00:00,0.531473433056745,3.08884144103837,0.000000000000000E+000,2.77477755510856,0.000000000000000E+000,7.639874062401193E-002,7.639874062401193E-002,7.639874062401193E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.294093785353048 
 06/01  03:00:00,0.521898637516557,3.16636870901430,0.000000000000000E+000,2.84726733175802,0.000000000000000E+000,7.839462228808931E-002,7.839462228808931E-002,7.839462228808931E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.299412380734566 
 06/01  04:00:00,0.522242909021162,3.28693737593177,0.000000000000000E+000,2.91269957833366,0.000000000000000E+000,8.019618696680546E-002,8.019618696680546E-002,8.019618696680546E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.355292555555373 
 06/01  05:00:00,0.568037976462395,3.46371938008562,0.000000000000000E+000,2.84243815889110,0.000000000000000E+000,7.826165929629596E-002,7.826165929629596E-002,7.826165929629596E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.600139853721763 
 06/01  06:00:00,0.690278481892485,3.78493200443113,0.000000000000000E+000,2.70346476573552,0.000000000000000E+000,7.443526528579765E-002,7.443526528579765E-002,7.443526528579765E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.05704046757958 
 06/01  07:00:00,0.853758781796373,3.50177124739176,0.000000000000000E+000,2.29289565681059,0.000000000000000E+000,6.313094908818442E-002,6.313094908818442E-002,6.313094908818442E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.18292031616586 
 06/01  08:00:00,0.787196453697856,3.11270878618320,0.000000000000000E+000,1.94081921582003,0.000000000000000E+000,5.343712817430945E-002,5.343712817430945E-002,5.343712817430945E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.14994588506667 
 06/01  09:00:00,0.729071607479780,2.45099366818997,0.000000000000000E+000,1.38292272201440,0.000000000000000E+000,3.807640513298641E-002,3.807640513298641E-002,3.807640513298641E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.04939509551889 
 06/01  10:00:00,0.716787951530419,1.36673581928172,0.000000000000000E+000,0.417141146549939,0.000000000000000E+000,1.148526598112296E-002,1.148526598112296E-002,1.148526598112296E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.930479596989110 
 06/01  11:00:00,0.717159499460316,0.900508424173694,0.000000000000000E+000,5.646977995108865E-002,0.000000000000000E+000,1.554798532817695E-003,1.554798532817695E-003,1.554798532817695E-003,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.824917712145450 
 06/01  12:00:00,0.700321474939976,0.761109187022046,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.742310353341291 
 06/01  13:00:00,0.678774620644029,0.712289188071822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.692840301263789 
 06/01  14:00:00,0.669879915097603,0.664249600486091,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.643705579130301 
 06/01  15:00:00,0.697274475541306,0.671516826465381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.649830819885996 
 06/01  16:00:00,0.796427565451873,0.734042455173436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.708391710151098 
 06/01  17:00:00,0.968838852951159,0.865749794654004,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.834588238885999 
 06/01  18:00:00,1.04896284021680,0.984774318977586,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.950942274686706 
 06/01  19:00:00,1.08796679217883,1.00458999988644,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.969668677382282 
 06/01  20:00:00,1.26935481212760,0.936485023398742,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.900363152326187 
 06/01  21:00:00,1.44320011876366,0.851420774298494,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.816142215391061 
 06/01  22:00:00,1.21925276557481,0.712288295760836,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.681759224116671 
 06/01  23:00:00,0.926919237370416,0.562947153975674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.536417958781338 
 06/01  24:00:00,0.626482336121673,0.404338745040296,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.382395059743789 
 06/02  01:00:00,0.510463749876626,0.332376198352904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.312171844396951 
 06/02  02:00:00,0.455074692432732,0.313076298955094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.293106198378343 
 06/02  03:00:00,0.443504015228467,0.318306160127249,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.298617163605537 
 06/02  04:00:00,0.442046722054359,0.373372229847448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.354426987804694 
 06/02  05:00:00,0.490627092939691,0.650627390864755,0.000000000000000E+000,3.089990098933407E-002,0.000000000000000E+000,8.507757735914883E-004,8.507757735914883E-004,8.507757735914883E-004,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.598586122402670 
 06/02  06:00:00,0.620267875442823,1.23938046918941,0.000000000000000E+000,0.160702178167333,0.000000000000000E+000,4.424658836134875E-003,4.424658836134875E-003,4.424658836134875E-003,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.05425151990605 
 06/02  07:00:00,0.795200758512809,1.37169012654205,0.000000000000000E+000,0.166087186519053,0.000000000000000E+000,4.572925804621689E-003,4.572925804621689E-003,4.572925804621689E-003,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.17964766560770 
 06/02  08:00:00,0.742015776255232,1.46841834194161,0.000000000000000E+000,0.299871620762502,0.000000000000000E+000,8.256450731684050E-003,8.256450731684050E-003,8.256450731684050E-003,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.14660303588260 
 06/02  09:00:00,0.697567826916951,1.30340610871711,0.000000000000000E+000,0.238715599059205,0.000000000000000E+000,6.572624570158144E-003,6.572624570158144E-003,6.572624570158144E-003,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.04601465900123 
 06/02  10:00:00,0.705302685549294,0.946238285522159,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.927123209779485 
 06/02  11:00:00,0.715604700927497,0.840292022572200,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.821171090495047 
 06/02  12:00:00,0.700321474939976,0.757138044779298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.738339211098544 
 06/02  13:00:00,0.678774620644029,0.708433279616320,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.688984392808287 
 06/02  14:00:00,0.669879915097603,0.660672770056521,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.640128748700731 
 06/02  15:00:00,0.697274475541306,0.668152097158895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.646466090579506 
 06/02  16:00:00,0.796427565451873,0.731042316893399,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.705391571871062 
 06/02  17:00:00,0.968838852951159,0.862440550908689,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.831278995140684 
 06/02  18:00:00,1.04896284021680,0.981172652599277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.947340608308397 
 06/02  19:00:00,1.08796679217883,1.00102320285300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.966101880348847 
 06/02  20:00:00,1.26935481212760,0.933318532572495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.897196661499941 
 06/02  21:00:00,1.44320011876366,0.848600910894669,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.813322351987236 
 06/02  22:00:00,1.21925276557481,0.709961281162415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.679432209518249 
 06/02  23:00:00,0.926919237370416,0.561191199272989,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.534662004078653 
 06/02  24:00:00,0.626820626462033,0.415498988552486,0.000000000000000E+000,1.228659577206692E-002,0.000000000000000E+000,3.382903403604530E-004,3.382903403604530E-004,3.382903403604530E-004,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.381268707483911 
 06/03  01:00:00,0.527129434999927,0.800582702388524,0.000000000000000E+000,0.461937541862116,0.000000000000000E+000,1.271865789033917E-002,1.271865789033917E-002,1.271865789033917E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.318440806570458 
 06/03  02:00:00,0.483852254120016,1.26763248016598,0.000000000000000E+000,0.950352323771240,0.000000000000000E+000,2.616632117106244E-002,2.616632117106244E-002,2.616632117106244E-002,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.297310055817985 
 06/03  03:00:00,0.482423348762415,1.68611604303547,0.000000000000000E+000,1.36394653128650,0.000000000000000E+000,3.755392826964858E-002,3.755392826964858E-002,3.755392826964858E-002,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.302480515227263 
 06/03  04:00:00,0.491625622465200,2.08636920480235,0.000000000000000E+000,1.70367404523086,0.000000000000000E+000,4.690774265844216E-002,4.690774265844216E-002,4.690774265844216E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.363749917528729 
 06/03  05:00:00,0.545463390243060,2.52270698911674,0.000000000000000E+000,1.87374581757940,0.000000000000000E+000,5.159037719943457E-002,5.159037719943457E-002,5.159037719943457E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.627819804064597 
