Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/03  06:00:00,0.676996908305599,2.98405667485676,0.000000000000000E+000,1.83516683120157,0.000000000000000E+000,5.052817098099722E-002,5.052817098099722E-002,5.052817098099722E-002,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.12446307253917 
 06/03  07:00:00,0.867855955764173,3.32803376443169,0.000000000000000E+000,2.03632601982450,0.000000000000000E+000,5.606674420732531E-002,5.606674420732531E-002,5.606674420732531E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.26575247019187 
 06/03  08:00:00,0.817434553466272,3.11973096549044,0.000000000000000E+000,1.86094399964999,0.000000000000000E+000,5.123790110069170E-002,5.123790110069170E-002,5.123790110069170E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.23684328054393 
 06/03  09:00:00,0.784037496130434,2.89168829168442,0.000000000000000E+000,1.74375123338018,0.000000000000000E+000,4.801119929291093E-002,4.801119929291093E-002,4.801119929291093E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.12926120764757 
 06/03  10:00:00,0.799086008760023,2.57432288662311,0.000000000000000E+000,1.55691751028105,0.000000000000000E+000,4.286705318844566E-002,4.286705318844566E-002,4.286705318844566E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.998290300599388 
 06/03  11:00:00,0.797188183368664,1.95558719250816,0.000000000000000E+000,1.05670940334087,0.000000000000000E+000,2.909468093114751E-002,2.909468093114751E-002,2.909468093114751E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.879756857090142 
 06/03  12:00:00,0.770466314152892,1.61940559872216,0.000000000000000E+000,0.811174367767845,0.000000000000000E+000,2.233429487342016E-002,2.233429487342016E-002,2.233429487342016E-002,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.789432397273565 
 06/03  13:00:00,0.738243004701878,1.32963361735692,0.000000000000000E+000,0.576767966481201,0.000000000000000E+000,1.588031667270429E-002,1.588031667270429E-002,1.588031667270429E-002,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.733416764067689 
 06/03  14:00:00,0.719798132957193,1.09296696411941,0.000000000000000E+000,0.391984264516083,0.000000000000000E+000,1.079261438392549E-002,1.079261438392549E-002,1.079261438392549E-002,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.680438678247538 
 06/03  15:00:00,0.742281696315926,0.997089967055610,0.000000000000000E+000,0.288676717503495,0.000000000000000E+000,7.948218272177059E-003,7.948218272177059E-003,7.948218272177059E-003,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.686727242972727 
 06/03  16:00:00,0.837151634158297,0.955555973762756,0.000000000000000E+000,0.174556750598063,0.000000000000000E+000,4.806120724365587E-003,4.806120724365587E-003,4.806120724365587E-003,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.755348478142355 
 06/03  17:00:00,1.01226124329809,1.21602340018325,0.000000000000000E+000,0.293115475138579,0.000000000000000E+000,8.070431850210093E-003,8.070431850210093E-003,8.070431850210093E-003,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.891746369276672 
 06/03  18:00:00,1.08387671737117,1.08196031362079,0.000000000000000E+000,2.192016577047806E-002,0.000000000000000E+000,6.035341665680220E-004,6.035341665680220E-004,6.035341665680220E-004,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,1.02620810355943 
 06/03  19:00:00,1.12470152919277,1.18032854460649,0.000000000000000E+000,9.043437586725643E-002,0.000000000000000E+000,2.489955424591365E-003,2.489955424591365E-003,2.489955424591365E-003,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.05497284623508 
 06/03  20:00:00,1.31202781063908,1.30223437099533,0.000000000000000E+000,0.283932714976229,0.000000000000000E+000,7.817600299600125E-003,7.817600299600125E-003,7.817600299600125E-003,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.982179784946546 
 06/03  21:00:00,1.49349497578087,1.45321022729410,0.000000000000000E+000,0.533462359509838,0.000000000000000E+000,1.468797106342134E-002,1.468797106342134E-002,1.468797106342134E-002,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.884469308876831 
 06/03  22:00:00,1.27525610147230,1.77211722939266,0.000000000000000E+000,1.00642192026011,0.000000000000000E+000,2.771010133865083E-002,2.771010133865083E-002,2.771010133865083E-002,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.735166237488383 
 06/03  23:00:00,0.985710975537066,2.16627340925858,0.000000000000000E+000,1.57107590865900,0.000000000000000E+000,4.325688040300497E-002,4.325688040300497E-002,4.325688040300497E-002,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.568668305405236 
 06/03  24:00:00,0.693449980398463,2.60823706741427,0.000000000000000E+000,2.19348895074251,0.000000000000000E+000,6.039395594104027E-002,6.039395594104027E-002,6.039395594104027E-002,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.392804431375252 
 06/04  01:00:00,0.588717293048088,3.03500496825284,0.000000000000000E+000,2.69878863107418,0.000000000000000E+000,7.430651593850075E-002,7.430651593850075E-002,7.430651593850075E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.316011983222704 
 06/04  02:00:00,0.542215807463707,3.38462817172301,0.000000000000000E+000,3.07009770873062,0.000000000000000E+000,8.452987451475467E-002,8.452987451475467E-002,8.452987451475467E-002,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.294560362415643 
 06/04  03:00:00,0.536988777091000,3.66535971529348,0.000000000000000E+000,3.34574524386189,0.000000000000000E+000,9.211935659823547E-002,9.211935659823547E-002,9.211935659823547E-002,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.299925474909885 
 06/04  04:00:00,0.542494376009065,3.93042019821309,0.000000000000000E+000,3.55121072498472,0.000000000000000E+000,9.777649620230661E-002,9.777649620230661E-002,9.777649620230661E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.360264231185613 
 06/04  05:00:00,0.592260765039088,4.21859811287835,0.000000000000000E+000,3.57341133773595,0.000000000000000E+000,9.838775199546085E-002,9.838775199546085E-002,9.838775199546085E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.624045407669649 
 06/04  06:00:00,0.728364481393394,4.84409913959141,0.000000000000000E+000,3.70082047549232,0.000000000000000E+000,0.101895744068792,0.101895744068792,0.101895744068792,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.11885189298306 
 06/04  07:00:00,0.902559221081252,4.58227757885127,0.000000000000000E+000,3.29673739446628,0.000000000000000E+000,9.077000952440507E-002,9.077000952440507E-002,9.077000952440507E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.25958490996971 
 06/04  08:00:00,0.850839300780402,4.32711792287010,0.000000000000000E+000,3.07419362031437,0.000000000000000E+000,8.464264841482066E-002,8.464264841482066E-002,8.464264841482066E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.23098061725923 
 06/04  09:00:00,0.809049380591701,3.79458377198270,0.000000000000000E+000,2.65217478915121,0.000000000000000E+000,7.302308375417832E-002,7.302308375417832E-002,7.302308375417832E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.12373313217482 
 06/04  10:00:00,0.817175864489957,3.22643874182221,0.000000000000000E+000,2.21393522084256,0.000000000000000E+000,6.095690891837923E-002,6.095690891837923E-002,6.095690891837923E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.993388445236965 
 06/04  11:00:00,0.810834717736672,2.44692220028010,0.000000000000000E+000,1.55234711883306,0.000000000000000E+000,4.274121529915544E-002,4.274121529915544E-002,4.274121529915544E-002,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.875454149369887 
 06/04  12:00:00,0.775606498755808,1.80218585041474,0.000000000000000E+000,0.997864210411757,0.000000000000000E+000,2.747447947633758E-002,2.747447947633758E-002,2.747447947633758E-002,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.785522806322231 
 06/04  13:00:00,0.738334762130170,1.32964058850986,0.000000000000000E+000,0.580100566606032,0.000000000000000E+000,1.597207410099678E-002,1.597207410099678E-002,1.597207410099678E-002,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.730091135095791 
 06/04  14:00:00,0.714267054295067,0.889164438769518,0.000000000000000E+000,0.191097276041557,0.000000000000000E+000,5.261535721800571E-003,5.261535721800571E-003,5.261535721800571E-003,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.677523141372171 
 06/04  15:00:00,0.734333478043748,0.705384733594638,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.683698727015252 
 06/04  16:00:00,0.832345513433931,0.777587484485345,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.751936739463008 
 06/04  17:00:00,1.00419081144788,0.918930502336416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.887768946568411 
 06/04  18:00:00,1.08327318320460,1.05565951838648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,1.02182747409561 
 06/04  19:00:00,1.12221157376818,1.08513518115962,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.05021385865546 
 06/04  20:00:00,1.30421021033948,1.01366208725591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.977540216183358 
 06/04  21:00:00,1.47880700471745,0.915753208771864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.880474649864429 
 06/04  22:00:00,1.24754600013365,0.762686187126956,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.732157115482790 
 06/04  23:00:00,0.942454095134062,0.593353293790586,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.566824098596249 
 06/04  24:00:00,0.646088507659482,0.887289784942805,0.000000000000000E+000,0.473335575705010,0.000000000000000E+000,1.303248320205967E-002,1.303248320205967E-002,1.303248320205967E-002,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.392010523941288 
 06/05  01:00:00,0.538207597212989,1.33660188311852,0.000000000000000E+000,1.00764756398492,0.000000000000000E+000,2.774384733636406E-002,2.774384733636406E-002,2.774384733636406E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.308749965177650 
 06/05  02:00:00,0.493813939969089,1.71630041189887,0.000000000000000E+000,1.40699694376760,0.000000000000000E+000,3.873924753635712E-002,3.873924753635712E-002,3.873924753635712E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.289333367554520 
 06/05  03:00:00,0.490371413267092,2.01614435089468,0.000000000000000E+000,1.70220874168501,0.000000000000000E+000,4.686739803862622E-002,4.686739803862622E-002,4.686739803862622E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.294246612687949 
 06/05  04:00:00,0.494133199893844,2.25952840817682,0.000000000000000E+000,1.89176403240656,0.000000000000000E+000,5.208647783948533E-002,5.208647783948533E-002,5.208647783948533E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.348819133727503 
 06/05  05:00:00,0.543399247495339,2.55876715666147,0.000000000000000E+000,1.94756749000594,0.000000000000000E+000,5.362293032923883E-002,5.362293032923883E-002,5.362293032923883E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.590058299182778 
 06/05  06:00:00,0.665591386877733,2.87219948871586,0.000000000000000E+000,1.80683745763776,0.000000000000000E+000,4.974817027104576E-002,4.974817027104576E-002,4.974817027104576E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.04093525996209 
 06/05  07:00:00,0.836645182531241,2.86242165884413,0.000000000000000E+000,1.67133526536761,0.000000000000000E+000,4.601734982305235E-002,4.601734982305235E-002,4.601734982305235E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.16513111906121 
 06/05  08:00:00,0.778130337470558,2.76606415190465,0.000000000000000E+000,1.61154080607087,0.000000000000000E+000,4.437101194701087E-002,4.437101194701087E-002,4.437101194701087E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.13257966053728 
 06/05  09:00:00,0.730049627271451,2.47032251507521,0.000000000000000E+000,1.41844408459467,0.000000000000000E+000,3.905442492465744E-002,3.905442492465744E-002,3.905442492465744E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.03320257982387 
 06/05  10:00:00,0.742477466657437,2.28497764388268,0.000000000000000E+000,1.35017602898189,0.000000000000000E+000,3.717478110814193E-002,3.717478110814193E-002,3.717478110814193E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.915686539158120 
 06/05  11:00:00,0.739136848329017,1.68448322571470,0.000000000000000E+000,0.854679984249913,0.000000000000000E+000,2.353214740151994E-002,2.353214740151994E-002,2.353214740151994E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.810682309387637 
 06/05  12:00:00,0.714888451814396,1.27706369431214,0.000000000000000E+000,0.529067889690068,0.000000000000000E+000,1.456697687441959E-002,1.456697687441959E-002,1.456697687441959E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.729196970941316 
 06/05  13:00:00,0.685979733162195,0.962114825194442,0.000000000000000E+000,0.261687356809095,0.000000000000000E+000,7.205112518166931E-003,7.205112518166931E-003,7.205112518166931E-003,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.680978581577313 
 06/05  14:00:00,0.669879915097603,0.653497406366646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.632953385010856 
 06/05  15:00:00,0.697274475541306,0.661008998149531,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.639322991570145 
 06/05  16:00:00,0.796427565451873,0.723312584703002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.697661839680664 
 06/05  17:00:00,0.968838852951159,0.853581305282690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.822419749514684 
 06/05  18:00:00,1.04896284021680,0.971443557051341,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.937611512760463 
 06/05  19:00:00,1.08796679217883,0.991394944993857,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.956473622489702 
 06/05  20:00:00,1.26935481212760,0.924524786612265,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.888402915539711 
 06/05  21:00:00,1.44320011876366,0.840785409856654,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.805506850949221 
 06/05  22:00:00,1.21925276557481,0.703730467596343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.673201395952178 
 06/05  23:00:00,0.941447087420173,1.08426680029892,0.000000000000000E+000,0.527646816070387,0.000000000000000E+000,1.452785004975658E-002,1.452785004975658E-002,1.452785004975658E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.530090789034192 
 06/05  24:00:00,0.661249289770798,1.66242526222055,0.000000000000000E+000,1.26272451426729,0.000000000000000E+000,3.476695364912372E-002,3.476695364912372E-002,3.476695364912372E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.377757062656756 
 06/06  01:00:00,0.563389129541943,2.25019746308710,0.000000000000000E+000,1.92223267545284,0.000000000000000E+000,5.292537966531764E-002,5.292537966531764E-002,5.292537966531764E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.307760433678311 
 06/06  02:00:00,0.521650882971295,2.72623552914776,0.000000000000000E+000,2.41802571223238,0.000000000000000E+000,6.657619053856231E-002,6.657619053856231E-002,6.657619053856231E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.288239716338630 
 06/06  03:00:00,0.520116774739484,3.09472746295924,0.000000000000000E+000,2.78255065187930,0.000000000000000E+000,7.661275951101774E-002,7.661275951101774E-002,7.661275951101774E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.292487814558245 
 06/06  04:00:00,0.526235097825650,3.42398050955241,0.000000000000000E+000,3.05769458479541,0.000000000000000E+000,8.418837577129312E-002,8.418837577129312E-002,8.418837577129312E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.347340682714254 
 06/06  05:00:00,0.576440029395793,3.75651472821730,0.000000000000000E+000,3.14759800453778,0.000000000000000E+000,8.666371222969349E-002,8.666371222969349E-002,8.666371222969349E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.587775356206759 
 06/06  06:00:00,0.706366942963013,4.34923092800254,0.000000000000000E+000,3.28779246943990,0.000000000000000E+000,9.052372635632509E-002,9.052372635632509E-002,9.052372635632509E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.03701168744661 
 06/06  07:00:00,0.870657506017042,4.09294017359680,0.000000000000000E+000,2.90665185612085,0.000000000000000E+000,8.002967330885409E-002,8.002967330885409E-002,8.002967330885409E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.16033304306065 
 06/06  08:00:00,0.806276335933761,3.78344204744588,0.000000000000000E+000,2.63379436894264,0.000000000000000E+000,7.251701041021275E-002,7.251701041021275E-002,7.251701041021275E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.12770399320673 
 06/06  09:00:00,0.750028039512832,3.19130653312735,0.000000000000000E+000,2.14405355696687,0.000000000000000E+000,5.903283716603861E-002,5.903283716603861E-002,5.903283716603861E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.02857712550381 
 06/06  10:00:00,0.754911809343814,2.73241215009450,0.000000000000000E+000,1.80178733457248,0.000000000000000E+000,4.960912379451867E-002,4.960912379451867E-002,4.960912379451867E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.911509739779350 
 06/06  11:00:00,0.744885768143429,1.88967289615072,0.000000000000000E+000,1.06347889293418,0.000000000000000E+000,2.928106721593059E-002,2.928106721593059E-002,2.928106721593059E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.807073071139388 
 06/06  12:00:00,0.716257718599803,1.32367611425234,0.000000000000000E+000,0.578799216568903,0.000000000000000E+000,1.593624365982695E-002,1.593624365982695E-002,1.593624365982695E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.726078064002678 
 06/06  13:00:00,0.683128122033813,0.855712762664279,0.000000000000000E+000,0.158117762725395,0.000000000000000E+000,4.353501389783992E-003,4.353501389783992E-003,4.353501389783992E-003,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.678146113130851 
 06/06  14:00:00,0.669879915097603,0.650934256966567,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.630390235610777 
 06/06  15:00:00,0.697274475541306,0.658349494887505,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.636663488308119 
 06/06  16:00:00,0.796427565451873,0.720253821317038,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.694603076294697 
 06/06  17:00:00,0.968838852951159,0.849986184641804,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.818824628873798 
 06/06  18:00:00,1.04896284021680,0.967333053441179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.933501009150302 
 06/06  19:00:00,1.08796679217883,0.987027390152853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.952106067648695 
 06/06  20:00:00,1.26935481212760,0.920135461738019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.884013590665465 
 06/06  21:00:00,1.44320011876366,0.836410172666217,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.801131613758781 
 06/06  22:00:00,1.21925276557481,0.699532403863581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.669003332219415 
 06/06  23:00:00,0.926919237370416,0.552658924554200,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.526129729359863 
 06/06  24:00:00,0.626482336121673,0.396569988075981,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.374626302779475 
 06/07  01:00:00,0.510463749876626,0.325714540611221,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.305510186655270 
 06/07  02:00:00,0.455074692432732,0.306843686560242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.286873585983491 
 06/07  03:00:00,0.443504015228467,0.311974624513094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.292285627991382 
 06/07  04:00:00,0.442046722054359,0.366157502517462,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.347212260474708 
 06/07  05:00:00,0.495607331275981,0.820381011643270,0.000000000000000E+000,0.211780546949615,0.000000000000000E+000,5.831014109879528E-003,5.831014109879528E-003,5.831014109879528E-003,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.587459097220907 
 06/07  06:00:00,0.621621846781604,1.27004577342547,0.000000000000000E+000,0.209877979370697,0.000000000000000E+000,5.778630174917303E-003,5.778630174917303E-003,5.778630174917303E-003,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.03574102293875 
 06/07  07:00:00,0.802640058955489,1.62114679689223,0.000000000000000E+000,0.436280173019284,0.000000000000000E+000,1.201222624730195E-002,1.201222624730195E-002,1.201222624730195E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.15891134945765 
 06/07  08:00:00,0.749406890862447,1.71667298920830,0.000000000000000E+000,0.568314513300102,0.000000000000000E+000,1.564756533890067E-002,1.564756533890067E-002,1.564756533890067E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.12641479061169 
 06/07  09:00:00,0.708983018477778,1.69940111422704,0.000000000000000E+000,0.653311665323259,0.000000000000000E+000,1.798781613098356E-002,1.798781613098356E-002,1.798781613098356E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.02741359824710 
 06/07  10:00:00,0.724737593668778,1.63547514957889,0.000000000000000E+000,0.705869578412772,0.000000000000000E+000,1.943490811948286E-002,1.943490811948286E-002,1.943490811948286E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.910490495423444 
 06/07  11:00:00,0.731049101328863,1.38612008154243,0.000000000000000E+000,0.560935628464372,0.000000000000000E+000,1.544440040136477E-002,1.544440040136477E-002,1.544440040136477E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.806063521000907 
 06/07  12:00:00,0.710744575992509,1.12207349490112,0.000000000000000E+000,0.378563659806074,0.000000000000000E+000,1.042310105253445E-002,1.042310105253445E-002,1.042310105253445E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.724711001414287 
 06/07  13:00:00,0.684167940656898,0.891923632023576,0.000000000000000E+000,0.195883638879354,0.000000000000000E+000,5.393320012870669E-003,5.393320012870669E-003,5.393320012870669E-003,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.676591106336188 
 06/07  14:00:00,0.669879915097603,0.649280547139464,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.628736525783674 
 06/07  15:00:00,0.697274475541306,0.656718298315654,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.635032291736266 
 06/07  16:00:00,0.796427565451873,0.718741687499690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.693090942477352 
 06/07  17:00:00,0.968838852951159,0.848036229952094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.816874674184089 
 06/07  18:00:00,1.04896284021680,0.965011905082395,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.931179860791518 
 06/07  19:00:00,1.08796679217883,0.984683632611768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.949762310107612 
 06/07  20:00:00,1.26935481212760,0.918009017560851,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.881887146488297 
 06/07  21:00:00,1.44320011876366,0.834537106740148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.799258547832713 
 06/07  22:00:00,1.21925276557481,0.698082266131494,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.667553194487328 
 06/07  23:00:00,0.926919237370416,0.551704931829017,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.525175736634681 
 06/07  24:00:00,0.626482336121673,0.396103875058705,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.374160189762198 
 06/08  01:00:00,0.510463749876626,0.325449786343160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.305245432387209 
 06/08  02:00:00,0.458575213568777,0.433673340933451,0.000000000000000E+000,0.127137795729954,0.000000000000000E+000,3.500521136045224E-003,3.500521136045224E-003,3.500521136045224E-003,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.286565444626744 
 06/08  03:00:00,0.452379623049481,0.634005846251916,0.000000000000000E+000,0.322359206035828,0.000000000000000E+000,8.875607821013242E-003,8.875607821013242E-003,8.875607821013242E-003,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.291957643694375 
 06/08  04:00:00,0.454664372929646,0.823712347591440,0.000000000000000E+000,0.458268999737162,0.000000000000000E+000,1.261765087528796E-002,1.261765087528796E-002,1.261765087528796E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.346498105811521 
 06/08  05:00:00,0.503351653150256,1.09974658803343,0.000000000000000E+000,0.493051813213424,0.000000000000000E+000,1.357533598415510E-002,1.357533598415510E-002,1.357533598415510E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.585553407347257 
 06/08  06:00:00,0.625729277314510,1.41548587876929,0.000000000000000E+000,0.359058528143890,0.000000000000000E+000,9.886060707821793E-003,9.886060707821793E-003,9.886060707821793E-003,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.03200057950938 
 06/08  07:00:00,0.797934111329228,1.44617746783402,0.000000000000000E+000,0.265361676952327,0.000000000000000E+000,7.306278621040859E-003,7.306278621040859E-003,7.306278621040859E-003,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.15486051646640 
 06/08  08:00:00,0.741766202684582,1.43534544440110,0.000000000000000E+000,0.290807189378768,0.000000000000000E+000,8.006877161033271E-003,8.006877161033271E-003,8.006877161033271E-003,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.12259456972583 
 06/08  09:00:00,0.697840437514248,1.29142928066579,0.000000000000000E+000,0.248616727801473,0.000000000000000E+000,6.845235167455502E-003,6.845235167455502E-003,6.845235167455502E-003,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.02413670220764 
 06/08  10:00:00,0.705302685549294,0.926764696660809,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.907649620918135 
 06/08  11:00:00,0.715604700927497,0.823047948685160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.803927016608007 
 06/08  12:00:00,0.700321474939976,0.741676619909905,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.722877786229150 
 06/08  13:00:00,0.678774620644029,0.694252831305651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.674803944497618 
 06/08  14:00:00,0.669879915097603,0.647488506576138,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.626944485220345 
 06/08  15:00:00,0.697274475541306,0.654774445422123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.633088438842735 
 06/08  16:00:00,0.796427565451873,0.716368357336452,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.690717612314114 
 06/08  17:00:00,0.968838852951159,0.845416504615826,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.814254948847821 
 06/08  18:00:00,1.04896284021680,0.962331017668548,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.928498973377668 
 06/08  19:00:00,1.08796679217883,0.982309218842530,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.947387896338372 
 06/08  20:00:00,1.26935481212760,0.916014277313230,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.879892406240676 
 06/08  21:00:00,1.44320011876366,0.832934469336151,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.797655910428715 
 06/08  22:00:00,1.21925276557481,0.697018633554655,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.666489561910490 
 06/08  23:00:00,0.926919237370416,0.551275912005471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.524746716811138 
 06/08  24:00:00,0.639088962924389,0.854314159245372,0.000000000000000E+000,0.457868608986077,0.000000000000000E+000,1.260662680271532E-002,1.260662680271532E-002,1.260662680271532E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.374501864962786 
 06/09  01:00:00,0.537473588707269,1.30682613619391,0.000000000000000E+000,0.980988612406643,0.000000000000000E+000,2.700983883064180E-002,2.700983883064180E-002,2.700983883064180E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.305633169831315 
 06/09  02:00:00,0.494503884113432,1.73830633542922,0.000000000000000E+000,1.43205549198931,0.000000000000000E+000,3.942919168070116E-002,3.942919168070116E-002,3.942919168070116E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.286280742863164 
 06/09  03:00:00,0.492709697618201,2.09825557622954,0.000000000000000E+000,1.78713447320787,0.000000000000000E+000,4.920568238973525E-002,4.920568238973525E-002,4.920568238973525E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.291432106499963 
 06/09  04:00:00,0.499119882021461,2.43690668206345,0.000000000000000E+000,2.07287871478422,0.000000000000000E+000,5.707315996710200E-002,5.707315996710200E-002,5.707315996710200E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.345082725236470 
 06/09  05:00:00,0.550241801955120,2.80041449864008,0.000000000000000E+000,2.19608685537146,0.000000000000000E+000,6.046548478901858E-002,6.046548478901858E-002,6.046548478901858E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.583186275795878 
 06/09  06:00:00,0.674436288299502,3.18082877224976,0.000000000000000E+000,2.12808141718223,0.000000000000000E+000,5.859307169281319E-002,5.859307169281319E-002,5.859307169281319E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.02832058395151 
 06/09  07:00:00,0.847355272328695,3.23696067009852,0.000000000000000E+000,2.06032226358828,0.000000000000000E+000,5.672743962050678E-002,5.672743962050678E-002,5.672743962050678E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.15068313209493 
 06/09  08:00:00,0.790131662466613,3.18769471900535,0.000000000000000E+000,2.04742504916991,0.000000000000000E+000,5.637233694306625E-002,5.637233694306625E-002,5.637233694306625E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.11832598453893 
 06/09  09:00:00,0.740932485716512,2.85243473935441,0.000000000000000E+000,1.81370598422978,0.000000000000000E+000,4.993728336971807E-002,4.993728336971807E-002,4.993728336971807E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.02005290446794 
 06/09  10:00:00,0.751243964935547,2.59163308308598,0.000000000000000E+000,1.66857241170122,0.000000000000000E+000,4.594127938625189E-002,4.594127938625189E-002,4.594127938625189E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.903945595642087 
 06/09  11:00:00,0.743922651495231,1.84798464179251,0.000000000000000E+000,1.02849880770582,0.000000000000000E+000,2.831795056773427E-002,2.831795056773427E-002,2.831795056773427E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.800364902009526 
 06/09  12:00:00,0.717354704565930,1.35750241843312,0.000000000000000E+000,0.618641392136393,0.000000000000000E+000,1.703322962595349E-002,1.703322962595349E-002,1.703322962595349E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.720062192615971 
 06/09  13:00:00,0.685699058518622,0.943549689835948,0.000000000000000E+000,0.251493344513694,0.000000000000000E+000,6.924437874593979E-003,6.924437874593979E-003,6.924437874593979E-003,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.672607458514222 
 06/09  14:00:00,0.669879915097603,0.645848308171011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.625304286815221 
 06/09  15:00:00,0.697274475541306,0.653336230096824,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.631650223517438 
 06/09  16:00:00,0.796427565451873,0.714732872702382,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.689082127680045 
 06/09  17:00:00,0.968838852951159,0.843280850218488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.812119294450485 
 06/09  18:00:00,1.04896284021680,0.959606513469013,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.925774469178136 
 06/09  19:00:00,1.08796679217883,0.979177288867054,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.944255966362899 
 06/09  20:00:00,1.26935481212760,0.913098346756096,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.876976475683541 
 06/09  21:00:00,1.44320011876366,0.830437342272270,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.795158783364834 
 06/09  22:00:00,1.21925276557481,0.695181866052203,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.664652794408035 
 06/09  23:00:00,0.926919237370416,0.550057614280642,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.523528419086306 
 06/09  24:00:00,0.634261394989438,0.678284054119395,0.000000000000000E+000,0.282532902634744,0.000000000000000E+000,7.779058867764477E-003,7.779058867764477E-003,7.779058867764477E-003,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.373807466188145 
 06/10  01:00:00,0.540580260160548,1.28291625639623,0.000000000000000E+000,0.950467162226733,0.000000000000000E+000,2.616948305096116E-002,2.616948305096116E-002,2.616948305096116E-002,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.312244740213542 
 06/10  02:00:00,0.499480514440092,1.82936515348356,0.000000000000000E+000,1.51796568503015,0.000000000000000E+000,4.179458149113927E-002,4.179458149113927E-002,4.179458149113927E-002,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.291429367876661 
 06/10  03:00:00,0.499371385397572,2.29533601058689,0.000000000000000E+000,1.97949374154530,0.000000000000000E+000,5.450196490480760E-002,5.450196490480760E-002,5.450196490480760E-002,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.296153272519881 
