Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/10  04:00:00,0.509267442460989,2.71920595728378,0.000000000000000E+000,2.34441924280545,0.000000000000000E+000,6.454956265423187E-002,6.454956265423187E-002,6.454956265423187E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.355841472435578 
 06/10  05:00:00,0.561507142614163,3.09175844165258,0.000000000000000E+000,2.45644971577769,0.000000000000000E+000,6.763412957053620E-002,6.763412957053620E-002,6.763412957053620E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.614167358402135 
 06/10  06:00:00,0.695335639376128,3.62451721266570,0.000000000000000E+000,2.50122361365697,0.000000000000000E+000,6.886690205152561E-002,6.886690205152561E-002,6.886690205152561E-002,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.09886682789270 
 06/10  07:00:00,0.869331503455374,3.35231784866808,0.000000000000000E+000,2.08991743483474,0.000000000000000E+000,5.754229189852780E-002,5.754229189852780E-002,5.754229189852780E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.23644513941804 
 06/10  08:00:00,0.816247265514432,3.04794741564434,0.000000000000000E+000,1.81782208516147,0.000000000000000E+000,5.005061314885071E-002,5.005061314885071E-002,5.005061314885071E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.20818164518637 
 06/10  09:00:00,0.772484628646061,2.44587137055033,0.000000000000000E+000,1.32415482209193,0.000000000000000E+000,3.645833180853961E-002,3.645833180853961E-002,3.645833180853961E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.10304069780173 
 06/10  10:00:00,0.773560810839473,1.62434846332622,0.000000000000000E+000,0.629850575654235,0.000000000000000E+000,1.734185526789373E-002,1.734185526789373E-002,1.734185526789373E-002,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.975382811929306 
 06/10  11:00:00,0.772913934481006,1.05442267021241,0.000000000000000E+000,0.175076533080846,0.000000000000000E+000,4.820432043487355E-003,4.820432043487355E-003,4.820432043487355E-003,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.860225205054405 
 06/10  12:00:00,0.748132019279470,0.790850279281792,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.772051445601037 
 06/10  13:00:00,0.722362688029174,0.736840964603514,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.717392077795481 
 06/10  14:00:00,0.709005518573267,0.685949757794895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.665405736439105 
 06/10  15:00:00,0.734333478043748,0.692940842296564,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.671254835717175 
 06/10  16:00:00,0.832345513433931,0.763358320884615,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.737707575862277 
 06/10  17:00:00,1.00419081144788,0.901939756843617,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.870778201075615 
 06/10  18:00:00,1.08327318320460,1.03611964100063,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,1.00228759670975 
 06/10  19:00:00,1.12221157376818,1.06510588361628,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.03018456111212 
 06/10  20:00:00,1.30421021033948,0.994900597269377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.958778726196826 
 06/10  21:00:00,1.47880700471745,0.898704979083491,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.863426420176056 
 06/10  22:00:00,1.24754600013365,0.748544312877788,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.718015241233622 
 06/10  23:00:00,0.942454095134062,0.582584403293039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.556055208098705 
 06/10  24:00:00,0.633056024457420,0.406644720344758,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.384701035048251 
 06/11  01:00:00,0.514410777109587,0.330552333201174,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.310347979245224 
 06/11  02:00:00,0.457685932948953,0.310237038879233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.290266938302482 
 06/11  03:00:00,0.453615226413355,0.633350017873017,0.000000000000000E+000,0.317644842985338,0.000000000000000E+000,8.745805920591166E-003,8.745805920591166E-003,8.745805920591166E-003,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.296016178365967 
 06/11  04:00:00,0.465853747279566,1.14228407852482,0.000000000000000E+000,0.767647872102040,0.000000000000000E+000,2.113586747280859E-002,2.113586747280859E-002,2.113586747280859E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.355690964380024 
 06/11  05:00:00,0.521035646936653,1.62111171052710,0.000000000000000E+000,0.986538079664546,0.000000000000000E+000,2.716263389302706E-002,2.716263389302706E-002,2.716263389302706E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.613432263389801 
 06/11  06:00:00,0.656616756981760,2.21613435088863,0.000000000000000E+000,1.09496632526112,0.000000000000000E+000,3.014801965715754E-002,3.014801965715754E-002,3.014801965715754E-002,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.09674125451149 
 06/11  07:00:00,0.836960329168847,2.17403367093331,0.000000000000000E+000,0.914206852315847,0.000000000000000E+000,2.517111761199906E-002,2.517111761199906E-002,2.517111761199906E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.23387154420216 
 06/11  08:00:00,0.788621513014464,2.04199495578440,0.000000000000000E+000,0.814463687447281,0.000000000000000E+000,2.242486064888428E-002,2.242486064888428E-002,2.242486064888428E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.20558758304061 
 06/11  09:00:00,0.749318712735363,1.60199299602444,0.000000000000000E+000,0.482776247163750,0.000000000000000E+000,1.329241589784096E-002,1.329241589784096E-002,1.329241589784096E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.10054089820401 
 06/11  10:00:00,0.756218955571578,0.992257584641758,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.973142508899084 
 06/11  11:00:00,0.768093502437519,0.877223389786298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.858102457709142 
 06/11  12:00:00,0.748132019279470,0.788433092050950,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.769634258370195 
 06/11  13:00:00,0.722362688029174,0.734214822941119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.714765936133086 
 06/11  14:00:00,0.709005518573267,0.683501082019364,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.662957060663574 
 06/11  15:00:00,0.734333478043748,0.690354094624042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.668668088044656 
 06/11  16:00:00,0.832345513433931,0.760701242914285,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.735050497891947 
 06/11  17:00:00,1.00419081144788,0.898590349086479,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.867428793318474 
 06/11  18:00:00,1.08327318320460,1.03235646256173,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,0.998524418270848 
 06/11  19:00:00,1.12621723920223,1.06115866775264,0.000000000000000E+000,0.000000000000000E+000,2.990707440531205E-003,1.014957993513301E-003,4.005665434044505E-003,1.014957993513301E-003,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.02623734524848 
 06/11  20:00:00,1.31424338322898,0.990976422680546,0.000000000000000E+000,0.000000000000000E+000,7.450975093301028E-003,2.582197796200818E-003,1.003317288950183E-002,2.582197796200818E-003,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.954854551607994 
 06/11  21:00:00,1.48193137050020,0.894926307683410,0.000000000000000E+000,0.000000000000000E+000,2.306956689993667E-003,8.174090927607010E-004,3.124365782754376E-003,8.174090927607010E-004,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.859647748775976 
 06/11  22:00:00,1.24754600013365,0.745043405685889,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.714514334041721 
 06/11  23:00:00,0.942454095134062,0.579532155996096,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.553002960801759 
 06/11  24:00:00,0.633056024457420,0.404156863534224,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.382213178237715 
 06/12  01:00:00,0.510463749876626,0.321402935519737,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.301198581563786 
 06/12  02:00:00,0.455074692432732,0.302860218072042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.282890117495288 
 06/12  03:00:00,0.443504015228467,0.307886745232252,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.288197748710539 
 06/12  04:00:00,0.442046722054359,0.361226623207823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.342281381165066 
 06/12  05:00:00,0.489776317166101,0.599668425154612,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.578527057681862 
 06/12  06:00:00,0.615843216606688,1.04386278051252,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.01943600939650 
 06/12  07:00:00,0.790627832708188,1.16654919381293,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.14059391939763 
 06/12  08:00:00,0.733759325523546,1.13037784850189,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.10843416320538 
 06/12  09:00:00,0.690995202346795,1.02971119722039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.01103534656372 
 06/12  10:00:00,0.705302685549294,0.915011991802975,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.895896916060298 
 06/12  11:00:00,0.715604700927497,0.812287307432920,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.793166375355768 
 06/12  12:00:00,0.700321474939976,0.731860746931660,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.713061913250905 
 06/12  13:00:00,0.678774620644029,0.684959154968727,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.665510268160694 
 06/12  14:00:00,0.669879915097603,0.638966922051817,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.618422900696025 
 06/12  15:00:00,0.697274475541306,0.646496028682234,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.624810022102846 
 06/12  16:00:00,0.796427565451873,0.707897510610228,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.682246765587890 
 06/12  17:00:00,0.968838852951159,0.835329331961448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.804167776193445 
 06/12  18:00:00,1.04896284021680,0.950605536956974,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.916773492666096 
 06/12  19:00:00,1.08796679217883,0.970027782673739,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.935106460169581 
 06/12  20:00:00,1.26935481212760,0.904491984393736,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.868370113321185 
 06/12  21:00:00,1.44320011876366,0.822527149093451,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.787248590186015 
 06/12  22:00:00,1.21925276557481,0.688474768262093,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.657945696617928 
 06/12  23:00:00,0.926919237370416,0.544692651837823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.518163456643487 
 06/12  24:00:00,0.626482336121673,0.391991066328777,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.370047381032271 
 06/13  01:00:00,0.518709808643651,0.622307258205739,0.000000000000000E+000,0.299494187966417,0.000000000000000E+000,8.246058767024375E-003,8.246058767024375E-003,8.246058767024375E-003,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.302608716283368 
 06/13  02:00:00,0.480473903356554,1.22671490868871,0.000000000000000E+000,0.922491127644770,0.000000000000000E+000,2.539921092382046E-002,2.539921092382046E-002,2.539921092382046E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.284253680467187 
 06/13  03:00:00,0.486491878932967,1.87019595619740,0.000000000000000E+000,1.56130530915879,0.000000000000000E+000,4.298786370450095E-002,4.298786370450095E-002,4.298786370450095E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.289201650516899 
 06/13  04:00:00,0.501257589327751,2.51206486265796,0.000000000000000E+000,2.15051955289802,0.000000000000000E+000,5.921086727339259E-002,5.921086727339259E-002,5.921086727339259E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.342600067717188 
 06/13  05:00:00,0.559012254098084,3.11329879331821,0.000000000000000E+000,2.51462684118384,0.000000000000000E+000,6.923593693198467E-002,6.923593693198467E-002,6.923593693198467E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.577530584661629 
 06/13  06:00:00,0.697274415090364,3.99853435435481,0.000000000000000E+000,2.95755479727214,0.000000000000000E+000,8.143119848367639E-002,8.143119848367639E-002,8.143119848367639E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.01655278596665 
 06/13  07:00:00,0.876384581439038,4.27740094631219,0.000000000000000E+000,3.11465738353622,0.000000000000000E+000,8.575674873084994E-002,8.575674873084994E-002,8.575674873084994E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.13678828836067 
 06/13  08:00:00,0.815677793085118,4.10154189466367,0.000000000000000E+000,2.97525225261756,0.000000000000000E+000,8.191846756157106E-002,8.191846756157106E-002,8.191846756157106E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.10434595674961 
 06/13  09:00:00,0.773731838661567,4.03097945367243,0.000000000000000E+000,3.00496787717021,0.000000000000000E+000,8.273663631477443E-002,8.273663631477443E-002,8.273663631477443E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.00733572584552 
 06/13  10:00:00,0.805193660449280,4.53990529724330,0.000000000000000E+000,3.62800790754492,0.000000000000000E+000,9.989097489998405E-002,9.989097489998405E-002,9.989097489998405E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.892782313955730 
 06/13  11:00:00,0.796664036619355,3.75323657335572,0.000000000000000E+000,2.94404886091909,0.000000000000000E+000,8.105933569185750E-002,8.105933569185750E-002,8.105933569185750E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.790066780359463 
 06/13  12:00:00,0.774514896654047,3.42401044109180,0.000000000000000E+000,2.69468108541311,0.000000000000000E+000,7.419342171407071E-002,7.419342171407071E-002,7.419342171407071E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.710530521997943 
 06/13  13:00:00,0.749279724760361,3.24377017915790,0.000000000000000E+000,2.56072258292049,0.000000000000000E+000,7.050510411633289E-002,7.050510411633289E-002,7.050510411633289E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.663598709429387 
 06/13  14:00:00,0.733457299137398,2.94664675583713,0.000000000000000E+000,2.30911002989352,0.000000000000000E+000,6.357738403979460E-002,6.357738403979460E-002,6.357738403979460E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.616992704587822 
 06/13  15:00:00,0.753860318529628,2.70006357785825,0.000000000000000E+000,2.05517951969405,0.000000000000000E+000,5.658584298831984E-002,5.658584298831984E-002,5.658584298831984E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.623198051584815 
 06/13  16:00:00,0.845281125768274,2.48013533538363,0.000000000000000E+000,1.77434551336677,0.000000000000000E+000,4.885356031639921E-002,4.885356031639921E-002,4.885356031639921E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.680139076994523 
 06/13  17:00:00,1.01080013121274,2.35709100143768,0.000000000000000E+000,1.52402005782923,0.000000000000000E+000,4.196127826157631E-002,4.196127826157631E-002,4.196127826157631E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.801909387840447 
 06/13  18:00:00,1.08621889919092,2.30150628440699,0.000000000000000E+000,1.35312801479189,0.000000000000000E+000,3.725605897411306E-002,3.725605897411306E-002,3.725605897411306E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.914546225324228 
 06/13  19:00:00,1.12375858704021,2.26806914971921,0.000000000000000E+000,1.29994641570295,0.000000000000000E+000,3.579179486137882E-002,3.579179486137882E-002,3.579179486137882E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.933201411512101 
 06/13  20:00:00,1.30536797035692,2.21094075498027,0.000000000000000E+000,1.30798626164627,0.000000000000000E+000,3.601315822931798E-002,3.601315822931798E-002,3.601315822931798E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.866832622261446 
 06/13  21:00:00,1.48014994493104,2.16317373586586,0.000000000000000E+000,1.34200573827487,0.000000000000000E+000,3.694982616737590E-002,3.694982616737590E-002,3.694982616737590E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.785889438683556 
 06/13  22:00:00,1.26269764989295,2.26539987532581,0.000000000000000E+000,1.57790415006367,0.000000000000000E+000,4.344488431814159E-002,4.344488431814159E-002,4.344488431814159E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.656966653617972 
 06/13  23:00:00,0.982143260467519,2.54964893218361,0.000000000000000E+000,2.00571866160414,0.000000000000000E+000,5.522402309710202E-002,5.522402309710202E-002,5.522402309710202E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.517401075385129 
 06/13  24:00:00,0.696370724310403,2.92935861342929,0.000000000000000E+000,2.53832365985167,0.000000000000000E+000,6.988838818872943E-002,6.988838818872943E-002,6.988838818872943E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.369091268281109 
 06/14  01:00:00,0.593336071473855,3.33103960372719,0.000000000000000E+000,3.00989592275370,0.000000000000000E+000,8.287232159722978E-002,8.287232159722978E-002,8.287232159722978E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.300939327017525 
 06/14  02:00:00,0.546074814335569,3.60729882952417,0.000000000000000E+000,3.30509500164155,0.000000000000000E+000,9.100012190283567E-002,9.100012190283567E-002,9.100012190283567E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.282233727305885 
 06/14  03:00:00,0.540323906253332,3.82331598582229,0.000000000000000E+000,3.51646713426865,0.000000000000000E+000,9.681989102486530E-002,9.681989102486530E-002,9.681989102486530E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.287159855031934 
 06/14  04:00:00,0.542984737662165,4.02521574514141,0.000000000000000E+000,3.66603608748116,0.000000000000000E+000,0.100938015607808,0.100938015607808,0.100938015607808,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.340234415617479 
 06/14  05:00:00,0.591371643832731,4.28574151816661,0.000000000000000E+000,3.68990941258903,0.000000000000000E+000,0.101595326666631,0.101595326666631,0.101595326666631,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.574690738104820 
 06/14  06:00:00,0.712467865865795,4.54626251926624,0.000000000000000E+000,3.50937601646987,0.000000000000000E+000,9.662464925910784E-002,9.662464925910784E-002,9.662464925910784E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.01245973168038 
 06/14  07:00:00,0.882207964238046,4.48495161220128,0.000000000000000E+000,3.32616076374257,0.000000000000000E+000,9.158013152985633E-002,9.158013152985633E-002,9.158013152985633E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.13283557404340 
 06/14  08:00:00,0.821345619008681,4.30400676606030,0.000000000000000E+000,3.18110585740876,0.000000000000000E+000,8.758629348513261E-002,8.758629348513261E-002,8.758629348513261E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.10095722335502 
 06/14  09:00:00,0.766160567199250,3.75293488106339,0.000000000000000E+000,2.72998174591099,0.000000000000000E+000,7.516536485245599E-002,7.516536485245599E-002,7.516536485245599E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.00427728449575 
 06/14  10:00:00,0.775788336306656,3.46940128881934,0.000000000000000E+000,2.56001604321304,0.000000000000000E+000,7.048565075735966E-002,7.048565075735966E-002,7.048565075735966E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.890270169863622 
 06/14  11:00:00,0.761637547679753,2.47950532268803,0.000000000000000E+000,1.67189810882520,0.000000000000000E+000,4.603284675225627E-002,4.603284675225627E-002,4.603284675225627E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.788486281785676 
 06/14  12:00:00,0.732461410894196,1.89599666408133,0.000000000000000E+000,1.16731208106287,0.000000000000000E+000,3.213993595422042E-002,3.213993595422042E-002,3.213993595422042E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.709885749337715 
 06/14  13:00:00,0.699449684754039,1.43390786984223,0.000000000000000E+000,0.750911642970973,0.000000000000000E+000,2.067506411001139E-002,2.067506411001139E-002,2.067506411001139E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.663547340063220 
 06/14  14:00:00,0.681035499163000,1.04288001437728,0.000000000000000E+000,0.405167205977000,0.000000000000000E+000,1.115558406539781E-002,1.115558406539781E-002,1.115558406539781E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.617168787044487 
 06/14  15:00:00,0.700294882106560,0.754734119702640,0.000000000000000E+000,0.109700189768964,0.000000000000000E+000,3.020406565252069E-003,3.020406565252069E-003,3.020406565252069E-003,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.623347923354290 
 06/14  16:00:00,0.796427565451873,0.705984755899747,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.680334010877409 
 06/14  17:00:00,0.968838852951159,0.833227283581205,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.802065727813199 
 06/14  18:00:00,1.04896284021680,0.948127404588934,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.914295360298056 
 06/14  19:00:00,1.08796679217883,0.967783868589725,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.932862546085570 
 06/14  20:00:00,1.26935481212760,0.902748350699894,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.866626479627340 
 06/14  21:00:00,1.44429321310938,0.860951399699891,0.000000000000000E+000,3.970083317251529E-002,0.000000000000000E+000,1.093094345714316E-003,1.093094345714316E-003,1.093094345714316E-003,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.785972007619942 
 06/14  22:00:00,1.23325607984563,1.19658550853070,0.000000000000000E+000,0.508595846193515,0.000000000000000E+000,1.400331427081476E-002,1.400331427081476E-002,1.400331427081476E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.657460590693024 
 06/14  23:00:00,0.956217667543536,1.60872898311278,0.000000000000000E+000,1.06410950992480,0.000000000000000E+000,2.929843017312011E-002,2.929843017312011E-002,2.929843017312011E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.518090277993655 
 06/14  24:00:00,0.672054014238195,2.04717062271044,0.000000000000000E+000,1.65514861309911,0.000000000000000E+000,4.557167811652027E-002,4.557167811652027E-002,4.557167811652027E-002,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.370078324314817 
 06/15  01:00:00,0.568386683617047,2.42552418657560,0.000000000000000E+000,2.10374222344767,0.000000000000000E+000,5.792293374042131E-002,5.792293374042131E-002,5.792293374042131E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.301577609171972 
 06/15  02:00:00,0.523266676107123,2.77980154348309,0.000000000000000E+000,2.47671079644158,0.000000000000000E+000,6.819198367439135E-002,6.819198367439135E-002,6.819198367439135E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.283120646464772 
 06/15  03:00:00,0.518774299804997,3.04128548762167,0.000000000000000E+000,2.73379239636243,0.000000000000000E+000,7.527028457652976E-002,7.527028457652976E-002,7.527028457652976E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.287804094737533 
 06/15  04:00:00,0.522826016494592,3.29368097802512,0.000000000000000E+000,2.93387785321449,0.000000000000000E+000,8.077929444023357E-002,8.077929444023357E-002,8.077929444023357E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.340857882767885 
 06/15  05:00:00,0.572162966993593,3.58775326218412,0.000000000000000E+000,2.99225648112405,0.000000000000000E+000,8.238664982749269E-002,8.238664982749269E-002,8.238664982749269E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.574355413587327 
 06/15  06:00:00,0.693830957836078,3.86760914867582,0.000000000000000E+000,2.83248954327546,0.000000000000000E+000,7.798774122939056E-002,7.798774122939056E-002,7.798774122939056E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.01069283428435 
 06/15  07:00:00,0.864996927751233,3.85753005486421,0.000000000000000E+000,2.70106148391563,0.000000000000000E+000,7.436909504304594E-002,7.436909504304594E-002,7.436909504304594E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.13051329653329 
 06/15  08:00:00,0.805648734261397,3.73171611209606,0.000000000000000E+000,2.61100007914413,0.000000000000000E+000,7.188940873784848E-002,7.188940873784848E-002,7.188940873784848E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.09877234765542 
 06/15  09:00:00,0.757905088504897,3.45120986536932,0.000000000000000E+000,2.43014542923000,0.000000000000000E+000,6.690988615810221E-002,6.690988615810221E-002,6.690988615810221E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.00238858548266 
 06/15  10:00:00,0.774785573997891,3.43123861457067,0.000000000000000E+000,2.52359604041269,0.000000000000000E+000,6.948288844859490E-002,6.948288844859490E-002,6.948288844859490E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.888527498415297 
 06/15  11:00:00,0.761086697440854,2.45763551678283,0.000000000000000E+000,1.65189140627172,0.000000000000000E+000,4.548199651335671E-002,4.548199651335671E-002,4.548199651335671E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.786623178433950 
 06/15  12:00:00,0.730606306158561,1.82669698784909,0.000000000000000E+000,1.09993527693267,0.000000000000000E+000,3.028483121858476E-002,3.028483121858476E-002,3.028483121858476E-002,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.707962877235654 
 06/15  13:00:00,0.697469761753860,1.36017318931212,0.000000000000000E+000,0.679001479833927,0.000000000000000E+000,1.869514110983317E-002,1.869514110983317E-002,1.869514110983317E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.661722822670165 
 06/15  14:00:00,0.679034228256612,0.968525645049502,0.000000000000000E+000,0.332481693789467,0.000000000000000E+000,9.154313159009169E-003,9.154313159009169E-003,9.154313159009169E-003,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.615499929904244 
 06/15  15:00:00,0.697274475541306,0.643455120152665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.621769113573276 
 06/15  16:00:00,0.796427565451873,0.704316623464076,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.678665878441738 
 06/15  17:00:00,0.968838852951159,0.830797646707930,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.799636090939925 
 06/15  18:00:00,1.04896284021680,0.945155472455490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.911323428164609 
 06/15  19:00:00,1.08796679217883,0.964518806672595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.929597484168440 
 06/15  20:00:00,1.26935481212760,0.899657532099775,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.863535661027221 
 06/15  21:00:00,1.44320011876366,0.818462878454540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.783184319547104 
 06/15  22:00:00,1.21925276557481,0.685730185655776,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.655201114011611 
 06/15  23:00:00,0.926919237370416,0.543165394827910,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.516636199633574 
 06/15  24:00:00,0.631532261003127,0.574933919183726,0.000000000000000E+000,0.183411638746773,0.000000000000000E+000,5.049924881452867E-003,5.049924881452867E-003,5.049924881452867E-003,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.369578595140445 
 06/16  01:00:00,0.528057375056948,0.961594475299459,0.000000000000000E+000,0.638994777461099,0.000000000000000E+000,1.759362518032147E-002,1.759362518032147E-002,1.759362518032147E-002,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.302395343882409 
 06/16  02:00:00,0.483887228207915,1.35046765148058,0.000000000000000E+000,1.04646198251091,0.000000000000000E+000,2.881253577518324E-002,2.881253577518324E-002,2.881253577518324E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.284035568392920 
 06/16  03:00:00,0.481132508956352,1.67473185665008,0.000000000000000E+000,1.36665472461813,0.000000000000000E+000,3.762849372788590E-002,3.762849372788590E-002,3.762849372788590E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.288388135510235 
 06/16  04:00:00,0.485660442360487,1.94434138589694,0.000000000000000E+000,1.58403621855246,0.000000000000000E+000,4.361372030612944E-002,4.361372030612944E-002,4.361372030612944E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.341359925301722 
 06/16  05:00:00,0.535111434708936,2.24195429292310,0.000000000000000E+000,1.64655680955728,0.000000000000000E+000,4.533511754283530E-002,4.533511754283530E-002,4.533511754283530E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.574256115893072 
 06/16  06:00:00,0.662459759057136,2.72672634768621,0.000000000000000E+000,1.69309774783921,0.000000000000000E+000,4.661654245044718E-002,4.661654245044718E-002,4.661654245044718E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.00920182873098 
 06/16  07:00:00,0.830008386840062,2.58478149247138,0.000000000000000E+000,1.43028899194335,0.000000000000000E+000,3.938055413187338E-002,3.938055413187338E-002,3.938055413187338E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.12853722611273 
 06/16  08:00:00,0.770659425712756,2.45897177609424,0.000000000000000E+000,1.34019970682723,0.000000000000000E+000,3.690010018920764E-002,3.690010018920764E-002,3.690010018920764E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.09682838397051 
 06/16  09:00:00,0.721945510601035,2.14357787153807,0.000000000000000E+000,1.12410518767854,0.000000000000000E+000,3.095030825424096E-002,3.095030825424096E-002,3.095030825424096E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,1.00079683320286 
 06/16  10:00:00,0.729147778729859,1.77252720108102,0.000000000000000E+000,0.866046073750430,0.000000000000000E+000,2.384509318056467E-002,2.384509318056467E-002,2.384509318056467E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.887366051587918 
 06/16  11:00:00,0.727823372652382,1.24914829453835,0.000000000000000E+000,0.443778206008689,0.000000000000000E+000,1.221867172488381E-002,1.221867172488381E-002,1.221867172488381E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.786249156452502 
 06/16  12:00:00,0.702319535541109,0.798942997983681,0.000000000000000E+000,7.256891493874411E-002,0.000000000000000E+000,1.998060601133194E-003,1.998060601133194E-003,1.998060601133194E-003,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.707575249364183 
 06/16  13:00:00,0.678774620644029,0.680573179763030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.661124292954997 
 06/16  14:00:00,0.669879915097603,0.635134104419319,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.614590083063526 
 06/16  15:00:00,0.697274475541306,0.642259479826587,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.620573473247198 
 06/16  16:00:00,0.796427565451873,0.702365430313020,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.676714685290682 
 06/16  17:00:00,0.968838852951159,0.828224954361192,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.797063398593189 
 06/16  18:00:00,1.04896284021680,0.942283393052106,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.908451348761228 
 06/16  19:00:00,1.08796679217883,0.961645152524284,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.926723830020126 
 06/16  20:00:00,1.26935481212760,0.896788941044868,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.860667069972316 
 06/16  21:00:00,1.44320011876366,0.815530441718454,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.780251882811018 
 06/16  22:00:00,1.21925276557481,0.682859833351277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.652330761707111 
 06/16  23:00:00,0.926919237370416,0.540674068685287,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.514144873490950 
 06/16  24:00:00,0.626482336121673,0.389389478220267,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.367445792923760 
 06/17  01:00:00,0.514410777109587,0.327420830318671,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.307216476362721 
