Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/17  02:00:00,0.457685932948953,0.307273446753083,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.287303346176332 
 06/17  03:00:00,0.444869420492766,0.312571895824444,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.292882899302732 
 06/17  04:00:00,0.444717879806758,0.370462073937228,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.351516831894471 
 06/17  05:00:00,0.493873013043628,0.625769259743568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.604627892270818 
 06/17  06:00:00,0.626468737324603,1.10370663359090,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.07927986247488 
 06/17  07:00:00,0.811789211556847,1.23984818549208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.21389291107678 
 06/17  08:00:00,0.766196652365581,1.20799593874665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.18605225345014 
 06/17  09:00:00,0.736026296837522,1.10162694772039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.08295109706372 
 06/17  10:00:00,0.756218955571578,0.976866900703115,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.957751824960441 
 06/17  11:00:00,0.768093502437519,0.863498016080857,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.844377084003704 
 06/17  12:00:00,0.748132019279470,0.776263299078615,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.757464465397860 
 06/17  13:00:00,0.722362688029174,0.723316976331671,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.703868089523638 
 06/17  14:00:00,0.709005518573267,0.673611866713471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.653067845357681 
 06/17  15:00:00,0.734333478043748,0.680351864412864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.658665857833479 
 06/17  16:00:00,0.832345513433931,0.749561433890659,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.723910688868321 
 06/17  17:00:00,1.00419081144788,0.885199857648950,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.854038301880945 
 06/17  18:00:00,1.08327318320460,1.01668634116882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,0.982854296877942 
 06/17  19:00:00,1.12221157376818,1.04514709284966,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.01022577034551 
 06/17  20:00:00,1.30464304059524,0.976223310203162,0.000000000000000E+000,0.000000000000000E+000,3.206847454654995E-004,1.121455103046603E-004,4.328302557701609E-004,1.121455103046603E-004,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.940101439130608 
 06/17  21:00:00,1.48488940180906,0.881782995014984,0.000000000000000E+000,0.000000000000000E+000,4.496628711770508E-003,1.585768379839908E-003,6.082397091610392E-003,1.585768379839908E-003,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.846504436107549 
 06/17  22:00:00,1.24754600013365,0.734685914950428,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.704156843306263 
 06/17  23:00:00,0.942454095134062,0.572369816488281,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.545840621293948 
 06/17  24:00:00,0.633056024457420,0.400287045804117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.378343360507610 
 06/18  01:00:00,0.514410777109587,0.325804196578965,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.305599842623015 
 06/18  02:00:00,0.457685932948953,0.305792116705256,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.285822016128505 
 06/18  03:00:00,0.444869420492766,0.311205094405374,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.291516097883661 
 06/18  04:00:00,0.444717879806758,0.368899221665863,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.349953979623110 
 06/18  05:00:00,0.493873013043628,0.623468462435310,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.602327094962563 
 06/18  06:00:00,0.626468737324603,1.09990897512099,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.07548220400496 
 06/18  07:00:00,0.811789211556847,1.23553384596728,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.20957857155198 
 06/18  08:00:00,0.766196652365581,1.20372787960317,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.18178419430666 
 06/18  09:00:00,0.736026296837522,1.09768182912961,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.07900597847293 
 06/18  10:00:00,0.756218955571578,0.973322313731620,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.954207237988946 
 06/18  11:00:00,0.768093502437519,0.860234804651382,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.841113872574229 
 06/18  12:00:00,0.748132019279470,0.773190685712901,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.754391852032149 
 06/18  13:00:00,0.722362688029174,0.720228930686253,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.700780043878220 
 06/18  14:00:00,0.709005518573267,0.670795246002454,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.650251224646664 
 06/18  15:00:00,0.737976653162714,0.677719915398587,0.000000000000000E+000,0.000000000000000E+000,2.734592713410540E-003,9.085824055555318E-004,3.643175118966069E-003,9.085824055555318E-004,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.656033908819199 
 06/18  16:00:00,0.890061678926721,0.746708386321800,0.000000000000000E+000,0.000000000000000E+000,4.322120997079532E-002,1.449495552199270E-002,5.771616549278796E-002,1.449495552199270E-002,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.721057641299463 
 06/18  17:00:00,1.18950371440444,0.882164044193965,0.000000000000000E+000,0.000000000000000E+000,0.137796708968332,4.751619398822866E-002,0.185312902956561,4.751619398822866E-002,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.851002488425960 
 06/18  18:00:00,1.27810295632896,1.01349013463675,0.000000000000000E+000,0.000000000000000E+000,0.143835302607868,5.099447051648794E-002,0.194829773124355,5.099447051648794E-002,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,0.979658090345865 
 06/18  19:00:00,1.26485778836860,1.04208429236121,0.000000000000000E+000,0.000000000000000E+000,0.104556496495503,3.808971810492011E-002,0.142646214600423,3.808971810492011E-002,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,1.00716296985705 
 06/18  20:00:00,1.40507278759053,0.973441331992090,0.000000000000000E+000,0.000000000000000E+000,7.381444888068629E-002,2.704812837037172E-002,0.100862577251058,2.704812837037172E-002,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.937319460919538 
 06/18  21:00:00,1.54393724822030,0.879318215537821,0.000000000000000E+000,0.000000000000000E+000,4.761007289654284E-002,1.752017060631130E-002,6.513024350285422E-002,1.752017060631130E-002,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.844039656630388 
 06/18  22:00:00,1.24754600013365,0.732687366363421,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.702158294719256 
 06/18  23:00:00,0.942454095134062,0.570897388408298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.544368193213962 
 06/18  24:00:00,0.633056024457420,0.399383466902951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.377439781606445 
 06/19  01:00:00,0.510463749876626,0.318488389610366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.298284035654415 
 06/19  02:00:00,0.455074692432732,0.300513758393917,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.280543657817166 
 06/19  03:00:00,0.443504015228467,0.305453395045251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.285764398523539 
 06/19  04:00:00,0.442046722054359,0.357615221656190,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.338669979613436 
 06/19  05:00:00,0.489776317166101,0.591148628954783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.570007261482033 
 06/19  06:00:00,0.615843216606688,1.02592795026113,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,1.00150117914511 
 06/19  07:00:00,0.791487853201348,1.17619514403787,0.000000000000000E+000,3.028730202504612E-002,0.000000000000000E+000,8.600204931610025E-004,8.600204931610025E-004,8.600204931610025E-004,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.11995256759753 
 06/19  08:00:00,0.738914836202410,1.29474461892529,0.000000000000000E+000,0.184325083793343,0.000000000000000E+000,5.155510678862660E-003,5.155510678862660E-003,5.155510678862660E-003,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.08847584983543 
 06/19  09:00:00,0.694462342375524,1.13691989535168,0.000000000000000E+000,0.125260174694227,0.000000000000000E+000,3.467140028731137E-003,3.467140028731137E-003,3.467140028731137E-003,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.992983870000783 
 06/19  10:00:00,0.705302685549294,0.899448940447416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.880333864704739 
 06/19  11:00:00,0.715604700927497,0.799207260660252,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.780086328583100 
 06/19  12:00:00,0.700321474939976,0.720582813008128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.701783979327373 
 06/19  13:00:00,0.678774620644029,0.674777885292676,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.655328998484643 
 06/19  14:00:00,0.669879915097603,0.629583319878233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.609039298522443 
 06/19  15:00:00,0.697274475541306,0.636574315093189,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.614888308513800 
 06/19  16:00:00,0.796427565451873,0.696114398966099,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.670463653943761 
 06/19  17:00:00,0.968838852951159,0.820704775229323,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.789543219461317 
 06/19  18:00:00,1.04896284021680,0.933703940249413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.899871895958535 
 06/19  19:00:00,1.09020471642269,0.952811602953759,0.000000000000000E+000,0.000000000000000E+000,1.655973091373708E-003,5.819511524839051E-004,2.237924243857613E-003,5.819511524839051E-004,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.917890280449601 
 06/19  20:00:00,1.26935481212760,0.888600840263362,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.852478969190808 
 06/19  21:00:00,1.44320011876366,0.808239490486603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.772960931579167 
 06/19  22:00:00,1.21925276557481,0.677053721598849,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.646524649954684 
 06/19  23:00:00,0.926919237370416,0.536346246137034,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.509817050942698 
 06/19  24:00:00,0.626482336121673,0.386600333917056,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.364656648620549 
 06/20  01:00:00,0.510463749876626,0.318638520110407,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.298434166154456 
 06/20  02:00:00,0.455074692432732,0.300616983621208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.280646883044455 
 06/20  03:00:00,0.443504015228467,0.305773153485685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.286084156963973 
 06/20  04:00:00,0.442046722054359,0.357747448913677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.338802206870924 
 06/20  05:00:00,0.489776317166101,0.590339715083566,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.569198347610817 
 06/20  06:00:00,0.618104639250074,1.10521915921112,0.000000000000000E+000,8.167841333332450E-002,0.000000000000000E+000,2.261422643386745E-003,2.261422643386745E-003,2.261422643386745E-003,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.999113974761774 
 06/20  07:00:00,0.792214882986419,1.20047119338516,0.000000000000000E+000,5.761317763575024E-002,0.000000000000000E+000,1.587050278230082E-003,1.587050278230082E-003,1.587050278230082E-003,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.11690274133411 
 06/20  08:00:00,0.735894758268658,1.18484108586407,0.000000000000000E+000,7.755822678725290E-002,0.000000000000000E+000,2.135432745110915E-003,2.135432745110915E-003,2.135432745110915E-003,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.08533917378031 
 06/20  09:00:00,0.690995202346795,1.00875116577202,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.990075315115346 
 06/20  10:00:00,0.705302685549294,0.896820892685351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.877705816942675 
 06/20  11:00:00,0.715604700927497,0.796760121676893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.777639189599740 
 06/20  12:00:00,0.700321474939976,0.718352927915505,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.699554094234750 
 06/20  13:00:00,0.678774620644029,0.672731661540724,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.653282774732691 
 06/20  14:00:00,0.669879915097603,0.627705563555541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.607161542199751 
 06/20  15:00:00,0.697274475541306,0.634701012964246,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.613015006384857 
 06/20  16:00:00,0.796427565451873,0.693904165842427,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.668253420820090 
 06/20  17:00:00,1.04884006155342,0.818362373200447,0.000000000000000E+000,0.000000000000000E+000,6.005956190275748E-002,1.994164669949859E-002,8.000120860225596E-002,1.994164669949859E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.787200817432445 
 06/20  18:00:00,1.19079149532909,0.930941501289625,0.000000000000000E+000,0.000000000000000E+000,0.106320750445740,3.550790466654545E-002,0.141828655112285,3.550790466654545E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.897109456998747 
 06/20  19:00:00,1.27858237979989,0.949954278892293,0.000000000000000E+000,0.000000000000000E+000,0.142609492239561,4.800609538149836E-002,0.190615587621060,4.800609538149836E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.915032956388138 
 06/20  20:00:00,1.45298623131525,0.885944062986458,0.000000000000000E+000,0.000000000000000E+000,0.136388926094048,4.724249309360341E-002,0.183631419187652,4.724249309360341E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.849822191913904 
 06/20  21:00:00,1.58852096472466,0.805799932722650,0.000000000000000E+000,0.000000000000000E+000,0.107196941497213,3.812390446378445E-002,0.145320845960998,3.812390446378445E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.770521373815217 
 06/20  22:00:00,1.26334244006089,0.674942722010332,0.000000000000000E+000,0.000000000000000E+000,3.231773351000085E-002,1.177194097607441E-002,4.408967448607526E-002,1.177194097607441E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.644413650366166 
 06/20  23:00:00,0.926919237370416,0.534532364461474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.508003169267138 
 06/20  24:00:00,0.626482336121673,0.385081806732377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.363138121435870 
 06/21  01:00:00,0.510463749876626,0.317242645524877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.297038291568926 
 06/21  02:00:00,0.455074692432732,0.299196836307239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.279226735730488 
 06/21  03:00:00,0.443504015228467,0.304137119838935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.284448123317222 
 06/21  04:00:00,0.442046722054359,0.355870138946894,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.336924896904141 
 06/21  05:00:00,0.489776317166101,0.587845722851444,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.566704355378697 
 06/21  06:00:00,0.615843216606688,1.01977261302638,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.995345841910361 
 06/21  07:00:00,0.790627832708188,1.13892151964010,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.11296624522480 
 06/21  08:00:00,0.733759325523546,1.10363524382279,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.08169155852628 
 06/21  09:00:00,0.690995202346795,1.00582169094802,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.987145840291346 
 06/21  10:00:00,0.705302685549294,0.894539820659306,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.875424744916630 
 06/21  11:00:00,0.715604700927497,0.794850331836596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.775729399759443 
 06/21  12:00:00,0.700321474939976,0.716620302611186,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.697821468930431 
 06/21  13:00:00,0.678774620644029,0.671129657356149,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.651680770548116 
 06/21  14:00:00,0.669879915097603,0.626403728438429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.605859707082639 
 06/21  15:00:00,0.697274475541306,0.633461025691960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.611775019112571 
 06/21  16:00:00,0.796427565451873,0.692721176783254,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.667070431760916 
 06/21  17:00:00,0.968838852951159,0.816787099295009,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.785625543527004 
 06/21  18:00:00,1.04896284021680,0.929191046756568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.895359002465687 
 06/21  19:00:00,1.08796679217883,0.948257723580483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.913336401076328 
 06/21  20:00:00,1.26935481212760,0.884637101548021,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.848515230475466 
 06/21  21:00:00,1.44320011876366,0.805061067801642,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.769782508894209 
 06/21  22:00:00,1.21925276557481,0.674969924257560,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.644440852613395 
 06/21  23:00:00,0.926919237370416,0.535237078285648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.508707883091314 
 06/21  24:00:00,0.626482336121673,0.386430014755545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.364486329459036 
 06/22  01:00:00,0.513522221012643,0.427505424808869,0.000000000000000E+000,0.108570792036702,0.000000000000000E+000,3.058471136016924E-003,3.058471136016924E-003,3.058471136016924E-003,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.298730278816215 
 06/22  02:00:00,0.471239743854871,0.885407867779577,0.000000000000000E+000,0.584392530540964,0.000000000000000E+000,1.616505142213990E-002,1.616505142213990E-002,1.616505142213990E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.281045236661862 
 06/22  03:00:00,0.475096627886095,1.45314488244805,0.000000000000000E+000,1.14743347591353,0.000000000000000E+000,3.159261265762851E-002,3.159261265762851E-002,3.159261265762851E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.286022410012806 
 06/22  04:00:00,0.487109921135556,1.99361359070953,0.000000000000000E+000,1.63668081895835,0.000000000000000E+000,4.506319908119709E-002,4.506319908119709E-002,4.506319908119709E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.337987529708430 
 06/22  05:00:00,0.541750931856649,2.47543126997283,0.000000000000000E+000,1.88770119900926,0.000000000000000E+000,5.197461469054710E-002,5.197461469054710E-002,5.197461469054710E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.566588703490811 
 06/22  06:00:00,0.667636188980624,2.89876941891771,0.000000000000000E+000,1.88110400880593,0.000000000000000E+000,5.179297237393531E-002,5.179297237393531E-002,5.179297237393531E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.993238638995750 
 06/22  07:00:00,0.841145950574066,2.97077986793058,0.000000000000000E+000,1.83480170531127,0.000000000000000E+000,5.051811786587946E-002,5.051811786587946E-002,5.051811786587946E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.11002288820400 
 06/22  08:00:00,0.783420648851034,2.90418490196612,0.000000000000000E+000,1.80368320473062,0.000000000000000E+000,4.966132332748743E-002,4.966132332748743E-002,4.966132332748743E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.07855801193900 
 06/22  09:00:00,0.730933737943192,2.45310704371312,0.000000000000000E+000,1.45055469830557,0.000000000000000E+000,3.993853559639791E-002,3.993853559639791E-002,3.993853559639791E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.983876494750866 
 06/22  10:00:00,0.737809698622198,2.07230056661994,0.000000000000000E+000,1.18064420331510,0.000000000000000E+000,3.250701307290355E-002,3.250701307290355E-002,3.250701307290355E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.872541287562177 
 06/22  11:00:00,0.732120938147829,1.39245367625342,0.000000000000000E+000,0.599864395139257,0.000000000000000E+000,1.651623722033134E-002,1.651623722033134E-002,1.651623722033134E-002,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.773468349037006 
 06/22  12:00:00,0.706640145983634,0.944841343260842,0.000000000000000E+000,0.229492089095369,0.000000000000000E+000,6.318671043659124E-003,6.318671043659124E-003,6.318671043659124E-003,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.696550420484718 
 06/22  13:00:00,0.678774620644029,0.670687602823781,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.651238716015748 
 06/22  14:00:00,0.669879915097603,0.626401374492688,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.605857353136895 
 06/22  15:00:00,0.697274475541306,0.633440781268050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.611754774688664 
 06/22  16:00:00,0.796427565451873,0.692501360984626,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.666850615962288 
 06/22  17:00:00,0.968838852951159,0.816208782368898,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.785047226600893 
 06/22  18:00:00,1.04896284021680,0.928353056999068,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.894521012708190 
 06/22  19:00:00,1.08796679217883,0.947427295864680,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.912505973360525 
 06/22  20:00:00,1.26935481212760,0.883897538919907,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.847775667847356 
 06/22  21:00:00,1.44320011876366,0.804331073247919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.769052514340486 
 06/22  22:00:00,1.21925276557481,0.674368429699196,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.643839358055027 
 06/22  23:00:00,0.926919237370416,0.534991929622368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.508462734428034 
 06/22  24:00:00,0.626482336121673,0.386603956156565,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.364660270860058 
 06/23  01:00:00,0.515046083316156,0.485720915983550,0.000000000000000E+000,0.166428868776896,0.000000000000000E+000,4.582333439530929E-003,4.582333439530929E-003,4.582333439530929E-003,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.299087693250702 
 06/23  02:00:00,0.473907133073770,0.985318414244856,0.000000000000000E+000,0.683988154409952,0.000000000000000E+000,1.883244064103660E-002,1.883244064103660E-002,1.883244064103660E-002,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.281360159258153 
 06/23  03:00:00,0.476622129023818,1.50879202690460,0.000000000000000E+000,1.20283918394842,0.000000000000000E+000,3.311811379535178E-002,3.311811379535178E-002,3.311811379535178E-002,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.286263846434466 
 06/23  04:00:00,0.486833724828854,1.98330172578208,0.000000000000000E+000,1.62664945841008,0.000000000000000E+000,4.478700277449772E-002,4.478700277449772E-002,4.478700277449772E-002,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.337707025329251 
 06/23  05:00:00,0.539221517282255,2.38276869640922,0.000000000000000E+000,1.79583367958076,0.000000000000000E+000,4.944520011615400E-002,4.944520011615400E-002,4.944520011615400E-002,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.565793649355721 
 06/23  06:00:00,0.667224903541271,2.88146208602777,0.000000000000000E+000,1.86616625464224,0.000000000000000E+000,5.138168693458333E-002,5.138168693458333E-002,5.138168693458333E-002,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.990869060269503 
 06/23  07:00:00,0.832652790309483,2.65946832227161,0.000000000000000E+000,1.52633287085641,0.000000000000000E+000,4.202495760129530E-002,4.202495760129530E-002,4.202495760129530E-002,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.10718017699990 
 06/23  08:00:00,0.771256715173076,2.45975472253566,0.000000000000000E+000,1.36189306688612,0.000000000000000E+000,3.749738964952883E-002,3.749738964952883E-002,3.749738964952883E-002,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.07591797035303 
 06/23  09:00:00,0.716786844095464,1.93725691385838,0.000000000000000E+000,0.936744088306582,0.000000000000000E+000,2.579164174867025E-002,2.579164174867025E-002,2.579164174867025E-002,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.981836974895127 
 06/23  10:00:00,0.715472049815382,1.25941827928055,0.000000000000000E+000,0.369348021770831,0.000000000000000E+000,1.016936426608718E-002,1.016936426608718E-002,1.016936426608718E-002,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.870955181767046 
 06/23  11:00:00,0.715604700927497,0.791690168298414,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.772569236221261 
 06/23  12:00:00,0.700321474939976,0.714648910709496,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.695850077028741 
 06/23  13:00:00,0.678774620644029,0.669663291691871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.650214404883838 
 06/23  14:00:00,0.669879915097603,0.625065570098912,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.604521548743121 
 06/23  15:00:00,0.697274475541306,0.632044311138680,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.610358304559295 
 06/23  16:00:00,0.796427565451873,0.690860673548416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.665209928526078 
 06/23  17:00:00,0.968838852951159,0.814136743527702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.782975187759696 
 06/23  18:00:00,1.04896284021680,0.925967660296224,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.892135616005347 
 06/23  19:00:00,1.08796679217883,0.944965949510285,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.910044627006130 
 06/23  20:00:00,1.26935481212760,0.881561885650783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.845440014578229 
 06/23  21:00:00,1.44320011876366,0.802234260686617,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.766955701779182 
 06/23  22:00:00,1.21925276557481,0.672721053865918,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.642191982221750 
