Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/23  23:00:00,0.926919237370416,0.533680348402834,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.507151153208498 
 06/23  24:00:00,0.626482336121673,0.385580427820382,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.363636742523875 
 06/24  01:00:00,0.514410777109587,0.324956264672445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.304751910716492 
 06/24  02:00:00,0.457685932948953,0.305374958200429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.285404857623678 
 06/24  03:00:00,0.450070332219450,0.499785521217417,0.000000000000000E+000,0.188895432142375,0.000000000000000E+000,5.200911726684830E-003,5.200911726684830E-003,5.200911726684830E-003,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.291201092553329 
 06/24  04:00:00,0.460526957294924,0.941707816614323,0.000000000000000E+000,0.574180582334734,0.000000000000000E+000,1.580907748816618E-002,1.580907748816618E-002,1.580907748816618E-002,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.348581992236835 
 06/24  05:00:00,0.513580847644311,1.33317998024444,0.000000000000000E+000,0.715782179956266,0.000000000000000E+000,1.970783460068357E-002,1.970783460068357E-002,1.970783460068357E-002,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.596256432815429 
 06/24  06:00:00,0.646195105495707,1.80139190479251,0.000000000000000E+000,0.716455313240898,0.000000000000000E+000,1.972636817110377E-002,1.972636817110377E-002,1.972636817110377E-002,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.06050982043559 
 06/24  07:00:00,0.831003167562091,1.91557489938817,0.000000000000000E+000,0.697844669070816,0.000000000000000E+000,1.921395600524267E-002,1.921395600524267E-002,1.921395600524267E-002,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.19177495590206 
 06/24  08:00:00,0.786112718647458,1.90952614993755,0.000000000000000E+000,0.723345087283293,0.000000000000000E+000,1.991606628187803E-002,1.991606628187803E-002,1.991606628187803E-002,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.16423737735775 
 06/24  09:00:00,0.753322148634562,1.70984980401830,0.000000000000000E+000,0.628179744468524,0.000000000000000E+000,1.729585179703937E-002,1.729585179703937E-002,1.729585179703937E-002,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.06299420889311 
 06/24  10:00:00,0.763622750042420,1.22831397164599,0.000000000000000E+000,0.268903421084329,0.000000000000000E+000,7.403794470842670E-003,7.403794470842670E-003,7.403794470842670E-003,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.940295474818992 
 06/24  11:00:00,0.768093502437519,0.848844496806657,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.829723564729504 
 06/24  12:00:00,0.748132019279470,0.763902306264259,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.745103472583504 
 06/24  13:00:00,0.722362688029174,0.712128477960052,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.692679591152018 
 06/24  14:00:00,0.709005518573267,0.663530183719997,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.642986162364207 
 06/24  15:00:00,0.734333478043748,0.670317077012844,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.648631070433455 
 06/24  16:00:00,0.832345513433931,0.738112517121541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.712461772099203 
 06/24  17:00:00,1.00419081144788,0.871147918760577,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.839986362992572 
 06/24  18:00:00,1.08327318320460,1.00006920267141,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,0.966237158380525 
 06/24  19:00:00,1.12264633413652,1.02805429732914,0.000000000000000E+000,0.000000000000000E+000,3.189119583545431E-004,1.158484099870383E-004,4.347603683415803E-004,1.158484099870383E-004,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,0.993132974824989 
 06/24  20:00:00,1.30994227340268,0.960613258044275,0.000000000000000E+000,0.000000000000000E+000,4.181152990146188E-003,1.550910073062113E-003,5.732063063208309E-003,1.550910073062113E-003,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.924491386971724 
 06/24  21:00:00,1.47880700471745,0.868210954317902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.832932395410467 
 06/24  22:00:00,1.24754600013365,0.724322284069197,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.693793212425031 
 06/24  23:00:00,0.942454095134062,0.565454915990546,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.538925720796209 
 06/24  24:00:00,0.633056024457420,0.396845891595473,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.374902206298967 
 06/25  01:00:00,0.514410777109587,0.323879473205043,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.743947017666101E-002,0.293336593934840,0.303675119249093 
 06/25  02:00:00,0.457685932948953,0.304349509500460,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.429586482556264E-002,0.289935589947189,0.284379408923706 
 06/25  03:00:00,0.444869420492766,0.309632862309594,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.556055715455404E-002,0.285854385162011,0.289943865787882 
 06/25  04:00:00,0.444717879806758,0.366465686537826,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.620720412933703E-002,0.275056197501220,0.347520444495072 
 06/25  05:00:00,0.493873013043628,0.615771185462868,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.945989946368259E-002,0.306940609885441,0.594629817990118 
 06/25  06:00:00,0.626468737324603,1.08225844304493,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.146230364189749,0.354639690812237,1.05783167192891 
 06/25  07:00:00,0.811789211556847,1.21481738277886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.230070928193149,0.376831241831655,1.18886210836356 
 06/25  08:00:00,0.766196652365581,1.18332229356185,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.301918793908311,0.318589048543143,1.16137860826534 
 06/25  09:00:00,0.736026296837522,1.07910133827589,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.375444792904911,0.271145042915422,1.06042548761921 
 06/25  10:00:00,0.756218955571578,0.957211140565233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.397296620198725,0.277521925392267,0.938096064822560 
 06/25  11:00:00,0.768093502437519,0.846615975264133,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.413104165661999,0.277606950491958,0.827495043186980 
 06/25  12:00:00,0.748132019279470,0.761534794112051,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.397819062986971,0.272930570008939,0.742735960431296 
 06/25  13:00:00,0.722362688029174,0.709902508423366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.362611945670944,0.282368356074668,0.690453621615333 
 06/25  14:00:00,0.709005518573267,0.661573667846889,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.333355082572772,0.298268049716935,0.641029646491096 
 06/25  15:00:00,0.734333478043748,0.668374261600545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.338085123906433,0.314847944156729,0.646688255021160 
 06/25  16:00:00,0.832345513433931,0.735851020759379,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.378535166805636,0.372409936647711,0.710200275737041 
 06/25  17:00:00,1.00419081144788,0.868577541236455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.454299752296194,0.452418555457185,0.837415985468452 
 06/25  18:00:00,1.08327318320460,0.997145008015229,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.416394348374079,0.491190000916397,0.963312963724349 
 06/25  19:00:00,1.13550736553836,1.02502758798311,0.000000000000000E+000,0.000000000000000E+000,9.839205698006732E-003,3.456586072167368E-003,1.329579177017410E-002,3.456586072167368E-003,0.204551090785182,4.456647098839826E-002,0.348977328846029,0.507004669458972,0.990106265478956 
 06/25  20:00:00,1.32361088580816,0.957768103424664,0.000000000000000E+000,0.000000000000000E+000,1.430317223389524E-002,5.097503234787464E-003,1.940067546868268E-002,5.097503234787464E-003,0.366212416504218,7.978833673111832E-002,0.316662628518856,0.524434814895680,0.921646232352110 
 06/25  21:00:00,1.48889528798286,0.865609570948808,0.000000000000000E+000,0.000000000000000E+000,7.406517318922365E-003,2.681765946490169E-003,1.008828326541254E-002,2.681765946490169E-003,0.531172903478863,0.115729042078660,0.302601844930188,0.512191200540138,0.830331012041373 
 06/25  22:00:00,1.24754600013365,0.722064982490890,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.244764798588447,0.443235844690528,0.691535910846722 
 06/25  23:00:00,0.942454095134062,0.563642191543451,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.162484040057721,0.385163701601401,0.537112996349114 
 06/25  24:00:00,0.633056024457420,0.395473906363122,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,0.104489818790726,0.318589048543143,0.373530221066616 
 06/26  01:00:00,0.510463749876626,0.316063707512572,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.295859353556618 
 06/26  02:00:00,0.455074692432732,0.298238758545502,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.278268657968751 
 06/26  03:00:00,0.443504015228467,0.303059641038736,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.283370644517023 
 06/26  04:00:00,0.442046722054359,0.353975763531215,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.335030521488461 
 06/26  05:00:00,0.489776317166101,0.582552466386767,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.561411098914017 
 06/26  06:00:00,0.615843216606688,1.00814327850208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.983716507386057 
 06/26  07:00:00,0.790627832708188,1.12530954769606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.09935427328077 
 06/26  08:00:00,0.733759325523546,1.09036448964764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.06842080435113 
 06/26  09:00:00,0.690995202346795,0.993841293977435,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.975165443320758 
 06/26  10:00:00,0.705302685549294,0.884258382086326,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.865143306343653 
 06/26  11:00:00,0.715604700927497,0.786255359500476,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.767134427423320 
 06/26  12:00:00,0.700321474939976,0.709553824675186,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.690754990994431 
 06/26  13:00:00,0.678774620644029,0.665297057335665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.645848170527631 
 06/26  14:00:00,0.669879915097603,0.621455314705137,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.600911293349344 
 06/26  15:00:00,0.697274475541306,0.628017892067701,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.606331885488312 
 06/26  16:00:00,0.796427565451873,0.686096273299852,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.660445528277514 
 06/26  17:00:00,0.968838852951159,0.808455225341538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.777293669573533 
 06/26  18:00:00,1.04896284021680,0.919180020092347,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.885347975801470 
 06/26  19:00:00,1.08796679217883,0.937906051027113,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.902984728522958 
 06/26  20:00:00,1.26935481212760,0.874710249420217,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.838588378347663 
 06/26  21:00:00,1.44320011876366,0.795758139241191,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.760479580333758 
 06/26  22:00:00,1.21925276557481,0.667070704521337,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.636541632877171 
 06/26  23:00:00,0.926919237370416,0.529196752495222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.502667557300885 
 06/26  24:00:00,0.626482336121673,0.382348261138745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.360404575842238 
 06/27  01:00:00,0.510463749876626,0.315726207212644,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.295521853256691 
 06/27  02:00:00,0.455074692432732,0.297994362544969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.278024261968218 
 06/27  03:00:00,0.443504015228467,0.302786064165674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.283097067643962 
 06/27  04:00:00,0.442046722054359,0.353591024659230,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.334645782616476 
 06/27  05:00:00,0.489776317166101,0.581443621373500,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.560302253900750 
 06/27  06:00:00,0.615843216606688,1.00573686265888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.981310091542862 
 06/27  07:00:00,0.790627832708188,1.12245078892150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.09649551450620 
 06/27  08:00:00,0.733759325523546,1.08730666980287,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.06536298450637 
 06/27  09:00:00,0.690995202346795,0.990594240430014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.971918389773340 
 06/27  10:00:00,0.705302685549294,0.880890597272700,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.861775521530027 
 06/27  11:00:00,0.715604700927497,0.782830807075603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.763709874998450 
 06/27  12:00:00,0.700321474939976,0.705976199533763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.687177365853008 
 06/27  13:00:00,0.738319401909529,0.661307819233182,0.000000000000000E+000,0.000000000000000E+000,4.569238164787802E-002,1.385239961762324E-002,5.954478126550106E-002,1.385239961762324E-002,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.641858932425149 
 06/27  14:00:00,0.882824065891985,0.617386507238302,0.000000000000000E+000,0.000000000000000E+000,0.163630407740980,4.931374305340260E-002,0.212944150794382,4.931374305340260E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.596842485882512 
 06/27  15:00:00,1.06250543199066,0.624292311109652,0.000000000000000E+000,0.000000000000000E+000,0.280813949521608,8.441700692774401E-002,0.365230956449354,8.441700692774401E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.602606304530263 
 06/27  16:00:00,1.32285166398557,0.682556151553745,0.000000000000000E+000,0.000000000000000E+000,0.405165539705995,0.121258558827696,0.526424098533692,0.121258558827696,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.656905406531408 
 06/27  17:00:00,1.71554778282459,0.804545415371178,0.000000000000000E+000,0.000000000000000E+000,0.571977774327987,0.174731155545440,0.746708929873427,0.174731155545440,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.773383859603173 
 06/27  18:00:00,1.69297930785697,0.915239202258751,0.000000000000000E+000,0.000000000000000E+000,0.490718075195391,0.153298392444770,0.644016467640162,0.153298392444770,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.881407157967873 
 06/27  19:00:00,1.64556134701336,0.934138595510442,0.000000000000000E+000,0.000000000000000E+000,0.422856014275727,0.134738540558798,0.557594554834526,0.134738540558798,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.899217273006287 
 06/27  20:00:00,1.75266318236087,0.871341217974328,0.000000000000000E+000,0.000000000000000E+000,0.364416462479415,0.118891907753859,0.483308370233273,0.118891907753859,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.835219346901776 
 06/27  21:00:00,1.85165868461649,0.792684002905912,0.000000000000000E+000,0.000000000000000E+000,0.306239496981263,0.102219068871566,0.408458565852827,0.102219068871566,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.757405443998476 
 06/27  22:00:00,1.50502118797524,0.664405682590104,0.000000000000000E+000,0.000000000000000E+000,0.213083705824808,7.268471657562174E-002,0.285768422400430,7.268471657562174E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.633876610945939 
 06/27  23:00:00,1.05969075975085,0.527072206032161,0.000000000000000E+000,0.000000000000000E+000,9.816666035923935E-002,3.460486202119858E-002,0.132771522380438,3.460486202119858E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.500543010837827 
 06/27  24:00:00,0.626482336121673,0.380898427865501,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.358954742568995 
 06/28  01:00:00,0.510463749876626,0.314629817390703,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.294425463434752 
 06/28  02:00:00,0.455074692432732,0.297127727049878,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.277157626473127 
 06/28  03:00:00,0.443504015228467,0.301988354398662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.282299357876950 
 06/28  04:00:00,0.442046722054359,0.352690393731800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.333745151689047 
 06/28  05:00:00,0.489776317166101,0.579996025880608,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.558854658407861 
 06/28  06:00:00,0.615843216606688,1.00319400167538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.978767230559361 
 06/28  07:00:00,0.790627832708188,1.11968355653230,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.09372828211700 
 06/28  08:00:00,0.733759325523546,1.08472491698084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.06278123168433 
 06/28  09:00:00,0.690995202346795,0.988418774048442,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.969742923391768 
 06/28  10:00:00,0.705302685549294,0.879125459634019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.860010383891346 
 06/28  11:00:00,0.715604700927497,0.781352917381373,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.762231985304217 
 06/28  12:00:00,0.700321474939976,0.704695161121575,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.685896327440820 
 06/28  13:00:00,0.678774620644029,0.660153726984223,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.640704840176190 
 06/28  14:00:00,0.669879915097603,0.616306438802079,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.595762417446289 
 06/28  15:00:00,0.718842208547912,0.623261832286061,0.000000000000000E+000,0.000000000000000E+000,1.623877106704679E-002,5.328961939558113E-003,2.156773300660493E-002,5.328961939558113E-003,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.601575825706673 
 06/28  16:00:00,0.996502038954279,0.681275320053762,0.000000000000000E+000,0.000000000000000E+000,0.150445303657674,4.962916984473217E-002,0.200074473502406,4.962916984473217E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.655624575031424 
 06/28  17:00:00,1.39824720095274,0.803085000773973,0.000000000000000E+000,0.000000000000000E+000,0.322521125181166,0.106887222820419,0.429408348001584,0.106887222820419,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.771923445005968 
 06/28  18:00:00,1.48164815794493,0.913387850947985,0.000000000000000E+000,0.000000000000000E+000,0.324666306316340,0.108019011411782,0.432685317728122,0.108019011411782,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.879555806657107 
 06/28  19:00:00,1.54321462542725,0.932128111338037,0.000000000000000E+000,0.000000000000000E+000,0.341263167518849,0.113984665729572,0.455247833248422,0.113984665729572,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.897206788833882 
 06/28  20:00:00,1.68796095489023,0.869509308766690,0.000000000000000E+000,0.000000000000000E+000,0.311793338777408,0.106812803985223,0.418606142762630,0.106812803985223,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.833387437694136 
 06/28  21:00:00,1.79878626826048,0.791129268804028,0.000000000000000E+000,0.000000000000000E+000,0.263238415287305,9.234773420951103E-002,0.355586149496817,9.234773420951103E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.755850709896592 
 06/28  22:00:00,1.44760110997386,0.663285365499468,0.000000000000000E+000,0.000000000000000E+000,0.168079995262070,6.026834913697407E-002,0.228348344399044,6.026834913697407E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.632756293855300 
 06/28  23:00:00,1.01965216611692,0.526232915113104,0.000000000000000E+000,0.000000000000000E+000,6.806383730123738E-002,2.466909144526498E-002,9.273292874650226E-002,2.466909144526498E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.499703719918767 
 06/28  24:00:00,0.626482336121673,0.380211244963397,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.358267559666888 
 06/29  01:00:00,0.510463749876626,0.313969459474139,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.293765105518188 
 06/29  02:00:00,0.455074692432732,0.296351316379722,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.276381215802970 
 06/29  03:00:00,0.443504015228467,0.301207403376905,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.281518406855193 
 06/29  04:00:00,0.442046722054359,0.351604714770700,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.332659472727946 
 06/29  05:00:00,0.489776317166101,0.578260699900170,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.557119332427420 
 06/29  06:00:00,0.615843216606688,1.00023543622698,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.975808665110958 
 06/29  07:00:00,0.790627832708188,1.11638632154874,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.09043104713344 
 06/29  08:00:00,0.733759325523546,1.08146881642874,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.05952513113223 
 06/29  09:00:00,0.690995202346795,0.985374110646975,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.966698259990300 
 06/29  10:00:00,0.705302685549294,0.876374023780439,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.857258948037765 
 06/29  11:00:00,0.715604700927497,0.778946284403035,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.759825352325882 
 06/29  12:00:00,0.700321474939976,0.702578863506836,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.683780029826081 
 06/29  13:00:00,0.678774620644029,0.658251161195844,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.638802274387811 
 06/29  14:00:00,0.712774846989488,0.614536671488188,0.000000000000000E+000,0.000000000000000E+000,3.241219135718067E-002,1.048274053470455E-002,4.289493189188528E-002,1.048274053470455E-002,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.593992650132396 
 06/29  15:00:00,0.875761168604324,0.621419331285723,0.000000000000000E+000,0.000000000000000E+000,0.135055559901476,4.343113316154179E-002,0.178486693063018,4.343113316154179E-002,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.599733324706337 
 06/29  16:00:00,1.15870689729270,0.679306590555949,0.000000000000000E+000,0.000000000000000E+000,0.274666583499011,8.761274834180954E-002,0.362279331840820,8.761274834180954E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.653655845533611 
 06/29  17:00:00,1.55776144548758,0.800696436760768,0.000000000000000E+000,0.000000000000000E+000,0.445327421336130,0.143595171200291,0.588922592536422,0.143595171200291,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.769534880992762 
 06/29  18:00:00,1.58402167020568,0.910811342657661,0.000000000000000E+000,0.000000000000000E+000,0.403372831353421,0.131685998635460,0.535058829988880,0.131685998635460,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.876979298366783 
 06/29  19:00:00,1.60586142760238,0.929584242420299,0.000000000000000E+000,0.000000000000000E+000,0.389450662575211,0.128443972848332,0.517894635423544,0.128443972848332,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.894662919916144 
 06/29  20:00:00,1.70304851865727,0.867258156597276,0.000000000000000E+000,0.000000000000000E+000,0.322907016466204,0.110786690063471,0.433693706529674,0.110786690063471,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.831136285524722 
 06/29  21:00:00,1.77508908336722,0.789223421961485,0.000000000000000E+000,0.000000000000000E+000,0.244727340566207,8.716162403734817E-002,0.331888964603556,8.716162403734817E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.753944863054052 
 06/29  22:00:00,1.39885130392526,0.661873712187268,0.000000000000000E+000,0.000000000000000E+000,0.131358410880455,4.824012746999055E-002,0.179598538350445,4.824012746999055E-002,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.631344640543100 
 06/29  23:00:00,0.976855880079912,0.525174116219246,0.000000000000000E+000,0.000000000000000E+000,3.649946277304630E-002,1.343717993645060E-002,4.993664270949693E-002,1.343717993645060E-002,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.498644921024909 
 06/29  24:00:00,0.626482336121673,0.379481603900562,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.357537918604056 
 06/30  01:00:00,0.510463749876626,0.313327427921683,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.567709749201676E-002,2.084560181646811E-002,8.349244294370009E-002,0.293336593934840,0.293123073965733 
 06/30  02:00:00,0.455074692432732,0.295796520243380,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.168462430934135E-002,0.289935589947189,0.275826419666627 
 06/30  03:00:00,0.443504015228467,0.300588510529683,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,6.419515189025571E-002,0.285854385162011,0.280899514007970 
 06/30  04:00:00,0.442046722054359,0.351068525715838,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.268500009708801E-002,1.365746438951277E-002,7.353604637693699E-002,0.275056197501220,0.332123283673084 
 06/30  05:00:00,0.489776317166101,0.577063864868789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.598421150843892E-002,1.437627849646360E-002,8.536320358615601E-002,0.306940609885441,0.555922497396042 
 06/30  06:00:00,0.615843216606688,0.997888650842335,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.907869138789609E-002,1.940797724511937E-002,0.135604843471835,0.354639690812237,0.973461879726314 
 06/30  07:00:00,0.790627832708188,1.11362845966386,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.141866023813768,3.090899202867384E-002,0.208909549344490,0.376831241831655,1.08767318524856 
 06/30  08:00:00,0.733759325523546,1.07878259756623,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105574748444651,2.300204777987350E-002,0.269481467066278,0.318589048543143,1.05683891226973 
 06/30  09:00:00,0.690995202346795,0.982965542119280,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.938579704502768E-002,1.293865028256194E-002,0.330413698414181,0.271145042915422,0.964289691462603 
 06/30  10:00:00,0.705302685549294,0.874303106361192,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.278737422232559E-002,1.150102206866029E-002,0.346380350176442,0.277521925392267,0.855188030618516 
 06/30  11:00:00,0.715604700927497,0.777169682711002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.360615364151980,0.277606950491958,0.758048750633846 
 06/30  12:00:00,0.700321474939976,0.701030287488426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.350008518647474,0.272930570008939,0.682231453807671 
 06/30  13:00:00,0.678774620644029,0.656852642765366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.319023878285798,0.282368356074668,0.637403755957333 
 06/30  14:00:00,0.669879915097603,0.613335515330856,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.948816281097469E-002,1.078220978298593E-002,0.294229479097109,0.298268049716935,0.592791493975063 
 06/30  15:00:00,0.726677459533705,0.620288840880315,0.000000000000000E+000,0.000000000000000E+000,2.207232223817250E-002,7.330661754226211E-003,2.940298399239865E-002,7.330661754226211E-003,5.278737422232559E-002,1.150102206866029E-002,0.301026121403993,0.314847944156729,0.598602834300926 
 06/30  16:00:00,0.941006123335821,0.678085169474352,0.000000000000000E+000,0.000000000000000E+000,0.108396938309272,3.618161957467639E-002,0.144578557883948,3.618161957467639E-002,5.278737422232559E-002,1.150102206866029E-002,0.342617218823578,0.372409936647711,0.652434424452014 
 06/30  17:00:00,1.23245928217945,0.799335313868395,0.000000000000000E+000,0.000000000000000E+000,0.196330404708321,6.729002451997043E-002,0.263620429228291,6.729002451997043E-002,6.598421150843892E-002,1.437627849646360E-002,0.418947793799472,0.452418555457185,0.768173758100390 
 06/30  18:00:00,1.31150045776474,0.909245537189201,0.000000000000000E+000,0.000000000000000E+000,0.194323867527630,6.821375002030913E-002,0.262537617547940,6.821375002030913E-002,0.105574748444651,2.300204777987350E-002,0.382084005386279,0.491190000916397,0.875413492898320 
 06/30  19:00:00,1.29735351225762,0.928225264137553,0.000000000000000E+000,0.000000000000000E+000,0.153772163299506,5.561455677927816E-002,0.209386720078784,5.561455677927816E-002,0.204551090785182,4.456647098839826E-002,0.314732547256681,0.507004669458972,0.893303941633395 
 06/30  20:00:00,1.40764898501681,0.866142113933729,0.000000000000000E+000,0.000000000000000E+000,0.100901557940560,3.739261494864830E-002,0.138294172889208,3.739261494864830E-002,0.366212416504218,7.978833673111832E-002,0.281807230306979,0.524434814895680,0.830020242861177 
