Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/30  21:00:00,1.51110081347427,0.788207920566040,0.000000000000000E+000,0.000000000000000E+000,4.934489589093013E-002,1.855579881967526E-002,6.790069471060564E-002,1.855579881967526E-002,0.531172903478863,0.115729042078660,0.266994958976403,0.512191200540138,0.752929361658605 
 06/30  22:00:00,1.21925276557481,0.661043833362355,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445393456939481,9.703988622559687E-002,0.216471564029606,0.443235844690528,0.630514761718189 
 06/30  23:00:00,0.926919237370416,0.524674831320588,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.310125839229834,6.756850055550720E-002,0.146949182294076,0.385163701601401,0.498145636126251 
 06/30  24:00:00,0.626482336121673,0.379410243525088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158362080870523,3.450306256342797E-002,9.791613045497836E-002,0.318589048543143,0.357466558228579 
 07/01  01:00:00,0.515547781631398,0.319800045191115,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.299686599464435 
 07/01  02:00:00,0.457980908790631,0.300659263228538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.280779016872603 
 07/01  03:00:00,0.445182759460584,0.305746887667206,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.286146480556165 
 07/01  04:00:00,0.445112273590970,0.361262333205721,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.342402334096793 
 07/01  05:00:00,0.494238805184528,0.606467339353628,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.585421096143974 
 07/01  06:00:00,0.631427594227707,1.06518820217025,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.04087133778591 
 07/01  07:00:00,0.826331145334135,1.19531761206322,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.16947912178477 
 07/01  08:00:00,0.780125626630616,1.16418231902066,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.14233736796621 
 07/01  09:00:00,0.740832543130202,1.06159857409759,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.04300675426502 
 07/01  10:00:00,0.756679139852164,0.941690448507437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.922661379854719 
 07/01  11:00:00,0.772636174219814,0.832980752781161,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.813945854144176 
 07/01  12:00:00,0.752760578513620,0.749324461454348,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.730610211952135 
 07/01  13:00:00,0.726851467119164,0.698616602340790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.679255224584762 
 07/01  14:00:00,0.713403313245433,0.651086793650452,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.630635208836194 
 07/01  15:00:00,0.734755408972785,0.657754095203494,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.636165663456860 
 07/01  16:00:00,0.838802907318508,0.724085631873625,0.000000000000000E+000,0.000000000000000E+000,1.394208276112073E-003,4.754294087933422E-004,1.869637684905415E-003,4.754294087933422E-004,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.698550300777146 
 07/01  17:00:00,1.11034277413703,0.854587829529000,0.000000000000000E+000,0.000000000000000E+000,7.814008642064302E-002,2.702280352232472E-002,0.105162889942968,2.702280352232472E-002,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.823566483235765 
 07/01  18:00:00,1.24419911490451,0.981158723985046,0.000000000000000E+000,0.000000000000000E+000,0.117994989299110,4.143132118365459E-002,0.159426310482764,4.143132118365459E-002,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.947478904865331 
 07/01  19:00:00,1.28754628393044,1.00869532296911,0.000000000000000E+000,0.000000000000000E+000,0.122504824135350,4.354651831299261E-002,0.166051342448343,4.354651831299261E-002,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.973931126775434 
 07/01  20:00:00,1.45786448314929,0.942411670003336,0.000000000000000E+000,0.000000000000000E+000,0.110842623085551,3.979211445272165E-002,0.150634737538272,3.979211445272165E-002,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.906452327034595 
 07/01  21:00:00,1.60631822553343,0.851575924707436,0.000000000000000E+000,0.000000000000000E+000,9.142894922493615E-002,3.308136165302009E-002,0.124510310877956,3.308136165302009E-002,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.816456099473376 
 07/01  22:00:00,1.28060804985230,0.710366513421395,0.000000000000000E+000,0.000000000000000E+000,2.342867946811966E-002,8.551119291871155E-003,3.197979875999076E-002,8.551119291871155E-003,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.679974805429170 
 07/01  23:00:00,0.940370473862924,0.554630988019447,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.528221159282675 
 07/01  24:00:00,0.635646520049537,0.389246890382360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.367401939327908 
 07/02  01:00:00,0.515547781631398,0.317654728225882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.297541282499202 
 07/02  02:00:00,0.457980908790631,0.298530613668517,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.278650367312582 
 07/02  03:00:00,0.445182759460584,0.303575052798712,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.283974645687671 
 07/02  04:00:00,0.445112273590970,0.358942882614415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.340082883505486 
 07/02  05:00:00,0.494238805184528,0.603372470272515,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.582326227062859 
 07/02  06:00:00,0.631427594227707,1.06082835888826,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.03651149450392 
 07/02  07:00:00,0.826331145334135,1.19062978842808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.16479129814964 
 07/02  08:00:00,0.780125626630616,1.15949510786421,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.13765015680975 
 07/02  09:00:00,0.740832543130202,1.05707048459900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.03847866476643 
 07/02  10:00:00,0.756679139852164,0.937514624292355,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.918485555639637 
 07/02  11:00:00,0.772636174219814,0.829127938166445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.810093039529460 
 07/02  12:00:00,0.752760578513620,0.745738777045992,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.727024527543779 
 07/02  13:00:00,0.726851467119164,0.695219182481890,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.675857804725861 
 07/02  14:00:00,0.713403313245433,0.647865619306720,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.627414034492462 
 07/02  15:00:00,0.734755408972785,0.654582055364653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.632993623618019 
 07/02  16:00:00,0.836933269633602,0.720745776078093,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.695210444981614 
 07/02  17:00:00,1.08307637304511,0.851054700779658,0.000000000000000E+000,0.000000000000000E+000,5.763521876939090E-002,2.026127008166324E-002,7.789648885105428E-002,2.026127008166324E-002,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.820033354486425 
 07/02  18:00:00,1.21576089508649,0.977421919006307,0.000000000000000E+000,0.000000000000000E+000,9.639262196736698E-002,3.459546869738004E-002,0.130988090664747,3.459546869738004E-002,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.943742099886593 
 07/02  19:00:00,1.24463301300382,1.00504955132387,0.000000000000000E+000,0.000000000000000E+000,9.020730003017535E-002,3.293077149154862E-002,0.123138071521724,3.293077149154862E-002,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.970285355130194 
 07/02  20:00:00,1.40118956580365,0.939024689103836,0.000000000000000E+000,0.000000000000000E+000,6.859800064610494E-002,2.536181954653010E-002,9.395982019263491E-002,2.536181954653010E-002,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.903065346135096 
 07/02  21:00:00,1.53010224860876,0.848523609574686,0.000000000000000E+000,0.000000000000000E+000,3.513831487599858E-002,1.315601907728098E-002,4.829433395327959E-002,1.315601907728098E-002,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.813403784340626 
 07/02  22:00:00,1.24862825109231,0.707779707783088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.677387999790864 
 07/02  23:00:00,0.940370473862924,0.552480192314523,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.526070363577754 
 07/02  24:00:00,0.635646520049537,0.387559919391404,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.365714968336949 
 07/03  01:00:00,0.511600754398437,0.309763124995585,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.289649679268905 
 07/03  02:00:00,0.455369668274410,0.292343788196335,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.272463541840402 
 07/03  03:00:00,0.443817354196285,0.297188047049011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.277587639937970 
 07/03  04:00:00,0.442441115838571,0.347024730983740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.328164731874812 
 07/03  05:00:00,0.490142109307002,0.571262550226013,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.550216307016357 
 07/03  06:00:00,0.620802073509795,0.988678903325743,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.964362038941403 
 07/03  07:00:00,0.805169766485476,1.10335490883923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.07751641856079 
 07/03  08:00:00,0.747688299788583,1.06870021452225,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.04685526346780 
 07/03  09:00:00,0.695801448639472,0.973609317820892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.955017497988320 
 07/03  10:00:00,0.705762869829883,0.865723689261175,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.846694620608457 
 07/03  11:00:00,0.720147372709796,0.769405969554678,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.750371070917690 
 07/03  12:00:00,0.704950034174123,0.693958385172892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.675244135670679 
 07/03  13:00:00,0.683263399734021,0.650217326019597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.630855948263569 
 07/03  14:00:00,0.674277709769767,0.606914286213027,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.586462701398769 
 07/03  15:00:00,0.697696406470343,0.613814841109766,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.592226409363132 
 07/03  16:00:00,0.801015321651545,0.670823213171936,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.645287882075457 
 07/03  17:00:00,1.01913736404847,0.790945121638477,0.000000000000000E+000,0.000000000000000E+000,3.669498535072813E-002,1.261445300040658E-002,4.930943835113468E-002,1.261445300040658E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.759923775345242 
 07/03  18:00:00,1.18942971101433,0.899880714171006,0.000000000000000E+000,0.000000000000000E+000,0.103247567138547,3.571968244184393E-002,0.138967249580391,3.571968244184393E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.866200895051289 
 07/03  19:00:00,1.26990496883339,0.918434121560576,0.000000000000000E+000,0.000000000000000E+000,0.135442214460791,4.721259447984981E-002,0.182654808940641,4.721259447984981E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.883669925366900 
 07/03  20:00:00,1.44820877880223,0.856596662249787,0.000000000000000E+000,0.000000000000000E+000,0.129616681270888,4.621775013220025E-002,0.175834431403088,4.621775013220025E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.820637319281050 
 07/03  21:00:00,1.58830129800977,0.779179401138780,0.000000000000000E+000,0.000000000000000E+000,0.104181946194272,3.791832311380950E-002,0.142100269308082,3.791832311380950E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.744059575904721 
 07/03  22:00:00,1.26373362576819,0.653023830169235,0.000000000000000E+000,0.000000000000000E+000,3.166424066448310E-002,1.173436857023915E-002,4.339860923472239E-002,1.173436857023915E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.622632122177010 
 07/03  23:00:00,0.924835616099282,0.517702060917906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.491292232181138 
 07/03  24:00:00,0.629072831713790,0.373505783525693,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.351660832471241 
 07/04  01:00:00,0.511600754398437,0.307995466373582,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.287882020646904 
 07/04  02:00:00,0.455369668274410,0.290614815067197,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.270734568711263 
 07/04  03:00:00,0.443817354196285,0.295410874104680,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.275810466993639 
 07/04  04:00:00,0.442441115838571,0.345196353784129,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.326336354675203 
 07/04  05:00:00,0.490142109307002,0.568781917752648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.547735674542992 
 07/04  06:00:00,0.620802073509795,0.985116681078798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.960799816694458 
 07/04  07:00:00,0.805169766485476,1.09955250359115,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.07371401331270 
 07/04  08:00:00,0.747688299788583,1.06495620466651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.04311125361205 
 07/04  09:00:00,0.695801448639472,0.970036462958936,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.951444643126361 
 07/04  10:00:00,0.705762869829883,0.862489183146619,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.843460114493902 
 07/04  11:00:00,0.720147372709796,0.766363190542609,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.747328291905625 
 07/04  12:00:00,0.704950034174123,0.690986438894478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.672272189392263 
 07/04  13:00:00,0.683263399734021,0.647265688994131,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.627904311238103 
 07/04  14:00:00,0.674277709769767,0.604233726399058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.583782141584801 
 07/04  15:00:00,0.697696406470343,0.611057944457537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.589469512710902 
 07/04  16:00:00,0.932012396714151,0.668143683281574,0.000000000000000E+000,0.000000000000000E+000,9.795658718149539E-002,3.304048788110999E-002,0.130997075062606,3.304048788110999E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.642608352185095 
 07/04  17:00:00,1.24319951432069,0.788032077833558,0.000000000000000E+000,0.000000000000000E+000,0.203974882017164,6.939670660619003E-002,0.273371588623354,6.939670660619003E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.757010731540326 
 07/04  18:00:00,1.35604846324520,0.896746387023739,0.000000000000000E+000,0.000000000000000E+000,0.227676348968598,7.790965284265547E-002,0.305586001811253,7.790965284265547E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.863066567904024 
 07/04  19:00:00,1.39992321677572,0.915335005386841,0.000000000000000E+000,0.000000000000000E+000,0.232513520381367,8.015953650160762E-002,0.312673056882976,8.015953650160762E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.880570809193164 
 07/04  20:00:00,1.57086821031674,0.853648003843182,0.000000000000000E+000,0.000000000000000E+000,0.221133433564393,7.736042935320259E-002,0.298493862917597,7.736042935320259E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.817688660874444 
 07/04  21:00:00,1.72101525822300,0.776337909317625,0.000000000000000E+000,0.000000000000000E+000,0.202943139889038,7.187108963227376E-002,0.274814229521312,7.187108963227376E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.741218084083565 
 07/04  22:00:00,1.38840616501079,0.650443923956928,0.000000000000000E+000,0.000000000000000E+000,0.123687794812083,4.438335366524397E-002,0.168071148477327,4.438335366524397E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.620052215964704 
 07/04  23:00:00,0.976266465340792,0.515527823529412,0.000000000000000E+000,0.000000000000000E+000,3.777328577416249E-002,1.365756346734987E-002,5.143084924151231E-002,1.365756346734987E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.489117994792644 
 07/04  24:00:00,0.629072831713790,0.371741467384908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.349896516330456 
 07/05  01:00:00,0.511600754398437,0.306421441073471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.286307995346791 
 07/05  02:00:00,0.455369668274410,0.289093166419051,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.269212920063117 
 07/05  03:00:00,0.443817354196285,0.293831389287787,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.274230982176745 
 07/05  04:00:00,0.442441115838571,0.343377457789380,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.324517458680451 
 07/05  05:00:00,0.490142109307002,0.566425005456745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.545378762247091 
 07/05  06:00:00,0.620802073509795,0.981695473169134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.957378608784791 
 07/05  07:00:00,0.805169766485476,1.09576290886268,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.06992441858423 
 07/05  08:00:00,0.747688299788583,1.06126024195148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.03941529089702 
 07/05  09:00:00,0.695801448639472,0.966589590299767,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.947997770467196 
 07/05  10:00:00,0.705762869829883,0.859247477416079,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.840218408763361 
 07/05  11:00:00,0.720147372709796,0.763405423652209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.744370525015224 
 07/05  12:00:00,0.704950034174123,0.688308553834403,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.669594304332190 
 07/05  13:00:00,0.683263399734021,0.644774400176316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.625413022420287 
 07/05  14:00:00,0.736214331786919,0.601902352344091,0.000000000000000E+000,0.000000000000000E+000,4.627508435915759E-002,1.566153765799471E-002,6.193662201715242E-002,1.566153765799471E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.581450767529836 
 07/05  15:00:00,0.857922445044640,0.608780141999157,0.000000000000000E+000,0.000000000000000E+000,0.119552927050386,4.067311152391291E-002,0.160226038574299,4.067311152391291E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.587191710252523 
 07/05  16:00:00,1.07794953654190,0.665827419290887,0.000000000000000E+000,0.000000000000000E+000,0.206400043368398,7.053417152195707E-002,0.276934214890356,7.053417152195707E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.640292088194411 
 07/05  17:00:00,1.35129982717068,0.785551039693537,0.000000000000000E+000,0.000000000000000E+000,0.283482167152047,9.798973432129725E-002,0.381471901473344,9.798973432129725E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.754529693400305 
 07/05  18:00:00,1.44380115221317,0.894058519584502,0.000000000000000E+000,0.000000000000000E+000,0.291623271288372,0.101715419490857,0.393338690779229,0.101715419490857,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.860378700464787 
 07/05  19:00:00,1.44994857275560,0.912685281765455,0.000000000000000E+000,0.000000000000000E+000,0.268178184026271,9.452022883657646E-002,0.362698412862848,9.452022883657646E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.877921085571782 
 07/05  20:00:00,1.59340365367145,0.851152283169604,0.000000000000000E+000,0.000000000000000E+000,0.236635171653302,8.439413461900867E-002,0.321029306272312,8.439413461900867E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.815192940200864 
 07/05  21:00:00,1.71688357386184,0.774047098506453,0.000000000000000E+000,0.000000000000000E+000,0.198851196714236,7.183134844590779E-002,0.270682545160143,7.183134844590779E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.738927273272393 
 07/05  22:00:00,1.39306616154064,0.648473772802245,0.000000000000000E+000,0.000000000000000E+000,0.126541041984180,4.619010302299341E-002,0.172731145007173,4.619010302299341E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.618082064810023 
 07/05  23:00:00,0.996450506022634,0.513877445758606,0.000000000000000E+000,0.000000000000000E+000,5.246793704862717E-002,1.914695287472671E-002,7.161488992335388E-002,1.914695287472671E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.487467617021837 
 07/05  24:00:00,0.629072831713790,0.370329475428238,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.348484524373785 
 07/06  01:00:00,0.511600754398437,0.305123323034813,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.285009877308133 
 07/06  02:00:00,0.455369668274410,0.287897925921190,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.268017679565257 
 07/06  03:00:00,0.443817354196285,0.292642744324547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.273042337213507 
 07/06  04:00:00,0.442441115838571,0.342310045648937,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.323450046540008 
 07/06  05:00:00,0.490142109307002,0.564804344391589,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.543758101181936 
 07/06  06:00:00,0.620802073509795,0.978846436835006,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.954529572450666 
 07/06  07:00:00,0.805169766485476,1.09242804307985,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.06658955280140 
 07/06  08:00:00,0.747688299788583,1.05789764564037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.03605269458591 
 07/06  09:00:00,0.695801448639472,0.963494450384396,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.944902630551825 
 07/06  10:00:00,0.705762869829883,0.856548120383848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.837519051731130 
 07/06  11:00:00,0.720147372709796,0.760955887533248,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.741920988896261 
 07/06  12:00:00,0.704950034174123,0.685991759075818,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.667277509573603 
 07/06  13:00:00,0.719336855570399,0.642544129312903,0.000000000000000E+000,0.000000000000000E+000,2.712601361556831E-002,8.947442220809189E-003,3.607345583637742E-002,8.947442220809189E-003,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.623182751556875 
 07/06  14:00:00,0.853634038136842,0.599630034178194,0.000000000000000E+000,0.000000000000000E+000,0.135111764079085,4.424456428798978E-002,0.179356328367075,4.424456428798978E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.579178449363939 
 07/06  15:00:00,0.991470928259750,0.606517467305461,0.000000000000000E+000,0.000000000000000E+000,0.221633756503138,7.214076528626967E-002,0.293774521789407,7.214076528626967E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.584929035558826 
 07/06  16:00:00,1.26913227274386,0.663420098267393,0.000000000000000E+000,0.000000000000000E+000,0.353903216230094,0.114213734862218,0.468116951092311,0.114213734862218,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.637884767170917 
 07/06  17:00:00,1.66086718844706,0.782847014835572,0.000000000000000E+000,0.000000000000000E+000,0.520813629869457,0.170225632880268,0.691039262749723,0.170225632880268,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.751825668542337 
 07/06  18:00:00,1.70330561791659,0.891212546393733,0.000000000000000E+000,0.000000000000000E+000,0.490799525138028,0.162043631344616,0.652843156482643,0.162043631344616,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.857532727274019 
 07/06  19:00:00,1.72292665557879,0.909786884640589,0.000000000000000E+000,0.000000000000000E+000,0.476454131306536,0.159222364379505,0.635676495686040,0.159222364379505,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.875022688446913 
 07/06  20:00:00,1.84464050087382,0.848523639642530,0.000000000000000E+000,0.000000000000000E+000,0.425365174699218,0.146900978775466,0.572266153474684,0.146900978775466,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.812564296673789 
 07/06  21:00:00,1.92835150098097,0.771754752063074,0.000000000000000E+000,0.000000000000000E+000,0.355765846134305,0.126384626144980,0.482150472279286,0.126384626144980,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.736634926829014 
 07/06  22:00:00,1.54686537198585,0.646633468704097,0.000000000000000E+000,0.000000000000000E+000,0.239236349448668,8.729400600372060E-002,0.326530355452389,8.729400600372060E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.616241760711875 
 07/06  23:00:00,1.09121698841430,0.512446900773237,0.000000000000000E+000,0.000000000000000E+000,0.121584732996056,4.479663931896167E-002,0.166381372315017,4.479663931896167E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.486037072036469 
 07/06  24:00:00,0.648482196172650,0.369342499404752,0.000000000000000E+000,0.000000000000000E+000,1.414504900667593E-002,5.264315452184492E-003,1.940936445886042E-002,5.264315452184492E-003,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.347497548350297 
 07/07  01:00:00,0.511600754398437,0.304313740654931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.284200294928254 
 07/07  02:00:00,0.455369668274410,0.287099725074374,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.267219478718439 
 07/07  03:00:00,0.443817354196285,0.291792092981843,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.272191685870803 
 07/07  04:00:00,0.442441115838571,0.341158774864832,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.322298775755903 
 07/07  05:00:00,0.490142109307002,0.563158386377504,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.542112143167851 
 07/07  06:00:00,0.620802073509795,0.976152524447189,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.951835660062849 
 07/07  07:00:00,0.805169766485476,1.08943972748082,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.06360123720237 
 07/07  08:00:00,0.747688299788583,1.05487110903968,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.03302615798523 
 07/07  09:00:00,0.695801448639472,0.960562426101454,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.941970606268882 
 07/07  10:00:00,0.705762869829883,0.853750772286341,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.834721703633623 
 07/07  11:00:00,0.720147372709796,0.758363412715542,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.739328514078555 
 07/07  12:00:00,0.737075581197007,0.683580797190197,0.000000000000000E+000,0.000000000000000E+000,2.435000207579216E-002,7.775544947090731E-003,3.212554702288289E-002,7.775544947090731E-003,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.664866547687982 
 07/07  13:00:00,0.892466504200377,0.640276894631709,0.000000000000000E+000,0.000000000000000E+000,0.159136877694938,5.006622677141909E-002,0.209203104466357,5.006622677141909E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.620915516875683 
 07/07  14:00:00,1.04354832243073,0.597571387083024,0.000000000000000E+000,0.000000000000000E+000,0.281485337210728,8.778527545023528E-002,0.369270612660965,8.778527545023528E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.577119802268767 
 07/07  15:00:00,1.23230050690331,0.604470361876864,0.000000000000000E+000,0.000000000000000E+000,0.408166446491582,0.126437653941383,0.534604100432963,0.126437653941383,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.582881930130229 
 07/07  16:00:00,1.54544993673444,0.661307954755346,0.000000000000000E+000,0.000000000000000E+000,0.569585194366374,0.174849420716517,0.744434615082893,0.174849420716517,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.635772623658870 
 07/07  17:00:00,1.97186929981336,0.780499953814919,0.000000000000000E+000,0.000000000000000E+000,0.764284358245509,0.237757015870507,1.00204137411602,0.237757015870507,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.749478607521687 
 07/07  18:00:00,1.96588164378195,0.888707356761703,0.000000000000000E+000,0.000000000000000E+000,0.696410638111370,0.219008544236635,0.915419182348007,0.219008544236635,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.855027537641988 
