Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/07  19:00:00,1.96281508911160,0.907253753727067,0.000000000000000E+000,0.000000000000000E+000,0.664024233855146,0.211540695363704,0.875564929218850,0.211540695363704,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.872489557533390 
 07/07  20:00:00,2.05272320872117,0.846091384102074,0.000000000000000E+000,0.000000000000000E+000,0.586655149508258,0.193693711813775,0.780348861322031,0.193693711813775,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.810132041133337 
 07/07  21:00:00,2.11269313357741,0.769477147764509,0.000000000000000E+000,0.000000000000000E+000,0.497090146858724,0.169401958016995,0.666492104875718,0.169401958016995,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.734357322530446 
 07/07  22:00:00,1.71086914430022,0.644637756347865,0.000000000000000E+000,0.000000000000000E+000,0.362940192181196,0.127593935585554,0.490534127766752,0.127593935585554,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.614246048355640 
 07/07  23:00:00,1.24697799417208,0.510724178044646,0.000000000000000E+000,0.000000000000000E+000,0.237820327034111,8.432205103868853E-002,0.322142378072799,8.432205103868853E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.484314349307878 
 07/07  24:00:00,0.788094220532664,0.367888370482839,0.000000000000000E+000,0.000000000000000E+000,0.117092655395508,4.192873342336685E-002,0.159021388818875,4.192873342336685E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.346043419428386 
 07/08  01:00:00,0.569561507694014,0.309297864006718,0.000000000000000E+000,0.000000000000000E+000,3.968900825306037E-002,1.432471780955380E-002,5.401372606261406E-002,1.432471780955380E-002,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.289184418280038 
 07/08  02:00:00,0.457980908790631,0.290337842131427,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.270457595775493 
 07/08  03:00:00,0.445182759460584,0.295243801770280,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.275643394659240 
 07/08  04:00:00,0.445112273590970,0.349623233688771,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.330763234579843 
 07/08  05:00:00,0.494238805184528,0.590409394333340,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.569363151123684 
 07/08  06:00:00,0.631427594227707,1.04074213287482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.01642526849048 
 07/08  07:00:00,0.826331145334135,1.16818759819856,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.14234910792011 
 07/08  08:00:00,0.780125626630616,1.13726633755049,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.11542138649604 
 07/08  09:00:00,0.740832543130202,1.03625200687914,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.01766018704656 
 07/08  10:00:00,0.865286013516757,0.918526707475284,0.000000000000000E+000,0.000000000000000E+000,8.190375713630857E-002,2.670311652828269E-002,0.108606873664591,2.670311652828269E-002,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.899497638822566 
 07/08  11:00:00,0.958006543220099,0.811951770401055,0.000000000000000E+000,0.000000000000000E+000,0.140427930194677,4.494243880560561E-002,0.185370369000283,4.494243880560561E-002,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.792916871764071 
 07/08  12:00:00,1.06590175034121,0.729925186349712,0.000000000000000E+000,0.000000000000000E+000,0.238453307456890,7.468786437070009E-002,0.313141171827590,7.468786437070009E-002,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.711210936847500 
 07/08  13:00:00,1.18515338956166,0.680363411007166,0.000000000000000E+000,0.000000000000000E+000,0.350651353625964,0.107650568816527,0.458301922442489,0.107650568816527,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.661002033251137 
 07/08  14:00:00,1.29787802349573,0.633818173973395,0.000000000000000E+000,0.000000000000000E+000,0.448616040010400,0.135858670239894,0.584474710250297,0.135858670239894,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.613366589159137 
 07/08  15:00:00,1.47407174546680,0.640505413216323,0.000000000000000E+000,0.000000000000000E+000,0.568971406235714,0.170344930258303,0.739316336494018,0.170344930258303,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.618916981469689 
 07/08  16:00:00,1.77071174386038,0.705894475920996,0.000000000000000E+000,0.000000000000000E+000,0.720915110324874,0.212863363901901,0.933778474226776,0.212863363901901,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.680359144824517 
 07/08  17:00:00,2.18386026137923,0.834485357612682,0.000000000000000E+000,0.000000000000000E+000,0.904729297045989,0.273951080139179,1.17868037718517,0.273951080139179,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.803464011319450 
 07/08  18:00:00,2.10851697456852,0.959442587613970,0.000000000000000E+000,0.000000000000000E+000,0.780854473657071,0.242889696489709,1.02374417014678,0.242889696489709,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.925762768494253 
 07/08  19:00:00,2.06230964498510,0.986764861218913,0.000000000000000E+000,0.000000000000000E+000,0.713474250502727,0.227340453000279,0.940814703503008,0.227340453000279,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.952000665025237 
 07/08  20:00:00,2.17803433950857,0.921697274020132,0.000000000000000E+000,0.000000000000000E+000,0.657993942737364,0.212810651160192,0.870804593897554,0.212810651160192,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.885737931051392 
 07/08  21:00:00,2.26194141215545,0.832498948325373,0.000000000000000E+000,0.000000000000000E+000,0.587075596169110,0.193057901330861,0.780133497499971,0.193057901330861,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.797379123091313 
 07/08  22:00:00,1.88402892929887,0.693853145754425,0.000000000000000E+000,0.000000000000000E+000,0.476479068596914,0.158921609609648,0.635400678206564,0.158921609609648,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.663461437762201 
 07/08  23:00:00,1.41510052957922,0.540889290025983,0.000000000000000E+000,0.000000000000000E+000,0.355293649387584,0.119436406328706,0.474730055716291,0.119436406328706,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.514479461289215 
 07/08  24:00:00,0.954463542905662,0.378319579137280,0.000000000000000E+000,0.000000000000000E+000,0.238254438397672,8.056258445845350E-002,0.318817022856125,8.056258445845350E-002,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.356474628082827 
 07/09  01:00:00,0.720615317864051,0.307820032697860,0.000000000000000E+000,0.000000000000000E+000,0.152948259877768,5.211927635488439E-002,0.205067536232652,5.211927635488439E-002,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.287706586971183 
 07/09  02:00:00,0.594136844537656,0.288879394192864,0.000000000000000E+000,0.000000000000000E+000,0.101550763293165,3.460517245386221E-002,0.136155935747027,3.460517245386221E-002,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.268999147836930 
 07/09  03:00:00,0.531256728305882,0.293725355360005,0.000000000000000E+000,0.000000000000000E+000,6.419737851639840E-002,2.187659032889995E-002,8.607396884529832E-002,2.187659032889995E-002,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.274124948248963 
 07/09  04:00:00,0.485112328023105,0.347860692336312,0.000000000000000E+000,0.000000000000000E+000,2.983349754017005E-002,1.016655689196431E-002,4.000005443213461E-002,1.016655689196431E-002,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.329000693227383 
 07/09  05:00:00,0.514063707074103,0.587973151398664,0.000000000000000E+000,0.000000000000000E+000,1.477186259528551E-002,5.053039294289229E-003,1.982490188957474E-002,5.053039294289229E-003,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.566926908189008 
 07/09  06:00:00,0.687669960289064,1.03732165694741,0.000000000000000E+000,0.000000000000000E+000,4.188671829092088E-002,1.435564777043475E-002,5.624236606135574E-002,1.435564777043475E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.01300479256307 
 07/09  07:00:00,0.908379294008509,1.16460017702208,0.000000000000000E+000,0.000000000000000E+000,6.104220689156561E-002,2.100594178280834E-002,8.204814867437393E-002,2.100594178280834E-002,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.13876168674363 
 07/09  08:00:00,0.866751342331225,1.13381666056315,0.000000000000000E+000,0.000000000000000E+000,6.485720862002650E-002,2.176850708058284E-002,8.662571570060934E-002,2.176850708058284E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.11197170950870 
 07/09  09:00:00,0.887656269505700,1.03302657252630,0.000000000000000E+000,0.000000000000000E+000,0.110594716254493,3.622901012100518E-002,0.146823726375498,3.622901012100518E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.01443475269373 
 07/09  10:00:00,1.13988467270216,0.915618790495469,0.000000000000000E+000,0.000000000000000E+000,0.290587707770933,9.261782507906162E-002,0.383205532849995,9.261782507906162E-002,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.896589721842751 
 07/09  11:00:00,1.16909344172865,0.809495339970257,0.000000000000000E+000,0.000000000000000E+000,0.301262831128939,9.519443637989233E-002,0.396457267508832,9.519443637989233E-002,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.790460441333269 
 07/09  12:00:00,1.23492102890063,0.727779317124263,0.000000000000000E+000,0.000000000000000E+000,0.367157316476504,0.115003133910509,0.482160450387013,0.115003133910509,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.709065067622050 
 07/09  13:00:00,1.29682036138767,0.678454787218740,0.000000000000000E+000,0.000000000000000E+000,0.434942630334770,0.135026263933738,0.569968894268509,0.135026263933738,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.659093409462711 
 07/09  14:00:00,1.40606002850831,0.631956487031307,0.000000000000000E+000,0.000000000000000E+000,0.531099230122164,0.161557485140716,0.692656715262882,0.161557485140716,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.611504902217050 
 07/09  15:00:00,1.58574987233464,0.638587574018392,0.000000000000000E+000,0.000000000000000E+000,0.655627386348656,0.195367077013199,0.850994463361857,0.195367077013199,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.616999142271758 
 07/09  16:00:00,1.88390644997837,0.703848867814677,0.000000000000000E+000,0.000000000000000E+000,0.810446942149632,0.236526238195129,1.04697318034476,0.236526238195129,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.678313536718201 
 07/09  17:00:00,2.10527535504092,0.832422239625748,0.000000000000000E+000,0.000000000000000E+000,0.838212527262955,0.261882943583906,1.10009547084686,0.261882943583906,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.801400893332516 
 07/09  18:00:00,1.97169812269823,0.957416339865134,0.000000000000000E+000,0.000000000000000E+000,0.665708495732345,0.221216822544144,0.886925318276490,0.221216822544144,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.923736520745417 
 07/09  19:00:00,1.80284253983571,0.984964369447140,0.000000000000000E+000,0.000000000000000E+000,0.504046062759491,0.177301535594123,0.681347598353615,0.177301535594123,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.950200173253464 
 07/09  20:00:00,1.89588759851681,0.919926901857699,0.000000000000000E+000,0.000000000000000E+000,0.435085063520531,0.153572789385265,0.588657852905795,0.153572789385265,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.883967558888959 
 07/09  21:00:00,1.99003177354515,0.830739622226055,0.000000000000000E+000,0.000000000000000E+000,0.375471183371167,0.132752675518508,0.508223858889676,0.132752675518508,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.795619796991995 
 07/09  22:00:00,1.63014320037820,0.692375061889092,0.000000000000000E+000,0.000000000000000E+000,0.281611706149479,9.990324313641002E-002,0.381514949285890,9.990324313641002E-002,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.661983353896870 
 07/09  23:00:00,1.18899438953473,0.539755967131745,0.000000000000000E+000,0.000000000000000E+000,0.183521433794438,6.510248187736856E-002,0.248623915671806,6.510248187736856E-002,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.513346138394977 
 07/09  24:00:00,0.762189018689335,0.377434095710093,0.000000000000000E+000,0.000000000000000E+000,9.340745427544501E-002,3.313504436435290E-002,0.126542498639798,3.313504436435290E-002,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.355589144655641 
 07/10  01:00:00,0.556220539453914,0.300877858544672,0.000000000000000E+000,0.000000000000000E+000,3.293658953281194E-002,1.168319552266380E-002,4.461978505547560E-002,1.168319552266380E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.280764412817995 
 07/10  02:00:00,0.455369668274410,0.283692219665950,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.263811973310015 
 07/10  03:00:00,0.443817354196285,0.288389185523625,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.268788778412583 
 07/10  04:00:00,0.442441115838571,0.337499459178204,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.318639460069275 
 07/10  05:00:00,0.490142109307002,0.557826669972060,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.536780426762406 
 07/10  06:00:00,0.620802073509795,0.968077740998098,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.943760876613758 
 07/10  07:00:00,0.805169766485476,1.08062743166300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.05478894138455 
 07/10  08:00:00,0.747688299788583,1.04640799565907,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.02456304460462 
 07/10  09:00:00,0.695801448639472,0.952807971899298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.934216152066727 
 07/10  10:00:00,0.705762869829883,0.846881974981307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.827852906328590 
 07/10  11:00:00,0.720147372709796,0.752267391856399,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.733232493219411 
 07/10  12:00:00,0.724234471569283,0.678123218866033,0.000000000000000E+000,0.000000000000000E+000,1.438263979469602E-002,4.901797600462221E-003,1.928443739515824E-002,4.901797600462221E-003,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.659408969363817 
 07/10  13:00:00,0.796855809032915,0.635244390857692,0.000000000000000E+000,0.000000000000000E+000,8.497139206411511E-002,2.862101723477964E-002,0.113592409298895,2.862101723477964E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.615883013101663 
 07/10  14:00:00,0.865905011878930,0.592958247651916,0.000000000000000E+000,0.000000000000000E+000,0.143491425463426,4.813587664573912E-002,0.191627302109165,4.813587664573912E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.572506662837658 
 07/10  15:00:00,0.976684087746626,0.599844566291383,0.000000000000000E+000,0.000000000000000E+000,0.209016203530616,6.997147774566909E-002,0.278987681276286,6.997147774566909E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.578256134544749 
 07/10  16:00:00,1.22421456926919,0.656340416676391,0.000000000000000E+000,0.000000000000000E+000,0.317384300292740,0.105814947324900,0.423199247617641,0.105814947324900,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.630805085579912 
 07/10  17:00:00,1.51808359683166,0.774818759228414,0.000000000000000E+000,0.000000000000000E+000,0.409749190589465,0.138506480544862,0.548255671134325,0.138506480544862,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.743797412935179 
 07/10  18:00:00,1.57206073616455,0.882377148135784,0.000000000000000E+000,0.000000000000000E+000,0.388320482929860,0.133277791800744,0.521598274730605,0.133277791800744,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.848697329016070 
 07/10  19:00:00,1.57776087799826,0.900942608617891,0.000000000000000E+000,0.000000000000000E+000,0.363969764280198,0.126540953825310,0.490510718105508,0.126540953825310,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.866178412424214 
 07/10  20:00:00,1.67494429651772,0.840264841744727,0.000000000000000E+000,0.000000000000000E+000,0.297223232503001,0.105346716615577,0.402569949118579,0.105346716615577,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.804305498775990 
 07/10  21:00:00,1.71999742409086,0.764089928694493,0.000000000000000E+000,0.000000000000000E+000,0.201191469256099,7.260492613306638E-002,0.273796395389165,7.260492613306638E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.728970103460433 
 07/10  22:00:00,1.32165051624418,0.639984122810294,0.000000000000000E+000,0.000000000000000E+000,7.411670267659302E-002,2.719879703411938E-002,0.101315499710712,2.719879703411938E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.609592414818069 
 07/10  23:00:00,0.924835616099282,0.507128581653482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.480718752916714 
 07/10  24:00:00,0.629072831713790,0.365585017016430,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.343740065961974 
 07/11  01:00:00,0.511600754398437,0.301632215273101,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.281518769546424 
 07/11  02:00:00,0.455369668274410,0.284676132245904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.264795885889970 
 07/11  03:00:00,0.443817354196285,0.289396450646992,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.269796043535951 
 07/11  04:00:00,0.442441115838571,0.338321415057815,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.319461415948887 
 07/11  05:00:00,0.490142109307002,0.558278282417558,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.537232039207904 
 07/11  06:00:00,0.620802073509795,0.967441753124203,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.943124888739860 
 07/11  07:00:00,0.805169766485476,1.07959695046876,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.05375846019032 
 07/11  08:00:00,0.747688299788583,1.04525932311011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.02341437205566 
 07/11  09:00:00,0.695801448639472,0.951721076325927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.933129256493352 
 07/11  10:00:00,0.705762869829883,0.845862096089947,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.826833027437229 
 07/11  11:00:00,0.720147372709796,0.751410480538945,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.732375581901958 
 07/11  12:00:00,0.704950034174123,0.677392069656325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.658677820154110 
 07/11  13:00:00,0.683263399734021,0.634535629675053,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.615174251919024 
 07/11  14:00:00,0.740168160645580,0.592186655104656,0.000000000000000E+000,0.000000000000000E+000,4.956570517541491E-002,1.632474570039778E-002,6.589045087581269E-002,1.632474570039778E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.571735070290401 
 07/11  15:00:00,0.895711637137064,0.599072937740636,0.000000000000000E+000,0.000000000000000E+000,0.148957136587612,4.905809407911080E-002,0.198015230666723,4.905809407911080E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.577484505994002 
 07/11  16:00:00,1.12869338084631,0.655497973707529,0.000000000000000E+000,0.000000000000000E+000,0.246493777127867,8.118428206689451E-002,0.327678059194763,8.118428206689451E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.629962642611053 
 07/11  17:00:00,1.50319410556779,0.773698331094317,0.000000000000000E+000,0.000000000000000E+000,0.399998589372190,0.133367590498262,0.533366179870453,0.133367590498262,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.742676984801082 
 07/11  18:00:00,1.58407388263782,0.881025449163265,0.000000000000000E+000,0.000000000000000E+000,0.399173340801603,0.134438080402276,0.533611421203879,0.134438080402276,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.847345630043548 
 07/11  19:00:00,1.61131577959228,0.899538430377674,0.000000000000000E+000,0.000000000000000E+000,0.390867586930936,0.133198032768590,0.524065619699527,0.133198032768590,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.864774234184000 
 07/11  20:00:00,1.74931470956073,0.839032660412491,0.000000000000000E+000,0.000000000000000E+000,0.353175176603335,0.123765185558260,0.476940362161593,0.123765185558260,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.803073317443751 
 07/11  21:00:00,1.85438306793240,0.763130066817373,0.000000000000000E+000,0.000000000000000E+000,0.300362074573562,0.107819964657143,0.408182039230706,0.107819964657143,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.728010241583314 
 07/11  22:00:00,1.50042955426421,0.639459813511494,0.000000000000000E+000,0.000000000000000E+000,0.204833846621241,7.526069110950111E-002,0.280094537730743,7.526069110950111E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.609068105519272 
 07/11  23:00:00,1.07906920577419,0.506766834642755,0.000000000000000E+000,0.000000000000000E+000,0.112699101770183,4.153448790472874E-002,0.154233589674912,4.153448790472874E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.480357005905986 
 07/11  24:00:00,0.670631569192568,0.365222894924649,0.000000000000000E+000,0.000000000000000E+000,3.034165246537283E-002,1.121708501340539E-002,4.155873747877838E-002,1.121708501340539E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.343377943870196 
 07/12  01:00:00,0.511600754398437,0.300817335762084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.280703890035407 
 07/12  02:00:00,0.455369668274410,0.283676914550803,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.263796668194868 
 07/12  03:00:00,0.443817354196285,0.288296537384245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.268696130273205 
 07/12  04:00:00,0.442441115838571,0.337193652430656,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.318333653321727 
 07/12  05:00:00,0.490142109307002,0.556531716229850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.535485473020197 
 07/12  06:00:00,0.620802073509795,0.964939430711558,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.940622566327218 
 07/12  07:00:00,0.805169766485476,1.07698489487510,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.05114640459666 
 07/12  08:00:00,0.747688299788583,1.04279566443194,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.02095071337749 
 07/12  09:00:00,0.695801448639472,0.949394199689424,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.930802379856850 
 07/12  10:00:00,0.705762869829883,0.843802027241182,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.824772958588464 
 07/12  11:00:00,0.720147372709796,0.749583548245039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.730548649608052 
 07/12  12:00:00,0.704950034174123,0.675736317058160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.657022067555947 
 07/12  13:00:00,0.767652647766052,0.632998678295457,0.000000000000000E+000,0.000000000000000E+000,6.363637844521369E-002,2.075286958681883E-002,8.438924803203246E-002,2.075286958681883E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.613637300539428 
 07/12  14:00:00,0.874129756081029,0.590913173232283,0.000000000000000E+000,0.000000000000000E+000,0.150871607949604,4.898043836165740E-002,0.199852046311261,4.898043836165740E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.570461588418025 
 07/12  15:00:00,0.998718030928652,0.597795388669526,0.000000000000000E+000,0.000000000000000E+000,0.227483844625171,7.353777983313985E-002,0.301021624458310,7.353777983313985E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.576206956922891 
 07/12  16:00:00,1.23013282970862,0.654074616229374,0.000000000000000E+000,0.000000000000000E+000,0.324622899459995,0.104494608597084,0.429117508057079,0.104494608597084,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.628539285132895 
 07/12  17:00:00,1.56921798380928,0.772018542847387,0.000000000000000E+000,0.000000000000000E+000,0.452957995601159,0.146432062510785,0.599390058111943,0.146432062510785,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.740997196554155 
 07/12  18:00:00,1.64026013081897,0.879089989270854,0.000000000000000E+000,0.000000000000000E+000,0.445241295652160,0.144556373732874,0.589797669385033,0.144556373732874,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.845410170151139 
 07/12  19:00:00,1.67494994454016,0.897519501936519,0.000000000000000E+000,0.000000000000000E+000,0.443196018797790,0.144503765849624,0.587699784647415,0.144503765849624,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.862755305742842 
 07/12  20:00:00,1.80945755083029,0.837083280592236,0.000000000000000E+000,0.000000000000000E+000,0.402354222279123,0.134728981152025,0.537083203431147,0.134728981152025,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.801123937623496 
 07/12  21:00:00,1.91874233679314,0.761315121461910,0.000000000000000E+000,0.000000000000000E+000,0.351736290734691,0.120805017356764,0.472541308091455,0.120805017356764,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.726195296227850 
 07/12  22:00:00,1.56946289563084,0.637889590720020,0.000000000000000E+000,0.000000000000000E+000,0.258278730817415,9.084914827995881E-002,0.349127879097374,9.084914827995881E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.607497882727795 
 07/12  23:00:00,1.16897516702091,0.505458134168542,0.000000000000000E+000,0.000000000000000E+000,0.180775736192114,6.336381472951456E-002,0.244139550921629,6.336381472951456E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.479048305431771 
 07/12  24:00:00,0.769903512578520,0.364214844907976,0.000000000000000E+000,0.000000000000000E+000,0.104374702774061,3.645597809066915E-002,0.140830680864730,3.645597809066915E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.342369893853521 
 07/13  01:00:00,0.590021363767327,0.299951832970330,0.000000000000000E+000,0.000000000000000E+000,5.817460374545326E-002,2.024600562343651E-002,7.842060936888980E-002,2.024600562343651E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.279838387243650 
 07/13  02:00:00,0.474189930234582,0.282728227207654,0.000000000000000E+000,0.000000000000000E+000,1.396139720099824E-002,4.858864759173364E-003,1.882026196017161E-002,4.858864759173364E-003,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.262847980851720 
 07/13  03:00:00,0.443817354196285,0.287180451416544,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.267580044305503 
 07/13  04:00:00,0.442441115838571,0.335610171144233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.316750172035304 
 07/13  05:00:00,0.490142109307002,0.554407833099534,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.533361589889881 
 07/13  06:00:00,0.630409011349164,0.961732755649161,0.000000000000000E+000,0.000000000000000E+000,7.164184939838255E-003,2.442752899530062E-003,9.606937839368345E-003,2.442752899530062E-003,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.937415891264819 
 07/13  07:00:00,0.837938412534069,1.07338686088488,0.000000000000000E+000,0.000000000000000E+000,2.451062497169215E-002,8.258021076899075E-003,3.276864604859114E-002,8.258021076899075E-003,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.04754837060643 
 07/13  08:00:00,0.776616431600043,1.03936061344694,0.000000000000000E+000,0.000000000000000E+000,2.163899179275792E-002,7.289140018702461E-003,2.892813181146027E-002,7.289140018702461E-003,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.01751566239249 
 07/13  09:00:00,0.730147083637222,0.946481218439627,0.000000000000000E+000,0.000000000000000E+000,2.569231938482698E-002,8.653315612923424E-003,3.434563499775046E-002,8.653315612923424E-003,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.927889398607056 
 07/13  10:00:00,0.763943739291444,0.841426034570003,0.000000000000000E+000,0.000000000000000E+000,4.352352972880037E-002,1.465733973276104E-002,5.818086946156138E-002,1.465733973276104E-002,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.822396965917285 
 07/13  11:00:00,0.845179511677813,0.747532656070221,0.000000000000000E+000,0.000000000000000E+000,9.396175790516313E-002,3.107038106285496E-002,0.125032138968018,3.107038106285496E-002,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.728497757433237 
 07/13  12:00:00,0.878560435536431,0.673964263782577,0.000000000000000E+000,0.000000000000000E+000,0.131071991088764,4.253841027354265E-002,0.173610401362307,4.253841027354265E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.655250014280361 
 07/13  13:00:00,0.938844035500339,0.631406841924194,0.000000000000000E+000,0.000000000000000E+000,0.193860903343962,6.171973242235560E-002,0.255580635766318,6.171973242235560E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.612045464168166 
 07/13  14:00:00,0.991901331789056,0.589436126298918,0.000000000000000E+000,0.000000000000000E+000,0.241173273518858,7.645034850043182E-002,0.317623622019289,7.645034850043182E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.568984541484661 
 07/13  15:00:00,1.09010733146745,0.596300498822659,0.000000000000000E+000,0.000000000000000E+000,0.298271398501078,9.413952649603038E-002,0.392410924997108,9.413952649603038E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.574712067076025 
 07/13  16:00:00,1.27483637700274,0.652450025604086,0.000000000000000E+000,0.000000000000000E+000,0.360527812327916,0.113293243023281,0.473821055351197,0.113293243023281,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.626914694507607 
 07/13  17:00:00,1.50749280686865,0.770109199625870,0.000000000000000E+000,0.000000000000000E+000,0.407196077594257,0.130468803577057,0.537664881171314,0.130468803577057,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.739087853332637 
 07/13  18:00:00,1.62292034596756,0.877047825588599,0.000000000000000E+000,0.000000000000000E+000,0.431320051286498,0.141137833247118,0.572457884533616,0.141137833247118,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.843368006468882 
 07/13  19:00:00,1.64167495900023,0.895611751816023,0.000000000000000E+000,0.000000000000000E+000,0.415831557281152,0.138593241826327,0.554424799107479,0.138593241826327,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.860847555622346 
 07/13  20:00:00,1.78963264581929,0.835331857849924,0.000000000000000E+000,0.000000000000000E+000,0.386606087270597,0.130652211149558,0.517258298420155,0.130652211149558,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.799372514881186 
 07/13  21:00:00,1.91494628008047,0.759628629354914,0.000000000000000E+000,0.000000000000000E+000,0.348983195950844,0.119762055427935,0.468745251378782,0.119762055427935,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.724508804120855 
 07/13  22:00:00,1.58872985601184,0.636402837726132,0.000000000000000E+000,0.000000000000000E+000,0.273361169871978,9.503366960639542E-002,0.368394839478375,9.503366960639542E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.606011129733908 
 07/13  23:00:00,1.17552877436860,0.504361762989718,0.000000000000000E+000,0.000000000000000E+000,0.185677023004458,6.501613526486631E-002,0.250693158269324,6.501613526486631E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.477951934252950 
 07/13  24:00:00,0.765549994357286,0.363434288198342,0.000000000000000E+000,0.000000000000000E+000,0.100943731272225,3.553343137127208E-002,0.136477162643498,3.553343137127208E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.341589337143890 
 07/14  01:00:00,0.569828142855005,0.299396829651789,0.000000000000000E+000,0.000000000000000E+000,4.298971900792019E-002,1.523766944864770E-002,5.822738845656794E-002,1.523766944864770E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.279283383925109 
 07/14  02:00:00,0.455369668274410,0.282403249208952,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.262523002853017 
 07/14  03:00:00,0.443817354196285,0.286926439218993,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.267326032107953 
 07/14  04:00:00,0.442441115838571,0.335480865497192,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.316620866388263 
 07/14  05:00:00,0.490142109307002,0.553910910092643,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.532864666882990 
 07/14  06:00:00,0.620802073509795,0.960525976096449,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.936209111712110 
 07/14  07:00:00,0.805169766485476,1.07203962528673,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.04620113500828 
 07/14  08:00:00,0.747688299788583,1.03806900617062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.01622405511617 
 07/14  09:00:00,0.695801448639472,0.945306331966147,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.926714512133572 
 07/14  10:00:00,0.705762869829883,0.840335242200881,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.821306173548163 
 07/14  11:00:00,0.720147372709796,0.746653891869466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.727618993232479 
 07/14  12:00:00,0.730674631364632,0.673256059777859,0.000000000000000E+000,0.000000000000000E+000,1.907065681345116E-002,6.653940377056654E-003,2.572459719050782E-002,6.653940377056654E-003,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.654541810275646 
 07/14  13:00:00,0.771134543048369,0.630899818733298,0.000000000000000E+000,0.000000000000000E+000,6.520318998391610E-002,2.266795333043143E-002,8.787114331434759E-002,2.266795333043143E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.611538440977270 
 07/14  14:00:00,0.822858823910513,0.589015860336670,0.000000000000000E+000,0.000000000000000E+000,0.110354593177606,3.822652096314147E-002,0.148581114140747,3.822652096314147E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.568564275522412 
 07/14  15:00:00,0.916729023480874,0.595868799676925,0.000000000000000E+000,0.000000000000000E+000,0.162834064457442,5.619855255309024E-002,0.219032617010532,5.619855255309024E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.574280367930291 
 07/14  16:00:00,1.14451574362123,0.651900814176170,0.000000000000000E+000,0.000000000000000E+000,0.255610854022838,8.788956794684394E-002,0.343500421969682,8.788956794684394E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.626365483079691 
 07/14  17:00:00,1.37490048279917,0.769453736229002,0.000000000000000E+000,0.000000000000000E+000,0.300156245266574,0.104916311835258,0.405072557101834,0.104916311835258,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.738432389935767 
 07/14  18:00:00,1.33762777632685,0.876172159264075,0.000000000000000E+000,0.000000000000000E+000,0.211831304973454,7.533400991945667E-002,0.287165314892910,7.533400991945667E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.842492340144361 
 07/14  19:00:00,1.21213538396406,0.894590206073278,0.000000000000000E+000,0.000000000000000E+000,9.176134854607956E-002,3.312387552523533E-002,0.124885224071315,3.312387552523533E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.859826009879602 
