Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/14  20:00:00,1.28858918559811,0.834164296258564,0.000000000000000E+000,0.000000000000000E+000,1.185005449996663E-002,4.364783699004249E-003,1.621483819897090E-002,4.364783699004249E-003,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.798204953289824 
 07/14  21:00:00,1.44620102870169,0.758510524489329,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.723390699255269 
 07/14  22:00:00,1.22033501653347,0.635674569917088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.605282861924863 
 07/14  23:00:00,0.924835616099282,0.504184473173711,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.477774644436940 
 07/14  24:00:00,0.629072831713790,0.363818555038414,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.341973603983961 
 07/15  01:00:00,0.515547781631398,0.306486675910328,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.286373230183648 
 07/15  02:00:00,0.457980908790631,0.288081598074516,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.268201351718581 
 07/15  03:00:00,0.445182759460584,0.293117192489939,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.273516785378898 
 07/15  04:00:00,0.445112273590970,0.346934739445478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.328074740336549 
 07/15  05:00:00,0.494238805184528,0.584013338423519,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.562967095213866 
 07/15  06:00:00,0.631427594227707,1.02750134726552,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.00318448288118 
 07/15  07:00:00,0.826331145334135,1.15297332294834,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.12713483266989 
 07/15  08:00:00,0.780125626630616,1.12247916742963,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.10063421637518 
 07/15  09:00:00,0.740832543130202,1.02305784905013,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.00446602921756 
 07/15  10:00:00,0.756679139852164,0.907292849338279,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.888263780685562 
 07/15  11:00:00,0.772636174219814,0.802460912027538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.783426013390551 
 07/15  12:00:00,0.752760578513620,0.721814995814715,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.703100746312503 
 07/15  13:00:00,0.726851467119164,0.673115943055435,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.653754565299406 
 07/15  14:00:00,0.713403313245433,0.627245071539931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.606793486725673 
 07/15  15:00:00,0.734755408972785,0.633790417872040,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.612201986125405 
 07/15  16:00:00,0.836933269633602,0.698100235459083,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.672564904362604 
 07/15  17:00:00,1.03692036356966,0.824747993197750,0.000000000000000E+000,0.000000000000000E+000,2.345888577698039E-002,8.281593598621829E-003,3.174047937560207E-002,8.281593598621829E-003,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.793726646904515 
 07/15  18:00:00,1.19561581564893,0.947520186751971,0.000000000000000E+000,0.000000000000000E+000,8.187973798331881E-002,2.896327324386478E-002,0.110843011227184,2.896327324386478E-002,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.913840367632254 
 07/15  19:00:00,1.29061038550606,0.974424478947832,0.000000000000000E+000,0.000000000000000E+000,0.124795675732745,4.431976829121599E-002,0.169115444023961,4.431976829121599E-002,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.939660282754155 
 07/15  20:00:00,1.48772109978686,0.910398693684033,0.000000000000000E+000,0.000000000000000E+000,0.132765904093802,4.772545008204785E-002,0.180491354175850,4.772545008204785E-002,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.874439350715296 
 07/15  21:00:00,1.65152701082164,0.822610804394528,0.000000000000000E+000,0.000000000000000E+000,0.124415865951935,4.530323021422739E-002,0.169719096166162,4.530323021422739E-002,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.787490979160468 
 07/15  22:00:00,1.35667835544796,0.686204822698349,0.000000000000000E+000,0.000000000000000E+000,7.898209558599953E-002,2.906800876964952E-002,0.108050104355649,2.906800876964952E-002,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.655813114706125 
 07/15  23:00:00,0.960547802369316,0.535706158305528,0.000000000000000E+000,0.000000000000000E+000,1.472461926774443E-002,5.452709238646929E-003,2.017732850639136E-002,5.452709238646929E-003,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.509296329568760 
 07/15  24:00:00,0.635646520049537,0.375625733467902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.353780782413450 
 07/16  01:00:00,0.515547781631398,0.306289783438322,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.286176337711645 
 07/16  02:00:00,0.457980908790631,0.287821890574162,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.267941644218227 
 07/16  03:00:00,0.445182759460584,0.292840459015466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.273240051904426 
 07/16  04:00:00,0.445112273590970,0.346240146584907,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.327380147475978 
 07/16  05:00:00,0.494238805184528,0.582876715714438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.561830472504785 
 07/16  06:00:00,0.631427594227707,1.02544698195507,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,1.00113011757073 
 07/16  07:00:00,0.826331145334135,1.15057387568921,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.12473538541076 
 07/16  08:00:00,0.780125626630616,1.12007791571299,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.09823296465854 
 07/16  09:00:00,0.740832543130202,1.02079648994078,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,1.00220467010821 
 07/16  10:00:00,0.756679139852164,0.905212194302029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.886183125649311 
 07/16  11:00:00,0.772636174219814,0.800577704931440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.781542806294453 
 07/16  12:00:00,0.752760578513620,0.720100753686503,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.701386504184290 
 07/16  13:00:00,0.726851467119164,0.671593333564923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.652231955808894 
 07/16  14:00:00,0.713403313245433,0.625862433982130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.605410849167872 
 07/16  15:00:00,0.763520606982797,0.632393725084761,0.000000000000000E+000,0.000000000000000E+000,2.133152573116124E-002,7.433672278852398E-003,2.876519801001361E-002,7.433672278852398E-003,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.610805293338127 
 07/16  16:00:00,0.979214974010727,0.696722973830200,0.000000000000000E+000,0.000000000000000E+000,0.105534615671474,3.674708870565106E-002,0.142281704377125,3.674708870565106E-002,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.671187642733721 
 07/16  17:00:00,1.22750653676786,0.823246356589683,0.000000000000000E+000,0.000000000000000E+000,0.164461968629460,5.786468394434179E-002,0.222326652573802,5.786468394434179E-002,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.792225010296451 
 07/16  18:00:00,1.36919055677996,0.946016952911815,0.000000000000000E+000,0.000000000000000E+000,0.209922282995256,7.449546936296227E-002,0.284417752358220,7.449546936296227E-002,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.912337133792098 
 07/16  19:00:00,1.39984124603941,0.973103566053919,0.000000000000000E+000,0.000000000000000E+000,0.204895284605482,7.345101995182950E-002,0.278346304557310,7.345101995182950E-002,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.938339369860243 
 07/16  20:00:00,1.56097754743491,0.909220236657402,0.000000000000000E+000,0.000000000000000E+000,0.186230258025225,6.751754379867127E-002,0.253747801823896,6.751754379867127E-002,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.873260893688664 
 07/16  21:00:00,1.69809690030084,0.821543562585433,0.000000000000000E+000,0.000000000000000E+000,0.158224244254299,5.806474139106984E-002,0.216288985645369,5.806474139106984E-002,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.786423737351373 
 07/16  22:00:00,1.38454203659336,0.685392481101505,0.000000000000000E+000,0.000000000000000E+000,9.915992341319138E-002,3.675386208785781E-002,0.135913785501049,3.675386208785781E-002,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.655000773109280 
 07/16  23:00:00,0.972118878328553,0.535260573089577,0.000000000000000E+000,0.000000000000000E+000,2.308686333065908E-002,8.661541134968642E-003,3.174840446562770E-002,8.661541134968642E-003,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.508850744352809 
 07/16  24:00:00,0.635646520049537,0.375604104152079,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.353759153097627 
 07/17  01:00:00,0.511600754398437,0.300370937527036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.280257491800356 
 07/17  02:00:00,0.455369668274410,0.283752737807950,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.263872491452015 
 07/17  03:00:00,0.443817354196285,0.288502976231116,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.268902569120074 
 07/17  04:00:00,0.442441115838571,0.336887385127937,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.318027386019008 
 07/17  05:00:00,0.490142109307002,0.553894350524656,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.532848107315003 
 07/17  06:00:00,0.620802073509795,0.957807455980293,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.933490591595954 
 07/17  07:00:00,0.805169766485476,1.06838795035488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.04254946007644 
 07/17  08:00:00,0.747688299788583,1.03439441085959,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.01254945980514 
 07/17  09:00:00,0.695801448639472,0.942078896884209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.923487077051634 
 07/17  10:00:00,0.705762869829883,0.837713154166382,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.818684085513664 
 07/17  11:00:00,0.720147372709796,0.744551158518397,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.725516259881413 
 07/17  12:00:00,0.704950034174123,0.671539818918417,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.652825569416204 
 07/17  13:00:00,0.683263399734021,0.629334164076662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.609972786320633 
 07/17  14:00:00,0.695372447508074,0.587500029359595,0.000000000000000E+000,0.000000000000000E+000,1.577738031248415E-002,5.317357425824454E-003,2.109473773830860E-002,5.317357425824454E-003,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.567048444545337 
 07/17  15:00:00,0.844792686625078,0.594226470640249,0.000000000000000E+000,0.000000000000000E+000,0.110304193280843,3.679208687389234E-002,0.147096280154736,3.679208687389234E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.572638038893615 
 07/17  16:00:00,1.12748883471534,0.649876772332541,0.000000000000000E+000,0.000000000000000E+000,0.245571890518619,8.090162254517236E-002,0.326473513063790,8.090162254517236E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.624341441236062 
 07/17  17:00:00,1.43671049564966,0.766782027976287,0.000000000000000E+000,0.000000000000000E+000,0.349251524618496,0.117631045333830,0.466882569952327,0.117631045333830,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.735760681683055 
 07/17  18:00:00,1.52973703732496,0.872937726459672,0.000000000000000E+000,0.000000000000000E+000,0.356416276347918,0.122858299543100,0.479274575891018,0.122858299543100,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.839257907339958 
 07/17  19:00:00,1.54227468991621,0.891467852514767,0.000000000000000E+000,0.000000000000000E+000,0.336629585745825,0.118394944277637,0.455024530023461,0.118394944277637,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.856703656321091 
 07/17  20:00:00,1.65925437292014,0.831531305916507,0.000000000000000E+000,0.000000000000000E+000,0.285557152091350,0.101322873429657,0.386880025521006,0.101322873429657,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.795571962947767 
 07/17  21:00:00,1.75271904019372,0.756283794933863,0.000000000000000E+000,0.000000000000000E+000,0.225639189903131,8.087882158889745E-002,0.306518011492030,8.087882158889745E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.721163969699803 
 07/17  22:00:00,1.47491777105588,0.633924239363250,0.000000000000000E+000,0.000000000000000E+000,0.187008756437646,6.757399808476716E-002,0.254582754522413,6.757399808476716E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.603532531371025 
 07/17  23:00:00,0.933810421851445,0.503021987863232,0.000000000000000E+000,0.000000000000000E+000,6.574503078976755E-003,2.400302673189516E-003,8.974805752166274E-003,2.400302673189516E-003,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.476612159126464 
 07/17  24:00:00,0.629072831713790,0.363117162393717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.341272211339265 
 07/18  01:00:00,0.511600754398437,0.299565071558318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.279451625831641 
 07/18  02:00:00,0.455369668274410,0.282919913449911,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.263039667093976 
 07/18  03:00:00,0.443817354196285,0.287757049597472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.268156642486431 
 07/18  04:00:00,0.442441115838571,0.335911544661762,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.317051545552833 
 07/18  05:00:00,0.490142109307002,0.552768784366577,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.531722541156920 
 07/18  06:00:00,0.620802073509795,0.955865975608199,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.931549111223857 
 07/18  07:00:00,0.805169766485476,1.06613755554977,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.04029906527132 
 07/18  08:00:00,0.747688299788583,1.03209465853485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.01024970748039 
 07/18  09:00:00,0.695801448639472,0.939849429353798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.921257609521226 
 07/18  10:00:00,0.705762869829883,0.835601783263403,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.816572714610685 
 07/18  11:00:00,0.720147372709796,0.742614409707341,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.723579511070354 
 07/18  12:00:00,0.746475038595745,0.669759358968406,0.000000000000000E+000,0.000000000000000E+000,3.124691427533031E-002,1.027809014628943E-002,4.152500442161974E-002,1.027809014628943E-002,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.651045109466193 
 07/18  13:00:00,0.850777464237352,0.627739683685106,0.000000000000000E+000,0.000000000000000E+000,0.126332492985017,4.118157151831391E-002,0.167514064503331,4.118157151831391E-002,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.608378305929078 
 07/18  14:00:00,0.981605853904799,0.586175970506109,0.000000000000000E+000,0.000000000000000E+000,0.232743044357332,7.458509977770014E-002,0.307328144135033,7.458509977770014E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.565724385691855 
 07/18  15:00:00,1.14987014936772,0.592977175311216,0.000000000000000E+000,0.000000000000000E+000,0.343685407410156,0.108488335487220,0.452173742897377,0.108488335487220,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.571388743564582 
 07/18  16:00:00,1.44629531055172,0.648552323809172,0.000000000000000E+000,0.000000000000000E+000,0.492512186754565,0.152767802145606,0.645279988900173,0.152767802145606,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.623016992712693 
 07/18  17:00:00,1.82873863028720,0.765200832167112,0.000000000000000E+000,0.000000000000000E+000,0.653508388074400,0.205402316515457,0.858910704589858,0.205402316515457,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.734179485873877 
 07/18  18:00:00,1.83871687985797,0.871170420407087,0.000000000000000E+000,0.000000000000000E+000,0.598180554175110,0.190073864248921,0.788254418424033,0.190073864248921,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.837490601287370 
 07/18  19:00:00,1.83387476364610,0.889456948111075,0.000000000000000E+000,0.000000000000000E+000,0.564824391721157,0.181800212032195,0.746624603753352,0.181800212032195,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.854692751917402 
 07/18  20:00:00,1.93535150469509,0.829728381410932,0.000000000000000E+000,0.000000000000000E+000,0.497705860456578,0.165271296839376,0.662977157295954,0.165271296839376,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.793769038442192 
 07/18  21:00:00,2.01646056149670,0.754835336380372,0.000000000000000E+000,0.000000000000000E+000,0.424923824722443,0.145335708072562,0.570259532795006,0.145335708072562,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.719715511146312 
 07/18  22:00:00,1.64749330125631,0.632916585801897,0.000000000000000E+000,0.000000000000000E+000,0.316039940427220,0.111118344295624,0.427158284722843,0.111118344295624,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.602524877809672 
 07/18  23:00:00,1.21098112109162,0.502200772471816,0.000000000000000E+000,0.000000000000000E+000,0.211227490019428,7.491801497290736E-002,0.286145504992335,7.491801497290736E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.475790943735045 
 07/18  24:00:00,0.776257268365423,0.362709544828718,0.000000000000000E+000,0.000000000000000E+000,0.108360149108767,3.882428754286546E-002,0.147184436651633,3.882428754286546E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.340864593774265 
 07/19  01:00:00,0.568801332170410,0.299248723902657,0.000000000000000E+000,0.000000000000000E+000,4.202149563359323E-002,1.517908213837827E-002,5.720057777197144E-002,1.517908213837827E-002,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.279135278175980 
 07/19  02:00:00,0.455369668274410,0.282327716631854,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.262447470275919 
 07/19  03:00:00,0.443817354196285,0.286798701730336,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.267198294619296 
 07/19  04:00:00,0.442441115838571,0.334817945728376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.315957946619447 
 07/19  05:00:00,0.490142109307002,0.551107365082464,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.530061121872811 
 07/19  06:00:00,0.620802073509795,0.953597261045007,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.929280396660667 
 07/19  07:00:00,0.805169766485476,1.06378465178947,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03794616151102 
 07/19  08:00:00,0.747688299788583,1.02998870046825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00814374941380 
 07/19  09:00:00,0.695801448639472,0.938035646971920,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.919443827139345 
 07/19  10:00:00,0.705762869829883,0.834101065081335,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.815071996428617 
 07/19  11:00:00,0.720147372709796,0.741419411797730,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.722384513160743 
 07/19  12:00:00,0.704950034174123,0.668828677256869,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.650114427754657 
 07/19  13:00:00,0.717782021188580,0.626965272105689,0.000000000000000E+000,0.000000000000000E+000,2.568205758783177E-002,8.836563866727966E-003,3.451862145455979E-002,8.836563866727966E-003,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.607603894349660 
 07/19  14:00:00,0.746544705244997,0.585573477249054,0.000000000000000E+000,0.000000000000000E+000,5.344433299612107E-002,1.882266247910944E-002,7.226699547523069E-002,1.882266247910944E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.565121892434797 
 07/19  15:00:00,0.798924847866053,0.592748755733783,0.000000000000000E+000,0.000000000000000E+000,7.444228184261423E-002,2.678615955309703E-002,0.101228441395711,2.678615955309703E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.571160323987149 
 07/19  16:00:00,0.896204835277570,0.648425605981459,0.000000000000000E+000,0.000000000000000E+000,6.963751986414604E-002,2.555199376187738E-002,9.518951362602331E-002,2.555199376187738E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.622890274884982 
 07/19  17:00:00,1.05696717729496,0.764766932146201,0.000000000000000E+000,0.000000000000000E+000,6.387315869425496E-002,2.326609290336307E-002,8.713925159761800E-002,2.326609290336307E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.733745585852966 
 07/19  18:00:00,1.16377467197766,0.870176753659618,0.000000000000000E+000,0.000000000000000E+000,8.326233982968413E-002,3.004987071403623E-002,0.113312210543720,3.004987071403623E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.836496934539901 
 07/19  19:00:00,1.22181340747166,0.888239158373872,0.000000000000000E+000,0.000000000000000E+000,9.908869747423900E-002,3.547455010467043E-002,0.134563247578910,3.547455010467043E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.853474962180196 
 07/19  20:00:00,1.39047694338257,0.828531918136418,0.000000000000000E+000,0.000000000000000E+000,8.682050399760095E-002,3.128209198582884E-002,0.118102595983430,3.128209198582884E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.792572575167678 
 07/19  21:00:00,1.54310500884435,0.753628546521555,0.000000000000000E+000,0.000000000000000E+000,7.114831887278067E-002,2.575566126987509E-002,9.690398014265598E-002,2.575566126987509E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.718508721287492 
 07/19  22:00:00,1.25013016699698,0.631891188881216,0.000000000000000E+000,0.000000000000000E+000,2.184048155735491E-002,7.954668906162034E-003,2.979515046351686E-002,7.954668906162034E-003,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.601499480888991 
 07/19  23:00:00,0.924835616099282,0.501454668338100,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.475044839601332 
 07/19  24:00:00,0.629072831713790,0.362173244787297,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.340328293732845 
 07/20  01:00:00,0.511600754398437,0.298869878024692,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.278756432298015 
 07/20  02:00:00,0.455369668274410,0.282098579274950,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.262218332919017 
 07/20  03:00:00,0.443817354196285,0.286588741011520,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.266988333900480 
 07/20  04:00:00,0.442441115838571,0.334459351432856,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.315599352323927 
 07/20  05:00:00,0.490142109307002,0.550310527954103,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.529264284744447 
 07/20  06:00:00,0.620802073509795,0.952194096323632,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.927877231939292 
 07/20  07:00:00,0.805169766485476,1.06233250500643,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03649401472799 
 07/20  08:00:00,0.747688299788583,1.02871844670845,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00687349565400 
 07/20  09:00:00,0.695801448639472,0.936908028134870,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.918316208302298 
 07/20  10:00:00,0.705762869829883,0.833179694506031,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.814150625853313 
 07/20  11:00:00,0.720147372709796,0.740708212802277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.721673314165292 
 07/20  12:00:00,0.704950034174123,0.668286381490550,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.649572131988337 
 07/20  13:00:00,0.683263399734021,0.626550843073971,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.607189465317942 
 07/20  14:00:00,0.699021503070149,0.585099787740408,0.000000000000000E+000,0.000000000000000E+000,1.836040895937986E-002,6.383384341002554E-003,2.474379330038241E-002,6.383384341002554E-003,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.564648202926151 
 07/20  15:00:00,0.793614882256690,0.591687625083488,0.000000000000000E+000,0.000000000000000E+000,7.154784119215522E-002,2.437063459419330E-002,9.591847578634868E-002,2.437063459419330E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.570099193336854 
 07/20  16:00:00,1.00542780317417,0.646855195215048,0.000000000000000E+000,0.000000000000000E+000,0.153290942696265,5.112153882635834E-002,0.204412481522624,5.112153882635834E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.621319864118569 
 07/20  17:00:00,1.23739460005324,0.762936606983139,0.000000000000000E+000,0.000000000000000E+000,0.199937690100294,6.762898425561162E-002,0.267566674355906,6.762898425561162E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.731915260689907 
 07/20  18:00:00,1.35273312911625,0.868498317480645,0.000000000000000E+000,0.000000000000000E+000,0.224982074039693,7.728859364261155E-002,0.302270667682305,7.728859364261155E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.834818498360928 
 07/20  19:00:00,1.36920317870319,0.886866156767466,0.000000000000000E+000,0.000000000000000E+000,0.209161966896359,7.279105191408272E-002,0.281953018810443,7.279105191408272E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.852101960573793 
 07/20  20:00:00,1.53374794986143,0.827332239181404,0.000000000000000E+000,0.000000000000000E+000,0.193355134941021,6.801846752126965E-002,0.261373602462291,6.801846752126965E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.791372896212666 
 07/20  21:00:00,1.68596461978327,0.752560606999835,0.000000000000000E+000,0.000000000000000E+000,0.176968074699313,6.279551638227097E-002,0.239763591081584,6.279551638227097E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.717440781765775 
 07/20  22:00:00,1.39329034878930,0.631019331782959,0.000000000000000E+000,0.000000000000000E+000,0.127323995407580,4.563133684824777E-002,0.172955332255828,4.563133684824777E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.600627623790734 
 07/20  23:00:00,1.00776657140357,0.500880788704602,0.000000000000000E+000,0.000000000000000E+000,6.100008078116947E-002,2.193087452312136E-002,8.293095530429088E-002,2.193087452312136E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.474470959967834 
 07/20  24:00:00,0.629072831713790,0.361932072421485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.340087121367032 
 07/21  01:00:00,0.511600754398437,0.298759890516874,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.278646444790197 
 07/21  02:00:00,0.455369668274410,0.282078739286616,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.262198492930682 
 07/21  03:00:00,0.443817354196285,0.286722100587136,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.267121693476094 
 07/21  04:00:00,0.442441115838571,0.334670098808537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.315810099699611 
 07/21  05:00:00,0.490142109307002,0.550182113673050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.529135870463397 
 07/21  06:00:00,0.620802073509795,0.951345624650769,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.927028760266429 
 07/21  07:00:00,0.805169766485476,1.06123299546590,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03539450518745 
 07/21  08:00:00,0.747688299788583,1.02764142955677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00579647850232 
 07/21  09:00:00,0.695801448639472,0.936032646476215,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.917440826643644 
 07/21  10:00:00,0.705762869829883,0.832542372406126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.813513303753408 
 07/21  11:00:00,0.720147372709796,0.740146644162944,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.721111745525957 
 07/21  12:00:00,0.704950034174123,0.667729194721537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.649014945219324 
 07/21  13:00:00,0.683263399734021,0.625941978168582,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.606580600412553 
 07/21  14:00:00,0.674277709769767,0.584647534609912,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.564195949795654 
 07/21  15:00:00,0.715403023544336,0.591427183933688,0.000000000000000E+000,0.000000000000000E+000,1.308191093204543E-002,4.624706141949037E-003,1.770661707399449E-002,4.624706141949037E-003,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.569838752187051 
 07/21  16:00:00,0.930684416133310,0.646677444899067,0.000000000000000E+000,0.000000000000000E+000,9.569575745866138E-002,3.397333702310204E-002,0.129669094481763,3.397333702310204E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.621142113802588 
 07/21  17:00:00,1.14170769993368,0.762728837068912,0.000000000000000E+000,0.000000000000000E+000,0.126470815878106,4.540895835824068E-002,0.171879774236346,4.540895835824068E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.731707490775680 
