Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/21  18:00:00,1.29189815516830,0.867948384884150,0.000000000000000E+000,0.000000000000000E+000,0.177263220454287,6.417247328006784E-002,0.241435693734355,6.417247328006784E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.834268565764435 
 07/21  19:00:00,1.31386687035902,0.886280609169815,0.000000000000000E+000,0.000000000000000E+000,0.165983304869226,6.063340559705094E-002,0.226616710466277,6.063340559705094E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.851516412976138 
 07/21  20:00:00,1.46683135304054,0.826879002503528,0.000000000000000E+000,0.000000000000000E+000,0.141943469273724,5.251353636767882E-002,0.194457005641403,5.251353636767882E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.790919659534788 
 07/21  21:00:00,1.59960530001394,0.752343260683846,0.000000000000000E+000,0.000000000000000E+000,0.111593440089552,4.181083122269377E-002,0.153404271312246,4.181083122269377E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.717223435449787 
 07/21  22:00:00,1.28682843816719,0.631079461868191,0.000000000000000E+000,0.000000000000000E+000,4.824006748157200E-002,1.825335415215067E-002,6.649342163372281E-002,1.825335415215067E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.600687753875966 
 07/21  23:00:00,0.924835616099282,0.501129600763079,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.474719772026311 
 07/21  24:00:00,0.629072831713790,0.362448277331418,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.340603326276965 
 07/22  01:00:00,0.515547781631398,0.305628510930910,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.285515065204233 
 07/22  02:00:00,0.457980908790631,0.287611528127025,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.267731281771089 
 07/22  03:00:00,0.445182759460584,0.292723795125982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.273123388014942 
 07/22  04:00:00,0.445112273590970,0.345658790184419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.326798791075493 
 07/22  05:00:00,0.494238805184528,0.579719283915695,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.558673040706042 
 07/22  06:00:00,0.631427594227707,1.01739609136931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,0.993079226984963 
 07/22  07:00:00,0.826331145334135,1.14113008814841,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.11529159786996 
 07/22  08:00:00,0.780125626630616,1.11074471217796,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.08889976112350 
 07/22  09:00:00,0.740832543130202,1.01236097128317,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,0.993769151450591 
 07/22  10:00:00,0.756679139852164,0.897999679291455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.878970610638734 
 07/22  11:00:00,0.772636174219814,0.794538580833759,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.775503682196772 
 07/22  12:00:00,0.752760578513620,0.714984009114941,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.696269759612729 
 07/22  13:00:00,0.726851467119164,0.667004112263610,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.647642734507581 
 07/22  14:00:00,0.713403313245433,0.621896822662130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.601445237847872 
 07/22  15:00:00,0.734755408972785,0.628541535260504,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.606953103513869 
 07/22  16:00:00,0.836933269633602,0.692180410127688,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.666645079031209 
 07/22  17:00:00,1.02891438635844,0.817312596558362,0.000000000000000E+000,0.000000000000000E+000,1.737977160402197E-002,6.354730560361325E-003,2.373450216438332E-002,6.354730560361325E-003,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.786291250265128 
 07/22  18:00:00,1.21391526892656,0.938681936614490,0.000000000000000E+000,0.000000000000000E+000,9.428649880351704E-002,3.485596570129886E-002,0.129142464504816,3.485596570129886E-002,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.905002117494773 
 07/22  19:00:00,1.26454569201321,0.965509995806170,0.000000000000000E+000,0.000000000000000E+000,0.104201519819189,3.884923071192804E-002,0.143050750531117,3.884923071192804E-002,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.930745799612494 
 07/22  20:00:00,1.39087021191987,0.902551151631124,0.000000000000000E+000,0.000000000000000E+000,6.053830754169729E-002,2.310215876715590E-002,8.364046630885312E-002,2.310215876715590E-002,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.866591808662384 
 07/22  21:00:00,1.48180791465547,0.816016998095448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.780897172861388 
 07/22  22:00:00,1.24862825109231,0.681545610504019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.651153902511794 
 07/22  23:00:00,0.940370473862924,0.533154018431643,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.506744189694875 
 07/22  24:00:00,0.635646520049537,0.375272715736885,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.353427764682433 
 07/23  01:00:00,0.515547781631398,0.306939872137965,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.286826426411288 
 07/23  02:00:00,0.457980908790631,0.289070523910390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.269190277554454 
 07/23  03:00:00,0.445182759460584,0.294264985142200,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.274664578031158 
 07/23  04:00:00,0.456667713597162,0.758067387861597,0.000000000000000E+000,0.410740380384875,0.000000000000000E+000,1.155544000619164E-002,1.155544000619164E-002,1.155544000619164E-002,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.328467008367794 
 07/23  05:00:00,0.512034859873363,1.22396645716449,0.000000000000000E+000,0.643333188935728,0.000000000000000E+000,1.779605468883500E-002,1.779605468883500E-002,1.779605468883500E-002,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.559587025019106 
 07/23  06:00:00,0.656763185039855,1.93717869490080,0.000000000000000E+000,0.920180465761081,0.000000000000000E+000,2.533559081214821E-002,2.533559081214821E-002,2.533559081214821E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,0.992681364755384 
 07/23  07:00:00,0.845445729703229,1.83426430606503,0.000000000000000E+000,0.694235523378777,0.000000000000000E+000,1.911458436909382E-002,1.911458436909382E-002,1.911458436909382E-002,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.11419029240780 
 07/23  08:00:00,0.797830008242957,1.75261754871648,0.000000000000000E+000,0.643017415257746,0.000000000000000E+000,1.770438161234051E-002,1.770438161234051E-002,1.770438161234051E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.08775518240427 
 07/23  09:00:00,0.752738763272362,1.44393232225064,0.000000000000000E+000,0.432430065558715,0.000000000000000E+000,1.190622014215916E-002,1.190622014215916E-002,1.190622014215916E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,0.992910436859356 
 07/23  10:00:00,0.757925069161376,0.942734901828732,0.000000000000000E+000,4.525174962589490E-002,0.000000000000000E+000,1.245929309211314E-003,1.245929309211314E-003,1.245929309211314E-003,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.878454083550118 
 07/23  11:00:00,0.772636174219814,0.794702529090123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.775667630453138 
 07/23  12:00:00,0.752760578513620,0.715511944937470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.696797695435255 
 07/23  13:00:00,0.726851467119164,0.667607220434238,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.648245842678209 
 07/23  14:00:00,0.713403313245433,0.622568946926665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.602117362112410 
 07/23  15:00:00,0.734755408972785,0.629162240734846,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.607573808988211 
 07/23  16:00:00,0.836933269633602,0.692641526038544,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.667106194942065 
 07/23  17:00:00,1.00517988419406,0.817535476901947,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.786514130608712 
 07/23  18:00:00,1.08477280442174,0.938678828691940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.904999009572223 
 07/23  19:00:00,1.12149494148210,0.965282543002239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.930518346808562 
 07/23  20:00:00,1.30722974561102,0.902128686704875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.866169343736135 
 07/23  21:00:00,1.48180791465547,0.815569813628737,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.780449988394677 
 07/23  22:00:00,1.24862825109231,0.681229521974857,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.650837813982632 
 07/23  23:00:00,0.940370473862924,0.533074041392603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.506664212655835 
 07/23  24:00:00,0.635646520049537,0.375471122521608,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.353626171467155 
 07/24  01:00:00,0.511600754398437,0.301193480639650,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.281080034912970 
 07/24  02:00:00,0.455369668274410,0.284877904474513,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.264997658118578 
 07/24  03:00:00,0.443817354196285,0.289624543938897,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.270024136827856 
 07/24  04:00:00,0.442441115838571,0.337433880938530,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.318573881829602 
 07/24  05:00:00,0.490764433174007,0.574443000571583,0.000000000000000E+000,2.260260161448999E-002,0.000000000000000E+000,6.223238670048036E-004,6.223238670048036E-004,6.223238670048036E-004,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.530794155747438 
 07/24  06:00:00,0.627024657220652,1.17697096736176,0.000000000000000E+000,0.226002228238872,0.000000000000000E+000,6.222583710857070E-003,6.222583710857070E-003,6.222583710857070E-003,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.926651874738548 
 07/24  07:00:00,0.808828484778817,1.19294182380888,0.000000000000000E+000,0.132883465328177,0.000000000000000E+000,3.658718293340849E-003,3.658718293340849E-003,3.658718293340849E-003,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03421986820225 
 07/24  08:00:00,0.752334047648246,1.19510032408283,0.000000000000000E+000,0.168732060010328,0.000000000000000E+000,4.645747859662203E-003,4.645747859662203E-003,4.645747859662203E-003,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00452331301805 
 07/24  09:00:00,0.696755936264972,0.969602306959786,0.000000000000000E+000,3.466668191432057E-002,0.000000000000000E+000,9.544876255003756E-004,9.544876255003756E-004,9.544876255003756E-004,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.916343805212894 
 07/24  10:00:00,0.705762869829883,0.831837225004895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.812808156352177 
 07/24  11:00:00,0.720147372709796,0.739885735425898,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.720850836788914 
 07/24  12:00:00,0.704950034174123,0.667735141962217,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.649020892460004 
 07/24  13:00:00,0.683263399734021,0.626051243463925,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.606689865707896 
 07/24  14:00:00,0.674277709769767,0.584790548857631,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.564338964043377 
 07/24  15:00:00,0.697696406470343,0.591456453117023,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.569868021370389 
 07/24  16:00:00,0.861508275338730,0.646339777080280,0.000000000000000E+000,0.000000000000000E+000,4.525126247818630E-002,1.524169120899930E-002,6.049295368718562E-002,1.524169120899930E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.620804445983801 
 07/24  17:00:00,1.19166240468933,0.761711856115172,0.000000000000000E+000,0.000000000000000E+000,0.165472152285914,5.636232670607918E-002,0.221834478991993,5.636232670607918E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.730690509821940 
 07/24  18:00:00,1.34641801990215,0.866433783240758,0.000000000000000E+000,0.000000000000000E+000,0.220230337941837,7.572522052636962E-002,0.295955558468207,7.572522052636962E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.832753964121044 
 07/24  19:00:00,1.40551447678080,0.884570336289017,0.000000000000000E+000,0.000000000000000E+000,0.236155990662602,8.210832622544370E-002,0.318264316888047,8.210832622544370E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.849806140095340 
 07/24  20:00:00,1.45906585981748,0.825497498262295,0.000000000000000E+000,0.000000000000000E+000,0.137347857322165,4.934365509617805E-002,0.186691512418344,4.934365509617805E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.789538155293558 
 07/24  21:00:00,1.49185513298931,0.751267710424237,0.000000000000000E+000,0.000000000000000E+000,3.334342230828456E-002,1.231068197933329E-002,4.565410428761782E-002,1.231068197933329E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.716147885190178 
 07/24  22:00:00,1.22033501653347,0.630502417810342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.600110709818117 
 07/24  23:00:00,0.924835616099282,0.501249592036714,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.474839763299943 
 07/24  24:00:00,0.629072831713790,0.363396488203955,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.341551537149503 
 07/25  01:00:00,0.511600754398437,0.300904707626485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.280791261899805 
 07/25  02:00:00,0.455369668274410,0.284433973460036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.264553727104102 
 07/25  03:00:00,0.443817354196285,0.289009936401950,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.269409529290908 
 07/25  04:00:00,0.442441115838571,0.336585469828383,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.317725470719454 
 07/25  05:00:00,0.490142109307002,0.550832818195144,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.529786574985490 
 07/25  06:00:00,0.620802073509795,0.949289924426818,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.924973060042478 
 07/25  07:00:00,0.805169766485476,1.05827921490560,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.03244072462715 
 07/25  08:00:00,0.747688299788583,1.02454861516877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00270366411432 
 07/25  09:00:00,0.695801448639472,0.933153894212268,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.914562074379696 
 07/25  10:00:00,0.705762869829883,0.830029588283250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.811000519630533 
 07/25  11:00:00,0.720147372709796,0.738153009316813,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.719118110679825 
 07/25  12:00:00,0.704950034174123,0.666176116373833,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.647461866871621 
 07/25  13:00:00,0.683263399734021,0.624611743662712,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.605250365906683 
 07/25  14:00:00,0.707256671117304,0.583478542895850,0.000000000000000E+000,0.000000000000000E+000,2.485860516369441E-002,8.120356183843694E-003,3.297896134753797E-002,8.120356183843694E-003,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.563026958081592 
 07/25  15:00:00,0.879692525076671,0.590161168740118,0.000000000000000E+000,0.000000000000000E+000,0.137400169457680,4.459594914864855E-002,0.181996118606328,4.459594914864855E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.568572736993484 
 07/25  16:00:00,1.14980989922362,0.645069943140514,0.000000000000000E+000,0.000000000000000E+000,0.263879033726284,8.491554384579017E-002,0.348794577572075,8.491554384579017E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.619534612044035 
 07/25  17:00:00,1.49542946548781,0.760427115537525,0.000000000000000E+000,0.000000000000000E+000,0.395808967671049,0.129792572119425,0.525601539790473,0.129792572119425,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.729405769244293 
 07/25  18:00:00,1.56237600496017,0.865202470223639,0.000000000000000E+000,0.000000000000000E+000,0.383556833147852,0.128356710378374,0.511913543526227,0.128356710378374,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.831522651103925 
 07/25  19:00:00,1.55921470659567,0.883388695772730,0.000000000000000E+000,0.000000000000000E+000,0.352054622026250,0.119909924676669,0.471964546702919,0.119909924676669,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.848624499579054 
 07/25  20:00:00,1.70342906983971,0.824180827504071,0.000000000000000E+000,0.000000000000000E+000,0.320606492258297,0.110448230182279,0.431054722440574,0.110448230182279,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.788221484535330 
 07/25  21:00:00,1.83405914063305,0.749930700147263,0.000000000000000E+000,0.000000000000000E+000,0.287795451623074,0.100062660308287,0.387858111931364,0.100062660308287,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.714810874913204 
 07/25  22:00:00,1.51488487367996,0.629319054336985,0.000000000000000E+000,0.000000000000000E+000,0.217952634795799,7.659722235069774E-002,0.294549857146497,7.659722235069774E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.598927346344763 
 07/25  23:00:00,1.12203449045123,0.500170751692873,0.000000000000000E+000,0.000000000000000E+000,0.145917143705408,5.128173064654392E-002,0.197198874351952,5.128173064654392E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.473760922956105 
 07/25  24:00:00,0.733604421106584,0.362277631757576,0.000000000000000E+000,0.000000000000000E+000,7.734740967294157E-002,2.718417971985224E-002,0.104531589392794,2.718417971985224E-002,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.340432680703124 
 07/26  01:00:00,0.547879695209569,0.299406122095181,0.000000000000000E+000,0.000000000000000E+000,2.684411794028634E-002,9.434822870845842E-003,3.627894081113221E-002,9.434822870845842E-003,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.279292676368504 
 07/26  02:00:00,0.455369668274410,0.282797108765539,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.262916862409604 
 07/26  03:00:00,0.443817354196285,0.287123171925932,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.267522764814890 
 07/26  04:00:00,0.442441115838571,0.334421537384458,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.315561538275529 
 07/26  05:00:00,0.490142109307002,0.548204840367755,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.527158597158101 
 07/26  06:00:00,0.620802073509795,0.946280723742065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.921963859357725 
 07/26  07:00:00,0.805169766485476,1.05540201158635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.02956352130791 
 07/26  08:00:00,0.747688299788583,1.02193254771754,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,1.00008759666309 
 07/26  09:00:00,0.695801448639472,0.930965252174584,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.912373432342012 
 07/26  10:00:00,0.705762869829883,0.828260266613158,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.809231197960440 
 07/26  11:00:00,0.720147372709796,0.736560566537590,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.717525667900606 
 07/26  12:00:00,0.704950034174123,0.664684622596992,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.645970373094779 
 07/26  13:00:00,0.685483542761123,0.623231960734539,0.000000000000000E+000,0.000000000000000E+000,1.656009912883929E-003,5.641331142181859E-004,2.220143027102115E-003,5.641331142181859E-004,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.603870582978513 
 07/26  14:00:00,0.725766417908586,0.582263670497586,0.000000000000000E+000,0.000000000000000E+000,3.844474788852787E-002,1.304396025029182E-002,5.148870813881967E-002,1.304396025029182E-002,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.561812085683331 
 07/26  15:00:00,0.815684960657783,0.588988561291655,0.000000000000000E+000,0.000000000000000E+000,8.818564735871616E-002,2.980290682872528E-002,0.117988554187441,2.980290682872528E-002,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.567400129545021 
 07/26  16:00:00,1.02091309620928,0.643870787327898,0.000000000000000E+000,0.000000000000000E+000,0.164504810272933,5.539296428479958E-002,0.219897774557733,5.539296428479958E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.618335456231419 
 07/26  17:00:00,1.24008201001196,0.758962228360889,0.000000000000000E+000,0.000000000000000E+000,0.201271935180680,6.898214913394460E-002,0.270254084314624,6.898214913394460E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.727940882067656 
 07/26  18:00:00,1.34374659831457,0.863634235665722,0.000000000000000E+000,0.000000000000000E+000,0.217392137092775,7.589199978785070E-002,0.293284136880625,7.589199978785070E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.829954416546008 
 07/26  19:00:00,1.35876040413481,0.881872985116499,0.000000000000000E+000,0.000000000000000E+000,0.200431139712039,7.107910453002424E-002,0.271510244242063,7.107910453002424E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.847108788922825 
 07/26  20:00:00,1.51910957186322,0.822895668733492,0.000000000000000E+000,0.000000000000000E+000,0.181662480212368,6.507274425171181E-002,0.246735224464080,6.507274425171181E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.786936325764751 
 07/26  21:00:00,1.66868337124673,0.748815694277779,0.000000000000000E+000,0.000000000000000E+000,0.163458708849053,5.902363369598362E-002,0.222482342545036,5.902363369598362E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.713695869043719 
 07/26  22:00:00,1.37293407984034,0.628417553834632,0.000000000000000E+000,0.000000000000000E+000,0.111843380301787,4.075568300508559E-002,0.152599063306872,4.075568300508559E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.598025845842408 
 07/26  23:00:00,0.993009759519044,0.499515317661151,0.000000000000000E+000,0.000000000000000E+000,4.996700859554962E-002,1.820713482421479E-002,6.817414341976444E-002,1.820713482421479E-002,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.473105488924383 
 07/26  24:00:00,0.629072831713790,0.361863999574821,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.340019048520368 
 07/27  01:00:00,0.511600754398437,0.299185855210934,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.279072409484257 
 07/27  02:00:00,0.455369668274410,0.282760999089215,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.262880752733280 
 07/27  03:00:00,0.443817354196285,0.287423974064481,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.267823566953440 
 07/27  04:00:00,0.442441115838571,0.335124116348812,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.316264117239883 
 07/27  05:00:00,0.490142109307002,0.548650585017608,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.527604341807955 
 07/27  06:00:00,0.620802073509795,0.946057883337118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.921741018952778 
 07/27  07:00:00,0.805169766485476,1.05484759259472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.02900910231628 
 07/27  08:00:00,0.747688299788583,1.02143000155783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,0.999585050503376 
 07/27  09:00:00,0.695801448639472,0.930552271108194,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.911960451275619 
 07/27  10:00:00,0.705762869829883,0.827937169476611,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.808908100823894 
 07/27  11:00:00,0.720147372709796,0.736482838036930,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.717447939399942 
 07/27  12:00:00,0.704950034174123,0.664848696903677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.646134447401461 
 07/27  13:00:00,0.683263399734021,0.623621073122498,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.604259695366470 
 07/27  14:00:00,0.674277709769767,0.582610197620338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.562158612806080 
 07/27  15:00:00,0.697696406470343,0.589060314959144,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.567471883212510 
 07/27  16:00:00,0.801015321651545,0.643841433989380,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.618306102892903 
 07/27  17:00:00,0.969827925697337,0.758600591523210,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.727579245229978 
 07/27  18:00:00,1.14875395553191,0.862862976377073,0.000000000000000E+000,0.000000000000000E+000,7.275586213064508E-002,2.553563196732473E-002,9.829149409796986E-002,2.553563196732473E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.829183157257359 
 07/27  19:00:00,1.23725317889031,0.881013662037432,0.000000000000000E+000,0.000000000000000E+000,0.110722993961235,3.928002503632266E-002,0.150003018997558,3.928002503632266E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.846249465843756 
 07/27  20:00:00,1.42517124256812,0.822157101085524,0.000000000000000E+000,0.000000000000000E+000,0.112344988412320,4.045190675666230E-002,0.152796895168982,4.045190675666230E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.786197758116787 
 07/27  21:00:00,1.58522055780570,0.748269122860217,0.000000000000000E+000,0.000000000000000E+000,0.101802405453776,3.721712365023844E-002,0.139019529104014,3.721712365023844E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.713149297626157 
 07/27  22:00:00,1.28385259800862,0.628133613315286,0.000000000000000E+000,0.000000000000000E+000,4.635808338647177E-002,1.715949808867732E-002,6.351758147514926E-002,1.715949808867732E-002,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.597741905323061 
 07/27  23:00:00,0.924835616099282,0.499331765362959,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.472921936626191 
 07/27  24:00:00,0.629072831713790,0.361813245931457,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.339968294877004 
 07/28  01:00:00,0.511600754398437,0.299313963413415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.279200517686735 
 07/28  02:00:00,0.455369668274410,0.282742416867772,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.262862170511838 
 07/28  03:00:00,0.443817354196285,0.287213924239533,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.267613517128491 
 07/28  04:00:00,0.442441115838571,0.334512595672193,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.315652596563264 
 07/28  05:00:00,0.490142109307002,0.547789689951140,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.526743446741484 
 07/28  06:00:00,0.620802073509795,0.944538820237718,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.920221955853379 
 07/28  07:00:00,0.805169766485476,1.05297858038768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.02714009010924 
 07/28  08:00:00,0.747688299788583,1.01945501847596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,0.997610067421507 
 07/28  09:00:00,0.695801448639472,0.928728001817510,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.910136181984935 
 07/28  10:00:00,0.705762869829883,0.826283932190484,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.807254863537766 
 07/28  11:00:00,0.720147372709796,0.734957941707350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.715923043070362 
 07/28  12:00:00,0.704950034174123,0.663428637326446,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.644714387824234 
 07/28  13:00:00,0.683263399734021,0.622230851650600,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.602869473894571 
 07/28  14:00:00,0.674277709769767,0.581381448931170,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.560929864116913 
