Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/28  15:00:00,0.725168536681493,0.588061962608594,0.000000000000000E+000,0.000000000000000E+000,2.044124647487510E-002,7.030883736276989E-003,2.747213021115208E-002,7.030883736276989E-003,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.566473530861957 
 07/28  16:00:00,0.928212047309822,0.642763337864567,0.000000000000000E+000,0.000000000000000E+000,9.462184892125357E-002,3.257487673702249E-002,0.127196725658276,3.257487673702249E-002,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.617228006768088 
 07/28  17:00:00,1.16838855329196,0.757634323661260,0.000000000000000E+000,0.000000000000000E+000,0.147235290330612,5.132533726401279E-002,0.198560627594625,5.132533726401279E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.726612977368028 
 07/28  18:00:00,1.28305175414840,0.861826977754744,0.000000000000000E+000,0.000000000000000E+000,0.172041418421877,6.054787429257763E-002,0.232589292714454,6.054787429257763E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.828147158635030 
 07/28  19:00:00,1.30586812215693,0.879968092217211,0.000000000000000E+000,0.000000000000000E+000,0.161266613349895,5.735134891428493E-002,0.218617962264180,5.735134891428493E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.845203896023537 
 07/28  20:00:00,1.42982134073442,0.821252928637289,0.000000000000000E+000,0.000000000000000E+000,0.115180332530938,4.226666080434631E-002,0.157446993335285,4.226666080434631E-002,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.785293585668549 
 07/28  21:00:00,1.53557974824845,0.747720198412494,0.000000000000000E+000,0.000000000000000E+000,6.491240643831360E-002,2.446631310844938E-002,8.937871954676314E-002,2.446631310844938E-002,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.712600373178434 
 07/28  22:00:00,1.22033501653347,0.627943111766499,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.597551403774274 
 07/28  23:00:00,0.924835616099282,0.499416879698023,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.473007050961252 
 07/28  24:00:00,0.629072831713790,0.362267790082520,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.340422839028064 
 07/29  01:00:00,0.515547781631398,0.306204341078352,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.286090895351672 
 07/29  02:00:00,0.457980908790631,0.288204342123348,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.268324095767412 
 07/29  03:00:00,0.445182759460584,0.293270023237945,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.273669616126905 
 07/29  04:00:00,0.445112273590970,0.345667800507697,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.326807801398768 
 07/29  05:00:00,0.494238805184528,0.577268400112053,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.556222156902397 
 07/29  06:00:00,0.631427594227707,1.01052274004886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,0.986205875664517 
 07/29  07:00:00,0.826331145334135,1.13288228587208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.10704379559364 
 07/29  08:00:00,0.780125626630616,1.10293731632677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.08109236527232 
 07/29  09:00:00,0.741301794512489,1.02209165051506,0.000000000000000E+000,1.644127941956632E-002,0.000000000000000E+000,4.692513822867777E-004,4.692513822867777E-004,4.692513822867777E-004,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,0.987058551262923 
 07/29  10:00:00,0.761374886425288,1.05895292924025,0.000000000000000E+000,0.166355229410733,0.000000000000000E+000,4.695746573124142E-003,4.695746573124142E-003,4.695746573124142E-003,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.873568631176801 
 07/29  11:00:00,0.772636174219814,0.790320626614151,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.771285727977164 
 07/29  12:00:00,0.752760578513620,0.711928345300779,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.693214095798564 
 07/29  13:00:00,0.726851467119164,0.664787607146944,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.645426229390915 
 07/29  14:00:00,0.713403313245433,0.620160997351951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.599709412537693 
 07/29  15:00:00,0.734755408972785,0.626715256898268,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.605126825151634 
 07/29  16:00:00,0.836933269633602,0.689690724058746,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.664155392962267 
 07/29  17:00:00,1.00517988419406,0.813572842917273,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.782551496624038 
 07/29  18:00:00,1.08477280442174,0.933723642359561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.900043823239844 
 07/29  19:00:00,1.12149494148210,0.960066313829400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.925302117635724 
 07/29  20:00:00,1.30722974561102,0.897575614907231,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.861616271938491 
 07/29  21:00:00,1.48180791465547,0.811953734609732,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.776833909375672 
 07/29  22:00:00,1.24862825109231,0.678976102534561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.648584394542339 
 07/29  23:00:00,0.940370473862924,0.532194818007053,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.505784989270284 
 07/29  24:00:00,0.635646520049537,0.375937913533326,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.354092962478874 
 07/30  01:00:00,0.516575571427738,0.345057041439801,0.000000000000000E+000,3.668324966589292E-002,0.000000000000000E+000,1.027789796339485E-003,1.027789796339485E-003,1.027789796339485E-003,9.764119643193464E-002,2.127351072004496E-002,8.750431654647417E-002,0.292016744243345,0.288260346047228 
 07/30  02:00:00,0.469763675227862,0.716736694777825,0.000000000000000E+000,0.426257131340535,0.000000000000000E+000,1.178276643723100E-002,1.178276643723100E-002,1.178276643723100E-002,6.397178750905712E-002,1.393782258092414E-002,7.432824215023587E-002,0.288631042860813,0.270599317081358 
 07/30  03:00:00,0.470759541463026,1.22409002365546,0.000000000000000E+000,0.928940451800745,0.000000000000000E+000,2.557678200244090E-002,2.557678200244090E-002,2.557678200244090E-002,6.397178750905712E-002,1.393782258092414E-002,6.559293447922755E-002,0.284568201201776,0.275549164743672 
 07/30  04:00:00,0.483291930646563,1.73373783234061,0.000000000000000E+000,1.38667279845584,0.000000000000000E+000,3.817965705559259E-002,3.817965705559259E-002,3.817965705559259E-002,6.397178750905712E-002,1.393782258092414E-002,7.627205049915019E-002,0.273818599312238,0.328205034775846 
 07/30  05:00:00,0.537100177022109,2.13482226477922,0.000000000000000E+000,1.55671116545481,0.000000000000000E+000,4.286137183758226E-002,4.286137183758226E-002,4.286137183758226E-002,6.733872589355760E-002,1.467139266972975E-002,8.955712315816899E-002,0.305559549773472,0.557064856114759 
 07/30  06:00:00,0.678096617931971,2.70492104105593,0.000000000000000E+000,1.69500385000744,0.000000000000000E+000,4.666902370426382E-002,4.666902370426382E-002,4.666902370426382E-002,9.427424132885273E-002,2.053995520145101E-002,0.146457372344328,0.353044011663478,0.985600326664147 
 07/30  07:00:00,0.863822692215362,2.49301874427997,0.000000000000000E+000,1.36168085943064,0.000000000000000E+000,3.749154688122490E-002,3.749154688122490E-002,3.749154688122490E-002,0.154879098812700,3.374420951484601E-002,0.230460098132495,0.375135713184494,1.10549939457089 
 07/30  08:00:00,0.812622933611024,2.28134924509277,0.000000000000000E+000,1.18029168117416,0.000000000000000E+000,3.249730698040618E-002,3.249730698040618E-002,3.249730698040618E-002,0.117842759864612,2.567493489543148E-002,0.302340341172329,0.317155577008642,1.07921261286416 
 07/30  09:00:00,0.762804121799634,1.80182565567274,0.000000000000000E+000,0.798000632527204,0.000000000000000E+000,2.197157866943248E-002,2.197157866943248E-002,2.197157866943248E-002,6.397178750905712E-002,1.393782258092414E-002,0.375885876628294,0.269925042722327,0.985233203312963 
 07/30  10:00:00,0.760394179816810,1.02595345023649,0.000000000000000E+000,0.134929050217766,0.000000000000000E+000,3.715039964646122E-003,3.715039964646122E-003,3.715039964646122E-003,5.387098907413678E-002,1.173711413578380E-002,0.397685790138072,0.276273232814574,0.871995331366010 
 07/30  11:00:00,0.772636174219814,0.789503906189664,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.413558181971159,0.276357875349137,0.770469007552677 
 07/30  12:00:00,0.752760578513620,0.711299389350917,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.398337925665944,0.271702535948156,0.692585139848705 
 07/30  13:00:00,0.726851467119164,0.663960192118995,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.363033492934962,0.281097857284681,0.644598814362967 
 07/30  14:00:00,0.713403313245433,0.619372382271426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.333757185097896,0.296926011248016,0.598920797457169 
 07/30  15:00:00,0.734755408972785,0.625851822267635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.338603986585406,0.313431305487858,0.604263390521001 
 07/30  16:00:00,0.836933269633602,0.688715236410601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.723791909934670E-002,1.247068240331294E-002,0.379378353054140,0.370734301387204,0.663179905314122 
 07/30  17:00:00,1.00517988419406,0.812375492635663,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,0.455674825529913,0.450382926411258,0.781354146342431 
 07/30  18:00:00,1.10254432985775,0.932410809097806,0.000000000000000E+000,0.000000000000000E+000,1.309672150230243E-002,4.674803933702294E-003,1.777152543600473E-002,4.674803933702294E-003,0.107741978148274,2.347423191412051E-002,0.417464634497629,0.488979922172116,0.898730989978092 
 07/30  19:00:00,1.19068177751775,0.958767764685265,0.000000000000000E+000,0.000000000000000E+000,5.083964848007903E-002,1.834718755557141E-002,6.918683603565066E-002,1.834718755557141E-002,0.205383090987301,4.474774263416546E-002,0.349528660570141,0.504723433600890,0.924003568491588 
 07/30  20:00:00,1.36457650318943,0.896340811340231,0.000000000000000E+000,0.000000000000000E+000,4.183194646834706E-002,1.551481111006982E-002,5.734675757841686E-002,1.551481111006982E-002,0.370362971516340,8.069265513032245E-002,0.316986952088389,0.522075153186363,0.860381468371491 
 07/30  21:00:00,1.49716122467217,0.810712554025966,0.000000000000000E+000,0.000000000000000E+000,1.113522393388844E-002,4.218086082804778E-003,1.535331001669321E-002,4.218086082804778E-003,0.535342852045378,0.116637567626479,0.302828853084766,0.509886628209248,0.775592728791906 
 07/30  22:00:00,1.24862825109231,0.677800618674028,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.244907423913850,0.441241532678422,0.647408910681803 
 07/30  23:00:00,0.940370473862924,0.531129308531290,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.162581263752207,0.383430681571697,0.504719479794522 
 07/30  24:00:00,0.635646520049537,0.374979512793942,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,0.104554665160539,0.317155577008642,0.353134561739487 
 07/31  01:00:00,0.511600754398437,0.301386354459366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.764119643193464E-002,2.127351072004496E-002,8.355728931351325E-002,0.292016744243345,0.281272908732689 
 07/31  02:00:00,0.455369668274410,0.284995979782696,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.171700163401486E-002,0.288631042860813,0.265115733426762 
 07/31  03:00:00,0.443817354196285,0.289500365707079,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,6.422752921492920E-002,0.284568201201776,0.269899958596037 
 07/31  04:00:00,0.442441115838571,0.336656807278525,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,7.360089274675015E-002,0.273818599312238,0.317796808169596 
 07/31  05:00:00,0.490142109307002,0.549257599724270,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.733872589355760E-002,1.467139266972975E-002,8.546042728064268E-002,0.305559549773472,0.528211356514614 
 07/31  06:00:00,0.620802073509795,0.944725917976980,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.427424132885273E-002,2.053995520145101E-002,0.135831851626414,0.353044011663478,0.920409053592640 
 07/31  07:00:00,0.805169766485476,1.05291771535416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154879098812700,3.374420951484601E-002,0.209298719283835,0.375135713184494,1.02707922507572 
 07/31  08:00:00,0.747688299788583,1.01948556220850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117842759864612,2.567493489543148E-002,0.269903014330297,0.317155577008642,0.997640611154050 
 07/31  09:00:00,0.695801448639472,0.928846920651809,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.397178750905712E-002,1.393782258092414E-002,0.330854782137564,0.269925042722327,0.910255100819237 
 07/31  10:00:00,0.705762869829883,0.826586147939278,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.346769520115789,0.276273232814574,0.807557079286561 
 07/31  11:00:00,0.720147372709796,0.735412111278082,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.361069380461137,0.276357875349137,0.716377212641095 
 07/31  12:00:00,0.704950034174123,0.663947771231867,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.350527381326447,0.271702535948156,0.645233521729654 
 07/31  13:00:00,0.683263399734021,0.622713361627341,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.319445425549819,0.281097857284681,0.603351983871312 
 07/31  14:00:00,0.674277709769767,0.581902189021351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.294631581622230,0.296926011248016,0.561450604207093 
 07/31  15:00:00,0.697696406470343,0.588571779701280,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.387098907413678E-002,1.173711413578380E-002,0.301544984082964,0.313431305487858,0.566983347954646 
 07/31  16:00:00,0.840410529123283,0.643033471053226,0.000000000000000E+000,0.000000000000000E+000,2.947366841918587E-002,9.921539052552225E-003,3.939520747173826E-002,9.921539052552225E-003,5.723791909934670E-002,1.247068240331294E-002,0.343460405072082,0.370734301387204,0.617498139956747 
 07/31  17:00:00,1.14189241559996,0.757392768560925,0.000000000000000E+000,0.000000000000000E+000,0.128164512005209,4.389997789741394E-002,0.172064489902622,4.389997789741394E-002,6.733872589355760E-002,1.467139266972975E-002,0.420322867033191,0.450382926411258,0.726371422267692 
 07/31  18:00:00,1.28329492257437,0.861251659797296,0.000000000000000E+000,0.000000000000000E+000,0.172608934906471,6.022352623395578E-002,0.232832461140427,6.022352623395578E-002,0.107741978148274,2.347423191412051E-002,0.383154291509830,0.488979922172116,0.827571840677582 
 07/31  19:00:00,1.15474587723672,0.879488719638407,0.000000000000000E+000,0.000000000000000E+000,4.963713343920415E-002,1.785858390476367E-002,6.749571734396762E-002,1.785858390476367E-002,0.205383090987301,4.474774263416546E-002,0.315283878980793,0.504723433600890,0.844724523444731 
 07/31  20:00:00,1.27237434739914,0.820772883667207,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.370362971516340,8.069265513032245E-002,0.282131553876513,0.522075153186363,0.784813540698466 
 07/31  21:00:00,1.44620102870169,0.747123268516109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.535342852045378,0.116637567626479,0.267221967130982,0.509886628209248,0.712003443282049 
 07/31  22:00:00,1.22033501653347,0.627626099549472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447802520922691,9.756475988774546E-002,0.216614189355009,0.441241532678422,0.597234391557248 
 07/31  23:00:00,0.924835616099282,0.499741615503234,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309758114032493,6.748840081692746E-002,0.147046405988563,0.383430681571697,0.473331786766465 
 07/31  24:00:00,0.629072831713790,0.363122737441535,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.161612925425957,3.521133876479848E-002,9.798097682479152E-002,0.317155577008642,0.341277786387080 
 08/01  01:00:00,0.507570896912745,0.301159915108931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.281046469382254 
 08/01  02:00:00,0.455581770210297,0.284910557107763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.265030310751829 
 08/01  03:00:00,0.444029456132172,0.289614829781853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.270014422670812 
 08/01  04:00:00,0.442653217774458,0.336659036944284,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.317799037835355 
 08/01  05:00:00,0.490849098792348,0.549171717099067,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.528125473889411 
 08/01  06:00:00,0.639254351459105,0.944162082429014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.919845218044675 
 08/01  07:00:00,0.850911563693834,1.05226623865982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.02642774838137 
 08/01  08:00:00,0.787986427726371,1.01874821415698,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.996903263102528 
 08/01  09:00:00,0.709799736822377,0.928005593328661,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.909413773496087 
 08/01  10:00:00,0.713681082623065,0.825664159848361,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.806635091195643 
 08/01  11:00:00,0.728065585502977,0.734542071706718,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.715507173069730 
 08/01  12:00:00,0.712868246967308,0.663158417982943,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.644444168480731 
 08/01  13:00:00,0.691181612527203,0.622072555546985,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.602711177790957 
 08/01  14:00:00,0.682195922562949,0.581290412494436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.560838827680178 
 08/01  15:00:00,0.705614619263524,0.587927070095321,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.566338638348687 
 08/01  16:00:00,0.809428432174753,0.642233633683090,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.616698302586611 
 08/01  17:00:00,0.988916497452468,0.756508123015003,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.725486776721771 
 08/01  18:00:00,1.10068456581957,0.860025253918164,0.000000000000000E+000,0.000000000000000E+000,8.464475827518771E-003,2.944216319907005E-003,1.140869214742578E-002,2.944216319907005E-003,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.826345434798449 
 08/01  19:00:00,1.22336525553881,0.877751935329486,0.000000000000000E+000,0.000000000000000E+000,4.108570021235888E-002,1.429179686063490E-002,5.537749707299360E-002,1.429179686063490E-002,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.842987739135810 
 08/01  20:00:00,1.46856510431706,0.819112590556790,0.000000000000000E+000,0.000000000000000E+000,6.056569460820582E-002,2.144715122594059E-002,8.201284583414641E-002,2.144715122594059E-002,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.783153247588050 
 08/01  21:00:00,1.59444287298247,0.745679227449177,0.000000000000000E+000,0.000000000000000E+000,5.438072132102836E-002,1.976919500723366E-002,7.414991632826200E-002,1.976919500723366E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.710559402215117 
 08/01  22:00:00,1.21722424243681,0.626284865343397,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.595893157351172 
 08/01  23:00:00,0.924411493672042,0.498311482518639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.471901653781871 
 08/01  24:00:00,0.625255119034623,0.361727549856597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.339882598802145 
 08/02  01:00:00,0.507570896912745,0.299731762158621,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.279618316431944 
 08/02  02:00:00,0.455581770210297,0.283490236678155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.263609990322220 
 08/02  03:00:00,0.444029456132172,0.287909202224191,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.268308795113150 
 08/02  04:00:00,0.442653217774458,0.335054227227326,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.316194228118397 
 08/02  05:00:00,0.490849098792348,0.547076481600455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.526030238390801 
 08/02  06:00:00,0.639254351459105,0.941668667237139,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.917351802852797 
 08/02  07:00:00,0.850911563693834,1.04953926725123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.02370077697278 
 08/02  08:00:00,0.787986427726371,1.01624176792233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.994396816867881 
 08/02  09:00:00,0.709799736822377,0.926002701085263,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.907410881252691 
 08/02  10:00:00,0.713681082623065,0.824256702393401,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.805227633740683 
 08/02  11:00:00,0.728065585502977,0.733518198032844,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.714483299395857 
 08/02  12:00:00,0.712868246967308,0.662458984601603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.643744735099390 
 08/02  13:00:00,0.691181612527203,0.621597710962582,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.602236333206556 
 08/02  14:00:00,0.682195922562949,0.581008300278599,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.560556715464341 
 08/02  15:00:00,0.705614619263524,0.587679289393639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.566090857647004 
 08/02  16:00:00,0.809428432174753,0.641969579191836,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.616434248095357 
 08/02  17:00:00,0.988916497452468,0.756128389975011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.725107043681776 
 08/02  18:00:00,1.08927587367215,0.859642438945393,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.825962619825678 
 08/02  19:00:00,1.16798775846581,0.877524598833578,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.842760402639902 
 08/02  20:00:00,1.38655225848291,0.818788999333448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.782829656364707 
 08/02  21:00:00,1.52029295665421,0.745449729555393,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.710329904321330 
 08/02  22:00:00,1.21722424243681,0.626399099437882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.596007391445657 
 08/02  23:00:00,0.924411493672042,0.498839652848881,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.472429824112112 
 08/02  24:00:00,0.625255119034623,0.362510124935932,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.340665173881479 
 08/03  01:00:00,0.507570896912745,0.300699886054858,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.280586440328181 
 08/03  02:00:00,0.455581770210297,0.284635673076829,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.264755426720895 
 08/03  03:00:00,0.444029456132172,0.289126221728751,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.269525814617710 
 08/03  04:00:00,0.442653217774458,0.336337376661469,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.317477377552541 
 08/03  05:00:00,0.490849098792348,0.548282197946755,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.527235954737099 
 08/03  06:00:00,0.639254351459105,0.942445135893861,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.918128271509518 
 08/03  07:00:00,0.850911563693834,1.05034537021759,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.02450687993915 
 08/03  08:00:00,0.787986427726371,1.01698342762375,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.995138476569294 
 08/03  09:00:00,0.709799736822377,0.926645612408725,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.908053792576153 
 08/03  10:00:00,0.713681082623065,0.824780372341576,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.805751303688858 
 08/03  11:00:00,0.728065585502977,0.733898488501629,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.714863589864642 
 08/03  12:00:00,0.712868246967308,0.662639010717912,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.643924761215700 
 08/03  13:00:00,0.691181612527203,0.621549219040953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.602187841284924 
 08/03  14:00:00,0.682195922562949,0.580791056308843,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.560339471494585 
 08/03  15:00:00,0.705614619263524,0.587249017875647,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.565660586129012 
 08/03  16:00:00,0.809428432174753,0.641480020900792,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.615944689804313 
 08/03  17:00:00,0.988916497452468,0.755488843208394,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.724467496915162 
 08/03  18:00:00,1.08927587367215,0.858595127656455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.824915308536741 
 08/03  19:00:00,1.16798775846581,0.876318053807415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.841553857613739 
 08/03  20:00:00,1.38655225848291,0.817466921731550,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.781507578762810 
 08/03  21:00:00,1.52029295665421,0.744251902800796,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.709132077566736 
 08/03  22:00:00,1.21722424243681,0.625384373546085,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.594992665553860 
 08/03  23:00:00,0.924411493672042,0.497962097283595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.471552268546827 
 08/03  24:00:00,0.625255119034623,0.361857723721970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.340012772667514 
 08/04  01:00:00,0.507570896912745,0.300192165210159,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.280078719483482 
 08/04  02:00:00,0.455581770210297,0.284045260291343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.264165013935410 
 08/04  03:00:00,0.444029456132172,0.288876669334670,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.269276262223630 
 08/04  04:00:00,0.442653217774458,0.335883223584542,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.317023224475613 
 08/04  05:00:00,0.490849098792348,0.547645226788384,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.526598983578730 
 08/04  06:00:00,0.639254351459105,0.941564240496992,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.917247376112653 
 08/04  07:00:00,0.850911563693834,1.04927181760718,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.02343332732873 
 08/04  08:00:00,0.787986427726371,1.01582066244359,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.993975711389141 
 08/04  09:00:00,0.709799736822377,0.925272902984177,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.906681083151603 
 08/04  10:00:00,0.713681082623065,0.823157654043402,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.804128585390684 
 08/04  11:00:00,0.728065585502977,0.732306471309242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.713271572672254 
