Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/04  12:00:00,0.712868246967308,0.661149837130547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.642435587628331 
 08/04  13:00:00,0.691181612527203,0.620080393445307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.600719015689278 
 08/04  14:00:00,0.682195922562949,0.579317986931513,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.558866402117256 
 08/04  15:00:00,0.705614619263524,0.585860625194003,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.564272193447369 
 08/04  16:00:00,0.809428432174753,0.639974080682074,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.614438749585595 
 08/04  17:00:00,1.07183169891194,0.753481609507697,0.000000000000000E+000,0.000000000000000E+000,6.211275540866485E-002,2.080244605080995E-002,8.291520145947476E-002,2.080244605080995E-002,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.722460263214465 
 08/04  18:00:00,1.24298472172765,0.856852364372363,0.000000000000000E+000,0.000000000000000E+000,0.115145332479925,3.856351557557305E-002,0.153708848055498,3.856351557557305E-002,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.823172545252645 
 08/04  19:00:00,1.41771683368630,0.874649812751196,0.000000000000000E+000,0.000000000000000E+000,0.187069986855495,6.265908836499141E-002,0.249729075220486,6.265908836499141E-002,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.839885616557520 
 08/04  20:00:00,1.68336200365924,0.816009778680126,0.000000000000000E+000,0.000000000000000E+000,0.222329095797769,7.448064937855432E-002,0.296809745176323,7.448064937855432E-002,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.780050435711385 
 08/04  21:00:00,1.75236695095301,0.742959331558526,0.000000000000000E+000,0.000000000000000E+000,0.171185986240057,6.088800805875109E-002,0.232073994298808,6.088800805875109E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.707839506324466 
 08/04  22:00:00,1.21722424243681,0.624114954442731,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.593723246450506 
 08/04  23:00:00,0.924411493672042,0.496365018303133,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.469955189566365 
 08/04  24:00:00,0.625255119034623,0.360209926176949,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.338364975122494 
 08/05  01:00:00,0.511517924145706,0.304587330976120,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.284473885249443 
 08/05  02:00:00,0.458193010726518,0.286942918325112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.267062671969177 
 08/05  03:00:00,0.445394861396471,0.291847857708238,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.272247450597197 
 08/05  04:00:00,0.445324375526857,0.344008433669530,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.325148434560601 
 08/05  05:00:00,0.494945794669875,0.573985879600214,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.552939636390558 
 08/05  06:00:00,0.649879872177018,1.00409545302306,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.979778588638713 
 08/05  07:00:00,0.872072942542493,1.12542642862611,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.09958793834767 
 08/05  08:00:00,0.820423754568404,1.09525336388795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.07340841283350 
 08/05  09:00:00,0.754830831313107,0.998153020085458,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.979561200252883 
 08/05  10:00:00,0.764597352645348,0.885566362520673,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.866537293867955 
 08/05  11:00:00,0.780554387012999,0.783786225187359,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.764751326550372 
 08/05  12:00:00,0.760678791306802,0.705481163478135,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.686766913975919 
 08/05  13:00:00,0.734769679912349,0.658274349618508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.638912971862480 
 08/05  14:00:00,0.721321526038615,0.613828701783502,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.593377116969247 
 08/05  15:00:00,0.742673621765967,0.620318429425988,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.598729997679354 
 08/05  16:00:00,0.904624934785894,0.682798844808422,0.000000000000000E+000,0.000000000000000E+000,4.443007369942913E-002,1.484848092965210E-002,5.927855462908104E-002,1.484848092965210E-002,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.657263513711943 
 08/05  17:00:00,1.27200257979835,0.805817110998870,0.000000000000000E+000,0.000000000000000E+000,0.185509518047639,6.222460580152398E-002,0.247734123849163,6.222460580152398E-002,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.774795764705638 
 08/05  18:00:00,1.43173433996276,0.925294136154431,0.000000000000000E+000,0.000000000000000E+000,0.230740664338947,7.740745896386207E-002,0.308148123302810,7.740745896386207E-002,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.891614317034716 
 08/05  19:00:00,1.55750857843737,0.951523600731030,0.000000000000000E+000,0.000000000000000E+000,0.266023793345626,8.925224503657890E-002,0.355276038382203,8.925224503657890E-002,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.916759404537353 
 08/05  20:00:00,1.79792964949754,0.889147909759964,0.000000000000000E+000,0.000000000000000E+000,0.281930016890341,9.459197591240713E-002,0.376521992802748,9.459197591240713E-002,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.853188566791224 
 08/05  21:00:00,1.87076726919522,0.804051438386808,0.000000000000000E+000,0.000000000000000E+000,0.232359965785474,8.250746080175193E-002,0.314867426587226,8.250746080175193E-002,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.768931613152748 
 08/05  22:00:00,1.43721139416105,0.672008237746857,0.000000000000000E+000,0.000000000000000E+000,0.139900974216135,5.179294294926149E-002,0.191693917165396,5.179294294926149E-002,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.641616529754633 
 08/05  23:00:00,1.01392293541570,0.526149120792438,0.000000000000000E+000,0.000000000000000E+000,5.374544487394622E-002,2.023113910607072E-002,7.397658398001707E-002,2.023113910607072E-002,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.499739292055669 
 08/05  24:00:00,0.631828807370369,0.370786437320724,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.348941486266271 
 08/06  01:00:00,0.511517924145706,0.303515626290248,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.283402180563571 
 08/06  02:00:00,0.458193010726518,0.285753941898482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.265873695542547 
 08/06  03:00:00,0.445394861396471,0.290642226102292,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.271041818991251 
 08/06  04:00:00,0.445324375526857,0.342718690847808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.323858691738879 
 08/06  05:00:00,0.494945794669875,0.572514040795113,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.551467797585460 
 08/06  06:00:00,0.649879872177018,1.00227785496250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.977960990578158 
 08/06  07:00:00,0.872072942542493,1.12351641986701,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.09767792958857 
 08/06  08:00:00,0.820423754568404,1.09323127080648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.07138631975203 
 08/06  09:00:00,0.754830831313107,0.996036772978020,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.977444953145445 
 08/06  10:00:00,0.764597352645348,0.883425676885346,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.864396608232628 
 08/06  11:00:00,0.780554387012999,0.781749154676382,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.762714256039394 
 08/06  12:00:00,0.760678791306802,0.703561054684907,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.684846805182692 
 08/06  13:00:00,0.734769679912349,0.656445007826528,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.637083630070499 
 08/06  14:00:00,0.743024336463485,0.612158963806254,0.000000000000000E+000,0.000000000000000E+000,1.631437431437451E-002,5.388436110496190E-003,2.170281042487070E-002,5.388436110496190E-003,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.591707378991997 
 08/06  15:00:00,0.884719630286366,0.618631072449531,0.000000000000000E+000,0.000000000000000E+000,0.106788503425224,3.525750509517624E-002,0.142046008520400,3.525750509517624E-002,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.597042640702897 
 08/06  16:00:00,1.16395616697041,0.681097052618062,0.000000000000000E+000,0.000000000000000E+000,0.239537935732353,7.907185108124748E-002,0.318609786813601,7.907185108124748E-002,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.655561721521583 
 08/06  17:00:00,1.50690895580402,0.804384657473194,0.000000000000000E+000,0.000000000000000E+000,0.361389745407440,0.121250754447392,0.482640499854833,0.121250754447392,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.773363311179962 
 08/06  18:00:00,1.62533464810336,0.923987549710362,0.000000000000000E+000,0.000000000000000E+000,0.375682423552801,0.126066007890607,0.501748431443410,0.126066007890607,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.890307730590648 
 08/06  19:00:00,1.71765450491865,0.950280160056889,0.000000000000000E+000,0.000000000000000E+000,0.385907351866573,0.129514612996917,0.515421964863489,0.129514612996917,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.915515963863213 
 08/06  20:00:00,1.93086582925136,0.887929120377681,0.000000000000000E+000,0.000000000000000E+000,0.381435748358288,0.128022424198279,0.509458172556568,0.128022424198279,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.851969777408941 
 08/06  21:00:00,1.97655088850926,0.802839657722898,0.000000000000000E+000,0.000000000000000E+000,0.310814044737545,0.109837001163722,0.420651045901268,0.109837001163722,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.767719832488838 
 08/06  22:00:00,1.52229597344348,0.670845801622234,0.000000000000000E+000,0.000000000000000E+000,0.202364824921400,7.441367152643098E-002,0.276778496447831,7.441367152643098E-002,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.640454093630009 
 08/06  23:00:00,1.08214765302592,0.525058929298371,0.000000000000000E+000,0.000000000000000E+000,0.103519527673482,3.868177391674549E-002,0.142201301590228,3.868177391674549E-002,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.498649100561603 
 08/06  24:00:00,0.649560043000552,0.369760737190014,0.000000000000000E+000,0.000000000000000E+000,1.285518413744833E-002,4.876051492736157E-003,1.773123563018449E-002,4.876051492736157E-003,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.347915786135562 
 08/07  01:00:00,0.507570896912745,0.296474433697132,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.276360987970455 
 08/07  02:00:00,0.455581770210297,0.280195502186470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.260315255830534 
 08/07  03:00:00,0.444029456132172,0.284712427319090,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.265112020208050 
 08/07  04:00:00,0.442653217774458,0.331773493504116,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.312913494395190 
 08/07  05:00:00,0.490849098792348,0.542940157938568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.521893914728914 
 08/07  06:00:00,0.639254351459105,0.935954267257562,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.911637402873219 
 08/07  07:00:00,0.850911563693834,1.04327655837246,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01743806809402 
 08/07  08:00:00,0.787986427726371,1.00972625237588,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.987881301321431 
 08/07  09:00:00,0.709799736822377,0.919258049588632,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.900666229756057 
 08/07  10:00:00,0.713681082623065,0.817428227780823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.798399159128105 
 08/07  11:00:00,0.728065585502977,0.726858152467579,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.707823253830594 
 08/07  12:00:00,0.712868246967308,0.655953413609528,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.637239164107312 
 08/07  13:00:00,0.691181612527203,0.615074269992422,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.595712892236394 
 08/07  14:00:00,0.776163841656729,0.574686687636666,0.000000000000000E+000,0.000000000000000E+000,7.048801383254873E-002,2.347990526123157E-002,9.396791909378041E-002,2.347990526123157E-002,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.554235102822408 
 08/07  15:00:00,0.915925162626266,0.581441648323305,0.000000000000000E+000,0.000000000000000E+000,0.157564028309906,5.274651505283495E-002,0.210310543362741,5.274651505283495E-002,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.559853216576670 
 08/07  16:00:00,1.08372798328978,0.635809120876204,0.000000000000000E+000,0.000000000000000E+000,0.205118502769243,6.918104834578662E-002,0.274299551115029,6.918104834578662E-002,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.610273789779725 
 08/07  17:00:00,1.35310083620266,0.749665358581474,0.000000000000000E+000,0.000000000000000E+000,0.271393904788241,9.279043396195222E-002,0.364184338750193,9.279043396195222E-002,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.718644012288239 
 08/07  18:00:00,1.47049443875750,0.852950237570589,0.000000000000000E+000,0.000000000000000E+000,0.284087670825763,9.713089425958853E-002,0.381218565085350,9.713089425958853E-002,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.819270418450874 
 08/07  19:00:00,1.51764604627337,0.870967314468066,0.000000000000000E+000,0.000000000000000E+000,0.259311567118692,9.034672068886344E-002,0.349658287807554,9.034672068886344E-002,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.836203118274390 
 08/07  20:00:00,1.72493686235043,0.812516991093328,0.000000000000000E+000,0.000000000000000E+000,0.250952108760755,8.743249510676318E-002,0.338384603867519,8.743249510676318E-002,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.776557648124588 
 08/07  21:00:00,1.80590594579475,0.739374032088016,0.000000000000000E+000,0.000000000000000E+000,0.210268065319493,7.534492382105500E-002,0.285612989140547,7.534492382105500E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.704254206853956 
 08/07  22:00:00,1.40147545693044,0.620614722977295,0.000000000000000E+000,0.000000000000000E+000,0.134789737754990,4.946147673864140E-002,0.184251214493631,4.946147673864140E-002,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.590223014985070 
 08/07  23:00:00,0.924411493672042,0.493288032433374,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.466878203696606 
 08/07  24:00:00,0.625255119034623,0.357182909983360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.335337958928908 
 08/08  01:00:00,0.507570896912745,0.295413767253916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.275300321527238 
 08/08  02:00:00,0.455581770210297,0.279279311357509,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.259399065001574 
 08/08  03:00:00,0.444029456132172,0.283671948190413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.264071541079371 
 08/08  04:00:00,0.442653217774458,0.330612047417757,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.311752048308828 
 08/08  05:00:00,0.490849098792348,0.541711631391956,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.520665388182300 
 08/08  06:00:00,0.639254351459105,0.934365215504413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.910048351120073 
 08/08  07:00:00,0.850911563693834,1.04167170153307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01583321125463 
 08/08  08:00:00,0.787986427726371,1.00834025400500,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.986495302950547 
 08/08  09:00:00,0.709799736822377,0.918296333564296,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.899704513731724 
 08/08  10:00:00,0.713681082623065,0.816696550244195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.797667481591477 
 08/08  11:00:00,0.728065585502977,0.726117271849147,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.707082373212160 
 08/08  12:00:00,0.712868246967308,0.655075144053535,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.636360894551322 
 08/08  13:00:00,0.697414152633829,0.614075383490319,0.000000000000000E+000,0.000000000000000E+000,4.685959533486878E-003,1.546580573137841E-003,6.232540106624735E-003,1.546580573137841E-003,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.594714005734291 
 08/08  14:00:00,0.780197927029915,0.573677551583363,0.000000000000000E+000,0.000000000000000E+000,7.362261951019126E-002,2.437938495677247E-002,9.800200446696362E-002,2.437938495677247E-002,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.553225966769106 
 08/08  15:00:00,0.922181859168064,0.580317278087079,0.000000000000000E+000,0.000000000000000E+000,0.162555691005715,5.401154889882343E-002,0.216567239904539,5.401154889882343E-002,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.558728846340445 
 08/08  16:00:00,1.13398226726212,0.634699531485277,0.000000000000000E+000,0.000000000000000E+000,0.243384973756905,8.116886133045600E-002,0.324553835087360,8.116886133045600E-002,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.609164200388798 
 08/08  17:00:00,1.44104146952560,0.748528353915648,0.000000000000000E+000,0.000000000000000E+000,0.338712945763534,0.113412026309595,0.452124972073130,0.113412026309595,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.717507007622414 
 08/08  18:00:00,1.56183279808575,0.851783176768132,0.000000000000000E+000,0.000000000000000E+000,0.354017745800517,0.118539178613083,0.472556924413601,0.118539178613083,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.818103357648415 
 08/08  19:00:00,1.61590569229533,0.869844477373434,0.000000000000000E+000,0.000000000000000E+000,0.333901030189835,0.114016903639681,0.447917933829516,0.114016903639681,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.835080281179757 
 08/08  20:00:00,1.82479666601099,0.811423714020530,0.000000000000000E+000,0.000000000000000E+000,0.326688491434206,0.111555916093872,0.438244407528076,0.111555916093872,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.775464371051792 
 08/08  21:00:00,1.89389618306388,0.738378033729060,0.000000000000000E+000,0.000000000000000E+000,0.276016272945409,9.758695346426226E-002,0.373603226409670,9.758695346426226E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.703258208495000 
 08/08  22:00:00,1.47244910992330,0.619724164484807,0.000000000000000E+000,0.000000000000000E+000,0.187175252724605,6.804961476187936E-002,0.255224867486485,6.804961476187936E-002,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.589332456492582 
 08/08  23:00:00,1.06468789148086,0.492503725226923,0.000000000000000E+000,0.000000000000000E+000,0.102545740681528,3.773065712729072E-002,0.140276397808819,3.773065712729072E-002,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.466093896490155 
 08/08  24:00:00,0.658669269536608,0.356588536353648,0.000000000000000E+000,0.000000000000000E+000,2.436105562681169E-002,9.053094875175744E-003,3.341415050198734E-002,9.053094875175744E-003,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.334743585299193 
 08/09  01:00:00,0.507570896912745,0.294786344888754,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.274672899162076 
 08/09  02:00:00,0.455581770210297,0.278446043180912,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.258565796824977 
 08/09  03:00:00,0.444029456132172,0.282894506207488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.263294099096446 
 08/09  04:00:00,0.442653217774458,0.329816113938786,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.310956114829857 
 08/09  05:00:00,0.490849098792348,0.540693676704940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.519647433495286 
 08/09  06:00:00,0.639254351459105,0.933264841098742,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.908947976714400 
 08/09  07:00:00,0.850911563693834,1.04043648124142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01459799096297 
 08/09  08:00:00,0.787986427726371,1.00697922377251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.985134272718054 
 08/09  09:00:00,0.709799736822377,0.916730909733583,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.898139089901011 
 08/09  10:00:00,0.713681082623065,0.815133730901221,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.796104662248504 
 08/09  11:00:00,0.728065585502977,0.724772446818044,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.705737548181056 
 08/09  12:00:00,0.712868246967308,0.654031292406990,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.635317042904778 
 08/09  13:00:00,0.695127923530499,0.613327264759928,0.000000000000000E+000,0.000000000000000E+000,2.951674141146618E-003,9.946368621504005E-004,3.946311003297027E-003,9.946368621504005E-004,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.593965887003902 
 08/09  14:00:00,0.776187963793244,0.572974123504165,0.000000000000000E+000,0.000000000000000E+000,7.003533790740578E-002,2.395670332288933E-002,9.399204123029505E-002,2.395670332288933E-002,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.552522538689908 
 08/09  15:00:00,0.878615348836820,0.579774725559279,0.000000000000000E+000,0.000000000000000E+000,0.128483623384426,4.451710618886812E-002,0.173000729573294,4.451710618886812E-002,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.558186293812644 
 08/09  16:00:00,1.07327756336610,0.634112587210528,0.000000000000000E+000,0.000000000000000E+000,0.195234524554519,6.861460663682917E-002,0.263849131191349,6.861460663682917E-002,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.608577256114052 
 08/09  17:00:00,1.32212624909412,0.747946759375015,0.000000000000000E+000,0.000000000000000E+000,0.246111870274590,8.709788136706741E-002,0.333209751641657,8.709788136706741E-002,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.716925413081783 
 08/09  18:00:00,1.45267910134274,0.851262403022900,0.000000000000000E+000,0.000000000000000E+000,0.267244595160276,9.615863251031641E-002,0.363403227670591,9.615863251031641E-002,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.817582583903186 
 08/09  19:00:00,1.52640838872601,0.869242009056045,0.000000000000000E+000,0.000000000000000E+000,0.263578685036256,9.484194522393687E-002,0.358420630260191,9.484194522393687E-002,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.834477812862369 
 08/09  20:00:00,1.70177845685612,0.811040295540953,0.000000000000000E+000,0.000000000000000E+000,0.230865545638228,8.436065273498014E-002,0.315226198373210,8.436065273498014E-002,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.775080952572216 
 08/09  21:00:00,1.77554154153674,0.737995978087774,0.000000000000000E+000,0.000000000000000E+000,0.186164226464710,6.908435841781835E-002,0.255248584882529,6.908435841781835E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.702876152853711 
 08/09  22:00:00,1.36173977321739,0.619260395762473,0.000000000000000E+000,0.000000000000000E+000,0.105041270755307,3.947426002527248E-002,0.144515530780580,3.947426002527248E-002,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.588868687770248 
 08/09  23:00:00,0.965837069107543,0.492049042354661,0.000000000000000E+000,0.000000000000000E+000,3.007098658951364E-002,1.135458884598764E-002,4.142557543550134E-002,1.135458884598764E-002,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.465639213617892 
 08/09  24:00:00,0.625255119034623,0.356197034870786,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.334352083816331 
 08/10  01:00:00,0.507570896912745,0.294488596562708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.274375150836031 
 08/10  02:00:00,0.455581770210297,0.278259155335041,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.258378908979107 
 08/10  03:00:00,0.444029456132172,0.282817017813322,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.263216610702281 
 08/10  04:00:00,0.442653217774458,0.329501580313239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.310641581204311 
 08/10  05:00:00,0.490849098792348,0.540401699921517,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.519355456711864 
 08/10  06:00:00,0.639254351459105,0.932731134644358,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.908414270260018 
 08/10  07:00:00,0.850911563693834,1.03998239077420,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01414390049576 
 08/10  08:00:00,0.787986427726371,1.00661365866080,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.984768707606344 
 08/10  09:00:00,0.709799736822377,0.916529624700244,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.897937804867669 
 08/10  10:00:00,0.713681082623065,0.815087023521055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.796057954868338 
 08/10  11:00:00,0.728065585502977,0.724629127932991,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.705594229296004 
 08/10  12:00:00,0.712868246967308,0.653685832690123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.634971583187910 
 08/10  13:00:00,0.691181612527203,0.612753684863011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.593392307106983 
 08/10  14:00:00,0.683720640085805,0.572508268090920,0.000000000000000E+000,0.000000000000000E+000,1.139471144293394E-003,3.852463785628313E-004,1.524717522856228E-003,3.852463785628313E-004,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.552056683276663 
 08/10  15:00:00,0.772234905127066,0.579268424638158,0.000000000000000E+000,0.000000000000000E+000,4.947642762852655E-002,1.714385823501567E-002,6.662028586354216E-002,1.714385823501567E-002,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.557679992891523 
 08/10  16:00:00,0.950324472670167,0.633649967479616,0.000000000000000E+000,0.000000000000000E+000,0.104022293999314,3.687374649609971E-002,0.140896040495413,3.687374649609971E-002,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.608114636383137 
 08/10  17:00:00,1.13336813212467,0.747574269360448,0.000000000000000E+000,0.000000000000000E+000,0.105886608308204,3.856502636400391E-002,0.144451634672208,3.856502636400391E-002,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.716552923067213 
 08/10  18:00:00,1.27360132173366,0.850911449673682,0.000000000000000E+000,0.000000000000000E+000,0.134314816275812,5.001063178569675E-002,0.184325448061509,5.001063178569675E-002,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.817231630553965 
 08/10  19:00:00,1.28531492994405,0.869144154042959,0.000000000000000E+000,0.000000000000000E+000,8.504411297903373E-002,3.228305849920336E-002,0.117327171478237,3.228305849920336E-002,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.834379957849282 
 08/10  20:00:00,1.46197475662924,0.810951252576480,0.000000000000000E+000,0.000000000000000E+000,5.458759258730024E-002,2.083490555902697E-002,7.542249814632719E-002,2.083490555902697E-002,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.774991909607743 
 08/10  21:00:00,1.56110809312917,0.737755416363991,0.000000000000000E+000,0.000000000000000E+000,2.954018174898482E-002,1.127495472598043E-002,4.081513647496528E-002,1.127495472598043E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.702635591129932 
 08/10  22:00:00,1.21722424243681,0.618954615545038,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.588562907552813 
 08/10  23:00:00,0.924411493672042,0.491865524820402,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.465455696083634 
 08/10  24:00:00,0.625255119034623,0.356099320981107,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.334254369926651 
 08/11  01:00:00,0.507570896912745,0.294485641336819,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.274372195610142 
 08/11  02:00:00,0.455581770210297,0.278263109103870,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.258382862747937 
 08/11  03:00:00,0.444029456132172,0.282708639658603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.263108232547561 
 08/11  04:00:00,0.442653217774458,0.329421018695893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.310561019586964 
 08/11  05:00:00,0.490849098792348,0.540156833158232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.519110589948579 
 08/11  06:00:00,0.639254351459105,0.932284772798899,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.907967908414560 
 08/11  07:00:00,0.850911563693834,1.03944030300917,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01360181273072 
 08/11  08:00:00,0.787986427726371,1.00639803290022,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.984553081845772 
 08/11  09:00:00,0.709799736822377,0.916748444367894,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.898156624535319 
