Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/11  10:00:00,0.713681082623065,0.815656278330928,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.796627209678211 
 08/11  11:00:00,0.728065585502977,0.725586036251598,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.706551137614614 
 08/11  12:00:00,0.712868246967308,0.655041915634044,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.636327666131828 
 08/11  13:00:00,0.691181612527203,0.614594155606020,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.595232777849994 
 08/11  14:00:00,0.682195922562949,0.574395463899951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.553943879085693 
 08/11  15:00:00,0.705614619263524,0.581063759433369,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.559475327686735 
 08/11  16:00:00,0.809428432174753,0.635223594737883,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.609688263641404 
 08/11  17:00:00,0.988916497452468,0.748744885019715,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.717723538726480 
 08/11  18:00:00,1.08927587367215,0.851746200704882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.818066381585168 
 08/11  19:00:00,1.16798775846581,0.869610218511710,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.834846022318036 
 08/11  20:00:00,1.38655225848291,0.811311100901311,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.775351757932571 
 08/11  21:00:00,1.52029295665421,0.738383204899508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.703263379665448 
 08/11  22:00:00,1.21722424243681,0.619988787161838,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.589597079169614 
 08/11  23:00:00,0.924411493672042,0.493098074499750,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.466688245762981 
 08/11  24:00:00,0.625255119034623,0.357609805242543,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.335764854188091 
 08/12  01:00:00,0.488762435612591,0.238661419674444,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.218547973947766 
 08/12  02:00:00,0.443038584962579,0.238746373423006,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.218866127067072 
 08/12  03:00:00,0.437347234296627,0.238710251579338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.219109844468297 
 08/12  04:00:00,0.430126199087406,0.238038041108684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.219178041999756 
 08/12  05:00:00,0.470800284335451,0.240573922313184,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.219527679103529 
 08/12  06:00:00,0.588268377294750,0.243919874175123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.219603009790782 
 08/12  07:00:00,0.751052185569945,0.245592764811097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.219754274532651 
 08/12  08:00:00,0.633085477971283,0.241495146114529,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.219650195060076 
 08/12  09:00:00,0.497385868668132,0.238059174343582,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.219467354511009 
 08/12  10:00:00,0.476350903667224,0.238251979714425,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.219222911061707 
 08/12  11:00:00,0.485123311941672,0.238122032743034,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.219087134106047 
 08/12  12:00:00,0.492009231938715,0.237676599738085,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.218962350235871 
 08/12  13:00:00,0.488366760559513,0.238208700025331,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.218847322269303 
 08/12  14:00:00,0.500782764910666,0.239198662988276,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.218747078174019 
 08/12  15:00:00,0.533738001478415,0.240247171559105,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.218658739812471 
 08/12  16:00:00,0.642373351493859,0.244105782486426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.218570451389947 
 08/12  17:00:00,0.822397629856644,0.249523463302027,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.218502117008794 
 08/12  18:00:00,0.921138298747777,0.252096963859626,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.218417144739910 
 08/12  19:00:00,0.996147448781046,0.253192640993756,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.218428444800080 
 08/12  20:00:00,1.21540450476018,0.254353264003743,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.218393921035003 
 08/12  21:00:00,1.34977760072592,0.253716063441009,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.218596238206949 
 08/12  22:00:00,1.08315801577389,0.249362789670632,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.218971081678408 
 08/12  23:00:00,0.849737495642980,0.245607069820748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.219197241083980 
 08/12  24:00:00,0.593262366458541,0.241155180843499,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.219310229789047 
 08/13  01:00:00,0.488762435612591,0.239592158724201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.219478712997523 
 08/13  02:00:00,0.443038584962579,0.239660415182558,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.219780168826624 
 08/13  03:00:00,0.437347234296627,0.239511829380004,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.219911422268963 
 08/13  04:00:00,0.430126199087406,0.239138235175213,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.220278236066285 
 08/13  05:00:00,0.470800284335451,0.241387525125666,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.220341281916012 
 08/13  06:00:00,0.588268377294750,0.244832509781860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.220515645397520 
 08/13  07:00:00,0.751052185569945,0.246455990377359,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.220617500098914 
 08/13  08:00:00,0.633085477971283,0.242531936531788,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.220686985477335 
 08/13  09:00:00,0.497385868668132,0.239120063363892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.220528243531318 
 08/13  10:00:00,0.476350903667224,0.239264147591235,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.220235078938517 
 08/13  11:00:00,0.485123311941672,0.239137565745148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.220102667108161 
 08/13  12:00:00,0.492009231938715,0.238771302331160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.220057052828947 
 08/13  13:00:00,0.488366760559513,0.239283479015284,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.219922101259256 
 08/13  14:00:00,0.500782764910666,0.240362586906858,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.219911002092601 
 08/13  15:00:00,0.533738001478415,0.241484483239473,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.219896051492839 
 08/13  16:00:00,0.642373351493859,0.245409138485247,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.219873807388769 
 08/13  17:00:00,0.822397629856644,0.250891907300271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.219870561007038 
 08/13  18:00:00,0.921138298747777,0.253516320188656,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.219836501068940 
 08/13  19:00:00,0.996147448781046,0.254687008081860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.219922811888184 
 08/13  20:00:00,1.21540450476018,0.255903782425416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.219944439456677 
 08/13  21:00:00,1.34977760072592,0.255109394342126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.219989569108065 
 08/13  22:00:00,1.08315801577389,0.250503207898657,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.220111499906433 
 08/13  23:00:00,0.849737495642980,0.246535722595104,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.220125893858335 
 08/13  24:00:00,0.593262366458541,0.242095270508847,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.220250319454394 
 08/14  01:00:00,0.488762435612591,0.240473371665415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.220359925938737 
 08/14  02:00:00,0.443038584962579,0.240259371722805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.220379125366871 
 08/14  03:00:00,0.437347234296627,0.240071544260266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.220471137149225 
 08/14  04:00:00,0.430126199087406,0.239450988523996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.220590989415067 
 08/14  05:00:00,0.470800284335451,0.241773399643641,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.220727156433986 
 08/14  06:00:00,0.588268377294750,0.245156480592084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.220839616207744 
 08/14  07:00:00,0.751052185569945,0.246757356081455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.220918865803009 
 08/14  08:00:00,0.633085477971283,0.242756949072001,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.220911998017548 
 08/14  09:00:00,0.497385868668132,0.239357024737844,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.220765204905271 
 08/14  10:00:00,0.476350903667224,0.239645618115154,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.220616549462435 
 08/14  11:00:00,0.485123311941672,0.239480055935679,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.220445157298692 
 08/14  12:00:00,0.492009231938715,0.238928285038047,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.220214035535834 
 08/14  13:00:00,0.488366760559513,0.239380387717069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.220019009961040 
 08/14  14:00:00,0.500782764910666,0.240338735130640,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.219887150316383 
 08/14  15:00:00,0.533738001478415,0.241313472664116,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.219725040917482 
 08/14  16:00:00,0.642373351493859,0.245096168270603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.219560837174125 
 08/14  17:00:00,0.822397629856644,0.250195970551004,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.219174624257771 
 08/14  18:00:00,0.921138298747777,0.252765449960641,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.219085630840925 
 08/14  19:00:00,0.996147448781046,0.253730896115714,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.218966699922038 
 08/14  20:00:00,1.21540450476018,0.254813670634814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.218854327666074 
 08/14  21:00:00,1.34977760072592,0.254081661813675,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.218961836579615 
 08/14  22:00:00,1.08315801577389,0.249607202135219,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.219215494142995 
 08/14  23:00:00,0.849737495642980,0.245688521945732,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.219278693208964 
 08/14  24:00:00,0.593262366458541,0.241216984259908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.219372033205455 
 08/15  01:00:00,0.488762435612591,0.239659409818261,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.219545964091583 
 08/15  02:00:00,0.443038584962579,0.239495033012129,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.219614786656195 
 08/15  03:00:00,0.437347234296627,0.239456519160130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.219856112049088 
 08/15  04:00:00,0.430126199087406,0.238776550546307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.219916551437379 
 08/15  05:00:00,0.470800284335451,0.241207423216893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.220161180007239 
 08/15  06:00:00,0.588268377294750,0.244526846282007,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.220209981897666 
 08/15  07:00:00,0.751052185569945,0.246109645226596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.220271154948150 
 08/15  08:00:00,0.633085477971283,0.241993693434897,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.220148742380444 
 08/15  09:00:00,0.497385868668132,0.238487181030614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.219895361198040 
 08/15  10:00:00,0.476350903667224,0.238563455785376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.219534387132658 
 08/15  11:00:00,0.485123311941672,0.238308446032814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.219273547395828 
 08/15  12:00:00,0.492009231938715,0.237740436601164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.219026187098950 
 08/15  13:00:00,0.488366760559513,0.238110687455838,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.218749309699809 
 08/15  14:00:00,0.500782764910666,0.239089494714369,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.218637909900112 
 08/15  15:00:00,0.533738001478415,0.240080885044753,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.218492453298118 
 08/15  16:00:00,0.642373351493859,0.243817592675414,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.218282261578936 
 08/15  17:00:00,0.822397629856644,0.249188517058319,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.218167170765086 
 08/15  18:00:00,0.921138298747777,0.251751128332279,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.218071309212563 
 08/15  19:00:00,0.996147448781046,0.252745267688626,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.217981071494950 
 08/15  20:00:00,1.24183435094269,0.253737183255236,0.000000000000000E+000,0.000000000000000E+000,1.980311685699856E-002,6.626729325516414E-003,2.642984618251500E-002,6.626729325516414E-003,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.217777840286497 
 08/15  21:00:00,1.39406032511118,0.252936033436486,0.000000000000000E+000,0.000000000000000E+000,3.292049441299390E-002,1.136222997226537E-002,4.428272438525922E-002,1.136222997226537E-002,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.217816208202425 
 08/15  22:00:00,1.08315801577389,0.248368594579234,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.217976886587010 
 08/15  23:00:00,0.849737495642980,0.244411162520423,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.218001333783655 
 08/15  24:00:00,0.593262366458541,0.239898919423336,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.218053968368883 
 08/16  01:00:00,0.488762435612591,0.238212032096638,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.218098586369960 
 08/16  02:00:00,0.443038584962579,0.238106729759496,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.218226483403562 
 08/16  03:00:00,0.437347234296627,0.237863388034769,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.218262980923728 
 08/16  04:00:00,0.430126199087406,0.237306726954697,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.218446727845768 
 08/16  05:00:00,0.470800284335451,0.239541322714990,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.218495079505335 
 08/16  06:00:00,0.588268377294750,0.242867386698570,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.218550522314230 
 08/16  07:00:00,0.751052185569945,0.244409948114055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.218571457835609 
 08/16  08:00:00,0.633085477971283,0.240414638074154,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.218569687019701 
 08/16  09:00:00,0.497385868668132,0.237093995114590,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.218502175282017 
 08/16  10:00:00,0.476350903667224,0.237441499032400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.218412430379682 
 08/16  11:00:00,0.485123311941672,0.237301825585948,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.218266926948962 
 08/16  12:00:00,0.492009231938715,0.236720685725671,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.218006436223458 
 08/16  13:00:00,0.488366760559513,0.237132087482941,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.217770709726912 
 08/16  14:00:00,0.500782764910666,0.238123075552844,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.217671490738587 
 08/16  15:00:00,0.533738001478415,0.239216742011484,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.217628310264849 
 08/16  16:00:00,0.690153481178971,0.243104650583067,0.000000000000000E+000,0.000000000000000E+000,3.545373024118734E-002,1.232639944392614E-002,4.778012968511344E-002,1.232639944392614E-002,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.217569319486589 
 08/16  17:00:00,0.976127479239231,0.248503202258244,0.000000000000000E+000,0.000000000000000E+000,0.114047571016816,3.968227836577035E-002,0.153729849382586,3.968227836577035E-002,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.217481855965011 
 08/16  18:00:00,1.09285901397527,0.251291184753214,0.000000000000000E+000,0.000000000000000E+000,0.126780178398918,4.494053682857486E-002,0.171720715227493,4.494053682857486E-002,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.217611365633498 
 08/16  19:00:00,1.17949204229621,0.252359032059416,0.000000000000000E+000,0.000000000000000E+000,0.135353619256665,4.799097425850230E-002,0.183344593515167,4.799097425850230E-002,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.217594835865741 
 08/16  20:00:00,1.37970192921674,0.253578362030519,0.000000000000000E+000,0.000000000000000E+000,0.120769480103429,4.352794435313567E-002,0.164297424456564,4.352794435313567E-002,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.217619019061779 
 08/16  21:00:00,1.44421830153335,0.253044476619196,0.000000000000000E+000,0.000000000000000E+000,6.879034874721331E-002,2.565035206021801E-002,9.444070080743130E-002,2.565035206021801E-002,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.217924651385136 
 08/16  22:00:00,1.08315801577389,0.248614649772883,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.218222941780659 
 08/16  23:00:00,0.849737495642980,0.244711840812259,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.218302012075490 
 08/16  24:00:00,0.593262366458541,0.240328187557319,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.218483236502866 
 08/17  01:00:00,0.488762435612591,0.238751873554646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.218638427827968 
 08/17  02:00:00,0.443038584962579,0.238905920180773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.219025673824839 
 08/17  03:00:00,0.437347234296627,0.238797649804592,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.219197242693551 
 08/17  04:00:00,0.430126199087406,0.238503442442945,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.219643443334016 
 08/17  05:00:00,0.470800284335451,0.240752595319509,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.219706352109854 
 08/17  06:00:00,0.588268377294750,0.244204066906305,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.219887202521964 
 08/17  07:00:00,0.751052185569945,0.245826922487840,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.219988432209395 
 08/17  08:00:00,0.633085477971283,0.241679946638393,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.219834995583940 
 08/17  09:00:00,0.497385868668132,0.238046753437198,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.219454933604625 
 08/17  10:00:00,0.476350903667224,0.238035870892474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.219006802239756 
 08/17  11:00:00,0.485123311941672,0.237717375412584,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.218682476775597 
 08/17  12:00:00,0.492009231938715,0.237149118587466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.218434869085252 
 08/17  13:00:00,0.488366760559513,0.237512897428790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.218151519672761 
 08/17  14:00:00,0.500782764910666,0.238363626479099,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.217912041664842 
 08/17  15:00:00,0.533738001478415,0.239365354874470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.217776923127835 
 08/17  16:00:00,0.688626205399262,0.243160523804833,0.000000000000000E+000,0.000000000000000E+000,3.459337445083881E-002,1.165947945456491E-002,4.625285390540352E-002,1.165947945456491E-002,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.217625192708355 
 08/17  17:00:00,1.05628713367444,0.248424198795828,0.000000000000000E+000,0.000000000000000E+000,0.175191754759908,5.869774905788917E-002,0.233889503817798,5.869774905788917E-002,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.217402852502595 
 08/17  18:00:00,1.21133762045720,0.251007788743862,0.000000000000000E+000,0.000000000000000E+000,0.217380634846189,7.281868686322789E-002,0.290199321709416,7.281868686322789E-002,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.217327969624146 
 08/17  19:00:00,1.33763719630438,0.251966025326643,0.000000000000000E+000,0.000000000000000E+000,0.255811922375167,8.567782514816057E-002,0.341489747523329,8.567782514816057E-002,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.217201829132967 
 08/17  20:00:00,1.57476426482560,0.253080636766218,0.000000000000000E+000,0.000000000000000E+000,0.269205895964523,9.015386410089829E-002,0.359359760065423,9.015386410089829E-002,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.217121293797479 
 08/17  21:00:00,1.63293614356822,0.252569006403268,0.000000000000000E+000,0.000000000000000E+000,0.209115383701389,7.404315914091576E-002,0.283158542842306,7.404315914091576E-002,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.217449181169207 
 08/17  22:00:00,1.22545373763228,0.248189740651211,0.000000000000000E+000,0.000000000000000E+000,0.103975528322309,3.832019353608447E-002,0.142295721858394,3.832019353608447E-002,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.217798032658987 
 08/17  23:00:00,0.861825395605762,0.244221863892439,0.000000000000000E+000,0.000000000000000E+000,8.796260649665863E-003,3.291639313114927E-003,1.208789996278079E-002,3.291639313114927E-003,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.217812035155670 
 08/17  24:00:00,0.593262366458541,0.239594998230071,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.217750047175618 
 08/18  01:00:00,0.488762435612591,0.237999953659536,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,6.474882801335874E-002,0.292016744243345,0.217886507932858 
 08/18  02:00:00,0.443038584962579,0.237944259391400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.917381638629718E-002,0.288631042860813,0.218064013035466 
 08/18  03:00:00,0.437347234296627,0.237914311822117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,5.754530737938157E-002,0.284568201201776,0.218313904711076 
 08/18  04:00:00,0.430126199087406,0.237615743946155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.107387405969933E-002,0.273818599312238,0.218755744837226 
 08/18  05:00:00,0.470800284335451,0.239898147842044,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,6.541161282374507E-002,0.305559549773472,0.218851904632389 
