Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/18  06:00:00,0.588268377294750,0.243276287702622,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,8.484587746206017E-002,0.353044011663478,0.218959423318281 
 08/18  07:00:00,0.751052185569945,0.244916865560593,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.109439341159945,0.375135713184494,0.219078375282147 
 08/18  08:00:00,0.633085477971283,0.240693233194680,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.115002064575211,0.317155577008642,0.218848282140227 
 08/18  09:00:00,0.497385868668132,0.236956706931654,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.118440913983317,0.269925042722327,0.218364887099082 
 08/18  10:00:00,0.476350903667224,0.236969662200200,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.109439341159945,0.276273232814574,0.217940593547482 
 08/18  11:00:00,0.485123311941672,0.236689834481595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.118127106899833,0.276357875349137,0.217654935844608 
 08/18  12:00:00,0.492009231938715,0.236117266176355,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.271702535948156,0.217403016674141 
 08/18  13:00:00,0.488366760559513,0.236473421880875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.116630573582126,0.281097857284681,0.217112044124846 
 08/18  14:00:00,0.500782764910666,0.237370887776041,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.113218423969948,0.296926011248016,0.216919302961783 
 08/18  15:00:00,0.565773069339957,0.238425106053103,0.000000000000000E+000,0.000000000000000E+000,2.407413411054547E-002,7.960933750994045E-003,3.203506786153962E-002,7.960933750994045E-003,6.037265310713190E-002,1.315366289597190E-002,0.129668366297856,0.313431305487858,0.216836674306469 
 08/18  16:00:00,0.828236623976569,0.242280243776539,0.000000000000000E+000,0.000000000000000E+000,0.139810980044347,4.605229243836309E-002,0.185863272482710,4.605229243836309E-002,6.414594497123881E-002,1.397576705462970E-002,0.176405324391186,0.370734301387204,0.216744912680060 
 08/18  17:00:00,1.19308801360816,0.247721454801141,0.000000000000000E+000,0.000000000000000E+000,0.279115643644253,9.157474010726013E-002,0.370690383751514,9.157474010726013E-002,8.301240429177419E-002,1.808628602664225E-002,0.253803999437369,0.450382926411258,0.216700108507908 
 08/18  18:00:00,1.26992993318088,0.250543575227501,0.000000000000000E+000,0.000000000000000E+000,0.261303962201178,8.748767223192401E-002,0.348791634433101,8.748767223192401E-002,0.139611773894090,3.041784840650926E-002,0.215016716585461,0.488979922172116,0.216863756107785 
 08/18  19:00:00,1.35917137986230,0.251567150459340,0.000000000000000E+000,0.000000000000000E+000,0.271970408586976,9.105352249427749E-002,0.363023931081254,9.105352249427749E-002,0.271676947341384,5.919148485314999E-002,0.143443569296024,0.504723433600890,0.216802954265664 
 08/18  20:00:00,1.57970709281884,0.252632699007695,0.000000000000000E+000,0.000000000000000E+000,0.272933941717220,9.136864634143915E-002,0.364302588058659,9.136864634143915E-002,0.464114757177228,0.101118780553210,0.110983800153776,0.522075153186363,0.216673356038956 
 08/18  21:00:00,1.65219716836467,0.251976763939972,0.000000000000000E+000,0.000000000000000E+000,0.224491937333406,7.792763030534632E-002,0.302419567638752,7.792763030534632E-002,0.596179930624524,0.129892416999850,9.670661120269429E-002,0.509886628209248,0.216856938705911 
 08/18  22:00:00,1.26988751756350,0.247439805733201,0.000000000000000E+000,0.000000000000000E+000,0.137556375218621,4.917312657098590E-002,0.186729501789607,4.917312657098590E-002,0.445248256060239,9.700825065353844E-002,8.254796269208844E-002,0.441241532678422,0.217048097740977 
 08/18  23:00:00,0.926740803227833,0.243415520480473,0.000000000000000E+000,0.000000000000000E+000,5.653611224908945E-002,2.046719533576364E-002,7.700330758485290E-002,2.046719533576364E-002,0.309409865982456,6.741252643972800E-002,7.237240795950005E-002,0.383430681571697,0.217005691743704 
 08/18  24:00:00,0.593262366458541,0.238779608981176,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,6.598822424871077E-002,0.317155577008642,0.216934657926722 
 08/19  01:00:00,0.511517924145706,0.300454917519200,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.280341471792523 
 08/19  02:00:00,0.458193010726518,0.282661627390224,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.262781381034291 
 08/19  03:00:00,0.445394861396471,0.287514090706980,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.267913683595940 
 08/19  04:00:00,0.445324375526857,0.339080081786107,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.320220082677178 
 08/19  05:00:00,0.494945794669875,0.568160773375152,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.547114530165496 
 08/19  06:00:00,0.649879872177018,0.996297398191295,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.971980533806955 
 08/19  07:00:00,0.872072942542493,1.11696784108671,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.09112935080826 
 08/19  08:00:00,0.820423754568404,1.08713213014092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.06528717908647 
 08/19  09:00:00,0.754830831313107,0.990869461994255,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.972277642161683 
 08/19  10:00:00,0.764597352645348,0.879219535576430,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.860190466923709 
 08/19  11:00:00,0.780554387012999,0.778188338807945,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.759153440170958 
 08/19  12:00:00,0.760678791306802,0.700470959780228,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.681756710278015 
 08/19  13:00:00,0.734769679912349,0.653713797716092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.634352419960063 
 08/19  14:00:00,0.721321526038615,0.609660441252377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.589208856438119 
 08/19  15:00:00,0.742673621765967,0.616169918015934,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.594581486269300 
 08/19  16:00:00,0.845346380156813,0.678508777742902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.652973446646423 
 08/19  17:00:00,1.02426845594919,0.801096375776591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.770075029483356 
 08/19  18:00:00,1.13156914423385,0.920049580350711,0.000000000000000E+000,0.000000000000000E+000,5.825272373576615E-003,2.157655200327555E-003,7.982927573904171E-003,2.157655200327555E-003,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.886369761230994 
 08/19  19:00:00,1.20223254005517,0.946221600482944,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.911457404289271 
 08/19  20:00:00,1.42900711247579,0.884112923178056,0.000000000000000E+000,0.000000000000000E+000,5.545379146527379E-003,2.054076634472123E-003,7.599455780999510E-003,2.054076634472123E-003,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.848153580209316 
 08/19  21:00:00,1.55589984260799,0.799220268440970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.764100443206907 
 08/19  22:00:00,1.24551747699565,0.667778256999323,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.637386549007098 
 08/19  23:00:00,0.939946351435688,0.522802502288642,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.496392673551871 
 08/19  24:00:00,0.631828807370369,0.368327814407355,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.346482863352902 
 08/20  01:00:00,0.511517924145706,0.301697054745987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.281583609019310 
 08/20  02:00:00,0.458193010726518,0.283997974345009,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.264117727989074 
 08/20  03:00:00,0.445394861396471,0.289018254340999,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.269417847229957 
 08/20  04:00:00,0.445324375526857,0.340804641773326,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.321944642664397 
 08/20  05:00:00,0.494945794669875,0.569783866700084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.548737623490431 
 08/20  06:00:00,0.649879872177018,0.998234164598729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.973917300214389 
 08/20  07:00:00,0.872072942542493,1.11893136448398,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.09309287420553 
 08/20  08:00:00,0.820423754568404,1.08885708701264,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.06701213595819 
 08/20  09:00:00,0.754830831313107,0.992335910110498,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.973744090277924 
 08/20  10:00:00,0.764597352645348,0.880222368051878,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.861193299399161 
 08/20  11:00:00,0.780554387012999,0.778929109675000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.759894211038013 
 08/20  12:00:00,0.760678791306802,0.701055086997440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.682340837495228 
 08/20  13:00:00,0.734769679912349,0.654169203816164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.634807826060135 
 08/20  14:00:00,0.721321526038615,0.609895284386454,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.589443699572196 
 08/20  15:00:00,0.742673621765967,0.616158589810872,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.594570158064238 
 08/20  16:00:00,0.845346380156813,0.678331569593527,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.652796238497048 
 08/20  17:00:00,1.17489607425614,0.800868710596603,0.000000000000000E+000,0.000000000000000E+000,0.112299034800827,3.832858350612589E-002,0.150627618306953,3.832858350612589E-002,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.769847364303371 
 08/20  18:00:00,1.38456411441107,0.919883781676445,0.000000000000000E+000,0.000000000000000E+000,0.194557357400295,6.642054035082838E-002,0.260977897751124,6.642054035082838E-002,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.886203962556731 
 08/20  19:00:00,1.54598353000297,0.945910795245375,0.000000000000000E+000,0.000000000000000E+000,0.257532114972859,8.621887497494118E-002,0.343750989947800,8.621887497494118E-002,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.911146599051699 
 08/20  20:00:00,1.79687904846826,0.883732606200033,0.000000000000000E+000,0.000000000000000E+000,0.281300851385365,9.417054038810453E-002,0.375471391773470,9.417054038810453E-002,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.847773263231293 
 08/20  21:00:00,1.88544428825581,0.798961280002252,0.000000000000000E+000,0.000000000000000E+000,0.244059460187891,8.548498545992726E-002,0.329544445647818,8.548498545992726E-002,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.763841454768189 
 08/20  22:00:00,1.46127355668793,0.667447630013977,0.000000000000000E+000,0.000000000000000E+000,0.158276922253775,5.747915743850333E-002,0.215756079692278,5.747915743850333E-002,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.637055922021752 
 08/20  23:00:00,1.04181012370933,0.522244037572843,0.000000000000000E+000,0.000000000000000E+000,7.443892567279844E-002,2.742484660084489E-002,0.101863772273643,2.742484660084489E-002,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.495834208836072 
 08/20  24:00:00,0.631828807370369,0.367550400134571,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.345705449080119 
 08/21  01:00:00,0.507570896912745,0.294593400107034,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.274479954380356 
 08/21  02:00:00,0.455581770210297,0.278415242080071,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.258534995724138 
 08/21  03:00:00,0.444029456132172,0.283039049452789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.263438642341747 
 08/21  04:00:00,0.442653217774458,0.329738582696827,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.310878583587898 
 08/21  05:00:00,0.490849098792348,0.540437275410186,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.519391032200532 
 08/21  06:00:00,0.639254351459105,0.932501004829982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.908184140445642 
 08/21  07:00:00,0.850911563693834,1.03963304616304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01379455588459 
 08/21  08:00:00,0.787986427726371,1.00648376223212,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.984638811177666 
 08/21  09:00:00,0.709799736822377,0.916696436483218,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.898104616650644 
 08/21  10:00:00,0.713681082623065,0.815465736204945,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.796436667552227 
 08/21  11:00:00,0.728065585502977,0.725086794273041,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.706051895636054 
 08/21  12:00:00,0.712868246967308,0.654155082799170,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.635440833296954 
 08/21  13:00:00,0.691181612527203,0.613220073539669,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.593858695783640 
 08/21  14:00:00,0.682195922562949,0.572755479336425,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.552303894522168 
 08/21  15:00:00,0.705614619263524,0.579316077514294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.557727645767660 
 08/21  16:00:00,0.873419978399565,0.633359722914690,0.000000000000000E+000,0.000000000000000E+000,4.799411990731493E-002,1.599742631749653E-002,6.399154622481130E-002,1.599742631749653E-002,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.607824391818210 
 08/21  17:00:00,1.25067853475024,0.746797972367355,0.000000000000000E+000,0.000000000000000E+000,0.196114108940515,6.564792835726178E-002,0.261762037297776,6.564792835726178E-002,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.715776626074121 
 08/21  18:00:00,1.40624986824974,0.849866047786614,0.000000000000000E+000,0.000000000000000E+000,0.237458544727084,7.951544985050425E-002,0.316973994577587,7.951544985050425E-002,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.816186228666899 
 08/21  19:00:00,1.52504060248498,0.867780197830167,0.000000000000000E+000,0.000000000000000E+000,0.267476893336840,8.957595068231877E-002,0.357052844019158,8.957595068231877E-002,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.833016001636490 
 08/21  20:00:00,1.77019811833022,0.809471727405286,0.000000000000000E+000,0.000000000000000E+000,0.287394266715679,9.625159313163041E-002,0.383645859847309,9.625159313163041E-002,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.773512384436549 
 08/21  21:00:00,1.87542686443083,0.736581307271752,0.000000000000000E+000,0.000000000000000E+000,0.263955715943385,9.117819183324177E-002,0.355133907776627,9.117819183324177E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.701461482037692 
 08/21  22:00:00,1.47545486867405,0.618136720646817,0.000000000000000E+000,0.000000000000000E+000,0.190610918503921,6.761970773332235E-002,0.258230626237243,6.761970773332235E-002,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.587745012654592 
 08/21  23:00:00,1.08383980410337,0.491161151115887,0.000000000000000E+000,0.000000000000000E+000,0.117373916015564,4.205439441575862E-002,0.159428310431322,4.205439441575862E-002,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.464751322379119 
 08/21  24:00:00,0.678120891054587,0.355538282178682,0.000000000000000E+000,0.000000000000000E+000,3.880785648023367E-002,1.405791553973194E-002,5.286577201996572E-002,1.405791553973194E-002,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.333693331124229 
 08/22  01:00:00,0.507570896912745,0.293862905248125,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.273749459521446 
 08/22  02:00:00,0.455581770210297,0.277595791175750,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.257715544819816 
 08/22  03:00:00,0.444029456132172,0.282005998230385,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.262405591119344 
 08/22  04:00:00,0.442653217774458,0.328659212016559,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.309799212907630 
 08/22  05:00:00,0.490849098792348,0.539471234574320,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.518424991364664 
 08/22  06:00:00,0.639254351459105,0.931532342030333,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.907215477645993 
 08/22  07:00:00,0.850911563693834,1.03864952808883,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01281103781038 
 08/22  08:00:00,0.787986427726371,1.00546104606130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.983616095006852 
 08/22  09:00:00,0.709799736822377,0.915661233637593,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.897069413805021 
 08/22  10:00:00,0.713681082623065,0.814417653053148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.795388584400428 
 08/22  11:00:00,0.728065585502977,0.724127956412843,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.705093057775856 
 08/22  12:00:00,0.712868246967308,0.653340589989209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.634626340486997 
 08/22  13:00:00,0.691181612527203,0.612619751052195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.593258373296166 
 08/22  14:00:00,0.682195922562949,0.572322697326389,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.551871112512131 
 08/22  15:00:00,0.709868560810828,0.579049153869641,0.000000000000000E+000,0.000000000000000E+000,3.143096019722304E-003,1.110845527580589E-003,4.253941547302904E-003,1.110845527580589E-003,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.557460722123007 
 08/22  16:00:00,0.876780964345613,0.633270046173832,0.000000000000000E+000,0.000000000000000E+000,4.957697095169725E-002,1.777556121916099E-002,6.735253217085818E-002,1.777556121916099E-002,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.607734715077355 
 08/22  17:00:00,1.08903096213299,0.746883335442054,0.000000000000000E+000,0.000000000000000E+000,7.358126852943356E-002,2.653319615109200E-002,0.100114464680526,2.653319615109200E-002,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.715861989148822 
 08/22  18:00:00,1.23791036459770,0.849985755881575,0.000000000000000E+000,0.000000000000000E+000,0.108775742285121,3.985874864042729E-002,0.148634490925548,3.985874864042729E-002,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.816305936761857 
 08/22  19:00:00,1.30007941048887,0.868097285944220,0.000000000000000E+000,0.000000000000000E+000,9.629363460977605E-002,3.579801741327352E-002,0.132091652023050,3.579801741327352E-002,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.833333089750544 
 08/22  20:00:00,1.49042340767740,0.809987617528728,0.000000000000000E+000,0.000000000000000E+000,7.546510607872295E-002,2.840604311576104E-002,0.103871149194484,2.840604311576104E-002,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.774028274559991 
 08/22  21:00:00,1.55788303484912,0.737229093474583,0.000000000000000E+000,0.000000000000000E+000,2.718429490431027E-002,1.040578329060494E-002,3.759007819491516E-002,1.040578329060494E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.702109268240524 
 08/22  22:00:00,1.21722424243681,0.618829142539260,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.588437434547035 
 08/22  23:00:00,0.924411493672042,0.491951275525258,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.465541446788487 
 08/22  24:00:00,0.625255119034623,0.356583478755763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.334738527701311 
 08/23  01:00:00,0.507570896912745,0.295156113188060,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.275042667461383 
 08/23  02:00:00,0.455581770210297,0.279210141840879,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.259329895484945 
 08/23  03:00:00,0.444029456132172,0.283704416387465,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.264104009276423 
 08/23  04:00:00,0.442653217774458,0.330720835036356,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.311860835927427 
 08/23  05:00:00,0.490849098792348,0.541521658481427,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.520475415271771 
 08/23  06:00:00,0.639254351459105,0.933909180997830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.909592316613491 
 08/23  07:00:00,0.850911563693834,1.04115981001981,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01532131974136 
 08/23  08:00:00,0.787986427726371,1.00810846291986,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.986263511865412 
 08/23  09:00:00,0.709799736822377,0.918330773469742,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.899738953637170 
 08/23  10:00:00,0.713681082623065,0.817063118959664,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.798034050306946 
 08/23  11:00:00,0.728065585502977,0.726846124743968,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.707811226106981 
 08/23  12:00:00,0.712868246967308,0.656179436915663,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.637465187413447 
 08/23  13:00:00,0.691181612527203,0.615515080402073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.596153702646044 
 08/23  14:00:00,0.682195922562949,0.575191781040548,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.554740196226294 
 08/23  15:00:00,0.705614619263524,0.581879786144712,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.560291354398078 
 08/23  16:00:00,0.809428432174753,0.636018223610244,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.610482892513765 
 08/23  17:00:00,0.988916497452468,0.749570159213020,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.718548812919788 
 08/23  18:00:00,1.08927587367215,0.852594475209440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.818914656089726 
 08/23  19:00:00,1.16798775846581,0.870444932556792,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.835680736363115 
 08/23  20:00:00,1.38655225848291,0.812089840592869,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.776130497624132 
 08/23  21:00:00,1.52029295665421,0.739269230562792,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.704149405328729 
 08/23  22:00:00,1.21722424243681,0.621075584915645,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.590683876923421 
 08/23  23:00:00,0.924411493672042,0.494303715375575,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.467893886638807 
 08/23  24:00:00,0.625255119034623,0.358801201580551,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.336956250526099 
 08/24  01:00:00,0.507570896912745,0.297423185796406,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.277309740069728 
 08/24  02:00:00,0.455581770210297,0.281525518597940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.261645272242007 
 08/24  03:00:00,0.444029456132172,0.286202138056374,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.266601730945333 
 08/24  04:00:00,0.442653217774458,0.332996611305951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.314136612197025 
 08/24  05:00:00,0.490849098792348,0.544002225592791,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.522955982383137 
 08/24  06:00:00,0.639254351459105,0.936619049084720,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.912302184700381 
 08/24  07:00:00,0.850911563693834,1.04396052106790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01812203078945 
 08/24  08:00:00,0.787986427726371,1.01079132661553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.988946375561073 
 08/24  09:00:00,0.709799736822377,0.920781857467649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.902190037635075 
 08/24  10:00:00,0.713681082623065,0.819383506122892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.800354437470174 
 08/24  11:00:00,0.728065585502977,0.729047266406155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.710012367769168 
 08/24  12:00:00,0.712868246967308,0.658238550742439,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.639524301240226 
 08/24  13:00:00,0.691181612527203,0.617413786579512,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.598052408823483 
 08/24  14:00:00,0.682195922562949,0.577083118195906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.556631533381648 
 08/24  15:00:00,0.705614619263524,0.583636526826317,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.562048095079683 
 08/24  16:00:00,0.809428432174753,0.637784587696112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.612249256599636 
 08/24  17:00:00,0.988916497452468,0.751388129967520,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.720366783674288 
 08/24  18:00:00,1.08927587367215,0.854357960876394,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.820678141756677 
 08/24  19:00:00,1.16798775846581,0.872135153789804,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.837370957596127 
 08/24  20:00:00,1.38655225848291,0.813877362105397,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.777918019136659 
 08/24  21:00:00,1.52029295665421,0.741046999502684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.705927174268624 
 08/24  22:00:00,1.21722424243681,0.622598141687382,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.592206433695157 
 08/24  23:00:00,0.924411493672042,0.495699030400243,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.469289201663472 
 08/24  24:00:00,0.625255119034623,0.360086955233150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.338242004178698 
 08/25  01:00:00,0.507570896912745,0.298642863217574,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.278529417490897 
 08/25  02:00:00,0.455581770210297,0.282673650961268,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.262793404605332 
