Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/25  03:00:00,0.444029456132172,0.287169015551906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.267568608440865 
 08/25  04:00:00,0.442653217774458,0.334230504539062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.315370505430133 
 08/25  05:00:00,0.490849098792348,0.545244836359506,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.524198593149853 
 08/25  06:00:00,0.639254351459105,0.938147265689182,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.913830401304839 
 08/25  07:00:00,0.850911563693834,1.04541506161898,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01957657134053 
 08/25  08:00:00,0.787986427726371,1.01208044362082,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.990235492566371 
 08/25  09:00:00,0.709799736822377,0.921980438871783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.903388619039211 
 08/25  10:00:00,0.713681082623065,0.820482051929408,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.801452983276690 
 08/25  11:00:00,0.728065585502977,0.730064468559858,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.711029569922870 
 08/25  12:00:00,0.712868246967308,0.659162457888022,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.640448208385810 
 08/25  13:00:00,0.691181612527203,0.618241874934690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.598880497178662 
 08/25  14:00:00,0.682195922562949,0.577878299010161,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.557426714195904 
 08/25  15:00:00,0.705614619263524,0.584368702706721,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.562780270960087 
 08/25  16:00:00,0.809428432174753,0.638448778964228,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.612913447867749 
 08/25  17:00:00,0.988916497452468,0.752137832493087,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.721116486199855 
 08/25  18:00:00,1.08927587367215,0.855176892418355,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.821497073298638 
 08/25  19:00:00,1.16798775846581,0.873070848855159,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.838306652661483 
 08/25  20:00:00,1.38655225848291,0.814660765349505,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.778701422380765 
 08/25  21:00:00,1.52029295665421,0.741615554574766,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.706495729340706 
 08/25  22:00:00,1.21722424243681,0.623064522772975,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.592672814780750 
 08/25  23:00:00,0.924411493672042,0.496017234301639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.469607405564871 
 08/25  24:00:00,0.625255119034623,0.360381968386036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.338537017331583 
 08/26  01:00:00,0.511517924145706,0.305018434645036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.284904988918359 
 08/26  02:00:00,0.458193010726518,0.287260519237312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.267380272881377 
 08/26  03:00:00,0.445394861396471,0.292245928587767,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.272645521476726 
 08/26  04:00:00,0.445324375526857,0.343995990003136,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.325135990894207 
 08/26  05:00:00,0.494945794669875,0.573837062288574,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.552790819078921 
 08/26  06:00:00,0.649879872177018,1.00323100438177,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.978914139997430 
 08/26  07:00:00,0.872072942542493,1.12433336320892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.09849487293047 
 08/26  08:00:00,0.820423754568404,1.09420345781293,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.07235850675847 
 08/26  09:00:00,0.754830831313107,0.997295699920052,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.978703880087480 
 08/26  10:00:00,0.764597352645348,0.884849723966488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.865820655313770 
 08/26  11:00:00,0.780554387012999,0.783296528584096,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.764261629947109 
 08/26  12:00:00,0.760678791306802,0.705214801654854,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.686500552152638 
 08/26  13:00:00,0.734769679912349,0.658157976511368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.638796598755340 
 08/26  14:00:00,0.721321526038615,0.613857667525733,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.593406082711475 
 08/26  15:00:00,0.742673621765967,0.620317555046322,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.598729123299688 
 08/26  16:00:00,0.845346380156813,0.682437850284860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.656902519188381 
 08/26  17:00:00,1.02426845594919,0.805207160825485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.774185814532253 
 08/26  18:00:00,1.12358621665995,0.924412455717962,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.890732636598245 
 08/26  19:00:00,1.20223254005517,0.950483802259561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.915719606065888 
 08/26  20:00:00,1.42140765669479,0.888140782891338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.852181439922601 
 08/26  21:00:00,1.55589984260799,0.802983597426378,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.767863772192315 
 08/26  22:00:00,1.24551747699565,0.671166964976192,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.640775256983968 
 08/26  23:00:00,0.939946351435688,0.525730894261254,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.499321065524486 
 08/26  24:00:00,0.631828807370369,0.370876497009099,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.349031545954647 
 08/27  01:00:00,0.511517924145706,0.303907947221127,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.750431654647417E-002,0.292016744243345,0.283794501494450 
 08/27  02:00:00,0.458193010726518,0.286331582115316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.432824215023587E-002,0.288631042860813,0.266451335759383 
 08/27  03:00:00,0.445394861396471,0.291199833996353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.559293447922755E-002,0.284568201201776,0.271599426885311 
 08/27  04:00:00,0.445324375526857,0.343318655903761,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.627205049915019E-002,0.273818599312238,0.324458656794832 
 08/27  05:00:00,0.494945794669875,0.573100282347773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.955712315816899E-002,0.305559549773472,0.552054039138120 
 08/27  06:00:00,0.649879872177018,1.00282029919518,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.146457372344328,0.353044011663478,0.978503434810844 
 08/27  07:00:00,0.872072942542493,1.12401196453361,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.230460098132495,0.375135713184494,1.09817347425516 
 08/27  08:00:00,0.820423754568404,1.09382099785340,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.302340341172329,0.317155577008642,1.07197604679895 
 08/27  09:00:00,0.754830831313107,0.996768483142654,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.375885876628294,0.269925042722327,0.978176663310082 
 08/27  10:00:00,0.764597352645348,0.884274765162374,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.397685790138072,0.276273232814574,0.865245696509656 
 08/27  11:00:00,0.780554387012999,0.782623699765359,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.413558181971159,0.276357875349137,0.763588801128372 
 08/27  12:00:00,0.760678791306802,0.704416772663798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.398337925665944,0.271702535948156,0.685702523161585 
 08/27  13:00:00,0.734769679912349,0.657291563666902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.363033492934962,0.281097857284681,0.637930185910874 
 08/27  14:00:00,0.721321526038615,0.612905883528753,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.333757185097896,0.296926011248016,0.592454298714496 
 08/27  15:00:00,0.742673621765967,0.619399035305482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.338603986585406,0.313431305487858,0.597810603558847 
 08/27  16:00:00,0.845346380156813,0.681838009854033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,0.379378353054140,0.370734301387204,0.656302678757554 
 08/27  17:00:00,1.19068429719341,0.804476914126511,0.000000000000000E+000,0.000000000000000E+000,0.124624386113008,4.179145513121180E-002,0.166415841244220,4.179145513121180E-002,8.301240429177419E-002,1.808628602664225E-002,0.455674825529913,0.450382926411258,0.773455567833279 
 08/27  18:00:00,1.32704044975317,0.923938363427135,0.000000000000000E+000,0.000000000000000E+000,0.151689472695950,5.176476039727130E-002,0.203454233093222,5.176476039727130E-002,0.139611773894090,3.041784840650926E-002,0.417464634497629,0.488979922172116,0.890258544307418 
 08/27  19:00:00,1.45159602686270,0.950231646690329,0.000000000000000E+000,0.000000000000000E+000,0.185913053808164,6.345043299936745E-002,0.249363486807531,6.345043299936745E-002,0.271676947341384,5.919148485314999E-002,0.349528660570141,0.504723433600890,0.915467450496652 
 08/27  20:00:00,1.69289319485021,0.887911324570502,0.000000000000000E+000,0.000000000000000E+000,0.202404188209296,6.908134994612629E-002,0.271485538155422,6.908134994612629E-002,0.464114757177228,0.101118780553210,0.316986952088389,0.522075153186363,0.851951981601762 
 08/27  21:00:00,1.78227267518611,0.802858474576271,0.000000000000000E+000,0.000000000000000E+000,0.166681231874758,5.969160070336042E-002,0.226372832578119,5.969160070336042E-002,0.596179930624524,0.129892416999850,0.302828853084766,0.509886628209248,0.767738649342211 
 08/27  22:00:00,1.36345571877341,0.670927679781356,0.000000000000000E+000,0.000000000000000E+000,8.601383337341775E-002,3.192440840434490E-002,0.117938241777763,3.192440840434490E-002,0.445248256060239,9.700825065353844E-002,0.244907423913850,0.441241532678422,0.640535971789134 
 08/27  23:00:00,0.946967598621242,0.525232955220175,0.000000000000000E+000,0.000000000000000E+000,5.101114537202393E-003,1.920132648352054E-003,7.021247185554449E-003,1.920132648352054E-003,0.309409865982456,6.741252643972800E-002,0.162581263752207,0.383430681571697,0.498823126483407 
 08/27  24:00:00,0.631828807370369,0.370032497378783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,0.104554665160539,0.317155577008642,0.348187546324328 
 08/28  01:00:00,0.507570896912745,0.296990661207083,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.276877215480406 
 08/28  02:00:00,0.455581770210297,0.280912369001840,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.261032122645905 
 08/28  03:00:00,0.444029456132172,0.285537219573773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.265936812462731 
 08/28  04:00:00,0.442653217774458,0.332474184774663,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.313614185665734 
 08/28  05:00:00,0.490849098792348,0.544011629205552,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.522965385995899 
 08/28  06:00:00,0.639254351459105,0.937526568292788,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.913209703908448 
 08/28  07:00:00,0.850911563693834,1.04517747852398,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01933898824553 
 08/28  08:00:00,0.787986427726371,1.01170285199475,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.989857900940296 
 08/28  09:00:00,0.709799736822377,0.921212432833807,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.902620613001232 
 08/28  10:00:00,0.713681082623065,0.819329158132158,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.800300089479437 
 08/28  11:00:00,0.728065585502977,0.728600064268285,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.709565165631301 
 08/28  12:00:00,0.712868246967308,0.657497649314118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.638783399811903 
 08/28  13:00:00,0.691181612527203,0.616478380247740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.597117002491711 
 08/28  14:00:00,0.682195922562949,0.575937386569516,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.555485801755258 
 08/28  15:00:00,0.743310712641003,0.582500823300433,0.000000000000000E+000,0.000000000000000E+000,2.824189449276585E-002,9.454198884713223E-003,3.769609337747919E-002,9.454198884713223E-003,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.560912391553799 
 08/28  16:00:00,0.997655544970328,0.636725529730027,0.000000000000000E+000,0.000000000000000E+000,0.141169088058287,4.705802473728662E-002,0.188227112795573,4.705802473728662E-002,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.611190198633548 
 08/28  17:00:00,1.34741255758712,0.750648154700279,0.000000000000000E+000,0.000000000000000E+000,0.268610805767732,8.988525436692513E-002,0.358496060134658,8.988525436692513E-002,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.719626808407047 
 08/28  18:00:00,1.48917892958849,0.854024403627937,0.000000000000000E+000,0.000000000000000E+000,0.299636114634539,0.100266941281801,0.399903055916339,0.100266941281801,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.820344584508223 
 08/28  19:00:00,1.58242886105650,0.871920624444208,0.000000000000000E+000,0.000000000000000E+000,0.310528581568680,0.103912521022004,0.414441102590686,0.103912521022004,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.837156428250532 
 08/28  20:00:00,1.77835014317717,0.813500526249859,0.000000000000000E+000,0.000000000000000E+000,0.292118158471506,9.967972622274829E-002,0.391797884694254,9.967972622274829E-002,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.777541183281121 
 08/28  21:00:00,1.75185948396925,0.740418600303412,0.000000000000000E+000,0.000000000000000E+000,0.170739730409731,6.082679690531887E-002,0.231566527315050,6.082679690531887E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.705298775069352 
 08/28  22:00:00,1.21722424243681,0.621441322096763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.591049614104538 
 08/28  23:00:00,0.924411493672042,0.493761728183644,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.467351899446873 
 08/28  24:00:00,0.625255119034623,0.357740668789714,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.335895717735259 
 08/29  01:00:00,0.507570896912745,0.296126908130076,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.276013462403397 
 08/29  02:00:00,0.455581770210297,0.279981968600940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.260101722245006 
 08/29  03:00:00,0.444029456132172,0.284698868652465,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.265098461541423 
 08/29  04:00:00,0.442653217774458,0.331630614433954,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.312770615325028 
 08/29  05:00:00,0.490849098792348,0.543457334211625,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.522411091001972 
 08/29  06:00:00,0.639254351459105,0.937221719748948,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.912904855364606 
 08/29  07:00:00,0.850911563693834,1.04489245012559,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01905395984714 
 08/29  08:00:00,0.787986427726371,1.01137578110510,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.989530830050647 
 08/29  09:00:00,0.709799736822377,0.920825617815133,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.902233797982558 
 08/29  10:00:00,0.713681082623065,0.818867530352728,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.799838461700010 
 08/29  11:00:00,0.728065585502977,0.728095881882917,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.709060983245933 
 08/29  12:00:00,0.712868246967308,0.657008048583366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.638293799081153 
 08/29  13:00:00,0.691181612527203,0.615994519335782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.596633141579754 
 08/29  14:00:00,0.751343002822135,0.575399847999149,0.000000000000000E+000,0.000000000000000E+000,5.178228184875817E-002,1.736479841042722E-002,6.914708025918551E-002,1.736479841042722E-002,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.554948263184892 
 08/29  15:00:00,0.907658573597325,0.582073605567434,0.000000000000000E+000,0.000000000000000E+000,0.151384441652327,5.065951268147411E-002,0.202043954333801,5.065951268147411E-002,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.560485173820800 
 08/29  16:00:00,1.14970977982542,0.636398381387992,0.000000000000000E+000,0.000000000000000E+000,0.255218517939655,8.506282971101516E-002,0.340281347650669,8.506282971101516E-002,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.610863050291516 
 08/29  17:00:00,1.46343105690297,0.750444871923567,0.000000000000000E+000,0.000000000000000E+000,0.355539568869911,0.118974990580594,0.474514559450505,0.118974990580594,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.719423525630335 
 08/29  18:00:00,1.57718856853355,0.853941137859194,0.000000000000000E+000,0.000000000000000E+000,0.365579218864105,0.122333475997302,0.487912694861405,0.122333475997302,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.820261318739477 
 08/29  19:00:00,1.65407539975399,0.871835943688502,0.000000000000000E+000,0.000000000000000E+000,0.364212147081748,0.121875494206428,0.486087641288177,0.121875494206428,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.837071747494826 
 08/29  20:00:00,1.83434293964921,0.813348680476485,0.000000000000000E+000,0.000000000000000E+000,0.333867174939346,0.113923506226945,0.447790681166292,0.113923506226945,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.777389337507745 
 08/29  21:00:00,1.88100767258973,0.740219274672668,0.000000000000000E+000,0.000000000000000E+000,0.265969774321509,9.474494161401403E-002,0.360714715935522,9.474494161401403E-002,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.705099449438605 
 08/29  22:00:00,1.43541210155370,0.621290850447224,0.000000000000000E+000,0.000000000000000E+000,0.159444186619306,5.874367249758929E-002,0.218187859116895,5.874367249758929E-002,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.590899142455000 
 08/29  23:00:00,1.01374642670460,0.493750574774749,0.000000000000000E+000,0.000000000000000E+000,6.504978126413116E-002,2.428515176842968E-002,8.933493303256063E-002,2.428515176842968E-002,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.467340746037981 
 08/29  24:00:00,0.625255119034623,0.357466803181200,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.335621852126747 
 08/30  01:00:00,0.507570896912745,0.295636165206685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.275522719480005 
 08/30  02:00:00,0.455581770210297,0.279393504477880,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.259513258121947 
 08/30  03:00:00,0.444029456132172,0.284069464582623,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.264469057471583 
 08/30  04:00:00,0.442653217774458,0.331044204400532,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.312184205291603 
 08/30  05:00:00,0.490849098792348,0.542906817118078,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.521860573908425 
 08/30  06:00:00,0.639254351459105,0.937255670603428,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.912938806219089 
 08/30  07:00:00,0.850911563693834,1.04491358525426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01907509497582 
 08/30  08:00:00,0.787986427726371,1.01134806994168,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.989503118887231 
 08/30  09:00:00,0.709799736822377,0.920763401750807,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.902171581918233 
 08/30  10:00:00,0.713681082623065,0.818746896576524,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.799717827923806 
 08/30  11:00:00,0.728065585502977,0.727890154717036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.708855256080048 
 08/30  12:00:00,0.712868246967308,0.656686182311453,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.637971932809238 
 08/30  13:00:00,0.691181612527203,0.615601941823376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.596240564067347 
 08/30  14:00:00,0.826507827539586,0.574860296364200,0.000000000000000E+000,0.000000000000000E+000,0.108455225580721,3.585667939591501E-002,0.144311904976636,3.585667939591501E-002,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.554408711549942 
 08/30  15:00:00,1.01442227942296,0.581602171482871,0.000000000000000E+000,0.000000000000000E+000,0.232432498237907,7.637516192152981E-002,0.308807660159436,7.637516192152981E-002,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.560013739736236 
 08/30  16:00:00,1.26613545332184,0.636029554983576,0.000000000000000E+000,0.000000000000000E+000,0.344455400555433,0.112251620591652,0.456707021147086,0.112251620591652,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.610494223887097 
 08/30  17:00:00,1.62531550374635,0.750212422405188,0.000000000000000E+000,0.000000000000000E+000,0.479247319365646,0.157151686928236,0.636399006293881,0.157151686928236,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.719191076111956 
 08/30  18:00:00,1.71576919028488,0.853873513557870,0.000000000000000E+000,0.000000000000000E+000,0.471789857397623,0.154703459215116,0.626493316612738,0.154703459215116,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.820193694438153 
 08/30  19:00:00,1.78883010492806,0.871790051574011,0.000000000000000E+000,0.000000000000000E+000,0.467535377893450,0.153306968568792,0.620842346462244,0.153306968568792,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.837025855380337 
 08/30  20:00:00,1.99018274879290,0.813117924669336,0.000000000000000E+000,0.000000000000000E+000,0.454574515096418,0.149055975213572,0.603630490309989,0.149055975213572,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.777158581700596 
 08/30  21:00:00,2.00932018349105,0.739982410727819,0.000000000000000E+000,0.000000000000000E+000,0.362876283681378,0.126150943155467,0.489027226836843,0.126150943155467,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.704862585493759 
 08/30  22:00:00,1.53603368499448,0.621064336576538,0.000000000000000E+000,0.000000000000000E+000,0.233698291586744,8.511115097093130E-002,0.318809442557675,8.511115097093130E-002,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.590672628584314 
 08/30  23:00:00,1.09328352019592,0.493435147534563,0.000000000000000E+000,0.000000000000000E+000,0.123226103039853,4.564592348402680E-002,0.168872026523880,4.564592348402680E-002,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.467025318797795 
 08/30  24:00:00,0.655783277565844,0.357031514089644,0.000000000000000E+000,0.000000000000000E+000,2.218571953030182E-002,8.342439000921277E-003,3.052815853122312E-002,8.342439000921277E-003,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.335186563035191 
 08/31  01:00:00,0.507570896912745,0.295107109299112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.433225480622347E-002,2.055259486006273E-002,8.355728931351325E-002,0.292016744243345,0.274993663572435 
 08/31  02:00:00,0.455581770210297,0.278816120725354,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.171700163401486E-002,0.288631042860813,0.258935874369420 
 08/31  03:00:00,0.444029456132172,0.283368835724573,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,6.422752921492920E-002,0.284568201201776,0.263768428613532 
 08/31  04:00:00,0.442653217774458,0.330650173126577,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.414594497123881E-002,1.397576705462970E-002,7.360089274675015E-002,0.273818599312238,0.311790174017648 
 08/31  05:00:00,0.490849098792348,0.542660174723967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791923683534599E-002,1.479787121328750E-002,8.546042728064268E-002,0.305559549773472,0.521613931514314 
 08/31  06:00:00,0.639254351459105,0.937200410826087,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109425455699815,2.384101877979976E-002,0.135831851626414,0.353044011663478,0.912883546441747 
 08/31  07:00:00,0.850911563693834,1.04502168899571,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192437809835845,4.192729570005972E-002,0.209298719283835,0.375135713184494,1.01918319871726 
 08/31  08:00:00,0.787986427726371,1.01142255926325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150931674564283,3.288414813354746E-002,0.269903014330297,0.317155577008642,0.989577608208798 
 08/31  09:00:00,0.709799736822377,0.920710612730940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.546582056356009E-002,1.644207770932665E-002,0.330854782137564,0.269925042722327,0.902118792898368 
 08/31  10:00:00,0.713681082623065,0.818556083693313,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.346769520115789,0.276273232814574,0.799527015040592 
 08/31  11:00:00,0.728065585502977,0.727599879005387,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.361069380461137,0.276357875349137,0.708564980368400 
 08/31  12:00:00,0.712868246967308,0.656323038923842,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.037265310713190E-002,1.315366289597190E-002,0.350527381326447,0.271702535948156,0.637608789421629 
 08/31  13:00:00,0.766378003304162,0.615192947409375,0.000000000000000E+000,0.000000000000000E+000,5.657005732926160E-002,1.862633344769634E-002,7.519639077695783E-002,1.862633344769634E-002,6.037265310713190E-002,1.315366289597190E-002,0.319445425549819,0.281097857284681,0.595831569653347 
 08/31  14:00:00,0.910491398905370,0.574623760824313,0.000000000000000E+000,0.000000000000000E+000,0.171917948123480,5.637752821894177E-002,0.228295476342421,5.637752821894177E-002,6.037265310713190E-002,1.315366289597190E-002,0.294631581622230,0.296926011248016,0.554172176010056 
 08/31  15:00:00,1.08855195775644,0.581368185590704,0.000000000000000E+000,0.000000000000000E+000,0.288514889469744,9.442244902317268E-002,0.382937338492915,9.442244902317268E-002,6.037265310713190E-002,1.315366289597190E-002,0.301544984082964,0.313431305487858,0.559779753844070 
 08/31  16:00:00,1.32306461078733,0.635862144068700,0.000000000000000E+000,0.000000000000000E+000,0.387385025561467,0.126251153051104,0.513636178612570,0.126251153051104,6.414594497123881E-002,1.397576705462970E-002,0.343460405072082,0.370734301387204,0.610326812972221 
 08/31  17:00:00,1.65984014053637,0.750162493192881,0.000000000000000E+000,0.000000000000000E+000,0.505237167830939,0.165686475252966,0.670923643083905,0.165686475252966,8.301240429177419E-002,1.808628602664225E-002,0.420322867033191,0.450382926411258,0.719141146899646 
 08/31  18:00:00,1.75707488059245,0.853917389229326,0.000000000000000E+000,0.000000000000000E+000,0.502889261142868,0.164909745777439,0.667799006920306,0.164909745777439,0.139611773894090,3.041784840650926E-002,0.383154291509830,0.488979922172116,0.820237570109609 
 08/31  19:00:00,1.77371968187161,0.872077246197564,0.000000000000000E+000,0.000000000000000E+000,0.452727240400950,0.153004683004845,0.605731923405796,0.153004683004845,0.271676947341384,5.919148485314999E-002,0.315283878980793,0.504723433600890,0.837313050003890 
 08/31  20:00:00,1.94662367246304,0.813452420495660,0.000000000000000E+000,0.000000000000000E+000,0.417578958148196,0.142492455831934,0.560071413980131,0.142492455831934,0.464114757177228,0.101118780553210,0.282131553876513,0.522075153186363,0.777493077526920 
 08/31  21:00:00,2.00474259286547,0.739982159550543,0.000000000000000E+000,0.000000000000000E+000,0.359143566754540,0.125306069456720,0.484449636211260,0.125306069456720,0.596179930624524,0.129892416999850,0.267221967130982,0.509886628209248,0.704862334316483 
 08/31  22:00:00,1.57823175116566,0.620608036184465,0.000000000000000E+000,0.000000000000000E+000,0.266657303187209,9.435020554164238E-002,0.361007508728851,9.435020554164238E-002,0.445248256060239,9.700825065353844E-002,0.216614189355009,0.441241532678422,0.590216328192240 
 08/31  23:00:00,1.16177499599162,0.492728638549240,0.000000000000000E+000,0.000000000000000E+000,0.175095067306156,6.226843501341677E-002,0.237363502319573,6.226843501341677E-002,0.309409865982456,6.741252643972800E-002,0.147046405988563,0.383430681571697,0.466318809812472 
 08/31  24:00:00,0.748599350997096,0.356135317128876,0.000000000000000E+000,0.000000000000000E+000,9.090738210120500E-002,3.243684986126830E-002,0.123344231962473,3.243684986126830E-002,0.158478191418172,3.452836009341598E-002,9.798097682479152E-002,0.317155577008642,0.334290366074423 
