Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/01  01:00:00,0.560852788399694,0.294135221742470,0.000000000000000E+000,0.000000000000000E+000,3.708393051199095E-002,1.323201153897968E-002,5.031594205097061E-002,1.323201153897968E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.273930867786519 
 09/01  02:00:00,0.456462739677630,0.277498392442709,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.257528291865957 
 09/01  03:00:00,0.444892062473365,0.281861166872467,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.262172170350755 
 09/01  04:00:00,0.443434769299257,0.328779724200994,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.309834482158240 
 09/01  05:00:00,0.492698516617542,0.541056061899134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.519914694426384 
 09/01  06:00:00,0.662817575079225,0.935978627434697,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.911551856318674 
 09/01  07:00:00,0.912118343366149,1.04393766512343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.01798239070813 
 09/01  08:00:00,0.849478472667321,1.01026870111971,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,0.988325015823208 
 09/01  09:00:00,0.740818726703354,0.919483991099579,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.900808140442905 
 09/01  10:00:00,0.857501220614783,0.817468756415010,0.000000000000000E+000,0.000000000000000E+000,9.208682329208775E-002,3.001305844161893E-002,0.122099881733707,3.001305844161893E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.798353680672336 
 09/01  11:00:00,0.946962355276686,0.726704971560523,0.000000000000000E+000,0.000000000000000E+000,0.149206709826567,4.803426749381353E-002,0.197240977320380,4.803426749381353E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.707584039483368 
 09/01  12:00:00,1.09215136685339,0.655427450412883,0.000000000000000E+000,0.000000000000000E+000,0.272146854099539,8.556636078506359E-002,0.357713214884604,8.556636078506359E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.636628616732130 
 09/01  13:00:00,1.22543440172228,0.614468128661579,0.000000000000000E+000,0.000000000000000E+000,0.391170793773440,0.121372310276004,0.512543104049444,0.121372310276004,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.595019241853546 
 09/01  14:00:00,1.27610881979254,0.574119982968694,0.000000000000000E+000,0.000000000000000E+000,0.432765569465967,0.139346658200163,0.572112227666133,0.139346658200163,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.553575961612904 
 09/01  15:00:00,1.52882733497387,0.580769082247122,0.000000000000000E+000,0.000000000000000E+000,0.613288191078824,0.188166015021951,0.801454206100777,0.188166015021951,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.559083075667733 
 09/01  16:00:00,1.75001017376125,0.635120359979626,0.000000000000000E+000,0.000000000000000E+000,0.698174348239593,0.214205212387323,0.912379560626914,0.214205212387323,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.609469614957288 
 09/01  17:00:00,2.09404803513420,0.749842400974699,0.000000000000000E+000,0.000000000000000E+000,0.798938280703730,0.251170364378659,1.05010864508239,0.251170364378659,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.718680845206694 
 09/01  18:00:00,2.16647902977528,0.853837333242406,0.000000000000000E+000,0.000000000000000E+000,0.726110914470806,0.231268720715363,0.957379635186168,0.231268720715363,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.820005288951526 
 09/01  19:00:00,2.19999929573368,0.872050593150836,0.000000000000000E+000,0.000000000000000E+000,0.625196005152212,0.208497043920316,0.833693049072528,0.208497043920316,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.837129270646678 
 09/01  20:00:00,2.33914646607669,0.813597439917589,0.000000000000000E+000,0.000000000000000E+000,0.541199395692901,0.186183524156639,0.727382919849540,0.186183524156639,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.777475568845035 
 09/01  21:00:00,2.14163874817956,0.739984727449700,0.000000000000000E+000,0.000000000000000E+000,0.454400636839763,0.158052228047193,0.612452864886955,0.158052228047193,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.704706168542264 
 09/01  22:00:00,1.67572969376210,0.620403719506651,0.000000000000000E+000,0.000000000000000E+000,0.331645821792092,0.117598729690107,0.449244551482201,0.117598729690107,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.589874647862482 
 09/01  23:00:00,1.22665834774487,0.492359717841531,0.000000000000000E+000,0.000000000000000E+000,0.216717580768581,7.761544484082342E-002,0.294333025609404,7.761544484082342E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.465830522647195 
 09/01  24:00:00,0.764322326381083,0.355657361671828,0.000000000000000E+000,0.000000000000000E+000,9.996167317800095E-002,3.641720208483808E-002,0.136378875262839,3.641720208483808E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.333713676375319 
 09/02  01:00:00,0.552630747098374,0.299536804139127,0.000000000000000E+000,0.000000000000000E+000,2.790658756816830E-002,1.024028594852193E-002,3.814687351669023E-002,1.024028594852193E-002,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.279332450183176 
 09/02  02:00:00,0.459073980193851,0.281466425764194,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.261496325187442 
 09/02  03:00:00,0.446257467737664,0.286105948370692,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.266416951848980 
 09/02  04:00:00,0.446105927051656,0.338131619871066,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.319186377828309 
 09/02  05:00:00,0.496795212495069,0.569243825607779,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.548102458135030 
 09/02  06:00:00,0.673443095797140,1.00131834619639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.976891575080368 
 09/02  07:00:00,0.933279722214808,1.12310379070808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.09714851629278 
 09/02  08:00:00,0.881915799509353,1.09266036352145,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.07071667822494 
 09/02  09:00:00,0.785849821194082,0.995000413757647,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.976324563100973 
 09/02  10:00:00,0.883236849210339,0.881918913608183,0.000000000000000E+000,0.000000000000000E+000,7.350536356244936E-002,2.341387674452999E-002,9.691924030697938E-002,2.341387674452999E-002,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.862803837865510 
 09/02  11:00:00,0.994346599412676,0.779940589642497,0.000000000000000E+000,0.000000000000000E+000,0.146157102769436,4.597931717691432E-002,0.192136419946350,4.597931717691432E-002,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.760819657565345 
 09/02  12:00:00,1.18439609895969,0.701430028612416,0.000000000000000E+000,0.000000000000000E+000,0.307676392377361,9.447101027405080E-002,0.402147402651412,9.447101027405080E-002,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.682631194931663 
 09/02  13:00:00,1.37520687217940,0.654319557464155,0.000000000000000E+000,0.000000000000000E+000,0.474892598557186,0.143834908564233,0.618727507121418,0.143834908564233,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.634870670656122 
 09/02  14:00:00,1.60988411856509,0.609927057884095,0.000000000000000E+000,0.000000000000000E+000,0.669163218050191,0.197598704912828,0.866761922963017,0.197598704912828,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.589383036528305 
 09/02  15:00:00,1.81049354100768,0.616700954636494,0.000000000000000E+000,0.000000000000000E+000,0.805050408624317,0.241011001007828,1.04606140963214,0.241011001007828,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.595014948057108 
 09/02  16:00:00,2.07875423781763,0.679835468845176,0.000000000000000E+000,0.000000000000000E+000,0.930487826621244,0.274717850079997,1.20520567670124,0.274717850079997,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.654184723822838 
 09/02  17:00:00,2.48431913788735,0.803737008522115,0.000000000000000E+000,0.000000000000000E+000,1.07851778738866,0.326510001950159,1.40502778933882,0.326510001950159,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.772575452754109 
 09/02  18:00:00,2.49582258826038,0.924261447185361,0.000000000000000E+000,0.000000000000000E+000,0.955838071161501,0.296574779521970,1.25241285068347,0.296574779521970,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.890429402894483 
 09/02  19:00:00,2.45794162035664,0.950980188764837,0.000000000000000E+000,0.000000000000000E+000,0.795351318084804,0.262039274021340,1.05739059210614,0.262039274021340,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.916058866260682 
 09/02  20:00:00,2.57819164655024,0.888432034705970,0.000000000000000E+000,0.000000000000000E+000,0.696863797720500,0.234708904390704,0.931572702111204,0.234708904390704,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.852310163633419 
 09/02  21:00:00,2.35121228281689,0.802551647036398,0.000000000000000E+000,0.000000000000000E+000,0.586564022501456,0.199855491069048,0.786419513570505,0.199855491069048,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.767273088128963 
 09/02  22:00:00,1.86325964062990,0.669390011893012,0.000000000000000E+000,0.000000000000000E+000,0.452759988774246,0.155721275016914,0.608481263791158,0.155721275016914,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.638860940248843 
 09/02  23:00:00,1.36960158424604,0.522701200238053,0.000000000000000E+000,0.000000000000000E+000,0.312200168086324,0.109541236260612,0.421741404346937,0.109541236260612,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.496172005043717 
 09/02  24:00:00,0.879009834714194,0.366600368173415,0.000000000000000E+000,0.000000000000000E+000,0.180030024697681,6.446267056251964E-002,0.244492695260201,6.446267056251964E-002,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.344656682876909 
 09/03  01:00:00,0.631230871611396,0.299031677706579,0.000000000000000E+000,0.000000000000000E+000,8.557632232171726E-002,3.117067570799589E-002,0.116746998029713,3.117067570799589E-002,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.278827323750628 
 09/03  02:00:00,0.505693769610134,0.280874278204315,0.000000000000000E+000,0.000000000000000E+000,3.417276872659811E-002,1.244702068968214E-002,4.661978941628030E-002,1.244702068968214E-002,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.260904177627564 
 09/03  03:00:00,0.446257467737664,0.285470704114828,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.265781707593117 
 09/03  04:00:00,0.446105927051656,0.337623897783188,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.318678655740432 
 09/03  05:00:00,0.496795212495069,0.569118151933074,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.547976784460324 
 09/03  06:00:00,0.673443095797140,1.00161692349771,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.977190152381691 
 09/03  07:00:00,0.933279722214808,1.12344505798587,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.09748978357057 
 09/03  08:00:00,0.881915799509353,1.09293664024003,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.07099295494353 
 09/03  09:00:00,0.785849821194082,0.995287605096914,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.976611754440240 
 09/03  10:00:00,0.956342899381005,0.882005454286005,0.000000000000000E+000,0.000000000000000E+000,0.128955529461321,4.106976101632308E-002,0.170025290477644,4.106976101632308E-002,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.862890378543331 
 09/03  11:00:00,1.09484193082515,0.779812996876851,0.000000000000000E+000,0.000000000000000E+000,0.223923352314421,6.870839904440720E-002,0.292631751358828,6.870839904440720E-002,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.760692064799698 
 09/03  12:00:00,1.24797403286097,0.701322425184305,0.000000000000000E+000,0.000000000000000E+000,0.357501980601397,0.108223355951295,0.465725336552693,0.108223355951295,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.682523591503550 
 09/03  13:00:00,1.42856216063533,0.654186744467377,0.000000000000000E+000,0.000000000000000E+000,0.517273873364045,0.154808922213304,0.672082795577348,0.154808922213304,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.634737857659344 
 09/03  14:00:00,1.64552574219735,0.609808878091720,0.000000000000000E+000,0.000000000000000E+000,0.696745099056003,0.205658447539268,0.902403546595271,0.205658447539268,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.589264856735930 
 09/03  15:00:00,1.85229211334550,0.616573847960809,0.000000000000000E+000,0.000000000000000E+000,0.839945720483183,0.247914261486788,1.08785998196997,0.247914261486788,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.594887841381420 
 09/03  16:00:00,2.05628349804274,0.679711512567386,0.000000000000000E+000,0.000000000000000E+000,0.910332662488439,0.272402274437907,1.18273493692635,0.272402274437907,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.654060767545048 
 09/03  17:00:00,2.42456716913464,0.803934053506545,0.000000000000000E+000,0.000000000000000E+000,1.02947964818017,0.315796172405950,1.34527582058611,0.315796172405950,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.772772497738540 
 09/03  18:00:00,2.41836062468663,0.924559312862347,0.000000000000000E+000,0.000000000000000E+000,0.891175082636265,0.283775804473448,1.17495088710971,0.283775804473448,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.890727268571470 
 09/03  19:00:00,2.43617784141071,0.951299754984901,0.000000000000000E+000,0.000000000000000E+000,0.779060247792144,0.256566565368063,1.03562681316021,0.256566565368063,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.916378432480746 
 09/03  20:00:00,2.58508372524639,0.888577741355286,0.000000000000000E+000,0.000000000000000E+000,0.703841883629890,0.234622897177465,0.938464780807355,0.234622897177465,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.852455870282731 
 09/03  21:00:00,2.28887921404243,0.802929936652549,0.000000000000000E+000,0.000000000000000E+000,0.535796314699100,0.188290130096947,0.724086444796048,0.188290130096947,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.767651377745114 
 09/03  22:00:00,1.79916046792244,0.669669770096437,0.000000000000000E+000,0.000000000000000E+000,0.401920949166302,0.142461141917400,0.544382091083702,0.142461141917400,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.639140698452272 
 09/03  23:00:00,1.31884553503125,0.522692519139667,0.000000000000000E+000,0.000000000000000E+000,0.273185530578948,9.779982455320066E-002,0.370985355132149,9.779982455320066E-002,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.496163323945330 
 09/03  24:00:00,0.822052141324637,0.366446144812095,0.000000000000000E+000,0.000000000000000E+000,0.137202467444531,5.033253442611200E-002,0.187535001870643,5.033253442611200E-002,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.344502459515589 
 09/04  01:00:00,0.581545683792050,0.292697602655842,0.000000000000000E+000,0.000000000000000E+000,5.183508229340960E-002,1.917375514991671E-002,7.100883744332645E-002,1.917375514991671E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.272493248699890 
 09/04  02:00:00,0.456462739677630,0.276077953100418,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.256107852523666 
 09/04  03:00:00,0.444892062473365,0.280381026414203,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.260692029892490 
 09/04  04:00:00,0.443434769299257,0.327567416320987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.308622174278234 
 09/04  05:00:00,0.492698516617542,0.540403884528814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.519262517056067 
 09/04  06:00:00,0.662817575079225,0.936465983100540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.912039211984519 
 09/04  07:00:00,0.912118343366149,1.04494682278733,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.01899154837204 
 09/04  08:00:00,0.849478472667321,1.01126497193209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,0.989321286635579 
 09/04  09:00:00,0.740818726703354,0.920115613289254,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.901439762632580 
 09/04  10:00:00,0.869991291379010,0.817519506320229,0.000000000000000E+000,0.000000000000000E+000,0.102086586196447,3.250336630148418E-002,0.134589952497931,3.250336630148418E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.798404430577556 
 09/04  11:00:00,0.991046520607102,0.726267268223455,0.000000000000000E+000,0.000000000000000E+000,0.184676269557796,5.664887309300166E-002,0.241325142650797,5.664887309300166E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.707146336146300 
 09/04  12:00:00,1.11955705464031,0.654973996154058,0.000000000000000E+000,0.000000000000000E+000,0.293938115017321,9.118078765420677E-002,0.385118902671528,9.118078765420677E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.636175162473306 
 09/04  13:00:00,1.33814421928433,0.613896082596293,0.000000000000000E+000,0.000000000000000E+000,0.479989876203163,0.145263045408332,0.625252921611495,0.145263045408332,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.594447195788260 
 09/04  14:00:00,1.54968040785732,0.573308257604964,0.000000000000000E+000,0.000000000000000E+000,0.650923318561410,0.194760497169498,0.845683815730909,0.194760497169498,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.552764236249171 
 09/04  15:00:00,1.79235568263556,0.580124698653746,0.000000000000000E+000,0.000000000000000E+000,0.822302370121970,0.242680183640496,1.06498255376247,0.242680183640496,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.558438692074357 
 09/04  16:00:00,1.99553666216326,0.634993498230242,0.000000000000000E+000,0.000000000000000E+000,0.891248418759976,0.266657630268945,1.15790604902892,0.266657630268945,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.609342753207904 
 09/04  17:00:00,2.39238566309178,0.750090905461519,0.000000000000000E+000,0.000000000000000E+000,1.03519794955644,0.313248323483536,1.34844627303997,0.313248323483536,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.718929349693514 
 09/04  18:00:00,2.37668208688165,0.854642272183174,0.000000000000000E+000,0.000000000000000E+000,0.888401532022724,0.279181160269813,1.16758269229254,0.279181160269813,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.820810227892296 
 09/04  19:00:00,2.38290577027402,0.873043672154623,0.000000000000000E+000,0.000000000000000E+000,0.764778951269133,0.251820572343736,1.01659952361287,0.251820572343736,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.838122349650466 
 09/04  20:00:00,2.47649926290483,0.814305761099604,0.000000000000000E+000,0.000000000000000E+000,0.643487972100094,0.221247744577575,0.864735716677667,0.221247744577575,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.778183890027050 
 09/04  21:00:00,2.23745164059142,0.740499973345216,0.000000000000000E+000,0.000000000000000E+000,0.524103513328497,0.184162243970327,0.708265757298825,0.184162243970327,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.705221414437780 
 09/04  22:00:00,1.74737281938869,0.620476535978232,0.000000000000000E+000,0.000000000000000E+000,0.383573876563639,0.137313800545154,0.520887677108794,0.137313800545154,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.589947464334066 
 09/04  23:00:00,1.28730813720918,0.491914596331426,0.000000000000000E+000,0.000000000000000E+000,0.260851740120676,9.413107495304554E-002,0.354982815073722,9.413107495304554E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.465385401137090 
 09/04  24:00:00,0.840635046521155,0.354683057106333,0.000000000000000E+000,0.000000000000000E+000,0.156291873721048,5.639972168186069E-002,0.212691595402908,5.639972168186069E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.332739371809826 
 09/05  01:00:00,0.592460670259140,0.292379741736226,0.000000000000000E+000,0.000000000000000E+000,5.980169050481552E-002,2.212213340560243E-002,8.192382391041808E-002,2.212213340560243E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.272175387780274 
 09/05  02:00:00,0.484005826748085,0.275692413715389,0.000000000000000E+000,0.000000000000000E+000,2.018991818058976E-002,7.353168889864045E-003,2.754308707045381E-002,7.353168889864045E-003,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.255722313138637 
 09/05  03:00:00,0.444892062473365,0.279903107765402,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.260214111243690 
 09/05  04:00:00,0.443434769299257,0.326996870937037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.308051628894284 
 09/05  05:00:00,0.492698516617542,0.540148704129765,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.519007336657015 
 09/05  06:00:00,0.662817575079225,0.937024407229862,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.912597636113841 
 09/05  07:00:00,0.912118343366149,1.04573281086828,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.01977753645298 
 09/05  08:00:00,0.849478472667321,1.01192971237031,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,0.989986027073807 
 09/05  09:00:00,0.740818726703354,0.920732914041878,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.902057063385204 
 09/05  10:00:00,0.787436383658739,0.818121870521526,0.000000000000000E+000,0.000000000000000E+000,3.914592394820938E-002,1.288912082945147E-002,5.203504477766085E-002,1.288912082945147E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.799006794778850 
 09/05  11:00:00,0.910471428006024,0.726727326440346,0.000000000000000E+000,0.000000000000000E+000,0.121613539162042,3.913651088767644E-002,0.160750050049719,3.913651088767644E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.707606394363190 
 09/05  12:00:00,0.982575197924224,0.655311537602033,0.000000000000000E+000,0.000000000000000E+000,0.187721138757222,6.041590719821876E-002,0.248137045955441,6.041590719821876E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.636512703921278 
 09/05  13:00:00,1.09622318283081,0.614127726339235,0.000000000000000E+000,0.000000000000000E+000,0.291665942692609,9.166594246536058E-002,0.383331885157971,9.166594246536058E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.594678839531202 
 09/05  14:00:00,1.14661727358144,0.573295136723512,0.000000000000000E+000,0.000000000000000E+000,0.334851861962123,0.107768819492904,0.442620681455026,0.107768819492904,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.552751115367722 
 09/05  15:00:00,1.22419449586305,0.580371240009982,0.000000000000000E+000,0.000000000000000E+000,0.375858965974724,0.120962401015239,0.496821366989962,0.120962401015239,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.558685233430596 
 09/05  16:00:00,1.38986569175669,0.635298106089645,0.000000000000000E+000,0.000000000000000E+000,0.417781601533044,0.134453477089313,0.552235078622357,0.134453477089313,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.609647361067307 
 09/05  17:00:00,1.57125063673253,0.750624950456247,0.000000000000000E+000,0.000000000000000E+000,0.391260509958349,0.136050736722366,0.527311246680715,0.136050736722366,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.719463394688241 
 09/05  18:00:00,1.69873351674835,0.855325469448031,0.000000000000000E+000,0.000000000000000E+000,0.360541214502621,0.129092907656615,0.489634122159237,0.129092907656615,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.821493425157153 
 09/05  19:00:00,1.83313278885624,0.873375693261573,0.000000000000000E+000,0.000000000000000E+000,0.343748631921230,0.123077910273864,0.466826542195093,0.123077910273864,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.838454370757416 
 09/05  20:00:00,2.05566056333672,0.814359146488429,0.000000000000000E+000,0.000000000000000E+000,0.326866562178691,0.117030454930878,0.443897017109568,0.117030454930878,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.778237275415875 
 09/05  21:00:00,1.90617514474209,0.740464063217621,0.000000000000000E+000,0.000000000000000E+000,0.277014280984794,9.997498046469509E-002,0.376989261449490,9.997498046469509E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.705185504310185 
 09/05  22:00:00,1.51373815070697,0.620310465818226,0.000000000000000E+000,0.000000000000000E+000,0.211075978232031,7.617703019503623E-002,0.287253008427067,7.617703019503623E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.589781394174060 
 09/05  23:00:00,1.12193969107147,0.491692871064102,0.000000000000000E+000,0.000000000000000E+000,0.139330570881451,5.028379805455848E-002,0.189614368936010,5.028379805455848E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.465163675869765 
 09/05  24:00:00,0.714981919951017,0.354317487458813,0.000000000000000E+000,0.000000000000000E+000,6.380138806685656E-002,2.323708076591663E-002,8.703846883277297E-002,2.323708076591663E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.332373802162307 
 09/06  01:00:00,0.526071915545276,0.291952389762039,0.000000000000000E+000,0.000000000000000E+000,1.138766028184935E-002,4.147408914703338E-003,1.553506919655269E-002,4.147408914703338E-003,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.271748035806089 
 09/06  02:00:00,0.456462739677630,0.275267197458270,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.255297096881519 
 09/06  03:00:00,0.444892062473365,0.279510840112527,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.259821843590814 
 09/06  04:00:00,0.443434769299257,0.326804308137937,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.307859066095184 
 09/06  05:00:00,0.492698516617542,0.540396238959743,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.519254871486993 
 09/06  06:00:00,0.662817575079225,0.937928714580624,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.913501943464603 
 09/06  07:00:00,0.912118343366149,1.04677989570561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.02082462129031 
 09/06  08:00:00,0.849478472667321,1.01324171847074,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,0.991298033174236 
 09/06  09:00:00,0.740818726703354,0.922393191477121,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.903717340820447 
 09/06  10:00:00,0.735401338881078,0.819743742445830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.800628666703157 
 09/06  11:00:00,0.749721377956306,0.728064220964119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.708943288886966 
 09/06  12:00:00,0.746065346250974,0.656305684460727,0.000000000000000E+000,0.000000000000000E+000,8.627559674155107E-003,2.999634608037433E-003,1.162719428219254E-002,2.999634608037433E-003,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.637506850779973 
 09/06  13:00:00,0.853045965101576,0.614955285476946,0.000000000000000E+000,0.000000000000000E+000,0.104285477431778,3.586918999696265E-002,0.140154667428741,3.586918999696265E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.595506398668913 
 09/06  14:00:00,0.933091852447018,0.574210469129441,0.000000000000000E+000,0.000000000000000E+000,0.170458607980430,5.863665234017711E-002,0.229095260320607,5.863665234017711E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.553666447773651 
 09/06  15:00:00,1.06631264629849,0.581001049570534,0.000000000000000E+000,0.000000000000000E+000,0.252802667218725,8.613685020667336E-002,0.338939517425397,8.613685020667336E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.559315042991149 
 09/06  16:00:00,1.25197179962486,0.635866978815743,0.000000000000000E+000,0.000000000000000E+000,0.308299747856759,0.106041438633768,0.414341186490528,0.106041438633768,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.610216233793405 
 09/06  17:00:00,1.54987944011518,0.751079353402560,0.000000000000000E+000,0.000000000000000E+000,0.376464544070117,0.129475505993250,0.505940050063366,0.129475505993250,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.719917797634555 
 09/06  18:00:00,1.69906731170240,0.855646519113701,0.000000000000000E+000,0.000000000000000E+000,0.362553228421692,0.127414688691592,0.489967917113284,0.127414688691592,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.821814474822823 
 09/06  19:00:00,1.48678374141498,0.874302519158050,0.000000000000000E+000,0.000000000000000E+000,8.814030966635047E-002,3.233718508747876E-002,0.120477494753829,3.233718508747876E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.839381196653895 
 09/06  20:00:00,1.61176354622716,0.815167722693998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.779045851621444 
 09/06  21:00:00,1.52918588329260,0.740780165429717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.705501606522281 
 09/06  22:00:00,1.22648514227990,0.620513830070189,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.589984758426024 
 09/06  23:00:00,0.932325322135461,0.492080171562289,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.465550976367955 
 09/06  24:00:00,0.627943451118245,0.354987177062353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.333043491765847 
 09/07  01:00:00,0.510536846348723,0.292911659102970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.272707305147020 
 09/07  02:00:00,0.456462739677630,0.276822435930157,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.256852335353405 
 09/07  03:00:00,0.444892062473365,0.281611110977895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.261922114456183 
 09/07  04:00:00,0.443434769299257,0.329319809995893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.310374567953136 
 09/07  05:00:00,0.492698516617542,0.543368699112059,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.522227331639312 
 09/07  06:00:00,0.674149279640473,1.34667479442011,0.000000000000000E+000,0.405094028296386,0.000000000000000E+000,1.133170456124834E-002,1.133170456124834E-002,1.133170456124834E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.917153995007706 
 09/07  07:00:00,0.917965967871767,1.26172434827381,0.000000000000000E+000,0.211399410429019,0.000000000000000E+000,5.847624505619112E-003,5.847624505619112E-003,5.847624505619112E-003,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.02436966342949 
 09/07  08:00:00,0.855640312661419,1.24018235720481,0.000000000000000E+000,0.223796036088336,0.000000000000000E+000,6.161839994098496E-003,6.161839994098496E-003,6.161839994098496E-003,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,0.994442635819969 
 09/07  09:00:00,0.744479152806204,1.05808501045975,0.000000000000000E+000,0.132945492417315,0.000000000000000E+000,3.660426102850123E-003,3.660426102850123E-003,3.660426102850123E-003,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.906463667385759 
 09/07  10:00:00,0.735401338881078,0.822259140524042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.803144064781368 
 09/07  11:00:00,0.749721377956306,0.730778056145655,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.711657124068499 
 09/07  12:00:00,0.734438151968782,0.659078388195339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.640279554514584 
 09/07  13:00:00,0.712891297672837,0.617656552319174,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.598207665511141 
 09/07  14:00:00,0.703996592126409,0.576343842001171,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.555799820645381 
 09/07  15:00:00,0.727373128873090,0.583037952245650,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.561351945666261 
 09/07  16:00:00,0.837630613134335,0.637905572593830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.612254827571490 
 09/07  17:00:00,1.04393939005181,0.752973172893656,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.721811617125651 
 09/07  18:00:00,1.26374646871902,0.857257058460562,0.000000000000000E+000,0.000000000000000E+000,4.012957564795094E-002,1.451749848195922E-002,5.464707412990989E-002,1.451749848195922E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.823425014169684 
 09/07  19:00:00,1.42307832340539,0.875735737724432,0.000000000000000E+000,0.000000000000000E+000,4.125363995327695E-002,1.551843679096361E-002,5.677207674424033E-002,1.551843679096361E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.840814415220277 
 09/07  20:00:00,1.65262462734577,0.817072484432104,0.000000000000000E+000,0.000000000000000E+000,2.954624556115337E-002,1.131483555745954E-002,4.086108111861290E-002,1.131483555745954E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.780950613359549 
 09/07  21:00:00,1.52918588329260,0.743003034593280,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.707724475685844 
 09/07  22:00:00,1.22648514227990,0.622607842574078,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.592078770929910 
 09/07  23:00:00,0.932325322135461,0.493828294632014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.467299099437678 
 09/07  24:00:00,0.627943451118245,0.356327807482773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.334384122186267 
 09/08  01:00:00,0.510536846348723,0.294193119767385,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.273988765811435 
