Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/08  02:00:00,0.456462739677630,0.277675451911915,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.257705351335163 
 09/08  03:00:00,0.444892062473365,0.282199171678326,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.262510175156614 
 09/08  04:00:00,0.443434769299257,0.329808879694545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.310863637651792 
 09/08  05:00:00,0.492698516617542,0.544293662809746,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.523152295336996 
 09/08  06:00:00,0.663181914136693,0.955419527544383,0.000000000000000E+000,1.264809795814066E-002,0.000000000000000E+000,3.643390574668905E-004,3.643390574668905E-004,3.643390574668905E-004,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.918344658470220 
 09/08  07:00:00,0.912118343366149,1.05217030375258,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.02621502933729 
 09/08  08:00:00,0.849478472667321,1.01830230659073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,0.996358621294220 
 09/08  09:00:00,0.740818726703354,0.926890931654805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.908215080998128 
 09/08  10:00:00,0.735401338881078,0.823956241986050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.804841166243376 
 09/08  11:00:00,0.749721377956306,0.731946980145441,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.712826048068288 
 09/08  12:00:00,0.734438151968782,0.659930477680488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.641131643999733 
 09/08  13:00:00,0.712891297672837,0.618447431435299,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.598998544627266 
 09/08  14:00:00,0.703996592126409,0.577399200540135,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.556855179184342 
 09/08  15:00:00,0.727373128873090,0.584171421974383,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.562485415394997 
 09/08  16:00:00,0.837630613134335,0.639185836597210,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.613535091574872 
 09/08  17:00:00,1.04393939005181,0.754581284754303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.723419728986298 
 09/08  18:00:00,1.20909939458911,0.859389293620390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.825557249329513 
 09/08  19:00:00,1.36630624666115,0.877794932539301,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.842873610035146 
 09/08  20:00:00,1.61176354622716,0.818966734762639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.782844863690087 
 09/08  21:00:00,1.52918588329260,0.744907943756962,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.709629384849526 
 09/08  22:00:00,1.22648514227990,0.624272167060976,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.593743095416810 
 09/08  23:00:00,0.932325322135461,0.495207248527668,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.468678053333332 
 09/08  24:00:00,0.627943451118245,0.357543800889640,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.335600115593133 
 09/09  01:00:00,0.514483873581683,0.301167398867974,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.280963044912023 
 09/09  02:00:00,0.459073980193851,0.283122062328888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.263151961752136 
 09/09  03:00:00,0.446257467737664,0.288118215761010,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.268429219239297 
 09/09  04:00:00,0.446105927051656,0.340681530236492,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.321736288193739 
 09/09  05:00:00,0.497749808606112,0.607213079352594,0.000000000000000E+000,3.321746074813400E-002,0.000000000000000E+000,9.545961110451973E-004,9.545961110451973E-004,9.545961110451973E-004,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.552854251131711 
 09/09  06:00:00,0.680794432406930,1.27077093878522,0.000000000000000E+000,0.260347407499605,0.000000000000000E+000,7.351336609790638E-003,7.351336609790638E-003,7.351336609790638E-003,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.985996760169591 
 09/09  07:00:00,0.939625024686682,1.36119427094624,0.000000000000000E+000,0.227582987396354,0.000000000000000E+000,6.345302471873222E-003,6.345302471873222E-003,6.345302471873222E-003,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.10765600913459 
 09/09  08:00:00,0.893790989805064,1.53372375895553,0.000000000000000E+000,0.430252121364769,0.000000000000000E+000,1.187519029570919E-002,1.187519029570919E-002,1.187519029570919E-002,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.08152795229426 
 09/09  09:00:00,0.800716927112274,1.54540459200790,0.000000000000000E+000,0.539968479509863,0.000000000000000E+000,1.486710591819033E-002,1.486710591819033E-002,1.486710591819033E-002,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.986760261841361 
 09/09  10:00:00,0.814306088882655,1.90791541888541,0.000000000000000E+000,1.01653254247157,0.000000000000000E+000,2.798847997929496E-002,2.798847997929496E-002,2.798847997929496E-002,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.872267800671165 
 09/09  11:00:00,0.832792044098033,1.89917823037970,0.000000000000000E+000,1.11072343444833,0.000000000000000E+000,3.058186463170741E-002,3.058186463170741E-002,3.058186463170741E-002,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.769333863854215 
 09/09  12:00:00,0.796952462169626,1.24258746370340,0.000000000000000E+000,0.534036021463142,0.000000000000000E+000,1.470376586134869E-002,1.470376586134869E-002,1.470376586134869E-002,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.689752608559501 
 09/09  13:00:00,0.762818277573837,0.891404380719701,0.000000000000000E+000,0.230227252820232,0.000000000000000E+000,6.338912515855205E-003,6.338912515855205E-003,6.338912515855205E-003,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.641728241091435 
 09/09  14:00:00,0.743122195602075,0.616588370032512,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.596044348676722 
 09/09  15:00:00,0.764432131375532,0.623237309638763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.601551303059374 
 09/09  16:00:00,0.873548561116393,0.686702651797685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.661051906775347 
 09/09  17:00:00,1.07929134854853,0.811459930303917,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.780298374535911 
 09/09  18:00:00,1.24340973757691,0.932539749164408,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.898707704873530 
 09/09  19:00:00,1.40055102825050,0.959815877139993,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.924894554635838 
 09/09  20:00:00,1.64661894443903,0.897116871351181,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.860995000278630 
 09/09  21:00:00,1.56479276924639,0.810558776435405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.775280217527969 
 09/09  22:00:00,1.25477837683874,0.676613042112445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.646083970468279 
 09/09  23:00:00,0.947860179899104,0.528571405844628,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.502042210650292 
 09/09  24:00:00,0.634798078017334,0.381571567798543,0.000000000000000E+000,1.020359777605461E-002,0.000000000000000E+000,2.809385633415375E-004,2.809385633415375E-004,2.809385633415375E-004,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.349424284725979 
 09/10  01:00:00,0.527781910216979,0.786662259600662,0.000000000000000E+000,0.482980390530567,0.000000000000000E+000,1.329803663529533E-002,1.329803663529533E-002,1.329803663529533E-002,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.283477515114142 
 09/10  02:00:00,0.485118590287573,1.23128307340036,0.000000000000000E+000,0.945931816798770,0.000000000000000E+000,2.604461009372054E-002,2.604461009372054E-002,2.604461009372054E-002,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.265381156024836 
 09/10  03:00:00,0.482777677500225,1.61628724461782,0.000000000000000E+000,1.32640220937312,0.000000000000000E+000,3.652020976256194E-002,3.652020976256194E-002,3.652020976256194E-002,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.270196038722988 
 09/10  04:00:00,0.492401607618982,2.02372132376655,0.000000000000000E+000,1.68144414799834,0.000000000000000E+000,4.629568056732455E-002,4.629568056732455E-002,4.629568056732455E-002,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.323331933725454 
 09/10  05:00:00,0.547399614321155,2.41307523984417,0.000000000000000E+000,1.83793551084522,0.000000000000000E+000,5.060440182608851E-002,5.060440182608851E-002,5.060440182608851E-002,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.553998361526207 
 09/10  06:00:00,0.723115433244659,2.81580128397709,0.000000000000000E+000,1.80408323400867,0.000000000000000E+000,4.967233744752011E-002,4.967233744752011E-002,4.967233744752011E-002,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.987291278852380 
 09/10  07:00:00,0.979030099992762,2.79652090614885,0.000000000000000E+000,1.66163892701790,0.000000000000000E+000,4.575037777795322E-002,4.575037777795322E-002,4.575037777795322E-002,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.10892670471566 
 09/10  08:00:00,0.920203774852011,2.49481047602326,0.000000000000000E+000,1.39060688361615,0.000000000000000E+000,3.828797534265743E-002,3.828797534265743E-002,3.828797534265743E-002,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.08225990711060 
 09/10  09:00:00,0.815983610317377,2.10039875276888,0.000000000000000E+000,1.09444947687287,0.000000000000000E+000,3.013378912329590E-002,3.013378912329590E-002,3.013378912329590E-002,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.987273425239336 
 09/10  10:00:00,0.803684808281768,1.52284932660261,0.000000000000000E+000,0.630771065552790,0.000000000000000E+000,1.736719937840711E-002,1.736719937840711E-002,1.736719937840711E-002,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.872963185307142 
 09/10  11:00:00,0.802210179466325,0.789273315090233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.770152383013077 
 09/10  12:00:00,0.782248696308279,0.710487911427866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.691689077747111 
 09/10  13:00:00,0.756479365057980,0.662814651444725,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.643365764636692 
 09/10  14:00:00,0.743122195602075,0.617637177253469,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.597093155897676 
 09/10  15:00:00,0.764432131375532,0.624050341976499,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.602364335397111 
 09/10  16:00:00,0.873548561116393,0.687536491442023,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.661885746419685 
 09/10  17:00:00,1.07929134854853,0.812321375624433,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.781159819856431 
 09/10  18:00:00,1.28499685765021,0.933404738164343,0.000000000000000E+000,0.000000000000000E+000,3.041533313481148E-002,1.117178693847893E-002,4.158712007329055E-002,1.117178693847893E-002,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.899572693873466 
 09/10  19:00:00,1.43888108256350,0.960474503685944,0.000000000000000E+000,0.000000000000000E+000,2.771249255130588E-002,1.061756176169714E-002,3.833005431300308E-002,1.061756176169714E-002,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.925553181181789 
 09/10  20:00:00,1.65775832845738,0.897616080166812,0.000000000000000E+000,0.000000000000000E+000,8.041450450596102E-003,3.097933567750121E-003,1.113938401834620E-002,3.097933567750121E-003,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.861494209094258 
 09/10  21:00:00,1.56479276924639,0.811199248494316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.775920689586883 
 09/10  22:00:00,1.25477837683874,0.676766537635911,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.646237465991745 
 09/10  23:00:00,0.947860179899104,0.528657373548658,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.502128178354321 
 09/10  24:00:00,0.634517139453991,0.371013623506628,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.349069938210119 
 09/11  01:00:00,0.510536846348723,0.296878622130127,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.276674268174176 
 09/11  02:00:00,0.456462739677630,0.280320479539260,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.260350378962507 
 09/11  03:00:00,0.444892062473365,0.285038851366874,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.265349854845161 
 09/11  04:00:00,0.445231252241272,0.396527571650081,0.000000000000000E+000,6.352827183619736E-002,0.000000000000000E+000,1.796482942015070E-003,1.796482942015070E-003,1.796482942015070E-003,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.314054057771129 
 09/11  05:00:00,0.499128456236012,0.778147548874802,0.000000000000000E+000,0.230072694454734,0.000000000000000E+000,6.429939618471246E-003,6.429939618471246E-003,6.429939618471246E-003,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.526933486947319 
 09/11  06:00:00,0.670012528465158,1.20816891776736,0.000000000000000E+000,0.259859113353925,0.000000000000000E+000,7.194953385932326E-003,7.194953385932326E-003,7.194953385932326E-003,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.923883033297410 
 09/11  07:00:00,0.919064313749193,1.31010687277871,0.000000000000000E+000,0.252275398257826,0.000000000000000E+000,6.945970383043888E-003,6.945970383043888E-003,6.945970383043888E-003,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03187620010559 
 09/11  08:00:00,0.859779879957779,1.39824277971132,0.000000000000000E+000,0.374143781718386,0.000000000000000E+000,1.030140729045629E-002,1.030140729045629E-002,1.030140729045629E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00215531269643 
 09/11  09:00:00,0.752385393494953,1.35254384971749,0.000000000000000E+000,0.420097597664581,0.000000000000000E+000,1.156666679159842E-002,1.156666679159842E-002,1.156666679159842E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.913770401396236 
 09/11  10:00:00,0.746186394725185,1.22054133676340,0.000000000000000E+000,0.391709740794028,0.000000000000000E+000,1.078505584410752E-002,1.078505584410752E-002,1.078505584410752E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.809716520226701 
 09/11  11:00:00,0.754300661331718,0.903145714357066,0.000000000000000E+000,0.166318091434435,0.000000000000000E+000,4.579283375413853E-003,4.579283375413853E-003,4.579283375413853E-003,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.717706690845477 
 09/11  12:00:00,0.734438151968782,0.664859735038449,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.646060901357694 
 09/11  13:00:00,0.712891297672837,0.623378045194782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.603929158386749 
 09/11  14:00:00,0.703996592126409,0.581632725930525,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.561088704574735 
 09/11  15:00:00,0.727373128873090,0.588138934137182,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.566452927557793 
 09/11  16:00:00,0.837630613134335,0.643092217251996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.617441472229658 
 09/11  17:00:00,1.04393939005181,0.758855198112415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.727693642344409 
 09/11  18:00:00,1.20909939458911,0.863900288981023,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.830068244690142 
 09/11  19:00:00,1.36630624666115,0.882385507177522,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.847464184673366 
 09/11  20:00:00,1.61176354622716,0.823529575554889,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.787407704482335 
 09/11  21:00:00,1.52918588329260,0.749111937893124,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.713833378985691 
 09/11  22:00:00,1.22648514227990,0.627915652999101,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.597386581354935 
 09/11  23:00:00,0.932325322135461,0.498558343534595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.472029148340258 
 09/11  24:00:00,0.627943451118245,0.360381666490853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.338437981194346 
 09/12  01:00:00,0.510536846348723,0.298054302217412,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.277849948261459 
 09/12  02:00:00,0.461828757656616,0.476607222584581,0.000000000000000E+000,0.194892037837010,0.000000000000000E+000,5.366017978984366E-003,5.366017978984366E-003,5.366017978984366E-003,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.261745084170819 
 09/12  03:00:00,0.460455503346427,0.851487457021721,0.000000000000000E+000,0.565259139903442,0.000000000000000E+000,1.556344087306329E-002,1.556344087306329E-002,1.556344087306329E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.266539320596566 
 09/12  04:00:00,0.470514808566285,1.31744009399673,0.000000000000000E+000,0.983538269556108,0.000000000000000E+000,2.708003926702761E-002,2.708003926702761E-002,2.708003926702761E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.314956582397867 
 09/12  05:00:00,0.529675260125327,1.89216375244672,0.000000000000000E+000,1.34298336737453,0.000000000000000E+000,3.697674350778531E-002,3.697674350778531E-002,3.697674350778531E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.528039017599448 
 09/12  06:00:00,0.711047389991312,2.70162912428358,0.000000000000000E+000,1.75169128197692,0.000000000000000E+000,4.822981491208634E-002,4.822981491208634E-002,4.822981491208634E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.925511071190640 
 09/12  07:00:00,0.962477653587235,2.88841474940428,0.000000000000000E+000,1.82903386300457,0.000000000000000E+000,5.035931022108678E-002,5.035931022108678E-002,5.035931022108678E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03342561198443 
 09/12  08:00:00,0.885548941612456,2.33456298762828,0.000000000000000E+000,1.31006776831267,0.000000000000000E+000,3.607046894513401E-002,3.607046894513401E-002,3.607046894513401E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00255153401911 
 09/12  09:00:00,0.770667563188532,2.01700543301650,0.000000000000000E+000,1.08410008919894,0.000000000000000E+000,2.984883648517814E-002,2.984883648517814E-002,2.984883648517814E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.914229493160884 
 09/12  10:00:00,0.756388595454378,1.59190924141750,0.000000000000000E+000,0.762250372286832,0.000000000000000E+000,2.098725657330033E-002,2.098725657330033E-002,2.098725657330033E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.810543793387991 
 09/12  11:00:00,0.750953065402199,0.782233781717994,0.000000000000000E+000,4.473448975544039E-002,0.000000000000000E+000,1.231687445893188E-003,1.231687445893188E-003,1.231687445893188E-003,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.718378359885400 
 09/12  12:00:00,0.734438151968782,0.665894142395454,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.647095308714699 
 09/12  13:00:00,0.712891297672837,0.624416741364171,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.604967854556138 
 09/12  14:00:00,0.703996592126409,0.582849451641841,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.562305430286051 
 09/12  15:00:00,0.727373128873090,0.589592270870564,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.567906264291179 
 09/12  16:00:00,0.837630613134335,0.644829268911019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.619178523888681 
 09/12  17:00:00,1.04393939005181,0.760639035373469,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.729477479605467 
 09/12  18:00:00,1.20909939458911,0.865817962778999,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.831985918488122 
 09/12  19:00:00,1.36630624666115,0.884690632091592,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.849769309587437 
 09/12  20:00:00,1.61176354622716,0.825508538277097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.789386667204545 
 09/12  21:00:00,1.52918588329260,0.750970428798476,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.715691869891043 
 09/12  22:00:00,1.22648514227990,0.629558906214922,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.599029834570754 
 09/12  23:00:00,0.932325322135461,0.499904444865519,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.473375249671186 
 09/12  24:00:00,0.627943451118245,0.361474069810877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.339530384514371 
 09/13  01:00:00,0.512454196485146,0.368374311586980,0.000000000000000E+000,6.963753695907611E-002,0.000000000000000E+000,1.917350136423224E-003,1.917350136423224E-003,1.917350136423224E-003,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.278532420671955 
 09/13  02:00:00,0.473103193835713,0.886686428872442,0.000000000000000E+000,0.604375914151439,0.000000000000000E+000,1.664045415808095E-002,1.664045415808095E-002,1.664045415808095E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.262340414144252 
 09/13  03:00:00,0.472426821002124,1.28679788900854,0.000000000000000E+000,1.00005352610384,0.000000000000000E+000,2.753475852875950E-002,2.753475852875950E-002,2.753475852875950E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.267055366382986 
 09/13  04:00:00,0.480619509851731,1.68454552291362,0.000000000000000E+000,1.35053775277951,0.000000000000000E+000,3.718474055247336E-002,3.718474055247336E-002,3.718474055247336E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.315062528091360 
 09/13  05:00:00,0.537160540814117,2.16438599210553,0.000000000000000E+000,1.61484634154522,0.000000000000000E+000,4.446202419657423E-002,4.446202419657423E-002,4.446202419657423E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.528398283087560 
 09/13  06:00:00,0.718952305120726,2.98981786218149,0.000000000000000E+000,2.03879524333782,0.000000000000000E+000,5.613473004150116E-002,5.613473004150116E-002,5.613473004150116E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.926595847727649 
 09/13  07:00:00,0.957786407777608,2.71901460051391,0.000000000000000E+000,1.65864933216373,0.000000000000000E+000,4.566806441145869E-002,4.566806441145869E-002,4.566806441145869E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03440999393488 
 09/13  08:00:00,0.891130954616752,2.53936480462450,0.000000000000000E+000,1.51280467562473,0.000000000000000E+000,4.165248194943140E-002,4.165248194943140E-002,4.165248194943140E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00461644370326 
 09/13  09:00:00,0.773676043677990,2.12792133468098,0.000000000000000E+000,1.19336712775150,0.000000000000000E+000,3.285731697463644E-002,3.285731697463644E-002,3.285731697463644E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.915878356272804 
 09/13  10:00:00,0.757616509460542,1.63775869885042,0.000000000000000E+000,0.806847811931475,0.000000000000000E+000,2.221517057946385E-002,2.221517057946385E-002,2.221517057946385E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.811795811176277 
 09/13  11:00:00,0.751021338731340,0.785818598749882,0.000000000000000E+000,4.721415499290461E-002,0.000000000000000E+000,1.299960775033624E-003,1.299960775033624E-003,1.299960775033624E-003,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.719483511679824 
 09/13  12:00:00,0.734438151968782,0.666720038336954,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.647921204656199 
 09/13  13:00:00,0.712891297672837,0.624926263039888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.605477376231855 
 09/13  14:00:00,0.703996592126409,0.583666681454419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.563122660098629 
 09/13  15:00:00,0.727373128873090,0.590245149694081,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.568559143114692 
 09/13  16:00:00,0.837630613134335,0.645638598938508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.619987853916170 
 09/13  17:00:00,1.04393939005181,0.761922577957444,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.730761022189439 
 09/13  18:00:00,1.20909939458911,0.867175870248352,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.833343825957475 
 09/13  19:00:00,1.36630624666115,0.885538308495916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.850616985991761 
 09/13  20:00:00,1.61176354622716,0.826079374809982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.789957503737431 
 09/13  21:00:00,1.52918588329260,0.751368257816206,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.716089698908770 
 09/13  22:00:00,1.22648514227990,0.629848895694963,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.599319824050798 
 09/13  23:00:00,0.932325322135461,0.499719485382827,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.473190290188490 
 09/13  24:00:00,0.627943451118245,0.360823808015063,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.338880122718554 
 09/14  01:00:00,0.510536846348723,0.297878125480160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.277673771524208 
 09/14  02:00:00,0.456462739677630,0.281177456083468,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.261207355506716 
 09/14  03:00:00,0.444892062473365,0.285731183283253,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.266042186761540 
 09/14  04:00:00,0.443434769299257,0.333752245386983,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.314807003344229 
 09/14  05:00:00,0.492698516617542,0.549945421440627,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.528804053967877 
 09/14  06:00:00,0.662817575079225,0.952493343660946,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.928066572544925 
 09/14  07:00:00,0.912118343366149,1.06282457602203,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03686930160673 
 09/14  08:00:00,0.849478472667321,1.02913809352027,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00719440822377 
 09/14  09:00:00,0.740818726703354,0.937266247765734,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.918590397109058 
 09/14  10:00:00,0.735401338881078,0.833497513478991,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.814382437736318 
 09/14  11:00:00,0.749721377956306,0.740847886472057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.721726954394902 
 09/14  12:00:00,0.734438151968782,0.668367465961592,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.649568632280837 
 09/14  13:00:00,0.712891297672837,0.626725338364295,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.607276451556261 
 09/14  14:00:00,0.703996592126409,0.585184127972058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.564640106616266 
 09/14  15:00:00,0.727373128873090,0.591943067958987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.570257061379598 
 09/14  16:00:00,0.837630613134335,0.647507561271557,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.621856816249219 
 09/14  17:00:00,1.04393939005181,0.763910579979522,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.732749024211517 
 09/14  18:00:00,1.20909939458911,0.869428869841773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.835596825550895 
 09/14  19:00:00,1.36630624666115,0.887770523173598,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.852849200669442 
 09/14  20:00:00,1.61176354622716,0.828489900669193,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.792368029596639 
 09/14  21:00:00,1.52918588329260,0.753893973821841,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.718615414914405 
 09/14  22:00:00,1.22648514227990,0.632103157380274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.601574085736109 
