Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/14  23:00:00,0.932325322135461,0.501828503871768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.475299308677432 
 09/14  24:00:00,0.629960607251533,0.436058710193806,0.000000000000000E+000,7.326245849186935E-002,0.000000000000000E+000,2.017156133288238E-003,2.017156133288238E-003,2.017156133288238E-003,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.340852566405429 
 09/15  01:00:00,0.523239687104418,0.761119553275800,0.000000000000000E+000,0.461363068646490,0.000000000000000E+000,1.270284075569522E-002,1.270284075569522E-002,1.270284075569522E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.279552130673359 
 09/15  02:00:00,0.478192527155566,1.07216974176324,0.000000000000000E+000,0.789218854637745,0.000000000000000E+000,2.172978747793349E-002,2.172978747793349E-002,2.172978747793349E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.262980786548745 
 09/15  03:00:00,0.475615670694418,1.40289815519793,0.000000000000000E+000,1.11587151577903,0.000000000000000E+000,3.072360822105247E-002,3.072360822105247E-002,3.072360822105247E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.267337642897187 
 09/15  04:00:00,0.483061405675746,1.77415942287836,0.000000000000000E+000,1.43922661949444,0.000000000000000E+000,3.962663637648874E-002,3.962663637648874E-002,3.962663637648874E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.315987561341158 
 09/15  05:00:00,0.537906633833185,2.19307568815007,0.000000000000000E+000,1.64194419874059,0.000000000000000E+000,4.520811721564317E-002,4.520811721564317E-002,4.520811721564317E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.529990121936731 
 09/15  06:00:00,0.706104546503802,2.52630123419450,0.000000000000000E+000,1.57216880483228,0.000000000000000E+000,4.328697142457805E-002,4.328697142457805E-002,4.328697142457805E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.929705658246193 
 09/15  07:00:00,0.951827916065543,2.50658340707210,0.000000000000000E+000,1.44223883992398,0.000000000000000E+000,3.970957269939330E-002,3.970957269939330E-002,3.970957269939330E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.03838929273283 
 09/15  08:00:00,0.887130315285087,2.39789463290019,0.000000000000000E+000,1.36750274874848,0.000000000000000E+000,3.765184261776666E-002,3.765184261776666E-002,3.765184261776666E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.00844819885521 
 09/15  09:00:00,0.771158285014893,2.03995262099570,0.000000000000000E+000,1.10192294725222,0.000000000000000E+000,3.033955831154029E-002,3.033955831154029E-002,3.033955831154029E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.919353823086806 
 09/15  10:00:00,0.754349220508574,1.52215124438788,0.000000000000000E+000,0.688180933709143,0.000000000000000E+000,1.894788162749795E-002,1.894788162749795E-002,1.894788162749795E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.814855234936061 
 09/15  11:00:00,0.749721377956306,0.741305040363199,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.722184108286047 
 09/15  12:00:00,0.734438151968782,0.669018497398739,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.650219663717984 
 09/15  13:00:00,0.712891297672837,0.627253852976320,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.607804966168287 
 09/15  14:00:00,0.703996592126409,0.585587667340790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.565043645985000 
 09/15  15:00:00,0.727373128873090,0.592009185389156,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.570323178809767 
 09/15  16:00:00,0.837630613134335,0.647609504097553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.621958759075215 
 09/15  17:00:00,1.04393939005181,0.764081484151012,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.732919928383007 
 09/15  18:00:00,1.20909939458911,0.869827796038013,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.835995751747136 
 09/15  19:00:00,1.36630624666115,0.888254584983044,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.853333262478889 
 09/15  20:00:00,1.61176354622716,0.828612811960136,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.792490940887584 
 09/15  21:00:00,1.52918588329260,0.753836393325685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.718557834418249 
 09/15  22:00:00,1.22648514227990,0.631890943341586,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.601361871697421 
 09/15  23:00:00,0.932325322135461,0.501293010820835,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.474763815626499 
 09/15  24:00:00,0.627943451118245,0.362097477585089,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.340153792288583 
 09/16  01:00:00,0.514483873581683,0.305241314885640,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.285036960929686 
 09/16  02:00:00,0.459073980193851,0.287010913632400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.267040813055647 
 09/16  03:00:00,0.446257467737664,0.292142161505095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.272453164983382 
 09/16  04:00:00,0.449276356163397,0.460649356817552,0.000000000000000E+000,0.115148960146001,0.000000000000000E+000,3.170429111740038E-003,3.170429111740038E-003,3.170429111740038E-003,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.326555154628795 
 09/16  05:00:00,0.505260327653236,0.889100247058254,0.000000000000000E+000,0.307450245258499,0.000000000000000E+000,8.465115158167653E-003,8.465115158167653E-003,8.465115158167653E-003,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.560508634327007 
 09/16  06:00:00,0.693262672483089,1.74311435002831,0.000000000000000E+000,0.719840616360141,0.000000000000000E+000,1.981957668595016E-002,1.981957668595016E-002,1.981957668595016E-002,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.998846962552150 
 09/16  07:00:00,0.948956504723477,1.71723767701695,0.000000000000000E+000,0.569375671458384,0.000000000000000E+000,1.567678250866844E-002,1.567678250866844E-002,1.567678250866844E-002,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.12190673114327 
 09/16  08:00:00,0.899488658892635,1.75548798398067,0.000000000000000E+000,0.638240570427414,0.000000000000000E+000,1.757285938328048E-002,1.757285938328048E-002,1.757285938328048E-002,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.09530372825675 
 09/16  09:00:00,0.802021622766338,1.60515625651601,0.000000000000000E+000,0.587354603778057,0.000000000000000E+000,1.617180157225377E-002,1.617180157225377E-002,1.617180157225377E-002,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,0.999125802081274 
 09/16  10:00:00,0.799654525238183,1.38661521321709,0.000000000000000E+000,0.484392488645195,0.000000000000000E+000,1.333691633482170E-002,1.333691633482170E-002,1.333691633482170E-002,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.883107648829221 
 09/16  11:00:00,0.804126534586388,0.867721674747209,0.000000000000000E+000,6.960139828657103E-002,0.000000000000000E+000,1.916355120061600E-003,1.916355120061600E-003,1.916355120061600E-003,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.778999344383483 
 09/16  12:00:00,0.782248696308279,0.718076498305675,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.699277664624920 
 09/16  13:00:00,0.756479365057980,0.669674272280014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.650225385471981 
 09/16  14:00:00,0.743122195602075,0.624117291377470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.603573270021677 
 09/16  15:00:00,0.764432131375532,0.631033964075787,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.609347957496398 
 09/16  16:00:00,0.873548561116393,0.695603872118514,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.669953127096176 
 09/16  17:00:00,1.07929134854853,0.822056978902651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.790895423134646 
 09/16  18:00:00,1.24340973757691,0.944493950589687,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.910661906298806 
 09/16  19:00:00,1.40055102825050,0.971435263237906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.936513940733748 
 09/16  20:00:00,1.64661894443903,0.907579825166182,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.871457954093630 
 09/16  21:00:00,1.56479276924639,0.820084792321351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.784806233413915 
 09/16  22:00:00,1.25477837683874,0.684342515053882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.653813443409717 
 09/16  23:00:00,0.947860179899104,0.534552852241823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.508023657047489 
 09/16  24:00:00,0.634517139453991,0.375345985674748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.353402300378242 
 09/17  01:00:00,0.520867541130525,0.538477872298748,0.000000000000000E+000,0.231852741146262,0.000000000000000E+000,6.383667548841203E-003,6.383667548841203E-003,6.383667548841203E-003,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.286420777196536 
 09/17  02:00:00,0.474557918403178,0.850649871609931,0.000000000000000E+000,0.562371628864524,0.000000000000000E+000,1.548393820932535E-002,1.548393820932535E-002,1.548393820932535E-002,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.268308142168657 
 09/17  03:00:00,0.468496821155174,1.10078102715675,0.000000000000000E+000,0.807726124789486,0.000000000000000E+000,2.223935341750878E-002,2.223935341750878E-002,2.223935341750878E-002,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.273365905845551 
 09/17  04:00:00,0.479326537326473,1.55252240179695,0.000000000000000E+000,1.20656182293919,0.000000000000000E+000,3.322061027481529E-002,3.322061027481529E-002,3.322061027481529E-002,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.327015336815005 
 09/17  05:00:00,0.533308146533654,1.90808298659393,0.000000000000000E+000,1.32613795743099,0.000000000000000E+000,3.651293403858581E-002,3.651293403858581E-002,3.651293403858581E-002,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.560803661690184 
 09/17  06:00:00,0.708075112286637,2.28189060629040,0.000000000000000E+000,1.25782364026310,0.000000000000000E+000,3.463201648949880E-002,3.463201648949880E-002,3.463201648949880E-002,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,0.999640194911277 
 09/17  07:00:00,0.974102666041029,2.63167428528163,0.000000000000000E+000,1.48267611922977,0.000000000000000E+000,4.082294382621977E-002,4.082294382621977E-002,4.082294382621977E-002,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.12304289163656 
 09/17  08:00:00,0.916847006713627,2.38712655047731,0.000000000000000E+000,1.26869015027714,0.000000000000000E+000,3.493120720427257E-002,3.493120720427257E-002,3.493120720427257E-002,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.09649271490366 
 09/17  09:00:00,0.818556177980732,2.20703422073556,0.000000000000000E+000,1.18788430253840,0.000000000000000E+000,3.270635678664922E-002,3.270635678664922E-002,3.270635678664922E-002,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,1.00047406754048 
 09/17  10:00:00,0.815365454649850,1.95852993683221,0.000000000000000E+000,1.05500836457874,0.000000000000000E+000,2.904784574648939E-002,2.904784574648939E-002,2.904784574648939E-002,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.884406496510798 
 09/17  11:00:00,0.817784658568401,1.36453850944551,0.000000000000000E+000,0.565660044811821,0.000000000000000E+000,1.557447910207512E-002,1.557447910207512E-002,1.557447910207512E-002,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.779757532556535 
 09/17  12:00:00,0.782248696308279,0.718420421284558,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.699621587603803 
 09/17  13:00:00,0.756479365057980,0.670517272458311,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.651068385650278 
 09/17  14:00:00,0.743122195602075,0.625149917651842,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.604605896296052 
 09/17  15:00:00,0.764432131375532,0.631741077950333,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.610055071370944 
 09/17  16:00:00,0.873548561116393,0.696003180798091,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.670352435775753 
 09/17  17:00:00,1.07929134854853,0.822486068409712,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.791324512641706 
 09/17  18:00:00,1.24340973757691,0.945086345831927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.911254301541047 
 09/17  19:00:00,1.40055102825050,0.971990381658269,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.937069059154111 
 09/17  20:00:00,1.64661894443903,0.908205269390406,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.872083398317855 
 09/17  21:00:00,1.56479276924639,0.820514483197009,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.785235924289573 
 09/17  22:00:00,1.25477837683874,0.684490525392827,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.653961453748658 
 09/17  23:00:00,0.947860179899104,0.534764490023830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.508235294829494 
 09/17  24:00:00,0.634517139453991,0.375411446009153,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.353467760712646 
 09/18  01:00:00,0.510536846348723,0.300383901190570,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.280179547234620 
 09/18  02:00:00,0.464694370979249,0.582940343107510,0.000000000000000E+000,0.298970187088169,0.000000000000000E+000,8.231631301618940E-003,8.231631301618940E-003,8.231631301618940E-003,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.264000055442590 
 09/18  03:00:00,0.467426862934894,1.10720466827833,0.000000000000000E+000,0.818456665892259,0.000000000000000E+000,2.253480046152747E-002,2.253480046152747E-002,2.253480046152747E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.269059005864353 
 09/18  04:00:00,0.477131275223079,1.56069649100067,0.000000000000000E+000,1.22384619902509,0.000000000000000E+000,3.369650592382095E-002,3.369650592382095E-002,3.369650592382095E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.317905049932825 
 09/18  05:00:00,0.537030569444909,2.16446977915773,0.000000000000000E+000,1.61012582344327,0.000000000000000E+000,4.433205282736750E-002,4.433205282736750E-002,4.433205282736750E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.533202588241710 
 09/18  06:00:00,0.720256664954271,3.04595886437014,0.000000000000000E+000,2.08616917071337,0.000000000000000E+000,5.743908987504596E-002,5.743908987504596E-002,5.743908987504596E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.935362922540753 
 09/18  07:00:00,0.971992753649342,3.24508005561061,0.000000000000000E+000,2.17461922045015,0.000000000000000E+000,5.987441028319213E-002,5.987441028319213E-002,5.987441028319213E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.04450556074514 
 09/18  08:00:00,0.906671476438418,3.11307666362731,0.000000000000000E+000,2.07723140299250,0.000000000000000E+000,5.719300377109613E-002,5.719300377109613E-002,5.719300377109613E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.01390157533829 
 09/18  09:00:00,0.800219182930259,3.10069829047437,0.000000000000000E+000,2.15740536238405,0.000000000000000E+000,5.940045622690752E-002,5.940045622690752E-002,5.940045622690752E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.924617077433659 
 09/18  10:00:00,0.805710780099814,3.39218516477385,0.000000000000000E+000,2.55361616974951,0.000000000000000E+000,7.030944121873686E-002,7.030944121873686E-002,7.030944121873686E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.819453919281669 
 09/18  11:00:00,0.800478267393299,2.58822085631553,0.000000000000000E+000,1.84347381156479,0.000000000000000E+000,5.075688943699379E-002,5.075688943699379E-002,5.075688943699379E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.725626112673587 
 09/18  12:00:00,0.774478998297406,2.12626744892208,0.000000000000000E+000,1.45427059101667,0.000000000000000E+000,4.004084632862200E-002,4.004084632862200E-002,4.004084632862200E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.653198024224657 
 09/18  13:00:00,0.742963560108139,1.72228691618193,0.000000000000000E+000,1.09221484746030,0.000000000000000E+000,3.007226243530348E-002,3.007226243530348E-002,3.007226243530348E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.610623181913596 
 09/18  14:00:00,0.717490264565316,1.07832111532845,0.000000000000000E+000,0.490085819656748,0.000000000000000E+000,1.349367243890559E-002,1.349367243890559E-002,1.349367243890559E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.567691274315914 
 09/18  15:00:00,0.732363803592946,0.777162429157429,0.000000000000000E+000,0.181259692036750,0.000000000000000E+000,4.990674719855943E-003,4.990674719855943E-003,4.990674719855943E-003,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.574216730541292 
 09/18  16:00:00,0.837630613134335,0.652167066136622,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.626516321114284 
 09/18  17:00:00,1.04393939005181,0.769406510389344,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.738244954621338 
 09/18  18:00:00,1.20909939458911,0.876124812274247,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.842292767983370 
 09/18  19:00:00,1.36630624666115,0.895235509483243,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.860314186979088 
 09/18  20:00:00,1.61176354622716,0.835382735927365,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.799260864854814 
 09/18  21:00:00,1.53043787314030,0.805576712458399,0.000000000000000E+000,4.547186642414153E-002,0.000000000000000E+000,1.251989847702149E-003,1.251989847702149E-003,1.251989847702149E-003,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.724826287126821 
 09/18  22:00:00,1.24147879325631,1.18211923420870,0.000000000000000E+000,0.544564555104796,0.000000000000000E+000,1.499365097641280E-002,1.499365097641280E-002,1.499365097641280E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.607025607459736 
 09/18  23:00:00,0.967428570127226,1.78099438120424,0.000000000000000E+000,1.27493861604768,0.000000000000000E+000,3.510324799176676E-002,3.510324799176676E-002,3.510324799176676E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.479526569962218 
 09/18  24:00:00,0.680311053186315,2.26733804248227,0.000000000000000E+000,1.90197437348423,0.000000000000000E+000,5.236760206807092E-002,5.236760206807092E-002,5.236760206807092E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.343419983701531 
 09/19  01:00:00,0.576318221365619,2.69028937289343,0.000000000000000E+000,2.38915826949767,0.000000000000000E+000,6.578137501689736E-002,6.578137501689736E-002,6.578137501689736E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.280926749439803 
 09/19  02:00:00,0.534066805808894,3.10221540292267,0.000000000000000E+000,2.81855458777692,0.000000000000000E+000,7.760406613126296E-002,7.760406613126296E-002,7.760406613126296E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.263690714568983 
 09/19  03:00:00,0.529246681775626,3.35131430157494,0.000000000000000E+000,3.06373249608348,0.000000000000000E+000,8.435461930226006E-002,8.435461930226006E-002,8.435461930226006E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.267892808969753 
 09/19  04:00:00,0.532748075693847,3.57948166477854,0.000000000000000E+000,3.24383040783203,0.000000000000000E+000,8.931330639459018E-002,8.931330639459018E-002,8.931330639459018E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.316706014903754 
 09/19  05:00:00,0.588206780462667,4.02253466192446,0.000000000000000E+000,3.46882925922933,0.000000000000000E+000,9.550826384512745E-002,9.550826384512745E-002,9.550826384512745E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.532564035222382 
 09/19  06:00:00,0.768215386857348,4.78815086082221,0.000000000000000E+000,3.82801444226391,0.000000000000000E+000,0.105397811778123,0.105397811778123,0.105397811778123,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.935709647442286 
 09/19  07:00:00,1.00225985283352,4.34484599908841,0.000000000000000E+000,3.27391047562690,0.000000000000000E+000,9.014150946736627E-002,9.014150946736627E-002,9.014150946736627E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.04498024904623 
 09/19  08:00:00,0.930474697840846,3.97868848773322,0.000000000000000E+000,2.94175670730071,0.000000000000000E+000,8.099622517352467E-002,8.099622517352467E-002,8.099622517352467E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.01498809513600 
 09/19  09:00:00,0.807528556201867,3.36697877490537,0.000000000000000E+000,2.42287943604422,0.000000000000000E+000,6.670982949851369E-002,6.670982949851369E-002,6.670982949851369E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.925423488204470 
 09/19  10:00:00,0.793162023114986,2.93731207961306,0.000000000000000E+000,2.09784937383623,0.000000000000000E+000,5.776068423390764E-002,5.776068423390764E-002,5.776068423390764E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.820347630034151 
 09/19  11:00:00,0.778672764210452,1.79753073392854,0.000000000000000E+000,1.05150498700808,0.000000000000000E+000,2.895138625414714E-002,2.895138625414714E-002,2.895138625414714E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.726904814843301 
 09/19  12:00:00,0.748409274491593,1.18085767260612,0.000000000000000E+000,0.507426652315489,0.000000000000000E+000,1.397112252280888E-002,1.397112252280888E-002,1.397112252280888E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.654632186609872 
 09/19  13:00:00,0.712891297672837,0.631677396513510,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.612228509705477 
 09/19  14:00:00,0.703996592126409,0.590174324266423,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.569630302910633 
 09/19  15:00:00,0.727373128873090,0.597189376419927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.575503369840539 
 09/19  16:00:00,0.837630613134335,0.653520982019320,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.627870236996982 
 09/19  17:00:00,1.04393939005181,0.770957299960035,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.739795744192030 
 09/19  18:00:00,1.20909939458911,0.877451857868202,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.843619813577325 
 09/19  19:00:00,1.36630624666115,0.895946504121919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.861025181617761 
 09/19  20:00:00,1.61176354622716,0.835936408303275,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.799814537230721 
 09/19  21:00:00,1.52918588329260,0.760528241181992,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.725249682274557 
 09/19  22:00:00,1.22648514227990,0.637539983870004,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.607010912225838 
 09/19  23:00:00,0.933094783533605,0.534145662362405,0.000000000000000E+000,2.794658916698372E-002,0.000000000000000E+000,7.694613981446454E-004,7.694613981446454E-004,7.694613981446454E-004,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.479669878001084 
 09/19  24:00:00,0.641289950486489,0.850610164178970,0.000000000000000E+000,0.484740541320348,0.000000000000000E+000,1.334649936824490E-002,1.334649936824490E-002,1.334649936824490E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.343925937562113 
 09/20  01:00:00,0.535090905394676,1.19404733051279,0.000000000000000E+000,0.891795484729617,0.000000000000000E+000,2.455405904595383E-002,2.455405904595383E-002,2.455405904595383E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.282047491827218 
 09/20  02:00:00,0.489574820338521,1.48740771795061,0.000000000000000E+000,1.20262006245565,0.000000000000000E+000,3.311208066089028E-002,3.311208066089028E-002,3.311208066089028E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.264817554918212 
 09/20  03:00:00,0.484297709965211,1.71980450612125,0.000000000000000E+000,1.43120037466328,0.000000000000000E+000,3.940564749184416E-002,3.940564749184416E-002,3.940564749184416E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.268915134936258 
 09/20  04:00:00,0.486889624480455,1.91484010418523,0.000000000000000E+000,1.57826628858572,0.000000000000000E+000,4.345485518119828E-002,4.345485518119828E-002,4.345485518119828E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.317628573556761 
 09/20  05:00:00,0.539659981407637,2.26073327385059,0.000000000000000E+000,1.70562521568090,0.000000000000000E+000,4.696146479009622E-002,4.696146479009622E-002,4.696146479009622E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.533966690696941 
 09/20  06:00:00,0.707688010372386,2.59200800890649,0.000000000000000E+000,1.62967970050916,0.000000000000000E+000,4.487043529316202E-002,4.487043529316202E-002,4.487043529316202E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.937901537281307 
 09/20  07:00:00,0.953879933978270,2.59075460602657,0.000000000000000E+000,1.51676746697213,0.000000000000000E+000,4.176159061212021E-002,4.176159061212021E-002,4.176159061212021E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.04803186463914 
 09/20  08:00:00,0.895093536966009,2.69673578834531,0.000000000000000E+000,1.65672438520602,0.000000000000000E+000,4.561506429868697E-002,4.561506429868697E-002,4.561506429868697E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.01806771784278 
 09/20  09:00:00,0.784853199188765,2.54650974089786,0.000000000000000E+000,1.59931780164931,0.000000000000000E+000,4.403447248541342E-002,4.403447248541342E-002,4.403447248541342E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.928516088591877 
 09/20  10:00:00,0.785661984678718,2.66749471421625,0.000000000000000E+000,1.82545040304918,0.000000000000000E+000,5.026064579763975E-002,5.026064579763975E-002,5.026064579763975E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.822929235424392 
 09/20  11:00:00,0.779289652127062,1.82168609551421,0.000000000000000E+000,1.07391015666194,0.000000000000000E+000,2.956827417075513E-002,2.956827417075513E-002,2.956827417075513E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.728655006775114 
 09/20  12:00:00,0.754372245682580,1.39877848099944,0.000000000000000E+000,0.723999837781243,0.000000000000000E+000,1.993409371379749E-002,1.993409371379749E-002,1.993409371379749E-002,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.655979809537442 
 09/20  13:00:00,0.725484058397946,1.09002882424624,0.000000000000000E+000,0.457364997531189,0.000000000000000E+000,1.259276072510980E-002,1.259276072510980E-002,1.259276072510980E-002,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.613214939907018 
 09/20  14:00:00,0.707700085385718,0.725361643213945,0.000000000000000E+000,0.134509677613612,0.000000000000000E+000,3.703493259307348E-003,3.703493259307348E-003,3.703493259307348E-003,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.570307944244540 
 09/20  15:00:00,0.727373128873090,0.597981855898344,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.576295849318958 
 09/20  16:00:00,0.837630613134335,0.655090990479109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.629440245456771 
 09/20  17:00:00,1.05812937082924,1.28885122685382,0.000000000000000E+000,0.515375513353047,0.000000000000000E+000,1.418998077742701E-002,1.418998077742701E-002,1.418998077742701E-002,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.742314157732768 
 09/20  18:00:00,1.20909939458911,0.879680344065154,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.845848299774273 
 09/20  19:00:00,1.36630624666115,0.898487917423037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.863566594918882 
 09/20  20:00:00,1.61368784619789,0.908540001861853,0.000000000000000E+000,6.988995269411270E-002,0.000000000000000E+000,1.924299970738762E-003,1.924299970738762E-003,1.924299970738762E-003,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.802528178095190 
 09/20  21:00:00,1.54043508358118,1.17154615721370,0.000000000000000E+000,0.408567316931003,0.000000000000000E+000,1.124920028857556E-002,1.124920028857556E-002,1.124920028857556E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.727700281375257 
 09/20  22:00:00,1.24788580332319,1.41674853890324,0.000000000000000E+000,0.777265088958021,0.000000000000000E+000,2.140066104328864E-002,2.140066104328864E-002,2.140066104328864E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.608954378301052 
 09/20  23:00:00,0.966014429552589,1.73079592256490,0.000000000000000E+000,1.22357748765439,0.000000000000000E+000,3.368910741712798E-002,3.368910741712798E-002,3.368910741712798E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.480689239716173 
 09/20  24:00:00,0.673317559346080,2.01408694649765,0.000000000000000E+000,1.64797293862840,0.000000000000000E+000,4.537410822783477E-002,4.537410822783477E-002,4.537410822783477E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.344170322572735 
 09/21  01:00:00,0.565267956622017,2.28955529914847,0.000000000000000E+000,1.98781622723213,0.000000000000000E+000,5.473111027329457E-002,5.473111027329457E-002,5.473111027329457E-002,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.281534717960386 
 09/21  02:00:00,0.519162326727240,2.56125935031106,0.000000000000000E+000,2.27722872705506,0.000000000000000E+000,6.269958704960839E-002,6.269958704960839E-002,6.269958704960839E-002,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.264060522679252 
 09/21  03:00:00,0.512255535862017,2.73497616958135,0.000000000000000E+000,2.44661957077128,0.000000000000000E+000,6.736347338865281E-002,6.736347338865281E-002,6.736347338865281E-002,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.268667602288356 
 09/21  04:00:00,0.517134353668296,3.01357050947951,0.000000000000000E+000,2.67674507272922,0.000000000000000E+000,7.369958436904006E-002,7.369958436904006E-002,7.369958436904006E-002,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.317880194707538 
 09/21  05:00:00,0.570297148872685,3.37436621663629,0.000000000000000E+000,2.81835723115340,0.000000000000000E+000,7.759863225514418E-002,7.759863225514418E-002,7.759863225514418E-002,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.534867618010133 
 09/21  06:00:00,0.750631466076467,4.15351122886888,0.000000000000000E+000,3.18937212545249,0.000000000000000E+000,8.781389099724271E-002,8.781389099724271E-002,8.781389099724271E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.939712332300373 
 09/21  07:00:00,0.998141272737802,4.20037170158909,0.000000000000000E+000,3.12432497833776,0.000000000000000E+000,8.602292937165176E-002,8.602292937165176E-002,8.602292937165176E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.05009144883602 
 09/21  08:00:00,0.921861732280501,3.67023432672650,0.000000000000000E+000,2.62893658324422,0.000000000000000E+000,7.238325961318136E-002,7.238325961318136E-002,7.238325961318136E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.01935405818578 
 09/21  09:00:00,0.804041193864263,3.24450658582397,0.000000000000000E+000,2.29621956361856,0.000000000000000E+000,6.322246716090826E-002,6.322246716090826E-002,6.322246716090826E-002,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.929611171548737 
 09/21  10:00:00,0.794214199205695,2.97919175994939,0.000000000000000E+000,2.13606406921834,0.000000000000000E+000,5.881286032461756E-002,5.881286032461756E-002,5.881286032461756E-002,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.824012614988392 
 09/21  11:00:00,0.777335213466587,1.75185770364185,0.000000000000000E+000,1.00292557650238,0.000000000000000E+000,2.761383551028304E-002,2.761383551028304E-002,2.761383551028304E-002,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.729811195062314 
 09/21  12:00:00,0.741717902305286,0.940354419745856,0.000000000000000E+000,0.264398178236113,0.000000000000000E+000,7.279750336502860E-003,7.279750336502860E-003,7.279750336502860E-003,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.657157407828986 
 09/21  13:00:00,0.712891297672837,0.634190923520486,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.614742036712453 
 09/21  14:00:00,0.703996592126409,0.592384320751025,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.571840299395235 
 09/21  15:00:00,0.727373128873090,0.599165881933133,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.577479875353745 
 09/21  16:00:00,0.837630613134335,0.655329374640161,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.629678629617823 
 09/21  17:00:00,1.04393939005181,0.773293089174554,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.742131533406549 
 09/21  18:00:00,1.20909939458911,0.880311080645165,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.846479036354287 
 09/21  19:00:00,1.36630624666115,0.898734347731214,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.863813025227056 
 09/21  20:00:00,1.61176354622716,0.838230242614194,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.802108371541642 
 09/21  21:00:00,1.52918588329260,0.762291746949965,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.727013188042530 
