Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/21  22:00:00,1.22648514227990,0.638744183144735,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.608215111500569 
 09/21  23:00:00,0.932325322135461,0.506546201405101,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.480017006210764 
 09/21  24:00:00,0.627943451118245,0.365516107537272,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.343572422240762 
 09/22  01:00:00,0.510536846348723,0.301444480704342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.281240126748391 
 09/22  02:00:00,0.456462739677630,0.284186424105899,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.264216323529147 
 09/22  03:00:00,0.444892062473365,0.288822115084357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.269133118562646 
 09/22  04:00:00,0.443434769299257,0.337622914369879,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.318677672327126 
 09/22  05:00:00,0.492698516617542,0.557279305114582,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.536137937641832 
 09/22  06:00:00,0.662817575079225,0.966371266600345,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.941944495484324 
 09/22  07:00:00,0.912118343366149,1.07854041341495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.05258513899965 
 09/22  08:00:00,0.849478472667321,1.04429496153171,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.02235127623520 
 09/22  09:00:00,0.740818726703354,0.950873881430605,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.932198030773931 
 09/22  10:00:00,0.735401338881078,0.845083710736497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.825968634993824 
 09/22  11:00:00,0.749721377956306,0.750627931990157,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.731506999913004 
 09/22  12:00:00,0.734438151968782,0.676584638741445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.657785805060690 
 09/22  13:00:00,0.712891297672837,0.633638496295353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.614189609487319 
 09/22  14:00:00,0.703996592126409,0.591367350117140,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.570823328761350 
 09/22  15:00:00,0.727373128873090,0.598947605724196,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.577261599144810 
 09/22  16:00:00,0.837630613134335,0.655822603848019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.630171858825681 
 09/22  17:00:00,1.04393939005181,0.773087367771799,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.741925812003794 
 09/22  18:00:00,1.20909939458911,0.880427562586401,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.846595518295520 
 09/22  19:00:00,1.36630624666115,0.898733019316940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.863811696812785 
 09/22  20:00:00,1.61176354622716,0.838072753206083,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.801950882133529 
 09/22  21:00:00,1.52918588329260,0.762011535033257,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.726732976125821 
 09/22  22:00:00,1.22648514227990,0.638180153272011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.607651081627846 
 09/22  23:00:00,0.932325322135461,0.505607027949688,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.479077832755351 
 09/22  24:00:00,0.627943451118245,0.364423290164777,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.342479604868270 
 09/23  01:00:00,0.514483873581683,0.306950367544061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.286746013588111 
 09/23  02:00:00,0.459073980193851,0.288390707935807,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.268420607359054 
 09/23  03:00:00,0.446257467737664,0.293696613688653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.274007617166941 
 09/23  04:00:00,0.446105927051656,0.348252724030134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.329307481987380 
 09/23  05:00:00,0.496795212495069,0.587786148878362,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.566644781405615 
 09/23  06:00:00,0.680784697268403,1.30282880770192,0.000000000000000E+000,0.266644591450408,0.000000000000000E+000,7.341601471264005E-003,7.341601471264005E-003,7.341601471264005E-003,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,1.01175744513549 
 09/23  07:00:00,0.945233196503211,1.59754586885407,0.000000000000000E+000,0.434146320870170,0.000000000000000E+000,1.195347428840348E-002,1.195347428840348E-002,1.195347428840348E-002,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.13744427356860 
 09/23  08:00:00,0.888637482903979,1.37600098725580,0.000000000000000E+000,0.244129367363999,0.000000000000000E+000,6.721683394623192E-003,6.721683394623192E-003,6.721683394623192E-003,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.10992793459529 
 09/23  09:00:00,0.789076427306445,1.14807411320569,0.000000000000000E+000,0.117189290643190,0.000000000000000E+000,3.226606112363019E-003,3.226606112363019E-003,3.226606112363019E-003,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,1.01220897190583 
 09/23  10:00:00,0.786317608903362,0.913816655762043,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.894701580019369 
 09/23  11:00:00,0.802210179466325,0.807831006287246,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.788710074210091 
 09/23  12:00:00,0.782248696308279,0.726187202194900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.707388368514145 
 09/23  13:00:00,0.756479365057980,0.676736191780484,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.657287304972451 
 09/23  14:00:00,0.743122195602075,0.630207803725259,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.609663782369469 
 09/23  15:00:00,0.764432131375532,0.636869157240896,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.615183150661507 
 09/23  16:00:00,0.873548561116393,0.701768951579976,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.676118206557638 
 09/23  17:00:00,1.13701069318157,0.829722137166698,0.000000000000000E+000,0.000000000000000E+000,4.253334512989249E-002,1.518599950314211E-002,5.771934463303460E-002,1.518599950314211E-002,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.798560581398693 
 09/23  18:00:00,1.32362624265895,0.954098077313396,0.000000000000000E+000,0.000000000000000E+000,5.846249055631558E-002,2.175401452572075E-002,8.021650508203633E-002,2.175401452572075E-002,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.920266033022518 
 09/23  19:00:00,1.42658170188688,0.981778402237885,0.000000000000000E+000,0.000000000000000E+000,1.880424771968356E-002,7.226425916697636E-003,2.603067363638119E-002,7.226425916697636E-003,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.946857079733730 
 09/23  20:00:00,1.64661894443903,0.917145971105693,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.881024100033141 
 09/23  21:00:00,1.56479276924639,0.828213430803676,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.792934871896240 
 09/23  22:00:00,1.25477837683874,0.690459392542353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.659930320898187 
 09/23  23:00:00,0.947860179899104,0.538432760491844,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.511903565297508 
 09/23  24:00:00,0.634517139453991,0.376894452794740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.354950767498234 
 09/24  01:00:00,0.514483873581683,0.307175594717365,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.286971240761415 
 09/24  02:00:00,0.459073980193851,0.288710223803536,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.268740123226784 
 09/24  03:00:00,0.447830774089833,0.349359345059322,0.000000000000000E+000,5.528253550644219E-002,0.000000000000000E+000,1.573306352170016E-003,1.573306352170016E-003,1.573306352170016E-003,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.274387813031168 
 09/24  04:00:00,0.454956209599132,0.664579169862191,0.000000000000000E+000,0.316154035622168,0.000000000000000E+000,8.850282547474457E-003,8.850282547474457E-003,8.850282547474457E-003,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.329479892197267 
 09/24  05:00:00,0.514426387708881,1.22579189060894,0.000000000000000E+000,0.637263030670500,0.000000000000000E+000,1.763117521381228E-002,1.763117521381228E-002,1.763117521381228E-002,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.567387492465692 
 09/24  06:00:00,0.702387398365377,2.08883051845499,0.000000000000000E+000,1.05124770982647,0.000000000000000E+000,2.894430256823853E-002,2.894430256823853E-002,2.894430256823853E-002,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,1.01315603751250 
 09/24  07:00:00,0.966546231232933,2.37287214603883,0.000000000000000E+000,1.20822885045434,0.000000000000000E+000,3.326650901812508E-002,3.326650901812508E-002,3.326650901812508E-002,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.13868802116919 
 09/24  08:00:00,0.909604101553635,2.13864685599547,0.000000000000000E+000,1.00563017693766,0.000000000000000E+000,2.768830204428169E-002,2.768830204428169E-002,2.768830204428169E-002,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.11107299376131 
 09/24  09:00:00,0.809891003453729,1.90534294373279,0.000000000000000E+000,0.873167965695172,0.000000000000000E+000,2.404118225964665E-002,2.404118225964665E-002,2.404118225964665E-002,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,1.01349912738094 
 09/24  10:00:00,0.802319223158048,1.49607058799599,0.000000000000000E+000,0.581173455436009,0.000000000000000E+000,1.600161425468910E-002,1.600161425468910E-002,1.600161425468910E-002,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.895782056817305 
 09/24  11:00:00,0.802210179466325,0.808625542115722,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.789504610038566 
 09/24  12:00:00,0.782248696308279,0.727291272365566,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.708492438684811 
 09/24  13:00:00,0.756479365057980,0.677965299003180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.658516412195147 
 09/24  14:00:00,0.743122195602075,0.631242875027024,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.610698853671234 
 09/24  15:00:00,0.764432131375532,0.637674273281894,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.615988266702508 
 09/24  16:00:00,0.873548561116393,0.702932441446817,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.677281696424479 
 09/24  17:00:00,1.09223229459914,0.831031646621555,0.000000000000000E+000,0.000000000000000E+000,9.536434733557822E-003,3.404511317047319E-003,1.294094605060514E-002,3.404511317047319E-003,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.799870090853550 
 09/24  18:00:00,1.33128354550996,0.955351953741590,0.000000000000000E+000,0.000000000000000E+000,6.432921929626954E-002,2.354458863677601E-002,8.787380793304567E-002,2.354458863677601E-002,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.921519909450710 
 09/24  19:00:00,1.45919082559250,0.983071774599852,0.000000000000000E+000,0.000000000000000E+000,4.244095997200109E-002,1.619883737000400E-002,5.863979734200506E-002,1.619883737000400E-002,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.948150452095696 
 09/24  20:00:00,1.65487110414194,0.918538001081038,0.000000000000000E+000,0.000000000000000E+000,5.962983616937715E-003,2.289176085974031E-003,8.252159702911731E-003,2.289176085974031E-003,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.882416130008484 
 09/24  21:00:00,1.56479276924639,0.829510411449220,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.794231852541785 
 09/24  22:00:00,1.25477837683874,0.691142971889491,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.660613900245325 
 09/24  23:00:00,0.947860179899104,0.538692674834487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.512163479640150 
 09/24  24:00:00,0.634517139453991,0.377212426537697,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.355268741241191 
 09/25  01:00:00,0.510536846348723,0.300939554807646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.280735200851695 
 09/25  02:00:00,0.456462739677630,0.283696197003490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.263726096426739 
 09/25  03:00:00,0.444892062473365,0.288580963964639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.268891967442926 
 09/25  04:00:00,0.443434769299257,0.337769319176842,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.318824077134088 
 09/25  05:00:00,0.497187993742460,0.716995295980697,0.000000000000000E+000,0.157839785890998,0.000000000000000E+000,4.489477124920104E-003,4.489477124920104E-003,4.489477124920104E-003,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.538014142616950 
 09/25  06:00:00,0.676069151085541,1.44660545515152,0.000000000000000E+000,0.475285760761352,0.000000000000000E+000,1.325157600631599E-002,1.325157600631599E-002,1.325157600631599E-002,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.946892923274141 
 09/25  07:00:00,0.922199994832003,1.45022074211945,0.000000000000000E+000,0.366162321229259,0.000000000000000E+000,1.008165146585447E-002,1.008165146585447E-002,1.008165146585447E-002,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.05810314647490 
 09/25  08:00:00,0.859799218091430,1.42438063463582,0.000000000000000E+000,0.374846136479397,0.000000000000000E+000,1.032074542410732E-002,1.032074542410732E-002,1.032074542410732E-002,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.02759081285992 
 09/25  09:00:00,0.749112506001992,1.25653530906704,0.000000000000000E+000,0.301227382243757,0.000000000000000E+000,8.293779298640242E-003,8.293779298640242E-003,8.293779298640242E-003,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.936632076166611 
 09/25  10:00:00,0.735401338881078,0.848669423920752,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.829554348178078 
 09/25  11:00:00,0.749721377956306,0.753675692741111,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.734554760663955 
 09/25  12:00:00,0.734438151968782,0.679165189906378,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.660366356225623 
 09/25  13:00:00,0.712891297672837,0.636002474224356,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.616553587416323 
 09/25  14:00:00,0.703996592126409,0.593073534904218,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.572529513548425 
 09/25  15:00:00,0.727373128873090,0.599859488826149,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.578173482246760 
 09/25  16:00:00,0.837630613134335,0.656561822518291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.630911077495953 
 09/25  17:00:00,1.07674038390894,0.775251274001445,0.000000000000000E+000,0.000000000000000E+000,2.457349346811521E-002,8.227500389014267E-003,3.280099385712937E-002,8.227500389014267E-003,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.744089718233440 
 09/25  18:00:00,1.28054350882170,0.883182179485417,0.000000000000000E+000,0.000000000000000E+000,5.298278880182435E-002,1.846132543075767E-002,7.144411423258204E-002,1.846132543075767E-002,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.849350135194537 
 09/25  19:00:00,1.47730464078011,0.901898785461012,0.000000000000000E+000,0.000000000000000E+000,8.171001701053492E-002,2.928837710843128E-002,0.110998394118966,2.928837710843128E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.866977462956857 
 09/25  20:00:00,1.75766847382905,0.840765699021957,0.000000000000000E+000,0.000000000000000E+000,0.107420812389366,3.848411521252477E-002,0.145904927601891,3.848411521252477E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.804643827949406 
 09/25  21:00:00,1.65559268078658,0.764204131310891,0.000000000000000E+000,0.000000000000000E+000,9.286971573069036E-002,3.353708176328922E-002,0.126406797493980,3.353708176328922E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.728925572403458 
 09/25  22:00:00,1.29377935881176,0.639498382534050,0.000000000000000E+000,0.000000000000000E+000,4.943998738332631E-002,1.785422914853722E-002,6.729421653186377E-002,1.785422914853722E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.608969310889881 
 09/25  23:00:00,0.932325322135461,0.505871903370888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.479342708176551 
 09/25  24:00:00,0.627943451118245,0.363458955352126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.341515270055620 
 09/26  01:00:00,0.510536846348723,0.298940781282900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.278736427326950 
 09/26  02:00:00,0.456462739677630,0.281817726077987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.261847625501235 
 09/26  03:00:00,0.444892062473365,0.286596598947485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.266907602425774 
 09/26  04:00:00,0.443434769299257,0.335987340881877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.317042098839123 
 09/26  05:00:00,0.492698516617542,0.558036506486495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.536895139013748 
 09/26  06:00:00,0.662817575079225,0.971256457795189,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.946829686679168 
 09/26  07:00:00,0.912118343366149,1.08465078374143,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.05869550932613 
 09/26  08:00:00,0.849478472667321,1.05032625669684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.02838257140033 
 09/26  09:00:00,0.740818726703354,0.956059650146428,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.937383799489753 
 09/26  10:00:00,0.735401338881078,0.849218827566424,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.830103751823751 
 09/26  11:00:00,0.749721377956306,0.753747854038712,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.734626921961556 
 09/26  12:00:00,0.734438151968782,0.678908595157881,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.660109761477126 
 09/26  13:00:00,0.751501989259074,0.635493638982693,0.000000000000000E+000,0.000000000000000E+000,2.888664881048584E-002,9.724042775752830E-003,3.861069158623855E-002,9.724042775752830E-003,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.616044752174660 
 09/26  14:00:00,0.901152731741747,0.592634305251357,0.000000000000000E+000,0.000000000000000E+000,0.148318066344851,4.883807327048736E-002,0.197156139615338,4.883807327048736E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.572090283895566 
 09/26  15:00:00,1.05403702783058,0.599591176414618,0.000000000000000E+000,0.000000000000000E+000,0.245748775112807,8.091512384468506E-002,0.326663898957493,8.091512384468506E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.577905169835230 
 09/26  16:00:00,1.28591038180789,0.656491548612372,0.000000000000000E+000,0.000000000000000E+000,0.337229372371152,0.111050396302401,0.448279768673550,0.111050396302401,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.630840803590033 
 09/26  17:00:00,1.54036882430046,0.775820409458128,0.000000000000000E+000,0.000000000000000E+000,0.371402570350549,0.125026863898101,0.496429434248649,0.125026863898101,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.744658853690123 
 09/26  18:00:00,1.63487051655711,0.884104623933428,0.000000000000000E+000,0.000000000000000E+000,0.315054863097442,0.110716258870556,0.425771121967997,0.110716258870556,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.850272579642550 
 09/26  19:00:00,1.68268980328083,0.903161316414808,0.000000000000000E+000,0.000000000000000E+000,0.230932038055103,8.545151856457571E-002,0.316383556619679,8.545151856457571E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.868239993910653 
 09/26  20:00:00,1.88578893457909,0.841882038347628,0.000000000000000E+000,0.000000000000000E+000,0.200012195311820,7.401319304011818E-002,0.274025388351938,7.401319304011818E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.805760167275076 
 09/26  21:00:00,1.73468066738075,0.765014007837828,0.000000000000000E+000,0.000000000000000E+000,0.149990154487881,5.550462960026232E-002,0.205494784088144,5.550462960026232E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.729735448930392 
 09/26  22:00:00,1.34350866593904,0.639912711499257,0.000000000000000E+000,0.000000000000000E+000,8.541458007692994E-002,3.160894358221158E-002,0.117023523659142,3.160894358221158E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.609383639855091 
 09/26  23:00:00,0.932325322135461,0.505982266446975,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.479453071252639 
 09/26  24:00:00,0.627943451118245,0.363268805654437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.341325120357928 
 09/27  01:00:00,0.510536846348723,0.298575459966144,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.278371106010190 
 09/27  02:00:00,0.456462739677630,0.281462275137018,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.261492174560267 
 09/27  03:00:00,0.444892062473365,0.286226245928800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.266537249407087 
 09/27  04:00:00,0.443434769299257,0.335981601910525,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.317036359867771 
 09/27  05:00:00,0.492698516617542,0.558508504603516,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.537367137130766 
 09/27  06:00:00,0.662817575079225,0.972891749225368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.948464978109348 
 09/27  07:00:00,0.912118343366149,1.08660954315727,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.06065426874198 
 09/27  08:00:00,0.849478472667321,1.05212803636176,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.03018435106525 
 09/27  09:00:00,0.740818726703354,0.957453702587158,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.938777851930483 
 09/27  10:00:00,0.735401338881078,0.850030535384140,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.830915459641466 
 09/27  11:00:00,0.749721377956306,0.754330840338239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.735209908261084 
 09/27  12:00:00,0.734438151968782,0.679303902820360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.660505069139605 
 09/27  13:00:00,0.712891297672837,0.635775889445005,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.616327002636971 
 09/27  14:00:00,0.838558650635784,0.592863627043317,0.000000000000000E+000,0.000000000000000E+000,0.101487251129336,3.307480738003751E-002,0.134562058509373,3.307480738003751E-002,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.572319605687527 
 09/27  15:00:00,1.02085339157976,0.599841620744860,0.000000000000000E+000,0.000000000000000E+000,0.221348675718531,7.213158698814065E-002,0.293480262706672,7.213158698814065E-002,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.578155614165471 
 09/27  16:00:00,1.23683740345895,0.656891972712497,0.000000000000000E+000,0.000000000000000E+000,0.302022124633479,9.718466569113174E-002,0.399206790324610,9.718466569113174E-002,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.631241227690159 
 09/27  17:00:00,1.60239658631481,0.776373240034659,0.000000000000000E+000,0.000000000000000E+000,0.421199871300225,0.137257324962776,0.558457196263000,0.137257324962776,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.745211684266657 
 09/27  18:00:00,1.68836529909437,0.885045325118469,0.000000000000000E+000,0.000000000000000E+000,0.357505052809213,0.121760851696041,0.479265904505253,0.121760851696041,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.851213280827588 
 09/27  19:00:00,1.78754297902283,0.903834837432669,0.000000000000000E+000,0.000000000000000E+000,0.311702207341341,0.109534525020337,0.421236732361680,0.109534525020337,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.868913514928511 
 09/27  20:00:00,1.97560573900224,0.842561093483272,0.000000000000000E+000,0.000000000000000E+000,0.267353705579932,9.648848719515078E-002,0.363842192775082,9.648848719515078E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.806439222410717 
 09/27  21:00:00,1.83302717182425,0.765550398598684,0.000000000000000E+000,0.000000000000000E+000,0.223264173150783,8.057711538086879E-002,0.303841288531650,8.057711538086879E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.730271839691252 
 09/27  22:00:00,1.46081390529884,0.640157377045484,0.000000000000000E+000,0.000000000000000E+000,0.173004385130051,6.132437788889195E-002,0.234328763018943,6.132437788889195E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.609628305401318 
 09/27  23:00:00,1.08152120508955,0.505572941693135,0.000000000000000E+000,0.000000000000000E+000,0.110150755819182,3.904512713490310E-002,0.149195882954086,3.904512713490310E-002,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.479043746498799 
 09/27  24:00:00,0.667445829538847,0.362565070380863,0.000000000000000E+000,0.000000000000000E+000,2.902587481118377E-002,1.047650360941971E-002,3.950237842060329E-002,1.047650360941971E-002,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.340621385084357 
 09/28  01:00:00,0.510536846348723,0.297599618550260,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.277395264594310 
 09/28  02:00:00,0.456462739677630,0.280259683775865,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.260289583199114 
 09/28  03:00:00,0.444892062473365,0.285030803727741,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.265341807206029 
 09/28  04:00:00,0.443434769299257,0.334678898575571,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.315733656532818 
 09/28  05:00:00,0.492698516617542,0.557887834499680,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.536746467026930 
 09/28  06:00:00,0.662817575079225,0.972984823110188,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.948558051994168 
 09/28  07:00:00,0.912118343366149,1.08706297874186,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.06110770432656 
 09/28  08:00:00,0.849478472667321,1.05256524485324,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.03062155955673 
 09/28  09:00:00,0.740818726703354,0.958150333918509,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.939474483261835 
 09/28  10:00:00,0.735401338881078,0.851109526734357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.831994450991684 
 09/28  11:00:00,0.749721377956306,0.755474462521770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.736353530444617 
 09/28  12:00:00,0.734438151968782,0.680504781074534,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.661705947393779 
 09/28  13:00:00,0.712891297672837,0.636897985119519,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.617449098311486 
 09/28  14:00:00,0.703996592126409,0.593995492711714,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.573451471355924 
 09/28  15:00:00,0.727373128873090,0.600633229595646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.578947223016261 
 09/28  16:00:00,0.837630613134335,0.657380196653653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.631729451631315 
 09/28  17:00:00,1.04536526389461,0.777223048965053,0.000000000000000E+000,0.000000000000000E+000,1.057974380724483E-003,3.678994620717592E-004,1.425873842796242E-003,3.678994620717592E-004,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.746061493197048 
 09/28  18:00:00,1.23981801655125,0.885913462033892,0.000000000000000E+000,0.000000000000000E+000,2.261956989690413E-002,8.099052065234135E-003,3.071862196213819E-002,8.099052065234135E-003,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.852081417743011 
 09/28  19:00:00,1.45441043797858,0.904688659163184,0.000000000000000E+000,0.000000000000000E+000,6.458283280772797E-002,2.352135850970003E-002,8.810419131742804E-002,2.352135850970003E-002,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.869767336659027 
