Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/28  20:00:00,1.73433569656591,0.843369744923698,0.000000000000000E+000,0.000000000000000E+000,8.967077489426196E-002,3.290137544448819E-002,0.122572150338750,3.290137544448819E-002,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.807247873851143 
 09/28  21:00:00,1.62784054128606,0.766321497199716,0.000000000000000E+000,0.000000000000000E+000,7.201274903686786E-002,2.664190895658850E-002,9.865465799345631E-002,2.664190895658850E-002,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.731042938292280 
 09/28  22:00:00,1.27615260005071,0.640829323420474,0.000000000000000E+000,0.000000000000000E+000,3.640557495035777E-002,1.326188282045005E-002,4.966745777080776E-002,1.326188282045005E-002,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.610300251776308 
 09/28  23:00:00,0.932325322135461,0.506092791219967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.479563596025631 
 09/28  24:00:00,0.627943451118245,0.362517374847023,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.340573689550514 
 09/29  01:00:00,0.510536846348723,0.297421925773442,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.349244294370009E-002,0.293336593934840,0.277217571817491 
 09/29  02:00:00,0.456462739677630,0.280118631195759,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.168462430934135E-002,0.289935589947189,0.260148530619006 
 09/29  03:00:00,0.444892062473365,0.284817786955742,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,6.419515189025571E-002,0.285854385162011,0.265128790434028 
 09/29  04:00:00,0.443434769299257,0.334554142652044,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.382473086728384E-002,1.390578086421579E-002,7.353604637693699E-002,0.275056197501220,0.315608900609291 
 09/29  05:00:00,0.492698516617542,0.558129681071368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.838363722948601E-002,1.489905222685725E-002,8.536320358615601E-002,0.306940609885441,0.536988313598618 
 09/29  06:00:00,0.662817575079225,0.974401337778294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.135604843471835,0.354639690812237,0.949974566662273 
 09/29  07:00:00,0.912118343366149,1.08869853572908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241622204382529,5.264332211787399E-002,0.208909549344490,0.376831241831655,1.06274326131379 
 09/29  08:00:00,0.849478472667321,1.05422814092957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.200592047122709,4.370389624558903E-002,0.269481467066278,0.318589048543143,1.03228445563306 
 09/29  09:00:00,0.740818726703354,0.959546700873124,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100296023561355,2.185194812279451E-002,0.330413698414181,0.271145042915422,0.940870850216447 
 09/29  10:00:00,0.735401338881078,0.852199210089050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.346380350176442,0.277521925392267,0.833084134346377 
 09/29  11:00:00,0.749721377956306,0.756330262463973,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.360615364151980,0.277606950491958,0.737209330386817 
 09/29  12:00:00,0.734438151968782,0.681482913441145,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.350008518647474,0.272930570008939,0.662684079760390 
 09/29  13:00:00,0.712891297672837,0.638375570296086,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.319023878285798,0.282368356074668,0.618926683488053 
 09/29  14:00:00,0.703996592126409,0.595399835936254,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.294229479097109,0.298268049716935,0.574855814580464 
 09/29  15:00:00,0.727373128873090,0.602385397571599,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.301026121403993,0.314847944156729,0.580699390992211 
 09/29  16:00:00,0.837630613134335,0.659764206279565,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.342617218823578,0.372409936647711,0.634113461257227 
 09/29  17:00:00,1.04393939005181,0.780107243410209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.418947793799472,0.452418555457185,0.748945687642204 
 09/29  18:00:00,1.20909939458911,0.889182927928601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.382084005386279,0.491190000916397,0.855350883637723 
 09/29  19:00:00,1.36630624666115,0.907830132578656,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.314732547256681,0.507004669458972,0.872908810074498 
 09/29  20:00:00,1.61176354622716,0.846360355649154,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.281807230306979,0.524434814895680,0.810238484576602 
 09/29  21:00:00,1.52918588329260,0.769350873234323,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.266994958976403,0.512191200540138,0.734072314326887 
 09/29  22:00:00,1.22648514227990,0.643481196667368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.216471564029606,0.443235844690528,0.612952125023202 
 09/29  23:00:00,0.932325322135461,0.508691538021469,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.146949182294076,0.385163701601401,0.482162342827132 
 09/29  24:00:00,0.627943451118245,0.365131477075542,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,9.791613045497836E-002,0.318589048543143,0.343187791779033 
 09/30  01:00:00,0.514483873581683,0.306447063082635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.573711719915248E-002,2.085867858142951E-002,8.743947017666101E-002,0.293336593934840,0.286242709126684 
 09/30  02:00:00,0.466414831273397,0.542924614525989,0.000000000000000E+000,0.255381571481863,0.000000000000000E+000,7.340851079545694E-003,7.340851079545694E-003,7.340851079545694E-003,6.382473086728384E-002,1.390578086421579E-002,7.429586482556264E-002,0.289935589947189,0.267572942467373 
 09/30  03:00:00,0.460425210353065,0.801900637392786,0.000000000000000E+000,0.509295656048974,0.000000000000000E+000,1.416774261540072E-002,1.416774261540072E-002,1.416774261540072E-002,6.382473086728384E-002,1.390578086421579E-002,6.556055715455404E-002,0.285854385162011,0.272915984822100 
 09/30  04:00:00,0.464514621324203,1.01606881695342,0.000000000000000E+000,0.668597823329306,0.000000000000000E+000,1.840869427254544E-002,1.840869427254544E-002,1.840869427254544E-002,6.382473086728384E-002,1.390578086421579E-002,7.620720412933703E-002,0.275056197501220,0.328525751581358 
 09/30  05:00:00,0.518498738460764,1.37920249624843,0.000000000000000E+000,0.788265045005240,0.000000000000000E+000,2.170352596569652E-002,2.170352596569652E-002,2.170352596569652E-002,6.838363722948601E-002,1.489905222685725E-002,8.945989946368259E-002,0.306940609885441,0.569796083770444 
 09/30  06:00:00,0.699749181811317,2.00238744463407,0.000000000000000E+000,0.955428537678752,0.000000000000000E+000,2.630608601417861E-002,2.630608601417861E-002,2.630608601417861E-002,0.127649461734568,2.781156537098450E-002,0.146230364189749,0.354639690812237,1.02253213583930 
 09/30  07:00:00,0.955103785642581,1.96894364824532,0.000000000000000E+000,0.792642926650756,0.000000000000000E+000,2.182406342777255E-002,2.182406342777255E-002,2.182406342777255E-002,0.241622204382529,5.264332211787399E-002,0.230070928193149,0.376831241831655,1.15034544717926 
 09/30  08:00:00,0.906875213646977,2.05184975233845,0.000000000000000E+000,0.906517850583064,0.000000000000000E+000,2.495941413762189E-002,2.495941413762189E-002,2.495941413762189E-002,0.200592047122709,4.370389624558903E-002,0.301918793908311,0.318589048543143,1.12338821645888 
 09/30  09:00:00,0.810047859396902,1.92226365079342,0.000000000000000E+000,0.878864922830195,0.000000000000000E+000,2.419803820282071E-002,2.419803820282071E-002,2.419803820282071E-002,0.100296023561355,2.185194812279451E-002,0.375444792904911,0.271145042915422,1.02472287730655 
 09/30  10:00:00,0.813276510029738,1.90329137740027,0.000000000000000E+000,0.979138571459044,0.000000000000000E+000,2.695890112637823E-002,2.695890112637823E-002,2.695890112637823E-002,7.750145831318095E-002,1.688559130958724E-002,0.397296620198725,0.277521925392267,0.905037730198555 
 09/30  11:00:00,0.807956811290874,1.02454779765587,0.000000000000000E+000,0.208715809632255,0.000000000000000E+000,5.746631824546921E-003,5.746631824546921E-003,5.746631824546921E-003,7.750145831318095E-002,1.688559130958724E-002,0.413104165661999,0.277606950491958,0.796711055946465 
 09/30  12:00:00,0.782248696308279,0.733299463576549,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.397819062986971,0.272930570008939,0.714500629895794 
 09/30  13:00:00,0.756479365057980,0.683489642125846,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.362611945670944,0.282368356074668,0.664040755317815 
 09/30  14:00:00,0.743122195602075,0.636160750785055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.333355082572772,0.298268049716935,0.615616729429264 
 09/30  15:00:00,0.764432131375532,0.642859593570933,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.750145831318095E-002,1.688559130958724E-002,0.338085123906433,0.314847944156729,0.621173586991544 
 09/30  16:00:00,0.873548561116393,0.709005245550762,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.661930447474814E-002,1.887213949869952E-002,0.378535166805636,0.372409936647711,0.683354500528424 
 09/30  17:00:00,1.07929134854853,0.838981549983845,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127649461734568,2.781156537098450E-002,0.454299752296194,0.452418555457185,0.807819994215839 
 09/30  18:00:00,1.24340973757691,0.965061224026075,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.237063298020327,5.165005257650900E-002,0.416394348374079,0.491190000916397,0.931229179735198 
 09/30  19:00:00,1.40055102825050,0.993020711563384,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.433096355187926,9.436066106796846E-002,0.348977328846029,0.507004669458972,0.958099389059226 
 09/30  20:00:00,1.64661894443903,0.927506829410225,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.647365121397244,0.141044365937652,0.316662628518856,0.524434814895680,0.891384958337674 
 09/30  21:00:00,1.56479276924639,0.837475201649281,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.601776057775222,0.131111652311238,0.302601844930188,0.512191200540138,0.802196642741845 
 09/30  22:00:00,1.25477837683874,0.697334256614917,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.451331980636735,9.833373923342846E-002,0.244764798588447,0.443235844690528,0.666805184970752 
 09/30  23:00:00,0.947860179899104,0.542783606386710,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.314564789770669,6.853563477971396E-002,0.162484040057721,0.385163701601401,0.516254411192373 
 09/30  24:00:00,0.634517139453991,0.378498893744242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159561806269983,3.476445216053948E-002,0.104489818790726,0.318589048543143,0.356555208447736 
 10/01  01:00:00,0.548749659665327,0.615525576601665,0.000000000000000E+000,0.305763637100428,0.000000000000000E+000,8.418677295440448E-003,8.418677295440448E-003,8.418677295440448E-003,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.287534877443957 
 10/01  02:00:00,0.505827266459206,1.12678436456763,0.000000000000000E+000,0.836046785151104,0.000000000000000E+000,2.301911422438306E-002,2.301911422438306E-002,2.301911422438306E-002,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.268768222426575 
 10/01  03:00:00,0.507710000821481,1.67143490899430,0.000000000000000E+000,1.37585438015563,0.000000000000000E+000,3.788179046367146E-002,3.788179046367146E-002,3.788179046367146E-002,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.273920417929512 
 10/01  04:00:00,0.520580853276524,2.19955888531953,0.000000000000000E+000,1.84915480278627,0.000000000000000E+000,5.091330578612343E-002,5.091330578612343E-002,5.091330578612343E-002,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.329562185212879 
 10/01  05:00:00,0.585663465317911,2.77646047144319,0.000000000000000E+000,2.18192488818542,0.000000000000000E+000,6.007555931345011E-002,6.007555931345011E-002,6.007555931345011E-002,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.571277700931165 
 10/01  06:00:00,0.806889623058460,3.79518078139975,0.000000000000000E+000,2.74342720430916,0.000000000000000E+000,7.553556248752109E-002,7.553556248752109E-002,7.553556248752109E-002,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.02488138119469 
 10/01  07:00:00,1.11483975893767,3.71811821253847,0.000000000000000E+000,2.53691475733206,0.000000000000000E+000,6.984959647443080E-002,6.984959647443080E-002,6.984959647443080E-002,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.15264973374615 
 10/01  08:00:00,1.07143119597697,3.79290597344046,0.000000000000000E+000,2.64330537935687,0.000000000000000E+000,7.277887976848668E-002,7.277887976848668E-002,7.277887976848668E-002,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.12546007190138 
 10/01  09:00:00,0.930640603241892,3.82034966578009,0.000000000000000E+000,2.77301775085338,0.000000000000000E+000,7.635028743229830E-002,7.635028743229830E-002,7.635028743229830E-002,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.02678637843376 
 10/01  10:00:00,0.942719294535635,4.34190381473574,0.000000000000000E+000,3.41398352892150,0.000000000000000E+000,9.399818073363303E-002,9.399818073363303E-002,9.399818073363303E-002,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.906891552320056 
 10/01  11:00:00,0.937330255623543,3.39125296951832,0.000000000000000E+000,2.57195011698052,0.000000000000000E+000,7.081423500897713E-002,7.081423500897713E-002,7.081423500897713E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.798267676416933 
 10/01  12:00:00,0.912937524707266,3.11134687354479,0.000000000000000E+000,2.37483041998129,0.000000000000000E+000,6.538688225588785E-002,6.538688225588785E-002,6.538688225588785E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.715835621910212 
 10/01  13:00:00,0.875934206823522,2.72231679248101,0.000000000000000E+000,2.03572263347242,0.000000000000000E+000,5.605013099906142E-002,5.605013099906142E-002,5.605013099906142E-002,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.665198195793456 
 10/01  14:00:00,0.858746360524744,2.49471079637177,0.000000000000000E+000,1.85499426463622,0.000000000000000E+000,5.107408535219615E-002,5.107408535219615E-002,5.107408535219615E-002,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.617115797330643 
 10/01  15:00:00,0.885898965484875,2.29306792630514,0.000000000000000E+000,1.64610882398426,0.000000000000000E+000,4.532278302847603E-002,4.532278302847603E-002,4.532278302847603E-002,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.623102055712737 
 10/01  16:00:00,1.03265162063632,2.38832187728635,0.000000000000000E+000,1.67417004362033,0.000000000000000E+000,4.609540057997068E-002,4.609540057997068E-002,4.609540057997068E-002,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.685933128793294 
 10/01  17:00:00,1.32846062958578,2.92194494502572,0.000000000000000E+000,2.07681247067034,0.000000000000000E+000,5.718146918816653E-002,5.718146918816653E-002,5.718146918816653E-002,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.810851257773726 
 10/01  18:00:00,1.56291339767759,2.42971247688928,0.000000000000000E+000,1.45801657476955,0.000000000000000E+000,4.014398556606859E-002,4.014398556606859E-002,4.014398556606859E-002,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.934476847770480 
 10/01  19:00:00,1.75707505807659,2.57681195466094,0.000000000000000E+000,1.57663144349053,0.000000000000000E+000,4.340984252562263E-002,4.340984252562263E-002,4.340984252562263E-002,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,0.961763128258084 
 10/01  20:00:00,1.82050028558874,2.62529591840616,0.000000000000000E+000,1.69062519986510,0.000000000000000E+000,4.654846508294561E-002,4.654846508294561E-002,4.654846508294561E-002,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.894932597158663 
 10/01  21:00:00,1.66551972281762,3.07135423125414,0.000000000000000E+000,2.22683681933584,0.000000000000000E+000,6.131213230380271E-002,6.131213230380271E-002,6.131213230380271E-002,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.805707028778293 
 10/01  22:00:00,1.36646682400460,3.51523466932290,0.000000000000000E+000,2.81195111473679,0.000000000000000E+000,7.742225082751666E-002,7.742225082751666E-002,7.742225082751666E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.669698141686235 
 10/01  23:00:00,1.06965288581955,3.94775337775598,0.000000000000000E+000,3.40046656762897,0.000000000000000E+000,9.362601438901491E-002,9.362601438901491E-002,9.362601438901491E-002,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.518101711251807 
 10/01  24:00:00,0.766429093728562,4.31687056996189,0.000000000000000E+000,3.93529962111440,0.000000000000000E+000,0.108351725160011,0.108351725160011,0.108351725160011,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.357430426665293 
 10/02  01:00:00,0.655376187432730,4.62444961418456,0.000000000000000E+000,4.32175939956389,0.000000000000000E+000,0.118992232295807,0.118992232295807,0.118992232295807,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.280463152563387 
 10/02  02:00:00,0.610346124969018,5.01211598978045,0.000000000000000E+000,4.72697734010540,0.000000000000000E+000,0.130149213250417,0.130149213250417,0.130149213250417,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.263169292685080 
 10/02  03:00:00,0.606295564229330,5.29561603178944,0.000000000000000E+000,5.00604124210596,0.000000000000000E+000,0.137832759135821,0.137832759135821,0.137832759135821,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.267914678774337 
 10/02  04:00:00,0.610973745842836,5.56858525666878,0.000000000000000E+000,5.22921101709902,0.000000000000000E+000,0.143977356104837,0.143977356104837,0.143977356104837,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.318532342249389 
 10/02  05:00:00,0.669730457998182,5.94879153856079,0.000000000000000E+000,5.38400154792640,0.000000000000000E+000,0.148239247871246,0.148239247871246,0.148239247871246,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.541532108307784 
 10/02  06:00:00,0.885529461815864,6.97006279090383,0.000000000000000E+000,5.98551619553740,0.000000000000000E+000,0.164800921962840,0.164800921962840,0.164800921962840,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.957674399470509 
 10/02  07:00:00,1.17461218958869,6.57600841078774,0.000000000000000E+000,5.47640454754158,0.000000000000000E+000,0.150783405974112,0.150783405974112,0.150783405974112,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.07105014178592 
 10/02  08:00:00,1.11199712748265,6.35937578721409,0.000000000000000E+000,5.29476011615615,0.000000000000000E+000,0.145782138116203,0.145782138116203,0.145782138116203,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.04047514887572 
 10/02  09:00:00,0.949190838607822,6.05120488699670,0.000000000000000E+000,5.08227109153954,0.000000000000000E+000,0.139931617288959,0.139931617288959,0.139931617288959,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.948388258964220 
 10/02  10:00:00,0.943285803605153,6.14462473785130,0.000000000000000E+000,5.28382141802464,0.000000000000000E+000,0.145480959825434,0.145480959825434,0.145480959825434,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.839774586332445 
 10/02  11:00:00,0.928932879361262,4.93710250889254,0.000000000000000E+000,4.17333642454125,0.000000000000000E+000,0.114905660256717,0.114905660256717,0.114905660256717,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.742730908230432 
 10/02  12:00:00,0.904323977482714,4.48706821542101,0.000000000000000E+000,3.79845268042488,0.000000000000000E+000,0.104583879370832,0.104583879370832,0.104583879370832,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.667934703342819 
 10/02  13:00:00,0.862354978287831,3.77095780505236,0.000000000000000E+000,3.12563395680333,0.000000000000000E+000,8.605896984851441E-002,8.605896984851441E-002,8.605896984851441E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.623927885033898 
 10/02  14:00:00,0.859550126066934,3.90766660683381,0.000000000000000E+000,3.30521603577327,0.000000000000000E+000,9.100345437005247E-002,9.100345437005247E-002,9.100345437005247E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.579849836655640 
 10/02  15:00:00,0.888117713180805,3.68310282146826,0.000000000000000E+000,3.07266401030555,0.000000000000000E+000,8.460053322684688E-002,8.460053322684688E-002,8.460053322684688E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.586581764554558 
 10/02  16:00:00,1.02913152782592,3.51929770848728,0.000000000000000E+000,2.85084966725966,0.000000000000000E+000,7.849325575163076E-002,7.849325575163076E-002,7.849325575163076E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.640229336354907 
 10/02  17:00:00,1.33578513868929,4.41694610963556,0.000000000000000E+000,3.62680797401553,0.000000000000000E+000,9.985793678840357E-002,9.985793678840357E-002,9.985793678840357E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.755856919038332 
 10/02  18:00:00,1.56624902088551,3.72503071050802,0.000000000000000E+000,2.82530589376932,0.000000000000000E+000,7.778995176178384E-002,7.778995176178384E-002,7.778995176178384E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.862505762389438 
 10/02  19:00:00,1.76238782367573,3.93276392453979,0.000000000000000E+000,3.01334876601756,0.000000000000000E+000,8.296738971411145E-002,8.296738971411145E-002,8.296738971411145E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.880997775609915 
 10/02  20:00:00,1.82407150374437,3.94381693979519,0.000000000000000E+000,3.08626748067251,0.000000000000000E+000,8.497508145044688E-002,8.497508145044688E-002,8.497508145044688E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.817811337740288 
 10/02  21:00:00,1.66015259551113,4.10480413135429,0.000000000000000E+000,3.32513507505418,0.000000000000000E+000,9.155189095110389E-002,9.155189095110389E-002,9.155189095110389E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.740858673160087 
 10/02  22:00:00,1.35974509118423,4.24769771703937,0.000000000000000E+000,3.59542108250084,0.000000000000000E+000,9.899375256599287E-002,9.899375256599287E-002,9.899375256599287E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.618691221638642 
 10/02  23:00:00,1.06961841206739,4.47915737542862,0.000000000000000E+000,3.96343550270975,0.000000000000000E+000,0.109126398400493,0.109126398400493,0.109126398400493,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.486536773843672 
 10/02  24:00:00,0.770916474269361,4.70728299472094,0.000000000000000E+000,4.33703406599487,0.000000000000000E+000,0.119412794036559,0.119412794036559,0.119412794036559,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.346108406543859 
 10/03  01:00:00,0.662455347275315,4.88304472607713,0.000000000000000E+000,4.57887219592394,0.000000000000000E+000,0.126071392138389,0.126071392138389,0.126071392138389,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.281945468095902 
 10/03  02:00:00,0.610542490730199,5.02046328873033,0.000000000000000E+000,4.73410928105451,0.000000000000000E+000,0.130345579011598,0.130345579011598,0.130345579011598,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.264384650685876 
 10/03  03:00:00,0.601317978696987,5.11611429154205,0.000000000000000E+000,4.82525694512711,0.000000000000000E+000,0.132855173603477,0.132855173603477,0.132855173603477,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.269197235505784 
 10/03  04:00:00,0.601271697086695,5.21773342618646,0.000000000000000E+000,4.87683574353792,0.000000000000000E+000,0.134275307348695,0.134275307348695,0.134275307348695,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.320055785328171 
 10/03  05:00:00,0.654838563392351,5.41006864509031,0.000000000000000E+000,4.84313275129716,0.000000000000000E+000,0.133347353265416,0.133347353265416,0.133347353265416,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.543678011466558 
 10/03  06:00:00,0.850812566683900,5.71243597455376,0.000000000000000E+000,4.72460979042642,0.000000000000000E+000,0.130084026830876,0.130084026830876,0.130084026830876,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.960953988231437 
 10/03  07:00:00,1.15174805053029,5.74979990739366,0.000000000000000E+000,4.64598641030635,0.000000000000000E+000,0.127919266915719,0.127919266915719,0.127919266915719,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.07525977562706 
 10/03  08:00:00,1.08566608004144,5.40705925294050,0.000000000000000E+000,4.33842498751938,0.000000000000000E+000,0.119451090674999,0.119451090674999,0.119451090674999,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.04449374323891 
 10/03  09:00:00,0.924721792799656,5.16632892596814,0.000000000000000E+000,4.19356326011642,0.000000000000000E+000,0.115462571480792,0.115462571480792,0.115462571480792,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.952220129358772 
 10/03  10:00:00,0.927517315233620,5.57559572956735,0.000000000000000E+000,4.71111501928108,0.000000000000000E+000,0.129712471453900,0.129712471453900,0.129712471453900,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.843451976792094 
 10/03  11:00:00,0.909344388052773,4.22892225128318,0.000000000000000E+000,3.46188875436657,0.000000000000000E+000,9.531716894822888E-002,9.531716894822888E-002,9.531716894822888E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.745998320795724 
 10/03  12:00:00,0.878215490933311,3.54217572946359,0.000000000000000E+000,2.85020089141086,0.000000000000000E+000,7.847539282142792E-002,7.847539282142792E-002,7.847539282142792E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.671294006399450 
 10/03  13:00:00,0.838516278704450,2.90851089491299,0.000000000000000E+000,2.25982009643524,0.000000000000000E+000,6.222027026513528E-002,6.222027026513528E-002,6.222027026513528E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.627294835262631 
 10/03  14:00:00,0.818432766997470,2.41769929827975,0.000000000000000E+000,1.81184685011115,0.000000000000000E+000,4.988609530058681E-002,4.988609530058681E-002,4.988609530058681E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.583251713763692 
 10/03  15:00:00,0.841958798354447,2.00969062343245,0.000000000000000E+000,1.39618714979443,0.000000000000000E+000,3.844161840048844E-002,3.844161840048844E-002,3.844161840048844E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.589646427029867 
 10/03  16:00:00,0.982685712370110,1.83602568906437,0.000000000000000E+000,1.16395266865911,0.000000000000000E+000,3.204744029581672E-002,3.204744029581672E-002,3.204744029581672E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.643854315532543 
 10/03  17:00:00,1.28648571848391,2.63048178520633,0.000000000000000E+000,1.83626897365468,0.000000000000000E+000,5.055851658302591E-002,5.055851658302591E-002,5.055851658302591E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.759931594969981 
 10/03  18:00:00,1.51953335228791,2.03289312123586,0.000000000000000E+000,1.12860791631904,0.000000000000000E+000,3.107428316418359E-002,3.107428316418359E-002,3.107428316418359E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.867066150567577 
 10/03  19:00:00,1.71652814176747,2.27205398778662,0.000000000000000E+000,1.34773994833142,0.000000000000000E+000,3.710770780584693E-002,3.710770780584693E-002,3.710770780584693E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.885896656542875 
 10/03  20:00:00,1.78602579381928,2.56703679360770,0.000000000000000E+000,1.70445959868321,0.000000000000000E+000,4.692937152535497E-002,4.692937152535497E-002,4.692937152535497E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.822839073542088 
 10/03  21:00:00,1.63124335247909,3.05934819577629,0.000000000000000E+000,2.27516071624527,0.000000000000000E+000,6.264264791905574E-002,6.264264791905574E-002,6.264264791905574E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.745377096391000 
 10/03  22:00:00,1.34370984423908,3.66919092539323,0.000000000000000E+000,3.01302609862284,0.000000000000000E+000,8.295850562084418E-002,8.295850562084418E-002,8.295850562084418E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.622579413870485 
 10/03  23:00:00,1.06104250458381,4.17085886377898,0.000000000000000E+000,3.65196131601824,0.000000000000000E+000,0.100550490916915,0.100550490916915,0.100550490916915,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.489712448885535 
 10/03  24:00:00,0.768768624831902,4.63161882490473,0.000000000000000E+000,4.25902486895656,0.000000000000000E+000,0.117264944599099,0.117264944599099,0.117264944599099,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.348453433765957 
 10/04  01:00:00,0.665796185091366,5.00628005419295,0.000000000000000E+000,4.70021034510705,0.000000000000000E+000,0.129412229954441,0.129412229954441,0.129412229954441,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.283842647028614 
 10/04  02:00:00,0.616370929967763,5.23363796006118,0.000000000000000E+000,4.94579630947427,0.000000000000000E+000,0.136174018249163,0.136174018249163,0.136174018249163,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.265872293596959 
 10/04  03:00:00,0.607411053932813,5.33874265560918,0.000000000000000E+000,5.04655546743084,0.000000000000000E+000,0.138948248839303,0.138948248839303,0.138948248839303,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.270527077269187 
 10/04  04:00:00,0.608016730159492,5.46387983272515,0.000000000000000E+000,5.12181316366275,0.000000000000000E+000,0.141020340421491,0.141020340421491,0.141020340421491,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.321224771742009 
 10/04  05:00:00,0.661387559972569,5.64967775135875,0.000000000000000E+000,5.08099018940207,0.000000000000000E+000,0.139896349845633,0.139896349845633,0.139896349845633,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.545429679630086 
 10/04  06:00:00,0.856165110794980,5.90969302420428,0.000000000000000E+000,4.91901246173796,0.000000000000000E+000,0.135436570941954,0.135436570941954,0.135436570941954,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.963808366570393 
 10/04  07:00:00,1.14995451769944,5.68776502494016,0.000000000000000E+000,4.58084587784794,0.000000000000000E+000,0.126125734084867,0.126125734084867,0.126125734084867,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.07836542563196 
 10/04  08:00:00,1.08779941996025,5.48775562972657,0.000000000000000E+000,4.41590720353213,0.000000000000000E+000,0.121584430593810,0.121584430593810,0.121584430593810,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.04770790401224 
 10/04  09:00:00,0.924244305155853,5.15191523166586,0.000000000000000E+000,4.17622106329429,0.000000000000000E+000,0.114985083836990,0.114985083836990,0.114985083836990,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.955148631878644 
 10/04  10:00:00,0.944061155171995,6.17914039658678,0.000000000000000E+000,5.31198193621404,0.000000000000000E+000,0.146256311392275,0.146256311392275,0.146256311392275,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.846129726878540 
 10/04  11:00:00,0.927384526557994,4.88653321160753,0.000000000000000E+000,4.11710075140308,0.000000000000000E+000,0.113357307453448,0.113357307453448,0.113357307453448,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.748397284083557 
 10/04  12:00:00,0.899755239072268,4.32598730919080,0.000000000000000E+000,3.63251757870824,0.000000000000000E+000,0.100015140960385,0.100015140960385,0.100015140960385,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.672788898829250 
 10/04  13:00:00,0.848371313192860,3.26731851687600,0.000000000000000E+000,2.61775176232273,0.000000000000000E+000,7.207530475354462E-002,7.207530475354462E-002,7.207530475354462E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.628170791338125 
 10/04  14:00:00,0.827860657330163,2.76105772064670,0.000000000000000E+000,2.15426477838471,0.000000000000000E+000,5.931398563328054E-002,5.931398563328054E-002,5.931398563328054E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.584192207857078 
 10/04  15:00:00,0.845044784312009,2.12263506030399,0.000000000000000E+000,1.50826916188626,0.000000000000000E+000,4.152760435804941E-002,4.152760435804941E-002,4.152760435804941E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.590508851809584 
 10/04  16:00:00,0.980924353837291,1.77313088905101,0.000000000000000E+000,1.09998069630137,0.000000000000000E+000,3.028608176299741E-002,3.028608176299741E-002,3.028608176299741E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.644931487876925 
 10/04  17:00:00,1.26006524832371,1.67221390688421,0.000000000000000E+000,0.876686040779641,0.000000000000000E+000,2.413804642282230E-002,2.413804642282230E-002,2.413804642282230E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.761246649522888 
 10/04  18:00:00,1.50597385960179,1.54276462979174,0.000000000000000E+000,0.636131526567198,0.000000000000000E+000,1.751479047806509E-002,1.751479047806509E-002,1.751479047806509E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.869414048875296 
 10/04  19:00:00,1.69799018261277,1.60079553906662,0.000000000000000E+000,0.674447266281473,0.000000000000000E+000,1.856974865114770E-002,1.856974865114770E-002,1.856974865114770E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.887930889872819 
 10/04  20:00:00,1.76097671602517,1.65926514006903,0.000000000000000E+000,0.794685193090388,0.000000000000000E+000,2.188029373125018E-002,2.188029373125018E-002,2.188029373125018E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.824841825596238 
 10/04  21:00:00,1.59647173251301,1.79841713574821,0.000000000000000E+000,1.01226672285514,0.000000000000000E+000,2.787102795297869E-002,2.787102795297869E-002,2.787102795297869E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.747340029753054 
 10/04  22:00:00,1.29785873427156,2.00570947852879,0.000000000000000E+000,1.34772861105261,0.000000000000000E+000,3.710739565332111E-002,3.710739565332111E-002,3.710739565332111E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.624395454576306 
 10/04  23:00:00,1.00667166549417,2.19797646126958,0.000000000000000E+000,1.67723002167887,0.000000000000000E+000,4.617965182727468E-002,4.617965182727468E-002,4.617965182727468E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.491561340715502 
 10/04  24:00:00,0.708627417558717,2.44899659048473,0.000000000000000E+000,2.07471566810149,0.000000000000000E+000,5.712373732591275E-002,5.712373732591275E-002,5.712373732591275E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.350140400201027 
 10/05  01:00:00,0.601307346660254,2.66553295191620,0.000000000000000E+000,2.35799658644943,0.000000000000000E+000,6.492339152332806E-002,6.492339152332806E-002,6.492339152332806E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.285309303409491 
 10/05  02:00:00,0.553192313654572,2.94058323678418,0.000000000000000E+000,2.65116939446507,0.000000000000000E+000,7.299540193596954E-002,7.299540193596954E-002,7.299540193596954E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.267444485329156 
 10/05  03:00:00,0.546292773446816,3.12076483197278,0.000000000000000E+000,2.82675928343359,0.000000000000000E+000,7.782996835330543E-002,7.782996835330543E-002,7.782996835330543E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.272345437630032 
 10/05  04:00:00,0.546803165791233,3.24284057266894,0.000000000000000E+000,2.89855629987288,0.000000000000000E+000,7.980677605323198E-002,7.980677605323198E-002,7.980677605323198E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.323442375475691 
 10/05  05:00:00,0.605904167527069,3.63744976597023,0.000000000000000E+000,3.06585131693401,0.000000000000000E+000,8.441295740013410E-002,8.441295740013410E-002,8.441295740013410E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.548340566709611 
 10/05  06:00:00,0.797522671109415,3.78410512754840,0.000000000000000E+000,2.78913801502268,0.000000000000000E+000,7.679413125638947E-002,7.679413125638947E-002,7.679413125638947E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.968094916629786 
 10/05  07:00:00,1.09550067088629,3.71422300630858,0.000000000000000E+000,2.60309976983212,0.000000000000000E+000,7.167188727171617E-002,7.167188727171617E-002,7.167188727171617E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.08256951501623 
 10/05  08:00:00,1.03312170473769,3.50592060275610,0.000000000000000E+000,2.43003026727664,0.000000000000000E+000,6.690671537124475E-002,6.690671537124475E-002,6.690671537124475E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.05174981329724 
 10/05  09:00:00,0.871104571537889,3.22565527422613,0.000000000000000E+000,2.24620312159498,0.000000000000000E+000,6.184535021902559E-002,6.184535021902559E-002,6.184535021902559E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.958906616138207 
 10/05  10:00:00,0.851219754948484,2.81027205836871,0.000000000000000E+000,1.94001230136277,0.000000000000000E+000,5.341491116876503E-002,5.341491116876503E-002,5.341491116876503E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.849231023511739 
 10/05  11:00:00,0.842158172423804,1.79440547792225,0.000000000000000E+000,1.02170712810874,0.000000000000000E+000,2.813095331925798E-002,2.813095331925798E-002,2.813095331925798E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.751663173692633 
 10/05  12:00:00,0.813036266121145,1.18005328512447,0.000000000000000E+000,0.482912522637298,0.000000000000000E+000,1.329616800926259E-002,1.329616800926259E-002,1.329616800926259E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.676459930833878 
 10/05  13:00:00,0.776296008439315,0.653308415377561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.631912452162427 
 10/05  14:00:00,0.768546671696882,0.610269550499525,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.587668816094616 
 10/05  15:00:00,0.803517179953957,0.617349620344801,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.593492573736657 
 10/05  16:00:00,0.950638272074293,0.675851018109837,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.647632313237119 
 10/05  17:00:00,1.23592720190088,0.798244003034350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.763962786452676 
 10/05  18:00:00,1.48845906912372,0.909036815990118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.871817761640874 
 10/05  19:00:00,1.67942043396162,0.928239305916612,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.889821923004280 
 10/05  20:00:00,1.73909642229392,0.866101558627831,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.826363437245429 
 10/05  21:00:00,1.56860070456003,0.787746651890940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.748936268750925 
