Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/05  22:00:00,1.26075133861824,0.659356312971965,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.625770900072083 
 10/05  23:00:00,0.960492013666893,0.522057352794759,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.492872253919549 
 10/05  24:00:00,0.654569081919052,0.487222547081337,0.000000000000000E+000,0.111334398013928,0.000000000000000E+000,3.065401686249331E-003,3.065401686249331E-003,3.065401686249331E-003,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.351747626885201 
 10/06  01:00:00,0.553829404965328,0.943422209157014,0.000000000000000E+000,0.633613096593477,0.000000000000000E+000,1.744544982840189E-002,1.744544982840189E-002,1.744544982840189E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.287582050506259 
 10/06  02:00:00,0.509188313322591,1.34486494070624,0.000000000000000E+000,1.05295833157493,0.000000000000000E+000,2.899140160398856E-002,2.899140160398856E-002,2.899140160398856E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269937252141369 
 10/06  03:00:00,0.506211105931839,1.66732931873732,0.000000000000000E+000,1.37100608012847,0.000000000000000E+000,3.774830083832791E-002,3.774830083832791E-002,3.774830083832791E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.274663127699699 
 10/06  04:00:00,0.508936188784553,1.86965649645622,0.000000000000000E+000,1.52323993968511,0.000000000000000E+000,4.193979904655295E-002,4.193979904655295E-002,4.193979904655295E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.325574659450739 
 10/06  05:00:00,0.563907141607572,2.11431520904159,0.000000000000000E+000,1.54053291572847,0.000000000000000E+000,4.241593148063637E-002,4.241593148063637E-002,4.241593148063637E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.550524410986521 
 10/06  06:00:00,0.762902044434997,2.52953951248445,0.000000000000000E+000,1.53172804916029,0.000000000000000E+000,4.217350458197112E-002,4.217350458197112E-002,4.217350458197112E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.970939267428243 
 10/06  07:00:00,1.06261967180359,2.52379860874039,0.000000000000000E+000,1.40887251557345,0.000000000000000E+000,3.879088818901156E-002,3.879088818901156E-002,3.879088818901156E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.08637237170670 
 10/06  08:00:00,1.00632638385860,2.53647065535339,0.000000000000000E+000,1.45683287750373,0.000000000000000E+000,4.011139449215630E-002,4.011139449215630E-002,4.011139449215630E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.05549725566745 
 10/06  09:00:00,0.843967495935287,2.24342467040405,0.000000000000000E+000,1.26059331077410,0.000000000000000E+000,3.470827461642331E-002,3.470827461642331E-002,3.470827461642331E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.962285823137001 
 10/06  10:00:00,0.825112509581791,1.86508490661892,0.000000000000000E+000,0.991805591703372,0.000000000000000E+000,2.730766580207047E-002,2.730766580207047E-002,2.730766580207047E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.852250581421356 
 10/06  11:00:00,0.817603169529284,0.905280932588233,0.000000000000000E+000,0.129877363104487,0.000000000000000E+000,3.575950424740301E-003,3.575950424740301E-003,3.575950424740301E-003,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.754368393362874 
 10/06  12:00:00,0.799740098111883,0.699495152855130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.678814321201836 
 10/06  13:00:00,0.776296008439315,0.655419283651335,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.634023320436201 
 10/06  14:00:00,0.768546671696882,0.611390747597848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.588790013192942 
 10/06  15:00:00,0.803517179953957,0.618446976300232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.594589929692088 
 10/06  16:00:00,0.950638272074293,0.677051586315569,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.648832881442851 
 10/06  17:00:00,1.23592720190088,0.799793947462185,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.765512730880509 
 10/06  18:00:00,1.48845906912372,0.910886974531277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.873667920182033 
 10/06  19:00:00,1.67942043396162,0.930101609555551,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.891684226643219 
 10/06  20:00:00,1.73909642229392,0.867798215819151,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.828060094436746 
 10/06  21:00:00,1.56860070456003,0.789152971340294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.750342588200282 
 10/06  22:00:00,1.26075133861824,0.660316530314757,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.626731117414876 
 10/06  23:00:00,0.960492013666893,0.522308124006682,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.493123025131474 
 10/06  24:00:00,0.651503680232802,0.375842100908590,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.351701578726382 
 10/07  01:00:00,0.555065433251377,0.851984735978874,0.000000000000000E+000,0.535150491472373,0.000000000000000E+000,1.473445088149086E-002,1.473445088149086E-002,1.473445088149086E-002,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.294607182449224 
 10/07  02:00:00,0.510235328935964,1.29336049747961,0.000000000000000E+000,0.996146188912503,0.000000000000000E+000,2.742717670114169E-002,2.742717670114169E-002,2.742717670114169E-002,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.275244951577158 
 10/07  03:00:00,0.507041914725643,1.65372421845042,0.000000000000000E+000,1.35158970918768,0.000000000000000E+000,3.721370436783467E-002,3.721370436783467E-002,3.721370436783467E-002,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.280474398353586 
 10/07  04:00:00,0.515724893979080,2.03080831652927,0.000000000000000E+000,1.67278793132977,0.000000000000000E+000,4.605734648867743E-002,4.605734648867743E-002,4.605734648867743E-002,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.337178487879127 
 10/07  05:00:00,0.579401177989194,2.56040799457558,0.000000000000000E+000,1.95448063738442,0.000000000000000E+000,5.381327198473176E-002,5.381327198473176E-002,5.381327198473176E-002,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.582669474864554 
 10/07  06:00:00,0.803906480630470,3.70624755457370,0.000000000000000E+000,2.63508043595579,0.000000000000000E+000,7.255242005953100E-002,7.255242005953100E-002,7.255242005953100E-002,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.04429492272199 
 10/07  07:00:00,1.11876532758697,3.88248513358712,0.000000000000000E+000,2.67949014129994,0.000000000000000E+000,7.377516512373654E-002,7.377516512373654E-002,7.377516512373654E-002,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.17444127082693 
 10/07  08:00:00,1.07609470988419,3.98380000831568,0.000000000000000E+000,2.81268269646986,0.000000000000000E+000,7.744239367571204E-002,7.744239367571204E-002,7.744239367571204E-002,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.14697678966361 
 10/07  09:00:00,0.935446171815403,4.01446814026239,0.000000000000000E+000,2.94755444751095,0.000000000000000E+000,8.115585600580924E-002,8.115585600580924E-002,8.115585600580924E-002,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.04636815625851 
 10/07  10:00:00,0.947899308703726,4.54761577357738,0.000000000000000E+000,3.60211996849320,0.000000000000000E+000,9.917819490172411E-002,9.917819490172411E-002,9.917819490172411E-002,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.924467071589988 
 10/07  11:00:00,0.943396561265140,3.62721848510116,0.000000000000000E+000,2.79227637627812,0.000000000000000E+000,7.688054065057555E-002,7.688054065057555E-002,7.688054065057555E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.813906932702178 
 10/07  12:00:00,0.916471262350654,3.25379970438507,0.000000000000000E+000,2.50317462851701,0.000000000000000E+000,6.892061989927598E-002,6.892061989927598E-002,6.892061989927598E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.729944244214764 
 10/07  13:00:00,0.883462036194177,3.00884051118859,0.000000000000000E+000,2.30913096200990,0.000000000000000E+000,6.357796036971593E-002,6.357796036971593E-002,6.357796036971593E-002,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.678313585963546 
 10/07  14:00:00,0.866716912887709,2.79641310115705,0.000000000000000E+000,2.14448214909512,0.000000000000000E+000,5.904463771515988E-002,5.904463771515988E-002,5.904463771515988E-002,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.629330217657010 
 10/07  15:00:00,0.893212019142783,2.57089526197707,0.000000000000000E+000,1.91171656808480,0.000000000000000E+000,5.263583668638343E-002,5.263583668638343E-002,5.263583668638343E-002,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.635321647284128 
 10/07  16:00:00,1.03379298558987,2.44285985979615,0.000000000000000E+000,1.71562404966051,0.000000000000000E+000,4.723676553351747E-002,4.723676553351747E-002,4.723676553351747E-002,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.699017105262923 
 10/07  17:00:00,1.32835168484879,2.93348872024252,0.000000000000000E+000,2.07285563305137,0.000000000000000E+000,5.707252445117803E-002,5.707252445117803E-002,5.707252445117803E-002,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.826351870609487 
 10/07  18:00:00,1.56642649331237,2.57480970184878,0.000000000000000E+000,1.58561107222743,0.000000000000000E+000,4.365708120084813E-002,4.365708120084813E-002,4.365708120084813E-002,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.951979575272101 
 10/07  19:00:00,1.75427330618858,2.49271204998463,0.000000000000000E+000,1.47487272089442,0.000000000000000E+000,4.060809063760624E-002,4.060809063760624E-002,4.060809063760624E-002,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,0.979421946177880 
 10/07  20:00:00,1.82786588408246,2.91009369051617,0.000000000000000E+000,1.95814135541136,0.000000000000000E+000,5.391406357666441E-002,5.391406357666441E-002,5.391406357666441E-002,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.912214213722407 
 10/07  21:00:00,1.66799665854142,3.17652559066288,0.000000000000000E+000,2.31679832388048,0.000000000000000E+000,6.378906802760471E-002,6.378906802760471E-002,6.378906802760471E-002,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.820916883642390 
 10/07  22:00:00,1.36716711391946,3.55295104471020,0.000000000000000E+000,2.83738541799849,0.000000000000000E+000,7.812254074238370E-002,7.812254074238370E-002,7.812254074238370E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.681980213811823 
 10/07  23:00:00,1.07247353201921,4.05991796515611,0.000000000000000E+000,3.50291152551406,0.000000000000000E+000,9.644666058866869E-002,9.644666058866869E-002,9.644666058866869E-002,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.527821340766838 
 10/07  24:00:00,0.769874081494897,4.44875828703337,0.000000000000000E+000,4.06042046281380,0.000000000000000E+000,0.111796712926347,0.111796712926347,0.111796712926347,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.364197302037359 
 10/08  01:00:00,0.667288131069403,4.92606747784397,0.000000000000000E+000,4.61104258780512,0.000000000000000E+000,0.126957148699516,0.126957148699516,0.126957148699516,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.292797827981569 
 10/08  02:00:00,0.616973183166427,5.16819058005610,0.000000000000000E+000,4.87283053972817,0.000000000000000E+000,0.134165030931603,0.134165030931603,0.134165030931603,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.273390683337976 
 10/08  03:00:00,0.613757664348394,5.52758269667851,0.000000000000000E+000,5.22747122779905,0.000000000000000E+000,0.143929453990585,0.143929453990585,0.143929453990585,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.278451357970291 
 10/08  04:00:00,0.620663871791439,5.84024754698205,0.000000000000000E+000,5.48413767232607,0.000000000000000E+000,0.150996324301038,0.150996324301038,0.150996324301038,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.335267977335601 
 10/08  05:00:00,0.678391057381653,6.15509152025414,0.000000000000000E+000,5.54976104747501,0.000000000000000E+000,0.152803151377192,0.152803151377192,0.152803151377192,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.582072590452536 
 10/08  06:00:00,0.897754066677337,7.11534727329846,0.000000000000000E+000,6.04359441455039,0.000000000000000E+000,0.166400006106399,0.166400006106399,0.166400006106399,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.04488066285217 
 10/08  07:00:00,1.19145745532666,6.52354649116780,0.000000000000000E+000,5.31964471502292,0.000000000000000E+000,0.146467292863421,0.146467292863421,0.146467292863421,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.17534805468461 
 10/08  08:00:00,1.13210904819224,6.01932951972404,0.000000000000000E+000,4.84710535097854,0.000000000000000E+000,0.133456731983758,0.133456731983758,0.133456731983758,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.14808364656329 
 10/08  09:00:00,0.972593114233827,5.36472279377000,0.000000000000000E+000,4.29671938428428,0.000000000000000E+000,0.118302798424235,0.118302798424235,0.118302798424235,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.04745787299279 
 10/08  10:00:00,0.963366718030994,5.11052275046998,0.000000000000000E+000,4.16389127370621,0.000000000000000E+000,0.114645604228993,0.114645604228993,0.114645604228993,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.925602743269583 
 10/08  11:00:00,0.939041650864889,3.47032435829343,0.000000000000000E+000,2.63410743874821,0.000000000000000E+000,7.252563025032528E-002,7.252563025032528E-002,7.252563025032528E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.815181743424342 
 10/08  12:00:00,0.904509236089693,2.82111291408808,0.000000000000000E+000,2.06871770276898,0.000000000000000E+000,5.695859363831624E-002,5.695859363831624E-002,5.695859363831624E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.731714379665797 
 10/08  13:00:00,0.869284048310671,2.49585443556626,0.000000000000000E+000,1.79419102668605,0.000000000000000E+000,4.939997248621054E-002,4.939997248621054E-002,4.939997248621054E-002,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.680267445665071 
 10/08  14:00:00,0.844646179246778,1.99668709498223,0.000000000000000E+000,1.34288024006590,0.000000000000000E+000,3.697390407422848E-002,3.697390407422848E-002,3.697390407422848E-002,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.631206120511412 
 10/08  15:00:00,0.879910934669309,2.08988632376761,0.000000000000000E+000,1.42862548105712,0.000000000000000E+000,3.933475221290937E-002,3.933475221290937E-002,3.933475221290937E-002,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.637403796102337 
 10/08  16:00:00,1.02113144462968,1.98574059203565,0.000000000000000E+000,1.25576097623221,0.000000000000000E+000,3.457522457333253E-002,3.457522457333253E-002,3.457522457333253E-002,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.701760910930719 
 10/08  17:00:00,1.31727267293403,2.53368033290552,0.000000000000000E+000,1.67046950282533,0.000000000000000E+000,4.599351253642448E-002,4.599351253642448E-002,4.599351253642448E-002,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.828929613498513 
 10/08  18:00:00,1.55819650277657,2.27876622246286,0.000000000000000E+000,1.28670047722297,0.000000000000000E+000,3.542709066504041E-002,3.542709066504041E-002,3.542709066504041E-002,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.954846690890642 
 10/08  19:00:00,1.75207910586172,2.41603537307850,0.000000000000000E+000,1.39518007454124,0.000000000000000E+000,3.841389031074822E-002,3.841389031074822E-002,3.841389031074822E-002,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,0.982437915624923 
 10/08  20:00:00,1.81696112998635,2.51611231371739,0.000000000000000E+000,1.56208421281039,0.000000000000000E+000,4.300930948055617E-002,4.300930948055617E-002,4.300930948055617E-002,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.914289979524604 
 10/08  21:00:00,1.65767609727523,2.80361545695832,0.000000000000000E+000,1.94195887595717,0.000000000000000E+000,5.346850676141702E-002,5.346850676141702E-002,5.346850676141702E-002,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.822846197861132 
 10/08  22:00:00,1.35469787824337,3.10190982755365,0.000000000000000E+000,2.38450681030448,0.000000000000000E+000,6.565330506629204E-002,6.565330506629204E-002,6.565330506629204E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.683817604349285 
 10/08  23:00:00,1.05378094703757,3.38230166427181,0.000000000000000E+000,2.82400288342961,0.000000000000000E+000,7.775407560703043E-002,7.775407560703043E-002,7.775407560703043E-002,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.529113681966976 
 10/08  24:00:00,0.747778038497705,3.64668029866738,0.000000000000000E+000,3.25789932614926,0.000000000000000E+000,8.970066992915549E-002,8.970066992915549E-002,8.970066992915549E-002,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.364640450335891 
 10/09  01:00:00,0.635744017503179,3.91776321647479,0.000000000000000E+000,3.60872533599618,0.000000000000000E+000,9.936006236625519E-002,9.936006236625519E-002,9.936006236625519E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.286810818421329 
 10/09  02:00:00,0.583871847197687,4.05660060759175,0.000000000000000E+000,3.76544013219347,0.000000000000000E+000,0.103674935479086,0.103674935479086,0.103674935479086,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.269191118408321 
 10/09  03:00:00,0.577914859766910,4.27090904849898,0.000000000000000E+000,3.97526323323721,0.000000000000000E+000,0.109452054673398,0.109452054673398,0.109452054673398,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.273985704352638 
 10/09  04:00:00,0.577364672440271,4.35517865736908,0.000000000000000E+000,4.00854033897365,0.000000000000000E+000,0.110368282702271,0.110368282702271,0.110368282702271,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.325796421075070 
 10/09  05:00:00,0.629120336640364,4.48536259381023,0.000000000000000E+000,3.90905507193058,0.000000000000000E+000,0.107629126513429,0.107629126513429,0.107629126513429,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.553049639553063 
 10/09  06:00:00,0.822172791049765,4.68869094413937,0.000000000000000E+000,3.68442240037448,0.000000000000000E+000,0.101444251196740,0.101444251196740,0.101444251196740,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.977396347868975 
 10/09  07:00:00,1.13039044963352,4.99260008629185,0.000000000000000E+000,3.87028525194564,0.000000000000000E+000,0.106561666018941,0.106561666018941,0.106561666018941,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.09376111288596 
 10/09  08:00:00,1.05859227318183,4.44183618614986,0.000000000000000E+000,3.35511307698509,0.000000000000000E+000,9.237728381538210E-002,9.237728381538210E-002,9.237728381538210E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.06258258698256 
 10/09  09:00:00,0.897186936495211,4.18296022460311,0.000000000000000E+000,3.19350618283135,0.000000000000000E+000,8.792771517634837E-002,8.792771517634837E-002,8.792771517634837E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.968908505278840 
 10/09  10:00:00,0.875889413571423,3.71509376644588,0.000000000000000E+000,2.83600632534813,0.000000000000000E+000,7.808456979170475E-002,7.808456979170475E-002,7.808456979170475E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.858058707603542 
 10/09  11:00:00,0.852525045448516,2.17846701542458,0.000000000000000E+000,1.39822860412627,0.000000000000000E+000,3.849782634397089E-002,3.849782634397089E-002,3.849782634397089E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.759203235177427 
 10/09  12:00:00,0.814995550443477,1.25799730566586,0.000000000000000E+000,0.554073095668747,0.000000000000000E+000,1.525545233159557E-002,1.525545233159557E-002,1.525545233159557E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.683243378343821 
 10/09  13:00:00,0.780479010412073,0.812062364924030,0.000000000000000E+000,0.151925279031818,0.000000000000000E+000,4.183001972757568E-003,4.183001972757568E-003,4.183001972757568E-003,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.638741122677075 
 10/09  14:00:00,0.768546671696882,0.616526804609352,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.593926070204445 
 10/09  15:00:00,0.803517179953957,0.623761625506940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.599904578898793 
 10/09  16:00:00,0.950638272074293,0.683296471207809,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.655077766335091 
 10/09  17:00:00,1.23592720190088,0.807023669707458,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.772742453125785 
 10/09  18:00:00,1.48845906912372,0.919169186022344,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.881950131673099 
 10/09  19:00:00,1.67942043396162,0.938812308068598,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.900394925156267 
 10/09  20:00:00,1.73909642229392,0.875704053711816,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.835965932329411 
 10/09  21:00:00,1.57419954435321,1.00006992952061,0.000000000000000E+000,0.203348050843205,0.000000000000000E+000,5.598839793181390E-003,5.598839793181390E-003,5.598839793181390E-003,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.757911495537392 
 10/09  22:00:00,1.27493713093442,1.18184424257537,0.000000000000000E+000,0.515223389794860,0.000000000000000E+000,1.418579231617783E-002,1.418579231617783E-002,1.418579231617783E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.633035439880633 
 10/09  23:00:00,0.990704504592689,1.62470130553145,0.000000000000000E+000,1.09730790089058,0.000000000000000E+000,3.021249092579535E-002,3.021249092579535E-002,3.021249092579535E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.498208305765662 
 10/09  24:00:00,0.703009834495459,2.24974249697637,0.000000000000000E+000,1.87068686774997,0.000000000000000E+000,5.150615426265544E-002,5.150615426265544E-002,5.150615426265544E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.354915107044189 
 10/10  01:00:00,0.600767749773865,2.64973527075391,0.000000000000000E+000,2.33839860202032,0.000000000000000E+000,6.438379463694117E-002,6.438379463694117E-002,6.438379463694117E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.289109606676311 
 10/10  02:00:00,0.557202352650850,3.08923221927816,0.000000000000000E+000,2.79681271412060,0.000000000000000E+000,7.700544093224790E-002,7.700544093224790E-002,7.700544093224790E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.270450148167605 
 10/10  03:00:00,0.551587213991079,3.31614230255941,0.000000000000000E+000,3.01905165198689,0.000000000000000E+000,8.312440889756918E-002,8.312440889756918E-002,8.312440889756918E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.275430539663367 
 10/10  04:00:00,0.559745076629356,3.71655397138088,0.000000000000000E+000,3.36860231660722,0.000000000000000E+000,9.274868689135432E-002,9.274868689135432E-002,9.274868689135432E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.327109757453272 
 10/10  05:00:00,0.615447549603499,3.99094383284146,0.000000000000000E+000,3.41246386799452,0.000000000000000E+000,9.395633947656283E-002,9.395633947656283E-002,9.395633947656283E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.555222082520319 
 10/10  06:00:00,0.812063863804810,4.32478453781411,0.000000000000000E+000,3.31726943166820,0.000000000000000E+000,9.133532395178515E-002,9.133532395178515E-002,9.133532395178515E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.980642910249989 
 10/10  07:00:00,1.10987264242192,4.25081187183339,0.000000000000000E+000,3.12508512867430,0.000000000000000E+000,8.604385880734308E-002,8.604385880734308E-002,8.604385880734308E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.09717302169884 
 10/10  08:00:00,1.04892110789638,4.09394976130891,0.000000000000000E+000,3.00385948109300,0.000000000000000E+000,8.270611852993189E-002,8.270611852993189E-002,8.270611852993189E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.06594975803372 
 10/10  09:00:00,0.891006538571208,3.96148853241401,0.000000000000000E+000,2.96903612872973,0.000000000000000E+000,8.174731725234399E-002,8.174731725234399E-002,8.174731725234399E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.971906867191344 
 10/10  10:00:00,0.893209823117370,4.34695717090093,0.000000000000000E+000,3.46507799931601,0.000000000000000E+000,9.540497933765242E-002,9.540497933765242E-002,9.540497933765242E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.860850438090722 
 10/10  11:00:00,0.870711194578535,2.84084994575078,0.000000000000000E+000,2.05874365984140,0.000000000000000E+000,5.668397547399021E-002,5.668397547399021E-002,5.668397547399021E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.761071109788503 
 10/10  12:00:00,0.825842139059291,1.65331916093421,0.000000000000000E+000,0.948017686833859,0.000000000000000E+000,2.610204094740927E-002,2.610204094740927E-002,2.610204094740927E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.684620642447053 
 10/10  13:00:00,0.779487096110745,0.777268905176704,0.000000000000000E+000,0.115899272353725,0.000000000000000E+000,3.191087671428706E-003,3.191087671428706E-003,3.191087671428706E-003,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.639973669607843 
 10/10  14:00:00,0.768546671696882,0.617978294663332,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.595377560258423 
 10/10  15:00:00,0.803517179953957,0.625399547383635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.601542500775491 
 10/10  16:00:00,0.950638272074293,0.684672933939812,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.656454229067094 
 10/10  17:00:00,1.23592720190088,0.808661726364766,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.774380509783090 
 10/10  18:00:00,1.48845906912372,0.921026813518875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.883807759169631 
 10/10  19:00:00,1.67942043396162,0.940680960613330,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.902263577700996 
 10/10  20:00:00,1.73909642229392,0.877710781486480,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.837972660104078 
 10/10  21:00:00,1.56860070456003,0.798256480426418,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.759446097286406 
 10/10  22:00:00,1.26830471603501,0.942611658867513,0.000000000000000E+000,0.274336225311245,0.000000000000000E+000,7.553377416772516E-003,7.553377416772516E-003,7.553377416772516E-003,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.634690020656388 
 10/10  23:00:00,0.985942772698445,1.45309999320811,0.000000000000000E+000,0.924363338248935,0.000000000000000E+000,2.545075903155171E-002,2.545075903155171E-002,2.545075903155171E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.499551556083967 
 10/10  24:00:00,0.699511054517785,2.12345719691765,0.000000000000000E+000,1.74361231032905,0.000000000000000E+000,4.800737428498203E-002,4.800737428498203E-002,4.800737428498203E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.355704364406389 
 10/11  01:00:00,0.597157605852527,2.51934685614353,0.000000000000000E+000,2.20727934217620,0.000000000000000E+000,6.077365071560195E-002,6.077365071560195E-002,6.077365071560195E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.289840451910054 
 10/11  02:00:00,0.557254405705562,3.09169577479261,0.000000000000000E+000,2.79870326423582,0.000000000000000E+000,7.705749398695948E-002,7.705749398695948E-002,7.705749398695948E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.271023153566839 
 10/11  03:00:00,0.554954689025815,3.43852972736086,0.000000000000000E+000,3.14135725633921,0.000000000000000E+000,8.649188393230624E-002,8.649188393230624E-002,8.649188393230624E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.275512360112480 
 10/11  04:00:00,0.563613249558458,3.85729769288416,0.000000000000000E+000,3.50909310657693,0.000000000000000E+000,9.661685982045880E-002,9.661685982045880E-002,9.661685982045880E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.327362688986867 
 10/11  05:00:00,0.614540172053828,3.95881508222681,0.000000000000000E+000,3.37950820880079,0.000000000000000E+000,9.304896192689222E-002,9.304896192689222E-002,9.304896192689222E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.556048991099418 
 10/11  06:00:00,0.831049148652640,5.01668406541118,0.000000000000000E+000,4.00680883824506,0.000000000000000E+000,0.110320608799615,0.110320608799615,0.110320608799615,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.983003031270210 
 10/11  07:00:00,1.11247511371977,4.34749931570673,0.000000000000000E+000,3.21960604467525,0.000000000000000E+000,8.864633010519679E-002,8.864633010519679E-002,8.864633010519679E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.09933954957123 
 10/11  08:00:00,1.04456070820241,3.93777196053827,0.000000000000000E+000,2.84549117419034,0.000000000000000E+000,7.834571883596547E-002,7.834571883596547E-002,7.834571883596547E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.06814026416574 
 10/11  09:00:00,0.874426273217259,3.36131209956058,0.000000000000000E+000,2.36684625248165,0.000000000000000E+000,6.516705189839481E-002,6.516705189839481E-002,6.516705189839481E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.973920310586000 
 10/11  10:00:00,0.840656256575973,2.43975966236588,0.000000000000000E+000,1.55634945629409,0.000000000000000E+000,4.285141279625281E-002,4.285141279625281E-002,4.285141279625281E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.862381472577604 
 10/11  11:00:00,0.825545857002318,1.20282045514527,0.000000000000000E+000,0.418353203771540,0.000000000000000E+000,1.151863789777403E-002,1.151863789777403E-002,1.151863789777403E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.763432075252858 
 10/11  12:00:00,0.799740098111883,0.707607849031598,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.686927017378305 
 10/11  13:00:00,0.776296008439315,0.663211452639346,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.641815489424209 
 10/11  14:00:00,0.768546671696882,0.618826401484722,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.596225667079813 
 10/11  15:00:00,0.803517179953957,0.625992780504663,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.602135733896516 
 10/11  16:00:00,0.950638272074293,0.685383011546307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.657164306673589 
 10/11  17:00:00,1.23592720190088,0.809739718119598,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.775458501537922 
 10/11  18:00:00,1.48845906912372,0.922166219825363,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.884947165476119 
 10/11  19:00:00,1.67942043396162,0.941527796763327,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.903110413850992 
 10/11  20:00:00,1.73909642229392,0.878227320409786,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.838489199027384 
 10/11  21:00:00,1.56860070456003,0.798622000811195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.759811617671183 
 10/11  22:00:00,1.26075133861824,0.668279007893470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.634693594993589 
 10/11  23:00:00,0.960492013666893,0.528532555747115,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.499347456871904 
 10/11  24:00:00,0.653527669798417,0.453200112260594,0.000000000000000E+000,7.351064654427825E-002,0.000000000000000E+000,2.023989565614026E-003,2.023989565614026E-003,2.023989565614026E-003,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.355548943534108 
 10/12  01:00:00,0.548295290116665,0.744872786509911,0.000000000000000E+000,0.432615834805685,0.000000000000000E+000,1.191133497973928E-002,1.191133497973928E-002,1.191133497973928E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.290029889646948 
 10/12  02:00:00,0.504305267781741,1.16946758418725,0.000000000000000E+000,0.875607696516641,0.000000000000000E+000,2.410835606313903E-002,2.410835606313903E-002,2.410835606313903E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.271890530680665 
 10/12  03:00:00,0.503341754856168,1.56519396433088,0.000000000000000E+000,1.26679217689565,0.000000000000000E+000,3.487894976265637E-002,3.487894976265637E-002,3.487894976265637E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.276741676526077 
 10/12  04:00:00,0.507440390309593,1.81874862062565,0.000000000000000E+000,1.46891302275712,0.000000000000000E+000,4.044400057159318E-002,4.044400057159318E-002,4.044400057159318E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.328993700548158 
 10/12  05:00:00,0.564120232082036,2.12960567360946,0.000000000000000E+000,1.54827229285589,0.000000000000000E+000,4.262902195510000E-002,4.262902195510000E-002,4.262902195510000E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.558075498426969 
 10/12  06:00:00,0.760873279734631,2.47095075306100,0.000000000000000E+000,1.45804397126592,0.000000000000000E+000,4.014473988160510E-002,4.014473988160510E-002,4.014473988160510E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.986034585899157 
 10/12  07:00:00,1.06752359677894,2.71886196201426,0.000000000000000E+000,1.58698148494121,0.000000000000000E+000,4.369481316436173E-002,4.369481316436173E-002,4.369481316436173E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.10332675561280 
 10/12  08:00:00,1.00109374395075,2.36277369528659,0.000000000000000E+000,1.26678508808120,0.000000000000000E+000,3.487875458430968E-002,3.487875458430968E-002,3.487875458430968E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.07184808502318 
 10/12  09:00:00,0.842754573908709,2.21433801199686,0.000000000000000E+000,1.21654037498019,0.000000000000000E+000,3.349535258984536E-002,3.349535258984536E-002,3.349535258984536E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.977252100523724 
 10/12  10:00:00,0.831413922146531,2.10725909935477,0.000000000000000E+000,1.22067085842518,0.000000000000000E+000,3.360907836681230E-002,3.360907836681230E-002,3.360907836681230E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.865559507435396 
 10/12  11:00:00,0.834062872735923,1.51456887592974,0.000000000000000E+000,0.727688461147292,0.000000000000000E+000,2.003565363137853E-002,2.003565363137853E-002,2.003565363137853E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.765845238661573 
 10/12  12:00:00,0.811806002737744,1.14747382554133,0.000000000000000E+000,0.438229754371081,0.000000000000000E+000,1.206590462586142E-002,1.206590462586142E-002,1.206590462586142E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.688563239516954 
 10/12  13:00:00,0.780702900109173,0.824363819251881,0.000000000000000E+000,0.160056880433351,0.000000000000000E+000,4.406891669857710E-003,4.406891669857710E-003,4.406891669857710E-003,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.642910975603394 
 10/12  14:00:00,0.769793168824331,0.665405253062990,0.000000000000000E+000,4.527237260070994E-002,0.000000000000000E+000,1.246497127449896E-003,1.246497127449896E-003,1.246497127449896E-003,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.597532146057373 
 10/12  15:00:00,0.803517179953957,0.627891298852665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.604034252244521 
 10/12  16:00:00,0.950638272074293,0.687716134149531,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.659497429276813 
 10/12  17:00:00,1.23592720190088,0.812576450876285,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.778295234294611 
 10/12  18:00:00,1.48845906912372,0.925414282196922,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.888195227847678 
 10/12  19:00:00,1.67942043396162,0.944969195268068,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.906551812355733 
 10/12  20:00:00,1.73909642229392,0.881239352473546,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.841501231091141 
 10/12  21:00:00,1.56860070456003,0.801163669938876,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.762353286798864 
 10/12  22:00:00,1.26666874903151,0.885455199520193,0.000000000000000E+000,0.214918432751440,0.000000000000000E+000,5.917410413266099E-003,5.917410413266099E-003,5.917410413266099E-003,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.636951353868870 
