Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/12  23:00:00,0.981018297405307,1.27590678503052,0.000000000000000E+000,0.745507987984210,0.000000000000000E+000,2.052628373841174E-002,2.052628373841174E-002,2.052628373841174E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.501213698171104 
 10/12  24:00:00,0.686978793859168,1.66917829340374,0.000000000000000E+000,1.28844465564956,0.000000000000000E+000,3.547511362636569E-002,3.547511362636569E-002,3.547511362636569E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.356593115571973 
 10/13  01:00:00,0.582607947278363,1.99161352388591,0.000000000000000E+000,1.67884044755132,0.000000000000000E+000,4.622399214143690E-002,4.622399214143690E-002,4.622399214143690E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.290546014277317 
 10/13  02:00:00,0.534382827310839,2.26156953826251,0.000000000000000E+000,1.96801493271075,0.000000000000000E+000,5.418591559223862E-002,5.418591559223862E-002,5.418591559223862E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.271585248561810 
 10/13  03:00:00,0.529708554316590,2.52241036831254,0.000000000000000E+000,2.22442580730972,0.000000000000000E+000,6.124574922308157E-002,6.124574922308157E-002,6.124574922308157E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.276324450093666 
 10/13  04:00:00,0.532764739737309,2.73831967751604,0.000000000000000E+000,2.38868520507065,0.000000000000000E+000,6.576834999930929E-002,6.576834999930929E-002,6.576834999930929E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.328792575125019 
 10/13  05:00:00,0.590055299276242,3.07231137308224,0.000000000000000E+000,2.49022554696617,0.000000000000000E+000,6.856408914930605E-002,6.856408914930605E-002,6.856408914930605E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.558827943789478 
 10/13  06:00:00,0.786188445217200,3.39263338649212,0.000000000000000E+000,2.37748259566145,0.000000000000000E+000,6.545990536417434E-002,6.545990536417434E-002,6.545990536417434E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.988278594934754 
 10/13  07:00:00,1.09559211164144,3.74093483204083,0.000000000000000E+000,2.60642086849067,0.000000000000000E+000,7.176332802686232E-002,7.176332802686232E-002,7.176332802686232E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.10596024208991 
 10/13  08:00:00,1.02914969592220,3.38456323962287,0.000000000000000E+000,2.28576819148987,0.000000000000000E+000,6.293470655575469E-002,6.293470655575469E-002,6.293470655575469E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.07465452595078 
 10/13  09:00:00,0.871461331158371,3.25943741800279,0.000000000000000E+000,2.25916051564875,0.000000000000000E+000,6.220210983950583E-002,6.220210983950583E-002,6.220210983950583E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.979731365861102 
 10/13  10:00:00,0.871604828205641,3.56919489086313,0.000000000000000E+000,2.68039157032976,0.000000000000000E+000,7.379998442592280E-002,7.379998442592280E-002,7.379998442592280E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.867774587039184 
 10/13  11:00:00,0.865459439446912,2.65647852987378,0.000000000000000E+000,1.86800161167245,0.000000000000000E+000,5.143222034236752E-002,5.143222034236752E-002,5.143222034236752E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.767441742080455 
 10/13  12:00:00,0.840826554157050,2.20289708785736,0.000000000000000E+000,1.49224679781247,0.000000000000000E+000,4.108645604516826E-002,4.108645604516826E-002,4.108645604516826E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.689969458391603 
 10/13  13:00:00,0.806009111050120,1.74475351971351,0.000000000000000E+000,1.07917027877266,0.000000000000000E+000,2.971310261080363E-002,2.971310261080363E-002,2.971310261080363E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.644187277725707 
 10/13  14:00:00,0.779307687375443,1.01185230195499,0.000000000000000E+000,0.390836609754963,0.000000000000000E+000,1.076101567855924E-002,1.076101567855924E-002,1.076101567855924E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.598414957795117 
 10/13  15:00:00,0.811167063276343,0.906694454238150,0.000000000000000E+000,0.277841288596895,0.000000000000000E+000,7.649883322385817E-003,7.649883322385817E-003,7.649883322385817E-003,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.604996119033108 
 10/13  16:00:00,0.953482369002149,0.792617145656498,0.000000000000000E+000,0.103296680750292,0.000000000000000E+000,2.844096927854167E-003,2.844096927854167E-003,2.844096927854167E-003,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.661101760033488 
 10/13  17:00:00,1.23976712068437,0.953858847544609,0.000000000000000E+000,0.139464608537054,0.000000000000000E+000,3.839918783484208E-003,3.839918783484208E-003,3.839918783484208E-003,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.780113022425880 
 10/13  18:00:00,1.48845906912372,0.927441907772716,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.890222853423471 
 10/13  19:00:00,1.67942043396162,0.947097697883499,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.908680314971168 
 10/13  20:00:00,1.73909642229392,0.883364952397799,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.843626831015397 
 10/13  21:00:00,1.56860070456003,0.803111770809619,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.764301387669607 
 10/13  22:00:00,1.26207190825644,0.719746101444401,0.000000000000000E+000,4.796266223897104E-002,0.000000000000000E+000,1.320569638198940E-003,1.320569638198940E-003,1.320569638198940E-003,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.638198026305546 
 10/13  23:00:00,0.969574112529986,0.860766392359857,0.000000000000000E+000,0.329858893913023,0.000000000000000E+000,9.082098863091944E-003,9.082098863091944E-003,9.082098863091944E-003,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.501722399571626 
 10/13  24:00:00,0.669985066425796,1.05211038719823,0.000000000000000E+000,0.671237970374322,0.000000000000000E+000,1.848138619299507E-002,1.848138619299507E-002,1.848138619299507E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.356731894641701 
 10/14  01:00:00,0.565382840596077,1.22933832766385,0.000000000000000E+000,0.909875389987124,0.000000000000000E+000,2.505185822619157E-002,2.505185822619157E-002,2.505185822619157E-002,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.297235875619446 
 10/14  02:00:00,0.511088957105430,1.32626893213747,0.000000000000000E+000,1.02714968799759,0.000000000000000E+000,2.828080487060607E-002,2.828080487060607E-002,2.828080487060607E-002,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.277149887149939 
 10/14  03:00:00,0.499226373431468,1.37156827136210,0.000000000000000E+000,1.06773177662265,0.000000000000000E+000,2.939816307365859E-002,2.939816307365859E-002,2.939816307365859E-002,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.282176383830296 
 10/14  04:00:00,0.499951186791499,1.46083092609712,0.000000000000000E+000,1.09989198687502,0.000000000000000E+000,3.028363930109928E-002,3.028363930109928E-002,3.028363930109928E-002,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.340097041901730 
 10/14  05:00:00,0.555733941096586,1.70962934378188,0.000000000000000E+000,1.09489424650084,0.000000000000000E+000,3.014603509212406E-002,3.014603509212406E-002,3.014603509212406E-002,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.591477214954438 
 10/14  06:00:00,0.754951667990290,1.94685288269933,0.000000000000000E+000,0.857057470930328,0.000000000000000E+000,2.359760741935083E-002,2.359760741935083E-002,2.359760741935083E-002,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.06292321587308 
 10/14  07:00:00,1.06806115572951,2.06296765831932,0.000000000000000E+000,0.837931015176981,0.000000000000000E+000,2.307099326627521E-002,2.307099326627521E-002,2.307099326627521E-002,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.19648292168209 
 10/14  08:00:00,1.01988302693280,1.96433658665908,0.000000000000000E+000,0.771092548328284,0.000000000000000E+000,2.123071072431827E-002,2.123071072431827E-002,2.123071072431827E-002,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.16910351614859 
 10/14  09:00:00,0.874534186867148,1.82268196842654,0.000000000000000E+000,0.735250850736699,0.000000000000000E+000,2.024387105755569E-002,2.024387105755569E-002,2.024387105755569E-002,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.06688558119689 
 10/14  10:00:00,0.867457424784921,1.64404200534192,0.000000000000000E+000,0.680496756311653,0.000000000000000E+000,1.873631098291824E-002,1.873631098291824E-002,1.873631098291824E-002,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.942516515536079 
 10/14  11:00:00,0.876900837735076,1.22819051453389,0.000000000000000E+000,0.377173199774460,0.000000000000000E+000,1.038481712050974E-002,1.038481712050974E-002,1.038481712050974E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.829982138638555 
 10/14  12:00:00,0.848154109984651,0.786573836225552,0.000000000000000E+000,2.191774567074115E-002,0.000000000000000E+000,6.034675332727710E-004,6.034675332727710E-004,6.034675332727710E-004,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.743975258901514 
 10/14  13:00:00,0.819884075824461,0.712663705536258,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.691267742321124 
 10/14  14:00:00,0.807672275172548,0.663715070871718,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.641114336466809 
 10/14  15:00:00,0.841206588512924,0.694367962253814,0.000000000000000E+000,2.289614412434717E-002,0.000000000000000E+000,6.304060565235306E-004,6.304060565235306E-004,6.304060565235306E-004,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.647614771521322 
 10/14  16:00:00,0.986556220056350,0.740879946113741,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.712661241241023 
 10/14  17:00:00,1.27588465075723,1.04377071156586,0.000000000000000E+000,0.167269920626383,0.000000000000000E+000,4.605490359617007E-003,4.605490359617007E-003,4.605490359617007E-003,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.842219574357809 
 10/14  18:00:00,1.52276941211152,1.00768125866451,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.970462204315267 
 10/14  19:00:00,1.71366521555097,1.03644142565506,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,0.998024042742726 
 10/14  20:00:00,1.77395182050580,0.968261535053608,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.928523413671206 
 10/14  21:00:00,1.61009500614166,1.08835259352510,0.000000000000000E+000,0.213829031844189,0.000000000000000E+000,5.887415627847928E-003,5.887415627847928E-003,5.887415627847928E-003,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.835713178540891 
 10/14  22:00:00,1.30561424637132,1.32970833945335,0.000000000000000E+000,0.601805172432600,0.000000000000000E+000,1.656967319424214E-002,1.656967319424214E-002,1.656967319424214E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.694317754120862 
 10/14  23:00:00,1.00227964001221,1.51920323905563,0.000000000000000E+000,0.953492065771059,0.000000000000000E+000,2.625276858167701E-002,2.625276858167701E-002,2.625276858167701E-002,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.536526074409363 
 10/14  24:00:00,0.696421296153158,1.78637133480126,0.000000000000000E+000,1.39263905095099,0.000000000000000E+000,3.834392758460697E-002,3.834392758460697E-002,3.834392758460697E-002,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.369591761668056 
 10/15  01:00:00,0.588712461414223,2.07681207645156,0.000000000000000E+000,1.75719967421807,0.000000000000000E+000,4.838147904433810E-002,4.838147904433810E-002,4.838147904433810E-002,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.297385340176218 
 10/15  02:00:00,0.538842437288686,2.33426657996977,0.000000000000000E+000,2.03514711386673,0.000000000000000E+000,5.603428505386190E-002,5.603428505386190E-002,5.603428505386190E-002,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.277150109113094 
 10/15  03:00:00,0.535635010724341,2.69422499238521,0.000000000000000E+000,2.39008170997483,0.000000000000000E+000,6.580680036653179E-002,6.580680036653179E-002,6.580680036653179E-002,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.282483171501234 
 10/15  04:00:00,0.544975562041520,3.09657676384151,0.000000000000000E+000,2.73516273683916,0.000000000000000E+000,7.530801455112066E-002,7.530801455112066E-002,7.530801455112066E-002,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.340572129681977 
 10/15  05:00:00,0.607756852809988,3.60013122586609,0.000000000000000E+000,2.98434957776284,0.000000000000000E+000,8.216894680552597E-002,8.216894680552597E-002,8.216894680552597E-002,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.592523765776670 
 10/15  06:00:00,0.820773099896455,4.33990340871228,0.000000000000000E+000,3.24767059369340,0.000000000000000E+000,8.941903932551645E-002,8.941903932551645E-002,8.941903932551645E-002,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.06536061912296 
 10/15  07:00:00,1.12631459083211,4.18122857670396,0.000000000000000E+000,2.95367694122780,0.000000000000000E+000,8.132442836887453E-002,8.132442836887453E-002,8.132442836887453E-002,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.19899791401592 
 10/15  08:00:00,1.08158893399080,4.20754663615567,0.000000000000000E+000,3.01223113940523,0.000000000000000E+000,8.293661778231781E-002,8.293661778231781E-002,8.293661778231781E-002,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.17117497456823 
 10/15  09:00:00,0.936083730019282,4.06004380624392,0.000000000000000E+000,2.97071035531458,0.000000000000000E+000,8.179341420968984E-002,8.179341420968984E-002,8.179341420968984E-002,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.06878791443639 
 10/15  10:00:00,0.947624049890181,4.55734281776195,0.000000000000000E+000,3.59212265739308,0.000000000000000E+000,9.890293608817723E-002,9.890293608817723E-002,9.890293608817723E-002,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.944191426874684 
 10/15  11:00:00,0.944434581826044,3.68197258073046,0.000000000000000E+000,2.82997694739500,0.000000000000000E+000,7.791856121147882E-002,7.791856121147882E-002,7.791856121147882E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.830960457214581 
 10/15  12:00:00,0.913510073251888,3.16117865745804,0.000000000000000E+000,2.39562519798221,0.000000000000000E+000,6.595943080050964E-002,6.595943080050964E-002,6.595943080050964E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.744872627822542 
 10/15  13:00:00,0.881256261345581,2.94246081443002,0.000000000000000E+000,2.22901793277001,0.000000000000000E+000,6.137218552112192E-002,6.137218552112192E-002,6.137218552112192E-002,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.692046918444870 
 10/15  14:00:00,0.862882951119089,2.66963321275965,0.000000000000000E+000,2.00523389741170,0.000000000000000E+000,5.521067594654070E-002,5.521067594654070E-002,5.521067594654070E-002,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.641798580943037 
 10/15  15:00:00,0.889284195511532,2.44072052039679,0.000000000000000E+000,1.76905928390178,0.000000000000000E+000,4.870801305513094E-002,4.870801305513094E-002,4.870801305513094E-002,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.647804189886865 
 10/15  16:00:00,1.03415609677929,2.47010986081348,0.000000000000000E+000,1.72881213064424,0.000000000000000E+000,4.759987672293536E-002,4.759987672293536E-002,4.759987672293536E-002,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.713079025296517 
 10/15  17:00:00,1.33454092925624,3.17524871326558,0.000000000000000E+000,2.29764698857119,0.000000000000000E+000,6.326176885863015E-002,6.326176885863015E-002,6.326176885863015E-002,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.843320508112722 
 10/15  18:00:00,1.56671410329772,2.60466456612508,0.000000000000000E+000,1.59605697389350,0.000000000000000E+000,4.394469118619649E-002,4.394469118619649E-002,4.394469118619649E-002,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.971388537882342 
 10/15  19:00:00,1.75597727750224,2.57446206341512,0.000000000000000E+000,1.53676040800913,0.000000000000000E+000,4.231206195126748E-002,4.231206195126748E-002,4.231206195126748E-002,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,0.999284272493665 
 10/15  20:00:00,1.82316115510494,2.75728673052536,0.000000000000000E+000,1.78726712027274,0.000000000000000E+000,4.920933459914757E-002,4.920933459914757E-002,4.920933459914757E-002,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.930281488870212 
 10/15  21:00:00,1.66066482619652,2.92623149149418,0.000000000000000E+000,2.05050854394076,0.000000000000000E+000,5.645723568270741E-002,5.645723568270741E-002,5.645723568270741E-002,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.836912564413419 
 10/15  22:00:00,1.35554030370341,3.14357363630881,0.000000000000000E+000,2.41510343060570,0.000000000000000E+000,6.649573052632964E-002,6.649573052632964E-002,6.649573052632964E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.694884792803231 
 10/15  23:00:00,1.05562512032158,3.45680696933500,0.000000000000000E+000,2.89098266077142,0.000000000000000E+000,7.959824889103623E-002,7.959824889103623E-002,7.959824889103623E-002,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.536639209688374 
 10/15  24:00:00,0.749555730328921,3.71607432536183,0.000000000000000E+000,3.32246451862324,0.000000000000000E+000,9.147836176037114E-002,9.147836176037114E-002,9.147836176037114E-002,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.369469284556388 
 10/16  01:00:00,0.634386602120262,3.87152699463109,0.000000000000000E+000,3.55942444822342,0.000000000000000E+000,9.800264698333569E-002,9.800264698333569E-002,9.800264698333569E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.289875484350402 
 10/16  02:00:00,0.585061197711612,4.10205855940044,0.000000000000000E+000,3.80863695826988,0.000000000000000E+000,0.104864285993009,0.104864285993009,0.104864285993009,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.271452244140603 
 10/16  03:00:00,0.577306862230565,4.25115654741424,0.000000000000000E+000,3.95318095931979,0.000000000000000E+000,0.108844057137055,0.108844057137055,0.108844057137055,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.276315477185287 
 10/16  04:00:00,0.580137858547321,4.45927402495620,0.000000000000000E+000,4.10926156164209,0.000000000000000E+000,0.113141468809320,0.113141468809320,0.113141468809320,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.329170565993750 
 10/16  05:00:00,0.634642099079212,4.69442548075596,0.000000000000000E+000,4.10960369818816,0.000000000000000E+000,0.113150888952276,0.113150888952276,0.113150888952276,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.561563900241205 
 10/16  06:00:00,0.829609967801043,4.97652817040991,0.000000000000000E+000,3.95453825508966,0.000000000000000E+000,0.108881427948017,0.108881427948017,0.108881427948017,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.995117719424341 
 10/16  07:00:00,1.14097317414396,5.39726310021300,0.000000000000000E+000,4.25464638412680,0.000000000000000E+000,0.117144390529379,0.117144390529379,0.117144390529379,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.11406299462594 
 10/16  08:00:00,1.07286910162297,4.98022001013815,0.000000000000000E+000,3.87364286940104,0.000000000000000E+000,0.106654112256521,0.106654112256521,0.106654112256521,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.08243661855491 
 10/16  09:00:00,0.899817023249637,4.29596704889717,0.000000000000000E+000,3.28903008328521,0.000000000000000E+000,9.055780193077415E-002,9.055780193077415E-002,9.055780193077415E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.986391429119018 
 10/16  10:00:00,0.892706049703346,4.34142822119080,0.000000000000000E+000,3.44678111181921,0.000000000000000E+000,9.490120592362845E-002,9.490120592362845E-002,9.490120592362845E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.873618375877392 
 10/16  11:00:00,0.880873408755144,3.22152695781439,0.000000000000000E+000,2.42783199267443,0.000000000000000E+000,6.684618965059894E-002,6.684618965059894E-002,6.684618965059894E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.772659789019078 
 10/16  12:00:00,0.841264851560534,2.22346835124054,0.000000000000000E+000,1.50816561777883,0.000000000000000E+000,4.152475344865257E-002,4.152475344865257E-002,4.152475344865257E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.694621901808419 
 10/16  13:00:00,0.797188977071799,1.42917043179318,0.000000000000000E+000,0.758825864765431,0.000000000000000E+000,2.089296863248473E-002,2.089296863248473E-002,2.089296863248473E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.648948603812615 
 10/16  14:00:00,0.776011758057232,0.897240914281104,0.000000000000000E+000,0.271129522691788,0.000000000000000E+000,7.465086360348505E-003,7.465086360348505E-003,7.465086360348505E-003,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.603510657184409 
 10/16  15:00:00,0.803517179953957,0.633774046985249,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.609917000377104 
 10/16  16:00:00,0.950638272074293,0.694432318093343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.666213613220625 
 10/16  17:00:00,1.24805361702815,1.26148548998268,0.000000000000000E+000,0.440427476215482,0.000000000000000E+000,1.212641512726901E-002,1.212641512726901E-002,1.212641512726901E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.786776797185526 
 10/16  18:00:00,1.49364803810887,1.12351900956950,0.000000000000000E+000,0.188461675631324,0.000000000000000E+000,5.188968985141172E-003,5.188968985141172E-003,5.188968985141172E-003,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.897838279588930 
 10/16  19:00:00,1.68847355988462,1.28373501100129,0.000000000000000E+000,0.328806606097547,0.000000000000000E+000,9.053125922998666E-003,9.053125922998666E-003,9.053125922998666E-003,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.916511021991406 
 10/16  20:00:00,1.76003624702649,1.65128277053328,0.000000000000000E+000,0.760527663169066,0.000000000000000E+000,2.093982473256894E-002,2.093982473256894E-002,2.093982473256894E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.851016985981808 
 10/16  21:00:00,1.60560063484991,2.15337459152859,0.000000000000000E+000,1.34382550380247,0.000000000000000E+000,3.699993028987889E-002,3.699993028987889E-002,3.699993028987889E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.770738704586106 
 10/16  22:00:00,1.31996405967399,2.82720038720603,0.000000000000000E+000,2.15058688167397,0.000000000000000E+000,5.921272105575478E-002,5.921272105575478E-002,5.921272105575478E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.643028092632160 
 10/16  23:00:00,1.03640280579133,3.29098936506811,0.000000000000000E+000,2.75705542338734,0.000000000000000E+000,7.591079212443538E-002,7.591079212443538E-002,7.591079212443538E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.504748842805573 
 10/16  24:00:00,0.740753836449931,3.62363925707339,0.000000000000000E+000,3.24153681380690,0.000000000000000E+000,8.925015621712813E-002,8.925015621712813E-002,8.925015621712813E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.357961921084291 
 10/17  01:00:00,0.635072794174596,3.89688422576364,0.000000000000000E+000,3.58434672174928,0.000000000000000E+000,9.868883903767084E-002,9.868883903767084E-002,9.868883903767084E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.290310441957073 
 10/17  02:00:00,0.583459181468919,4.04392204949744,0.000000000000000E+000,3.75045224636451,0.000000000000000E+000,0.103262269750317,0.103262269750317,0.103262269750317,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.271500446142983 
 10/17  03:00:00,0.572586069011914,4.07968375124853,0.000000000000000E+000,3.78172327613767,0.000000000000000E+000,0.104123263918404,0.104123263918404,0.104123263918404,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.276300364201696 
 10/17  04:00:00,0.573147704824028,4.20558079727739,0.000000000000000E+000,3.85538143875357,0.000000000000000E+000,0.106151315086027,0.106151315086027,0.106151315086027,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.329357461203444 
 10/17  05:00:00,0.625572067850179,4.36575826443046,0.000000000000000E+000,3.78018309684195,0.000000000000000E+000,0.104080857723243,0.104080857723243,0.104080857723243,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.562317285261891 
 10/17  06:00:00,0.819064368787057,4.59561113942822,0.000000000000000E+000,3.57152550893470,0.000000000000000E+000,9.833582893403159E-002,9.833582893403159E-002,9.833582893403159E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,0.997213434597604 
 10/17  07:00:00,1.12923642764525,4.97366558960471,0.000000000000000E+000,3.82837154649729,0.000000000000000E+000,0.105407644030677,0.105407644030677,0.105407644030677,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.11674032164717 
 10/17  08:00:00,1.05685196188416,4.40103320630172,0.000000000000000E+000,3.29190553340215,0.000000000000000E+000,9.063697251771279E-002,9.063697251771279E-002,9.063697251771279E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.08498715071736 
 10/17  09:00:00,0.886761774663258,3.82446868126905,0.000000000000000E+000,2.81486767618306,0.000000000000000E+000,7.750255334439252E-002,7.750255334439252E-002,7.750255334439252E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.989055468593045 
 10/17  10:00:00,0.862841370093241,3.25889444022213,0.000000000000000E+000,2.36210560544590,0.000000000000000E+000,6.503652631352137E-002,6.503652631352137E-002,6.503652631352137E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.875760101282043 
 10/17  11:00:00,0.846412947570452,1.97194555069693,0.000000000000000E+000,1.17623918560765,0.000000000000000E+000,3.238572846590649E-002,3.238572846590649E-002,3.238572846590649E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.774671188968408 
 10/17  12:00:00,0.810904272537796,1.12278475638222,0.000000000000000E+000,0.405479205093146,0.000000000000000E+000,1.116417442591356E-002,1.116417442591356E-002,1.116417442591356E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.696624719635777 
 10/17  13:00:00,0.776296008439315,0.672263169008952,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.650867205793815 
 10/17  14:00:00,0.768546671696882,0.627478150277713,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.604877415872807 
 10/17  15:00:00,0.803517179953957,0.634666900309039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.610809853700892 
 10/17  16:00:00,0.950638272074293,0.695181373912046,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.666962669039328 
 10/17  17:00:00,1.23592720190088,0.821739200021981,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.787457983440308 
 10/17  18:00:00,1.48845906912372,0.936415574929758,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.899196520580513 
 10/17  19:00:00,1.67942043396162,0.956634131307451,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.918216748395117 
 10/17  20:00:00,1.74307482277039,1.03693571723813,0.000000000000000E+000,0.144494218846713,0.000000000000000E+000,3.978400476468974E-003,3.978400476468974E-003,3.978400476468974E-003,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.852703377009011 
 10/17  21:00:00,1.58020211824443,1.23236830625281,0.000000000000000E+000,0.421359593575416,0.000000000000000E+000,1.160141368440177E-002,1.160141368440177E-002,1.160141368440177E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.772198329537383 
 10/17  22:00:00,1.29150638608854,1.79488156646035,0.000000000000000E+000,1.11701337914560,0.000000000000000E+000,3.075504747030329E-002,3.075504747030329E-002,3.075504747030329E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.644282774414868 
 10/17  23:00:00,1.01079199766861,2.36189032914303,0.000000000000000E+000,1.82687915390070,0.000000000000000E+000,5.029998400171334E-002,5.029998400171334E-002,5.029998400171334E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.505826076367126 
 10/17  24:00:00,0.723675882644029,3.00417465666739,0.000000000000000E+000,2.62127105391685,0.000000000000000E+000,7.217220241122685E-002,7.217220241122685E-002,7.217220241122685E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.358763080568340 
 10/18  01:00:00,0.623136857078801,3.46437161786883,0.000000000000000E+000,3.15083734604380,0.000000000000000E+000,8.675290194187575E-002,8.675290194187575E-002,8.675290194187575E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.291307209767759 
 10/18  02:00:00,0.577945087524492,3.84467673373926,0.000000000000000E+000,3.55018213734458,0.000000000000000E+000,9.774817580589003E-002,9.774817580589003E-002,9.774817580589003E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.272525239404745 
 10/18  03:00:00,0.574724847008538,4.15838654844238,0.000000000000000E+000,3.85940300137818,0.000000000000000E+000,0.106262041915028,0.106262041915028,0.106262041915028,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.277323436155052 
 10/18  04:00:00,0.578975309729935,4.41804724520591,0.000000000000000E+000,4.06703816451734,0.000000000000000E+000,0.111978919991935,0.111978919991935,0.111978919991935,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.330167183368177 
 10/18  05:00:00,0.649708688880044,5.24420050320880,0.000000000000000E+000,4.65681736781030,0.000000000000000E+000,0.128217478753108,0.128217478753108,0.128217478753108,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.564125253071900 
 10/18  06:00:00,0.853962853720061,5.86623728623641,0.000000000000000E+000,4.83902719690055,0.000000000000000E+000,0.133234313867037,0.133234313867037,0.133234313867037,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.00033789343996 
 10/18  07:00:00,1.14972580592634,5.72078360646542,0.000000000000000E+000,4.57253914020527,0.000000000000000E+000,0.125897022311765,0.125897022311765,0.125897022311765,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.11969074479991 
 10/18  08:00:00,1.09115265586326,5.64974724548304,0.000000000000000E+000,4.53769564722447,0.000000000000000E+000,0.124937666496819,0.124937666496819,0.124937666496819,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.08791107607636 
 10/18  09:00:00,0.929680030448282,5.38574645474747,0.000000000000000E+000,4.37364484821491,0.000000000000000E+000,0.120420809129417,0.120420809129417,0.120420809129417,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.991556070039616 
 10/18  10:00:00,0.933598350135844,5.83071436059009,0.000000000000000E+000,4.93197624056175,0.000000000000000E+000,0.135793506356125,0.135793506356125,0.135793506356125,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.877709386534147 
 10/18  11:00:00,0.914955946609227,4.46233164396404,0.000000000000000E+000,3.66569874657910,0.000000000000000E+000,0.100928727504683,0.100928727504683,0.100928727504683,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.775597721264081 
 10/18  12:00:00,0.877201355348256,3.53135848336839,0.000000000000000E+000,2.81336781489331,0.000000000000000E+000,7.746125723637259E-002,7.746125723637259E-002,7.746125723637259E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.697309836821776 
 10/18  13:00:00,0.846229085374813,3.21269084211973,0.000000000000000E+000,2.53994674068369,0.000000000000000E+000,6.993307693549734E-002,6.993307693549734E-002,6.993307693549734E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.651348138220902 
 10/18  14:00:00,0.829566627623563,2.84370971327809,0.000000000000000E+000,2.21622506779714,0.000000000000000E+000,6.101995592668041E-002,6.101995592668041E-002,6.101995592668041E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.604883911076042 
 10/18  15:00:00,0.851139019270568,2.36478580471881,0.000000000000000E+000,1.72960980494471,0.000000000000000E+000,4.762183931661097E-002,4.762183931661097E-002,4.762183931661097E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.611318953165960 
 10/18  16:00:00,0.996124216458638,2.34817436473499,0.000000000000000E+000,1.65203479166941,0.000000000000000E+000,4.548594438434417E-002,4.548594438434417E-002,4.548594438434417E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.667920868192864 
 10/18  17:00:00,1.31317079014698,3.62932578526903,0.000000000000000E+000,2.80546214755201,0.000000000000000E+000,7.724358824609392E-002,7.724358824609392E-002,7.724358824609392E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.789582421135368 
 10/18  18:00:00,1.55202999274166,3.24657944271953,0.000000000000000E+000,2.30887538946077,0.000000000000000E+000,6.357092361793903E-002,6.357092361793903E-002,6.357092361793903E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.900484998909514 
 10/18  19:00:00,1.74547641780661,3.35650020410524,0.000000000000000E+000,2.39913197333634,0.000000000000000E+000,6.605598384499174E-002,6.605598384499174E-002,6.605598384499174E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.918950847856554 
 10/18  20:00:00,1.81530933214900,3.66106016232934,0.000000000000000E+000,2.76802824167119,0.000000000000000E+000,7.621290985507634E-002,7.621290985507634E-002,7.621290985507634E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.853293799275752 
 10/18  21:00:00,1.65731213817713,4.03325076437553,0.000000000000000E+000,3.22197058317563,0.000000000000000E+000,8.871143361710011E-002,8.871143361710011E-002,8.871143361710011E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.772469798059875 
 10/18  22:00:00,1.36271687404062,4.38082686461235,0.000000000000000E+000,3.70335527488674,0.000000000000000E+000,0.101965535422377,0.101965535422377,0.101965535422377,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.643886176825732 
 10/18  23:00:00,1.07618645939606,4.73570845252640,0.000000000000000E+000,4.20198485783847,0.000000000000000E+000,0.115694445729170,0.115694445729170,0.115694445729170,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.504538495812721 
 10/18  24:00:00,0.780606440025369,5.07033324053821,0.000000000000000E+000,4.68897048889825,0.000000000000000E+000,0.129102759792566,0.129102759792566,0.129102759792566,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.357222229457741 
 10/19  01:00:00,0.674769411670092,5.33831339238338,0.000000000000000E+000,5.02611503285695,0.000000000000000E+000,0.138385456533168,0.138385456533168,0.138385456533168,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.289971297469164 
 10/19  02:00:00,0.623591230582116,5.50134612657299,0.000000000000000E+000,5.20803529302548,0.000000000000000E+000,0.143394318863513,0.143394318863513,0.143394318863513,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.271341476557547 
 10/19  03:00:00,0.615203512923455,5.62753788549323,0.000000000000000E+000,5.32957505819541,0.000000000000000E+000,0.146740707829946,0.146740707829946,0.146740707829946,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.276302716388665 
 10/19  04:00:00,0.615735334646371,5.75257459922514,0.000000000000000E+000,5.40215038273238,0.000000000000000E+000,0.148738944908371,0.148738944908371,0.148738944908371,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.329582319172392 
 10/19  05:00:00,0.675992266781100,6.19879298173181,0.000000000000000E+000,5.61142841809870,0.000000000000000E+000,0.154501056654165,0.154501056654165,0.154501056654165,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.564106681306509 
 10/19  06:00:00,0.873345056293169,6.57179281541052,0.000000000000000E+000,5.54298252691183,0.000000000000000E+000,0.152616516440144,0.152616516440144,0.152616516440144,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.00193809260278 
 10/19  07:00:00,1.18518762999732,7.01112640068980,0.000000000000000E+000,5.86050112350051,0.000000000000000E+000,0.161358846382743,0.161358846382743,0.161358846382743,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.12207155572903 
 10/19  08:00:00,1.11522842952421,6.52646142049029,0.000000000000000E+000,5.41211996142928,0.000000000000000E+000,0.149013440157763,0.149013440157763,0.149013440157763,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.09020093687879 
 10/19  09:00:00,0.953454236073501,6.25119129812065,0.000000000000000E+000,5.23711630887753,0.000000000000000E+000,0.144195014754638,0.144195014754638,0.144195014754638,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.993529452750196 
 10/19  10:00:00,0.966874468393323,7.04110734181740,0.000000000000000E+000,6.14055409548212,0.000000000000000E+000,0.169069624613603,0.169069624613603,0.169069624613603,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.879524512841081 
 10/19  11:00:00,0.951787733366011,5.80137859793742,0.000000000000000E+000,5.00341733163058,0.000000000000000E+000,0.137760514261467,0.137760514261467,0.137760514261467,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.776926090185969 
 10/19  12:00:00,0.929620852200223,5.43613117238299,0.000000000000000E+000,4.71722699014791,0.000000000000000E+000,0.129880754088340,0.129880754088340,0.129880754088340,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.698223350581770 
 10/19  13:00:00,0.896012063849608,5.02096522964380,0.000000000000000E+000,4.34804842102607,0.000000000000000E+000,0.119716055410294,0.119716055410294,0.119716055410294,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.651520845402601 
 10/19  14:00:00,0.882876914982542,4.77999227741760,0.000000000000000E+000,4.15243746621970,0.000000000000000E+000,0.114330243285659,0.114330243285659,0.114330243285659,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.604954076792988 
 10/19  15:00:00,0.910833846639661,4.53276665391731,0.000000000000000E+000,3.89770663202478,0.000000000000000E+000,0.107316666685702,0.107316666685702,0.107316666685702,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.611202975284386 
 10/19  16:00:00,1.04096271248059,3.97656945294960,0.000000000000000E+000,3.28055446817611,0.000000000000000E+000,9.032444040629563E-002,9.032444040629563E-002,9.032444040629563E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.667796279900785 
 10/19  17:00:00,1.35405003573908,5.11387230509557,0.000000000000000E+000,4.29018312871276,0.000000000000000E+000,0.118122833838193,0.118122833838193,0.118122833838193,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.789407959801154 
 10/19  18:00:00,1.58623456556825,4.48951406489099,0.000000000000000E+000,3.55117441410545,0.000000000000000E+000,9.777549644452679E-002,9.777549644452679E-002,9.777549644452679E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.901120596436309 
 10/19  19:00:00,1.78180929639529,4.67736518089585,0.000000000000000E+000,3.71873037504948,0.000000000000000E+000,0.102388862433668,0.102388862433668,0.102388862433668,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.920217422934044 
 10/19  20:00:00,1.84365394686686,4.69101673848589,0.000000000000000E+000,3.79749548268765,0.000000000000000E+000,0.104557524572942,0.104557524572942,0.104557524572942,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.853783134415822 
 10/19  21:00:00,1.68297467887524,4.96589456736836,0.000000000000000E+000,4.15402576307190,0.000000000000000E+000,0.114373974315205,0.114373974315205,0.114373974315205,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.773058421156453 
 10/19  22:00:00,1.38638429425375,5.24083373243744,0.000000000000000E+000,4.56294832391277,0.000000000000000E+000,0.125632955635517,0.125632955635517,0.125632955635517,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.644299995624804 
 10/19  23:00:00,1.09881165416255,5.55797074553596,0.000000000000000E+000,5.02372461565662,0.000000000000000E+000,0.138319640495650,0.138319640495650,0.138319640495650,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.505061031004121 
 10/19  24:00:00,0.802438081255565,5.86292849934785,0.000000000000000E+000,5.48188863888265,0.000000000000000E+000,0.150934401022762,0.150934401022762,0.150934401022762,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.356899338282981 
 10/20  01:00:00,0.693360013395175,6.01317886006363,0.000000000000000E+000,5.70131967604067,0.000000000000000E+000,0.156976058258251,0.156976058258251,0.156976058258251,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.289632121965668 
