Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/20  02:00:00,0.641917229666334,6.16657902319463,0.000000000000000E+000,5.87362965385516,0.000000000000000E+000,0.161720317947731,0.161720317947731,0.161720317947731,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.270980012349546 
 10/20  03:00:00,0.630660120026012,6.18860024782277,0.000000000000000E+000,5.89095403009993,0.000000000000000E+000,0.162197314932502,0.162197314932502,0.162197314932502,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.275986106813698 
 10/20  04:00:00,0.627417614500493,6.17673637639832,0.000000000000000E+000,5.82644700944305,0.000000000000000E+000,0.160421224762492,0.160421224762492,0.160421224762492,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.329447469634904 
 10/20  05:00:00,0.681367127337924,6.39465318029673,0.000000000000000E+000,5.80664161550355,0.000000000000000E+000,0.159875917210990,0.159875917210990,0.159875917210990,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.564753682466568 
 10/20  06:00:00,0.877242133208403,6.71549208895646,0.000000000000000E+000,5.68452310031140,0.000000000000000E+000,0.156513593355379,0.156513593355379,0.156513593355379,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.00409679274914 
 10/20  07:00:00,1.18976893667307,7.18031440497154,0.000000000000000E+000,6.02689270054911,0.000000000000000E+000,0.165940153058499,0.165940153058499,0.165940153058499,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.12486798296219 
 10/20  08:00:00,1.12201900832253,6.77589979719425,0.000000000000000E+000,5.65875158757768,0.000000000000000E+000,0.155804018956088,0.155804018956088,0.155804018956088,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.09300768743438 
 10/20  09:00:00,0.958287530298911,6.42907944456111,0.000000000000000E+000,5.41265999224667,0.000000000000000E+000,0.149028308980048,0.149028308980048,0.149028308980048,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,0.995873915821484 
 10/20  10:00:00,0.952924978900195,6.53625316357474,0.000000000000000E+000,5.63391314780944,0.000000000000000E+000,0.155120135120476,0.155120135120476,0.155120135120476,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.881311282271090 
 10/20  11:00:00,0.950536192444573,5.75814994324480,0.000000000000000E+000,4.95796177006310,0.000000000000000E+000,0.136508973340027,0.136508973340027,0.136508973340027,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.779152997060821 
 10/20  12:00:00,0.921977647339883,5.16001743361764,0.000000000000000E+000,4.43962826113299,0.000000000000000E+000,0.122237549228000,0.122237549228000,0.122237549228000,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.699708340831355 
 10/20  13:00:00,0.896778389272524,5.05005409084982,0.000000000000000E+000,4.37588111258673,0.000000000000000E+000,0.120482380833208,0.120482380833208,0.120482380833208,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.652777015047958 
 10/20  14:00:00,0.890916321545023,5.07315605444137,0.000000000000000E+000,4.44442611294030,0.000000000000000E+000,0.122369649848139,0.122369649848139,0.122369649848139,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.606129207096194 
 10/20  15:00:00,0.924489952042776,5.02990921811185,0.000000000000000E+000,4.39369196441712,0.000000000000000E+000,0.120972772088816,0.120972772088816,0.120972772088816,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.612360207086563 
 10/20  16:00:00,1.06591321285227,4.88426836619798,0.000000000000000E+000,4.18674857366265,0.000000000000000E+000,0.115274940777979,0.115274940777979,0.115274940777979,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.669301087662617 
 10/20  17:00:00,1.37846451397127,6.00211105856473,0.000000000000000E+000,5.17690908342145,0.000000000000000E+000,0.142537312070385,0.142537312070385,0.142537312070385,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.790920758561584 
 10/20  18:00:00,1.60555825979222,5.19290710602867,0.000000000000000E+000,4.25300473979524,0.000000000000000E+000,0.117099190668492,0.117099190668492,0.117099190668492,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.902683311884169 
 10/20  19:00:00,1.79399870494482,5.12144667834326,0.000000000000000E+000,4.16144575199205,0.000000000000000E+000,0.114578270983202,0.114578270983202,0.114578270983202,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.921583543438898 
 10/20  20:00:00,1.85208768938903,4.99863393155761,0.000000000000000E+000,4.10380628395123,0.000000000000000E+000,0.112991267095107,0.112991267095107,0.112991267095107,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.855089526223990 
 10/20  21:00:00,1.68544125599117,5.05651821294592,0.000000000000000E+000,4.24361104632837,0.000000000000000E+000,0.116840551431140,0.116840551431140,0.116840551431140,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.774096783477531 
 10/20  22:00:00,1.38729816032738,5.27490693301709,0.000000000000000E+000,4.59613964419852,0.000000000000000E+000,0.126546821709146,0.126546821709146,0.126546821709146,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.645181875918682 
 10/20  23:00:00,1.09656615818952,5.47700394045526,0.000000000000000E+000,4.94216892802181,0.000000000000000E+000,0.136074144522629,0.136074144522629,0.136074144522629,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.505649913558221 
 10/20  24:00:00,0.806581862965588,6.01403407379266,0.000000000000000E+000,5.63238945065426,0.000000000000000E+000,0.155078182732785,0.155078182732785,0.155078182732785,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.357504100956194 
 10/21  01:00:00,0.707053200981881,6.37409084040906,0.000000000000000E+000,6.05529706856272,0.000000000000000E+000,0.166722218611994,0.166722218611994,0.166722218611994,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.296566709789059 
 10/21  02:00:00,0.656891364346027,6.62084498114997,0.000000000000000E+000,6.32264597219748,0.000000000000000E+000,0.174083212111203,0.174083212111203,0.174083212111203,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.276229651962559 
 10/21  03:00:00,0.649079566457741,6.81370346102188,0.000000000000000E+000,6.51035129069314,0.000000000000000E+000,0.179251356099933,0.179251356099933,0.179251356099933,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.281692059419589 
 10/21  04:00:00,0.657466273117551,7.18267291884843,0.000000000000000E+000,6.82078898803760,0.000000000000000E+000,0.187798725627149,0.187798725627149,0.187798725627149,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.341042033490445 
 10/21  05:00:00,0.710935602716610,7.35300855582992,0.000000000000000E+000,6.73176841041139,0.000000000000000E+000,0.185347696712148,0.185347696712148,0.185347696712148,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.597982263091908 
 10/21  06:00:00,0.936710771168687,8.56519461556018,0.000000000000000E+000,7.45848932460627,0.000000000000000E+000,0.205356710597749,0.205356710597749,0.205356710597749,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.07983309505799 
 10/21  07:00:00,1.23461217355766,8.13193252438382,0.000000000000000E+000,6.88701012662997,0.000000000000000E+000,0.189622011094421,0.189622011094421,0.189622011094421,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.21636867629361 
 10/21  08:00:00,1.17545538854137,7.63384184650209,0.000000000000000E+000,6.42143041595336,0.000000000000000E+000,0.176803072332898,0.176803072332898,0.176803072332898,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.18827090836654 
 10/21  09:00:00,1.01102802744662,6.79688815429170,0.000000000000000E+000,5.69266300382995,0.000000000000000E+000,0.156737711637031,0.156737711637031,0.156737711637031,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.08367961396881 
 10/21  10:00:00,1.00260026929962,6.56674871915480,0.000000000000000E+000,5.58884116919136,0.000000000000000E+000,0.153879155497618,0.153879155497618,0.153879155497618,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.956878816469238 
 10/21  11:00:00,0.968733348420512,4.57524282762756,0.000000000000000E+000,3.71250029283822,0.000000000000000E+000,0.102217327805947,0.102217327805947,0.102217327805947,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.841707358668451 
 10/21  12:00:00,0.920174518305748,3.41316956862933,0.000000000000000E+000,2.63767568731830,0.000000000000000E+000,7.262387585436893E-002,7.262387585436893E-002,7.262387585436893E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.754813049657748 
 10/21  13:00:00,0.872780213307220,2.64413276308766,0.000000000000000E+000,1.92117060883808,0.000000000000000E+000,5.289613748275863E-002,5.289613748275863E-002,5.289613748275863E-002,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.701566191034451 
 10/21  14:00:00,0.845517259456625,2.04786740979943,0.000000000000000E+000,1.37451759161443,0.000000000000000E+000,3.784498428407682E-002,3.784498428407682E-002,3.784498428407682E-002,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.650749083780092 
 10/21  15:00:00,0.867358543671819,1.65367630488269,0.000000000000000E+000,0.972726698979103,0.000000000000000E+000,2.678236121541944E-002,2.678236121541944E-002,2.678236121541944E-002,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.657092559295438 
 10/21  16:00:00,1.00884237174569,1.56152319023209,0.000000000000000E+000,0.809425822889787,0.000000000000000E+000,2.228615168934325E-002,2.228615168934325E-002,2.228615168934325E-002,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.723878662469581 
 10/21  17:00:00,1.31656391520973,2.53567258662507,0.000000000000000E+000,1.64472765146310,0.000000000000000E+000,4.528475481212153E-002,4.528475481212153E-002,4.528475481212153E-002,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.856663718580304 
 10/21  18:00:00,1.56872719875201,2.69390144366162,0.000000000000000E+000,1.66917194983711,0.000000000000000E+000,4.595778664048351E-002,4.595778664048351E-002,4.595778664048351E-002,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.987510439475264 
 10/21  19:00:00,1.76826194022488,3.03694117225641,0.000000000000000E+000,1.98293538571737,0.000000000000000E+000,5.459672467390619E-002,5.459672467390619E-002,5.459672467390619E-002,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,1.01558840362670 
 10/21  20:00:00,1.84071420941518,3.40902116077272,0.000000000000000E+000,2.42478837685147,0.000000000000000E+000,6.676238890938645E-002,6.676238890938645E-002,6.676238890938645E-002,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.944494662538859 
 10/21  21:00:00,1.68103663421292,3.67829610655095,0.000000000000000E+000,2.79040602365281,0.000000000000000E+000,7.682904369910550E-002,7.682904369910550E-002,7.682904369910550E-002,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.849079699758102 
 10/21  22:00:00,1.38504739484303,4.22410798960827,0.000000000000000E+000,3.48679143936098,0.000000000000000E+000,9.600282166594894E-002,9.600282166594894E-002,9.600282166594894E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.703731137347423 
 10/21  23:00:00,1.09073697467320,4.73765326920786,0.000000000000000E+000,4.16623385702609,0.000000000000000E+000,0.114710103242658,0.114710103242658,0.114710103242658,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.542234313306562 
 10/21  24:00:00,0.788703777754281,5.14024861550874,0.000000000000000E+000,4.74430894216962,0.000000000000000E+000,0.130626409185732,0.130626409185732,0.130626409185732,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.371799151156911 
 10/22  01:00:00,0.682284705353358,5.47500918058503,0.000000000000000E+000,5.15571331649460,0.000000000000000E+000,0.141953722983472,0.141953722983472,0.141953722983472,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.297068802033146 
 10/22  02:00:00,0.632108233085290,5.72119604852598,0.000000000000000E+000,5.42253065869992,0.000000000000000E+000,0.149300080850467,0.149300080850467,0.149300080850467,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.276696032836117 
 10/22  03:00:00,0.623695458363287,5.89216182312238,0.000000000000000E+000,5.58840869292729,0.000000000000000E+000,0.153867248005479,0.153867248005479,0.153867248005479,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.282093019285949 
 10/22  04:00:00,0.624782808020808,5.99621395621555,0.000000000000000E+000,5.63373610427433,0.000000000000000E+000,0.155115260530406,0.155115260530406,0.155115260530406,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.341635954620840 
 10/22  05:00:00,0.677223087985176,6.12983641213618,0.000000000000000E+000,5.50734077667043,0.000000000000000E+000,0.151635181980715,0.151635181980715,0.151635181980715,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.599237753139138 
 10/22  06:00:00,0.876569991890160,6.38377200055196,0.000000000000000E+000,5.27419566837880,0.000000000000000E+000,0.145215931319221,0.145215931319221,0.145215931319221,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.08270413627725 
 10/22  07:00:00,1.19908360272084,6.84538443996292,0.000000000000000E+000,5.59662392238272,0.000000000000000E+000,0.154093440257603,0.154093440257603,0.154093440257603,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.22020679611994 
 10/22  08:00:00,1.13144993385832,6.03914835392940,0.000000000000000E+000,4.82316653150233,0.000000000000000E+000,0.132797617649839,0.132797617649839,0.132797617649839,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.19184130024486 
 10/22  09:00:00,0.968716340517997,5.26346150179944,0.000000000000000E+000,4.15591621652184,0.000000000000000E+000,0.114426024708404,0.114426024708404,0.114426024708404,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.08699974878468 
 10/22  10:00:00,0.950395840672198,4.67362383723252,0.000000000000000E+000,3.69279320230753,0.000000000000000E+000,0.101674726870194,0.101674726870194,0.101674726870194,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.959801901430790 
 10/22  11:00:00,0.930060636790536,3.17349403866717,0.000000000000000E+000,2.30791991167524,0.000000000000000E+000,6.354461617597004E-002,6.354461617597004E-002,6.354461617597004E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.844538950871065 
 10/22  12:00:00,0.885688037679158,2.16291059295241,0.000000000000000E+000,1.38513786253550,0.000000000000000E+000,3.813739522777983E-002,3.813739522777983E-002,3.813739522777983E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.757091898763615 
 10/22  13:00:00,0.840245313274204,1.46434052612844,0.000000000000000E+000,0.739513560149250,0.000000000000000E+000,2.036123744974279E-002,2.036123744974279E-002,2.036123744974279E-002,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.703431002764060 
 10/22  14:00:00,0.811012040547985,0.796188395695415,0.000000000000000E+000,0.121299198486818,0.000000000000000E+000,3.339765375438329E-003,3.339765375438329E-003,3.339765375438329E-003,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.652288462803689 
 10/22  15:00:00,0.840576182456400,0.682476155065207,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.658619108457062 
 10/22  16:00:00,0.986556220056350,0.753923400384110,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.725704695511392 
 10/22  17:00:00,1.27505039342060,1.02981538747010,0.000000000000000E+000,0.136969963926372,0.000000000000000E+000,3.771233022995171E-003,3.771233022995171E-003,3.771233022995171E-003,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.858564206962055 
 10/22  18:00:00,1.52386489657301,1.06701947959250,0.000000000000000E+000,3.978764140435904E-002,0.000000000000000E+000,1.095484461482857E-003,1.095484461482857E-003,1.095484461482857E-003,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,0.990012783838896 
 10/22  19:00:00,1.72117503797623,1.32970721436266,0.000000000000000E+000,0.272754322103318,0.000000000000000E+000,7.509822425255384E-003,7.509822425255384E-003,7.509822425255384E-003,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,1.01853550934701 
 10/22  20:00:00,1.78816033991807,1.50301784782131,0.000000000000000E+000,0.516048830575956,0.000000000000000E+000,1.420851941227221E-002,1.420851941227221E-002,1.420851941227221E-002,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.947230895862952 
 10/22  21:00:00,1.63029809959178,1.83832169965508,0.000000000000000E+000,0.947598853064434,0.000000000000000E+000,2.609050907796054E-002,2.609050907796054E-002,2.609050907796054E-002,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.851912463450634 
 10/22  22:00:00,1.32490507975493,2.04272847015992,0.000000000000000E+000,1.30244200302643,0.000000000000000E+000,3.586050657784787E-002,3.586050657784787E-002,3.586050657784787E-002,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.706701054233608 
 10/22  23:00:00,1.02439151294672,2.33048694612563,0.000000000000000E+000,1.75658814064007,0.000000000000000E+000,4.836464151618281E-002,4.836464151618281E-002,4.836464151618281E-002,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.544713706610356 
 10/22  24:00:00,0.718824155332536,2.60359755822528,0.000000000000000E+000,2.20630365214026,0.000000000000000E+000,6.074678676398609E-002,6.074678676398609E-002,6.074678676398609E-002,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.373153383902807 
 10/23  01:00:00,0.601213723459941,2.66813691114531,0.000000000000000E+000,2.35459622208813,0.000000000000000E+000,6.482976832301483E-002,6.482976832301483E-002,6.482976832301483E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.291313626999901 
 10/23  02:00:00,0.550702969005751,2.85523927120481,0.000000000000000E+000,2.56075720177635,0.000000000000000E+000,7.050605728714987E-002,7.050605728714987E-002,7.050605728714987E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.272512712438519 
 10/23  03:00:00,0.542259095267463,2.97977645875726,0.000000000000000E+000,2.68025739629277,0.000000000000000E+000,7.379629017395241E-002,7.379629017395241E-002,7.379629017395241E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.277858951555322 
 10/23  04:00:00,0.541276467517269,3.05066533420981,0.000000000000000E+000,2.69782840567994,0.000000000000000E+000,7.428007777926886E-002,7.428007777926886E-002,7.428007777926886E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.331995031209510 
 10/23  05:00:00,0.595351347191722,3.27527392118585,0.000000000000000E+000,2.68257629472234,0.000000000000000E+000,7.386013706478793E-002,7.386013706478793E-002,7.386013706478793E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.569439744136903 
 10/23  06:00:00,0.790138741636090,3.56084851535470,0.000000000000000E+000,2.52095608422471,0.000000000000000E+000,6.941020178306645E-002,6.941020178306645E-002,6.941020178306645E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.01302023523408 
 10/23  07:00:00,1.09576364894227,3.77652107626611,0.000000000000000E+000,2.61265104778826,0.000000000000000E+000,7.193486532768900E-002,7.193486532768900E-002,7.193486532768900E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.13531630701761 
 10/23  08:00:00,1.03858877867951,3.75597082971323,0.000000000000000E+000,2.62859262500634,0.000000000000000E+000,7.237378931306541E-002,7.237378931306541E-002,7.237378931306541E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.10323768252469 
 10/23  09:00:00,0.881032822445236,3.63270620465133,0.000000000000000E+000,2.60679398414297,0.000000000000000E+000,7.177360112637302E-002,7.177360112637302E-002,7.177360112637302E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.00536668401542 
 10/23  10:00:00,0.878324544177259,3.83509960263939,0.000000000000000E+000,2.92444948152641,0.000000000000000E+000,8.051970039754100E-002,8.051970039754100E-002,8.051970039754100E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.889621387618810 
 10/23  11:00:00,0.872905599154762,2.94532321229718,0.000000000000000E+000,2.13844372446562,0.000000000000000E+000,5.887838005021747E-002,5.887838005021747E-002,5.887838005021747E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.785844311710691 
 10/23  12:00:00,0.850649826476169,2.57570923468379,0.000000000000000E+000,1.84902487198201,0.000000000000000E+000,5.090972836428816E-002,5.090972836428816E-002,5.090972836428816E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.706003531048495 
 10/23  13:00:00,0.816844775893309,2.15277365292038,0.000000000000000E+000,1.47271812204834,0.000000000000000E+000,4.054876745399190E-002,4.054876745399190E-002,4.054876745399190E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.658659567656905 
 10/23  14:00:00,0.801174013069414,1.81908036856183,0.000000000000000E+000,1.18501448824810,0.000000000000000E+000,3.262734137253055E-002,3.262734137253055E-002,3.262734137253055E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.611465145908825 
 10/23  15:00:00,0.830293110048407,1.61412279596813,0.000000000000000E+000,0.972493122745004,0.000000000000000E+000,2.677593009444832E-002,2.677593009444832E-002,2.677593009444832E-002,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.617772626614984 
 10/23  16:00:00,0.973699721719168,1.54117751556374,0.000000000000000E+000,0.837584393933726,0.000000000000000E+000,2.306144964487418E-002,2.306144964487418E-002,2.306144964487418E-002,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.675374416757293 
 10/23  17:00:00,1.27055323776814,2.09054671271542,0.000000000000000E+000,1.25760642599725,0.000000000000000E+000,3.462603586725931E-002,3.462603586725931E-002,3.462603586725931E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.798659070136489 
 10/23  18:00:00,1.51033345502526,1.74360965335629,0.000000000000000E+000,0.794470622625273,0.000000000000000E+000,2.187438590152891E-002,2.187438590152891E-002,2.187438590152891E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.911919976381772 
 10/23  19:00:00,1.70417694508273,1.86860527573964,0.000000000000000E+000,0.899148478634294,0.000000000000000E+000,2.475651112111180E-002,2.475651112111180E-002,2.475651112111180E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.931039414193008 
 10/23  20:00:00,1.76699166044131,1.91711766837810,0.000000000000000E+000,1.01314602928761,0.000000000000000E+000,2.789523814739211E-002,2.789523814739211E-002,2.789523814739211E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.864233517708089 
 10/23  21:00:00,1.60182373172946,2.02771989022151,0.000000000000000E+000,1.20664960376992,0.000000000000000E+000,3.322302716942603E-002,3.322302716942603E-002,3.322302716942603E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.782259903311578 
 10/23  22:00:00,1.30353594851384,2.23925215087733,0.000000000000000E+000,1.55392319654388,0.000000000000000E+000,4.278460989560192E-002,4.278460989560192E-002,4.278460989560192E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.651743541433566 
 10/23  23:00:00,1.01293587065076,2.44422004492707,0.000000000000000E+000,1.90474392736801,0.000000000000000E+000,5.244385698386452E-002,5.244385698386452E-002,5.244385698386452E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.510291018683855 
 10/23  24:00:00,0.713911836701143,2.65143857882526,0.000000000000000E+000,2.26664406258067,0.000000000000000E+000,6.240815646834162E-002,6.240815646834162E-002,6.240815646834162E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.360653994062384 
 10/24  01:00:00,0.606669563135634,2.86715992600858,0.000000000000000E+000,2.55275055490486,0.000000000000000E+000,7.028560799871002E-002,7.028560799871002E-002,7.028560799871002E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.292182309046444 
 10/24  02:00:00,0.556102809493394,3.05198655771754,0.000000000000000E+000,2.75687766219100,0.000000000000000E+000,7.590589777479380E-002,7.590589777479380E-002,7.590589777479380E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.273139538536584 
 10/24  03:00:00,0.547039357805425,3.15377202587949,0.000000000000000E+000,2.85387498592213,0.000000000000000E+000,7.857655271191355E-002,7.857655271191355E-002,7.857655271191355E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.278236929048201 
 10/24  04:00:00,0.551026158425857,3.40546326486388,0.000000000000000E+000,3.05193402681232,0.000000000000000E+000,8.402976868785728E-002,8.402976868785728E-002,8.402976868785728E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.332687340731187 
 10/24  05:00:00,0.612332582777194,3.89373618532598,0.000000000000000E+000,3.29932928012123,0.000000000000000E+000,9.084137265025860E-002,9.084137265025860E-002,9.084137265025860E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.571149022878142 
 10/24  06:00:00,0.821921510511007,4.71819982531570,0.000000000000000E+000,3.67529597246109,0.000000000000000E+000,0.101192970657983,0.101192970657983,0.101192970657983,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.01603165695870 
 10/24  07:00:00,1.11422414656037,4.44970999595729,0.000000000000000E+000,3.28313035187704,0.000000000000000E+000,9.039536294579222E-002,9.039536294579222E-002,9.039536294579222E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.13802592261998 
 10/24  08:00:00,1.06000582320879,4.53648227635939,0.000000000000000E+000,3.40645275687789,0.000000000000000E+000,9.379083384234843E-002,9.379083384234843E-002,9.379083384234843E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.10588899729928 
 10/24  09:00:00,0.890102094370231,3.96432366445953,0.000000000000000E+000,2.93618700781198,0.000000000000000E+000,8.084287305136587E-002,8.084287305136587E-002,8.084287305136587E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.00759112015462 
 10/24  10:00:00,0.870019979580744,3.53528286985067,0.000000000000000E+000,2.62283038075133,0.000000000000000E+000,7.221513580102436E-002,7.221513580102436E-002,7.221513580102436E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.891423755605142 
 10/24  11:00:00,0.850961258741735,2.15044538149322,0.000000000000000E+000,1.34143237660326,0.000000000000000E+000,3.693403963719001E-002,3.693403963719001E-002,3.693403963719001E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.787977828769081 
 10/24  12:00:00,0.812796076278210,1.20292594351020,0.000000000000000E+000,0.474188905209923,0.000000000000000E+000,1.305597816632904E-002,1.305597816632904E-002,1.305597816632904E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.708056206646984 
 10/24  13:00:00,0.776296008439315,0.682556366969779,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.661160403754641 
 10/24  14:00:00,0.768546671696882,0.636501891838073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.613901157433166 
 10/24  15:00:00,0.803517179953957,0.644537272669958,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.620680226061811 
 10/24  16:00:00,0.950638272074293,0.706308583017062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.678089878144344 
 10/24  17:00:00,1.23970493756381,0.972869712572689,0.000000000000000E+000,0.137206137705832,0.000000000000000E+000,3.777735662922446E-003,3.777735662922446E-003,3.777735662922446E-003,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.801382358285182 
 10/24  18:00:00,1.48845906912372,0.952435291254243,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.915216236904998 
 10/24  19:00:00,1.68299450220635,1.10260015812110,0.000000000000000E+000,0.129809002934920,0.000000000000000E+000,3.574068244724058E-003,3.574068244724058E-003,3.574068244724058E-003,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.934373772273845 
 10/24  20:00:00,1.74516143371281,1.12682637724914,0.000000000000000E+000,0.220279253547167,0.000000000000000E+000,6.065011418885615E-003,6.065011418885615E-003,6.065011418885615E-003,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.866809002319569 
 10/24  21:00:00,1.58257442287796,1.33101088732008,0.000000000000000E+000,0.507520930754898,0.000000000000000E+000,1.397371831792965E-002,1.397371831792965E-002,1.397371831792965E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.784679573425173 
 10/24  22:00:00,1.28138353541918,1.43683281125520,0.000000000000000E+000,0.749354716167057,0.000000000000000E+000,2.063219680093860E-002,2.063219680093860E-002,2.063219680093860E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.653892682188261 
 10/24  23:00:00,0.990787927744691,1.64160096892060,0.000000000000000E+000,1.10033780279550,0.000000000000000E+000,3.029591407779715E-002,3.029591407779715E-002,3.029591407779715E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.512078067249893 
 10/24  24:00:00,0.691825158703637,1.85013477449634,0.000000000000000E+000,1.46446305967638,0.000000000000000E+000,4.032147847083391E-002,4.032147847083391E-002,4.032147847083391E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.361531192637745 
 10/25  01:00:00,0.584610908809622,2.06664227855989,0.000000000000000E+000,1.75158736268752,0.000000000000000E+000,4.822695367269735E-002,4.822695367269735E-002,4.822695367269735E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.292827853815098 
 10/25  02:00:00,0.531998642374737,2.17726327283066,0.000000000000000E+000,1.88142210678335,0.000000000000000E+000,5.180173065613525E-002,5.180173065613525E-002,5.180173065613525E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.273871809057361 
 10/25  03:00:00,0.522860695950053,2.27616853019627,0.000000000000000E+000,1.97571380576573,0.000000000000000E+000,5.439789085654120E-002,5.439789085654120E-002,5.439789085654120E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.278794613521393 
 10/25  04:00:00,0.523127153888886,2.39268882463463,0.000000000000000E+000,2.03865120347304,0.000000000000000E+000,5.613076415088428E-002,5.613076415088428E-002,5.613076415088428E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.333195723841224 
 10/25  05:00:00,0.576872939933727,2.60702232519014,0.000000000000000E+000,2.01144651830394,0.000000000000000E+000,5.538172980679257E-002,5.538172980679257E-002,5.538172980679257E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.572317924559598 
 10/25  06:00:00,0.768519100588525,2.78131882743209,0.000000000000000E+000,1.73573771232086,0.000000000000000E+000,4.779056073549966E-002,4.779056073549966E-002,4.779056073549966E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.01870891921532 
 10/25  07:00:00,1.07440597851676,3.00701464755132,0.000000000000000E+000,1.83694736416667,0.000000000000000E+000,5.057719490218438E-002,5.057719490218438E-002,5.057719490218438E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.14151356192439 
 10/25  08:00:00,1.01363142252231,2.85570889545340,0.000000000000000E+000,1.72214951960679,0.000000000000000E+000,4.741643315586729E-002,4.741643315586729E-002,4.741643315586729E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.10941885366440 
 10/25  09:00:00,0.857299556517560,2.77653073702855,0.000000000000000E+000,1.74480944005687,0.000000000000000E+000,4.804033519869547E-002,4.804033519869547E-002,4.804033519869547E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.01117576047874 
 10/25  10:00:00,0.852141313688239,2.88930877061683,0.000000000000000E+000,1.97348301679468,0.000000000000000E+000,5.433646990851865E-002,5.433646990851865E-002,5.433646990851865E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.894797020327968 
 10/25  11:00:00,0.855543791570850,2.31952798033077,0.000000000000000E+000,1.50786848714532,0.000000000000000E+000,4.151657246630334E-002,4.151657246630334E-002,4.151657246630334E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.790624317064575 
 10/25  12:00:00,0.831270021290429,1.87559730367333,0.000000000000000E+000,1.14515661430460,0.000000000000000E+000,3.152992317854697E-002,3.152992317854697E-002,3.152992317854697E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.709759857715435 
 10/25  13:00:00,0.792406259946312,1.26831947179798,0.000000000000000E+000,0.585119125310726,0.000000000000000E+000,1.611025150699478E-002,1.611025150699478E-002,1.611025150699478E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.661804383272114 
 10/25  14:00:00,0.770171697115484,0.696126982115360,0.000000000000000E+000,5.902039773413375E-002,0.000000000000000E+000,1.625025418601420E-003,1.625025418601420E-003,1.625025418601420E-003,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.614505849976317 
 10/25  15:00:00,0.803517179953957,0.644962502601878,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.621105455993734 
 10/25  16:00:00,0.950638272074293,0.707537196635827,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.679318491763109 
 10/25  17:00:00,1.24214077154383,1.06329451972532,0.000000000000000E+000,0.225674840206868,0.000000000000000E+000,6.213569642938571E-003,6.213569642938571E-003,6.213569642938571E-003,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.803338462936784 
 10/25  18:00:00,1.49118476736403,1.05407434437590,0.000000000000000E+000,9.899647870387572E-002,0.000000000000000E+000,2.725698240301656E-003,2.725698240301656E-003,2.725698240301656E-003,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.917858811322778 
 10/25  19:00:00,1.68566023070229,1.20191745400966,0.000000000000000E+000,0.226627399915622,0.000000000000000E+000,6.239796740668982E-003,6.239796740668982E-003,6.239796740668982E-003,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.936872671181704 
 10/25  20:00:00,1.75588411657198,1.51897854757859,0.000000000000000E+000,0.609723627697356,0.000000000000000E+000,1.678769427805884E-002,1.678769427805884E-002,1.678769427805884E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.869516798498824 
 10/25  21:00:00,1.59839766389877,1.90801167110334,0.000000000000000E+000,1.08221592801539,0.000000000000000E+000,2.979695933874145E-002,2.979695933874145E-002,2.979695933874145E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.786985359947940 
 10/25  22:00:00,1.30842308564179,2.42044083842494,0.000000000000000E+000,1.73142243672244,0.000000000000000E+000,4.767174702354739E-002,4.767174702354739E-002,4.767174702354739E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.655432988802616 
 10/25  23:00:00,1.02524807756645,2.89430091446535,0.000000000000000E+000,2.35191930126120,0.000000000000000E+000,6.475606389955550E-002,6.475606389955550E-002,6.475606389955550E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.513196514328944 
 10/25  24:00:00,0.733454748276968,3.36227660165605,0.000000000000000E+000,2.97643629160363,0.000000000000000E+000,8.195106804416422E-002,8.195106804416422E-002,8.195106804416422E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.361699787870202 
 10/26  01:00:00,0.629917047368718,3.71216986613896,0.000000000000000E+000,3.39709166492605,0.000000000000000E+000,9.353309223179336E-002,9.353309223179336E-002,9.353309223179336E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.292851139155635 
 10/26  02:00:00,0.583650920320218,4.05273879815983,0.000000000000000E+000,3.75741613944287,0.000000000000000E+000,0.103454008601616,0.103454008601616,0.103454008601616,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.273353301727003 
 10/26  03:00:00,0.578169041532588,4.28480717257233,0.000000000000000E+000,3.98449503277431,0.000000000000000E+000,0.109706236439079,0.109706236439079,0.109706236439079,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.278652028888884 
 10/26  04:00:00,0.583064197621999,4.56955294213315,0.000000000000000E+000,4.21554525057111,0.000000000000000E+000,0.116067807883997,0.116067807883997,0.116067807883997,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.333165794241667 
 10/26  05:00:00,0.644805342383495,5.07504596495069,0.000000000000000E+000,4.47872940860558,0.000000000000000E+000,0.123314132256560,0.123314132256560,0.123314132256560,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.573058674018525 
 10/26  06:00:00,0.852165471214968,5.82145591529003,0.000000000000000E+000,4.77374684551851,0.000000000000000E+000,0.131436931361943,0.131436931361943,0.131436931361943,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.02083687387562 
 10/26  07:00:00,1.14591213070665,5.60620720440929,0.000000000000000E+000,4.43402768941906,0.000000000000000E+000,0.122083347092074,0.122083347092074,0.122083347092074,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.14362579352996 
 10/26  08:00:00,1.09000200685056,5.63123415708205,0.000000000000000E+000,4.49590444715787,0.000000000000000E+000,0.123787017484116,0.123787017484116,0.123787017484116,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.11118918774195 
 10/26  09:00:00,0.922846768891324,5.15847432805388,0.000000000000000E+000,4.12546299807498,0.000000000000000E+000,0.113587547572461,0.113587547572461,0.113587547572461,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.01246579348593 
 10/26  10:00:00,0.913180492240704,5.10704502541181,0.000000000000000E+000,4.19040624414448,0.000000000000000E+000,0.115375648460984,0.115375648460984,0.115375648460984,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.895610047773134 
 10/26  11:00:00,0.885104797937913,3.39348079199107,0.000000000000000E+000,2.58151467952738,0.000000000000000E+000,7.107757883336896E-002,7.107757883336896E-002,7.107757883336896E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.790930936342815 
 10/26  12:00:00,0.845567748261499,2.39582498688124,0.000000000000000E+000,1.66444543456982,0.000000000000000E+000,4.582765014961551E-002,4.582765014961551E-002,4.582765014961551E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.710698720658124 
 10/26  13:00:00,0.804209796751087,1.69858705839412,0.000000000000000E+000,1.01381976525945,0.000000000000000E+000,2.791378831177084E-002,2.791378831177084E-002,2.791378831177084E-002,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.663371329919534 
 10/26  14:00:00,0.784142594915380,1.20520071311760,0.000000000000000E+000,0.566438888186117,0.000000000000000E+000,1.559592321849809E-002,1.559592321849809E-002,1.559592321849809E-002,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.616161090526570 
 10/26  15:00:00,0.812155534515861,0.960236764392519,0.000000000000000E+000,0.313742244383309,0.000000000000000E+000,8.638354561902177E-003,8.638354561902177E-003,8.638354561902177E-003,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.622637473401064 
 10/26  16:00:00,0.956845362555316,0.934620635206374,0.000000000000000E+000,0.225439519141182,0.000000000000000E+000,6.207090481022468E-003,6.207090481022468E-003,6.207090481022468E-003,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.680962411192474 
 10/26  17:00:00,1.25401454385660,1.49639006938707,0.000000000000000E+000,0.656926411094808,0.000000000000000E+000,1.808734195571643E-002,1.808734195571643E-002,1.808734195571643E-002,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.805182441710585 
 10/26  18:00:00,1.50015649420567,1.38166811213982,0.000000000000000E+000,0.424846696487869,0.000000000000000E+000,1.169742508194505E-002,1.169742508194505E-002,1.169742508194505E-002,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.919602361302703 
 10/26  19:00:00,1.69572203430948,1.56930237970456,0.000000000000000E+000,0.592068853336048,0.000000000000000E+000,1.630160034785468E-002,1.630160034785468E-002,1.630160034785468E-002,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.938816143456175 
 10/26  20:00:00,1.76448007476889,1.83296732371101,0.000000000000000E+000,0.921926049813514,0.000000000000000E+000,2.538365247497001E-002,2.538365247497001E-002,2.538365247497001E-002,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.871303152515089 
 10/26  21:00:00,1.60926571347367,2.30440506961074,0.000000000000000E+000,1.47693997427490,0.000000000000000E+000,4.066500891364194E-002,4.066500891364194E-002,4.066500891364194E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.788654712195829 
 10/26  22:00:00,1.31579799663348,2.68945504719755,0.000000000000000E+000,1.99927681918383,0.000000000000000E+000,5.504665801524034E-002,5.504665801524034E-002,5.504665801524034E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.656592815113840 
 10/26  23:00:00,1.02849840047951,3.01288794169176,0.000000000000000E+000,2.46996997843657,0.000000000000000E+000,6.800638681261398E-002,6.800638681261398E-002,6.800638681261398E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.513732864379993 
 10/26  24:00:00,0.730278951336788,3.24724598864880,0.000000000000000E+000,2.86109237366448,0.000000000000000E+000,7.877527110398591E-002,7.877527110398591E-002,7.877527110398591E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.362013092802101 
 10/27  01:00:00,0.623612246310812,3.48308146969831,0.000000000000000E+000,3.16810332922825,0.000000000000000E+000,8.722829117388739E-002,8.722829117388739E-002,8.722829117388739E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.292751078412786 
 10/27  02:00:00,0.573424614393638,3.68140351839596,0.000000000000000E+000,3.38600001497571,0.000000000000000E+000,9.322770267503774E-002,9.322770267503774E-002,9.322770267503774E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.273434146430321 
 10/27  03:00:00,0.570147512210356,3.99347682189596,0.000000000000000E+000,3.69315568163865,0.000000000000000E+000,0.101684707116845,0.101684707116845,0.101684707116845,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.278661029348153 
 10/27  04:00:00,0.575575712190460,4.29798611260294,0.000000000000000E+000,3.94356588118004,0.000000000000000E+000,0.108579322452458,0.108579322452458,0.108579322452458,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.333578334102540 
 10/27  05:00:00,0.634815240591222,4.71340476107101,0.000000000000000E+000,4.11589214191727,0.000000000000000E+000,0.113324030464289,0.113324030464289,0.113324030464289,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.574254736827158 
