Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/27  06:00:00,0.848085500991277,5.67604493339151,0.000000000000000E+000,4.62556364629635,0.000000000000000E+000,0.127356961138252,0.127356961138252,0.127356961138252,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.02360909119926 
 10/27  07:00:00,1.14197861123333,5.46679478576802,0.000000000000000E+000,4.29116353409389,0.000000000000000E+000,0.118149827618752,0.118149827618752,0.118149827618752,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.14707753021388 
 10/27  08:00:00,1.07203745289981,4.98172125820565,0.000000000000000E+000,3.84343765669872,0.000000000000000E+000,0.105822463533369,0.105822463533369,0.105822463533369,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.11414307932473 
 10/27  09:00:00,0.898322922602008,4.27032254161311,0.000000000000000E+000,3.23476483089685,0.000000000000000E+000,8.906370128314485E-002,8.906370128314485E-002,8.906370128314485E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.01501217422332 
 10/27  10:00:00,0.874820950669239,3.71629399884293,0.000000000000000E+000,2.79720009823982,0.000000000000000E+000,7.701610688952122E-002,7.701610688952122E-002,7.701610688952122E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.898065167108923 
 10/27  11:00:00,0.853186760471987,2.23686296626455,0.000000000000000E+000,1.42226187980605,0.000000000000000E+000,3.915954136744165E-002,3.915954136744165E-002,3.915954136744165E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.793565910337623 
 10/27  12:00:00,0.816162538651059,1.33008760781121,0.000000000000000E+000,0.596457730009858,0.000000000000000E+000,1.642244053917589E-002,1.642244053917589E-002,1.642244053917589E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.712949046148056 
 10/27  13:00:00,0.777601947234668,0.734466862535817,0.000000000000000E+000,4.743127475783417E-002,0.000000000000000E+000,1.305938795352642E-003,1.305938795352642E-003,1.305938795352642E-003,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.665639624562846 
 10/27  14:00:00,0.768546671696882,0.640853343369006,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.618252608964097 
 10/27  15:00:00,0.803517179953957,0.648332703698204,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.624475657090059 
 10/27  16:00:00,0.950638272074293,0.710662140275555,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.682443435402836 
 10/27  17:00:00,1.23592720190088,0.841167936214377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.806886719632704 
 10/27  18:00:00,1.48845906912372,0.959185138570522,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.921966084221277 
 10/27  19:00:00,1.67942043396162,0.979451203226875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.941033820314540 
 10/27  20:00:00,1.73909642229392,0.913029891471162,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.873291770088757 
 10/27  21:00:00,1.58248937756405,1.33435891338161,0.000000000000000E+000,0.504432112453962,0.000000000000000E+000,1.388867300401852E-002,1.388867300401852E-002,1.388867300401852E-002,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.791116417787636 
 10/27  22:00:00,1.29541547335609,1.95149226406087,0.000000000000000E+000,1.25899016465748,0.000000000000000E+000,3.466413473785144E-002,3.466413473785144E-002,3.466413473785144E-002,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.658916686503508 
 10/27  23:00:00,1.01602082779106,2.56164764378961,0.000000000000000E+000,2.01678857314955,0.000000000000000E+000,5.552881412416326E-002,5.552881412416326E-002,5.552881412416326E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.515673971764856 
 10/27  24:00:00,0.730265996747349,3.24810530340039,0.000000000000000E+000,2.86062186716505,0.000000000000000E+000,7.876231651454614E-002,7.876231651454614E-002,7.876231651454614E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.363342914053138 
 10/28  01:00:00,0.632289748406008,3.66303426405296,0.000000000000000E+000,3.33991264657462,0.000000000000000E+000,9.195876603612231E-002,9.195876603612231E-002,9.195876603612231E-002,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.300894555421063 
 10/28  02:00:00,0.589186305596392,4.16460443893758,0.000000000000000E+000,3.86362013157072,0.000000000000000E+000,0.106378153361570,0.106378153361570,0.106378153361570,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.279014950376923 
 10/28  03:00:00,0.578521939213503,4.25420218575103,0.000000000000000E+000,3.94772108475101,0.000000000000000E+000,0.108693728855694,0.108693728855694,0.108693728855694,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.284820990090857 
 10/28  04:00:00,0.592429469023607,4.82474744323006,0.000000000000000E+000,4.45867329369664,0.000000000000000E+000,0.122761921533206,0.122761921533206,0.122761921533206,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.345232252213047 
 10/28  05:00:00,0.640717973594005,4.81276614276494,0.000000000000000E+000,4.18148682630498,0.000000000000000E+000,0.115130067589544,0.115130067589544,0.115130067589544,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.608021434133364 
 10/28  06:00:00,0.850308080304665,5.44785067447927,0.000000000000000E+000,4.32037153166554,0.000000000000000E+000,0.118954019733725,0.118954019733725,0.118954019733725,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.10060694691781 
 10/28  07:00:00,1.16142096791691,5.49850952702996,0.000000000000000E+000,4.22872920492249,0.000000000000000E+000,0.116430805453671,0.116430805453671,0.116430805453671,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.24122660064723 
 10/28  08:00:00,1.10277601787485,5.01849396106468,0.000000000000000E+000,3.78173917500245,0.000000000000000E+000,0.104123701666375,0.104123701666375,0.104123701666375,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.21261426388002 
 10/28  09:00:00,0.932303355231774,3.95956877035012,0.000000000000000E+000,2.83340836545713,0.000000000000000E+000,7.801303942218049E-002,7.801303942218049E-002,7.801303942218049E-002,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.10561486840004 
 10/28  10:00:00,0.904891547739531,3.03702831195946,0.000000000000000E+000,2.04009199729632,0.000000000000000E+000,5.617043393752925E-002,5.617043393752925E-002,5.617043393752925E-002,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.975907581168960 
 10/28  11:00:00,0.884236865431218,1.52315709049081,0.000000000000000E+000,0.643615353514846,0.000000000000000E+000,1.772084481665365E-002,1.772084481665365E-002,1.772084481665365E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.858506560855091 
 10/28  12:00:00,0.847550642451377,0.790064693337152,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.769383861683858 
 10/28  13:00:00,0.819884075824461,0.735884136128810,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.714488172913676 
 10/28  14:00:00,0.807672275172548,0.684288944801785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.661688210396878 
 10/28  15:00:00,0.840576182456400,0.691347903512239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.667490856904094 
 10/28  16:00:00,0.986556220056350,0.763460665771808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.735241960899090 
 10/28  17:00:00,1.27127916039761,0.904736039569086,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.870454822987412 
 10/28  18:00:00,1.52276941211152,1.04177536866385,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,1.00455631431460 
 10/28  19:00:00,1.71366521555097,1.07147633620695,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,1.03305895329462 
 10/28  20:00:00,1.77395182050580,1.00037563158350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.960637510201102 
 10/28  21:00:00,1.60420759051382,0.902664846975744,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.863854463835732 
 10/28  22:00:00,1.28904457317708,0.749571374336495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.715985961436614 
 10/28  23:00:00,0.979606446503466,0.710596498729464,0.000000000000000E+000,0.130009009154547,0.000000000000000E+000,3.579575072926684E-003,3.579575072926684E-003,3.579575072926684E-003,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.551402390699707 
 10/28  24:00:00,0.677033677561528,1.08997200584530,0.000000000000000E+000,0.688487012898272,0.000000000000000E+000,1.895630899297728E-002,1.895630899297728E-002,1.895630899297728E-002,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.377344470764813 
 10/29  01:00:00,0.690772768932570,1.58917191434028,0.000000000000000E+000,1.18748636881143,0.000000000000000E+000,3.269540036402131E-002,3.269540036402131E-002,3.269540036402131E-002,0.158245970322875,3.447776503343996E-002,9.775782933681368E-002,0.350483790185822,0.377545023346644 
 10/29  02:00:00,0.585992425439696,1.98160301130338,0.000000000000000E+000,1.65840884717610,0.000000000000000E+000,4.566144306980912E-002,4.566144306980912E-002,4.566144306980912E-002,9.822166557726959E-002,2.139999836998500E-002,8.089405516241929E-002,0.322703249570613,0.300967102070000 
 10/29  03:00:00,0.536603785013529,2.25573448071450,0.000000000000000E+000,1.95383998712544,0.000000000000000E+000,5.379563277870707E-002,5.379563277870707E-002,5.379563277870707E-002,6.548110759841612E-002,1.426666497289785E-002,6.698660335484008E-002,0.318961762619070,0.279925136599119 
 10/29  04:00:00,0.530743314877901,2.51929066802499,0.000000000000000E+000,2.21241689861470,0.000000000000000E+000,6.091510452009296E-002,6.091510452009296E-002,6.091510452009296E-002,6.548110759841612E-002,1.426666497289785E-002,5.849644581967755E-002,0.314471978277217,0.285213658501141 
 10/29  05:00:00,0.535010007182558,2.74004905276612,0.000000000000000E+000,2.37321700683114,0.000000000000000E+000,6.534245969215816E-002,6.534245969215816E-002,6.534245969215816E-002,6.548110759841612E-002,1.426666497289785E-002,7.021500402342022E-002,0.302592757206068,0.345990148614609 
 10/29  06:00:00,0.590167814030543,2.97834500758135,0.000000000000000E+000,2.34552137689858,0.000000000000000E+000,6.457990802608286E-002,6.457990802608286E-002,6.457990802608286E-002,7.093786865477342E-002,1.545555417595845E-002,8.441327210734366E-002,0.337669197376786,0.609565748356172 
 10/29  07:00:00,0.790714752443540,3.28711099595739,0.000000000000000E+000,2.15596113389391,0.000000000000000E+000,5.936069187260217E-002,5.936069187260217E-002,5.936069187260217E-002,0.147332498365904,3.209999755497750E-002,0.144665999088276,0.390143551872181,1.10427766616757 
 10/29  08:00:00,1.09890901595653,3.23218398485679,0.000000000000000E+000,1.95831532363437,0.000000000000000E+000,5.391885349329106E-002,5.391885349329106E-002,5.391885349329106E-002,0.300121774506747,6.538886974280395E-002,0.232810738293084,0.414556754231002,1.24531493976216 
 10/29  09:00:00,1.04903936034117,3.07098604995371,0.000000000000000E+000,1.83004114970592,0.000000000000000E+000,5.038704413268945E-002,5.038704413268945E-002,5.038704413268945E-002,0.267381191450022,5.825554909465199E-002,0.305419771788383,0.350483790185822,1.21680437806558 
 10/29  10:00:00,0.896275265041561,2.65509113353227,0.000000000000000E+000,1.52487977981959,0.000000000000000E+000,4.198494923196807E-002,4.198494923196807E-002,4.198494923196807E-002,0.130962248633995,2.853333723090152E-002,0.379392669043303,0.298290047211791,1.10966581721974 
 10/29  11:00:00,0.886926598302255,2.38794942900467,0.000000000000000E+000,1.38761084289429,0.000000000000000E+000,3.820548450025231E-002,3.820548450025231E-002,3.820548450025231E-002,0.103678443352208,2.258889121559851E-002,0.400036430298660,0.305305335245937,0.979309852616189 
 10/29  12:00:00,0.890694279464059,1.76037444140343,0.000000000000000E+000,0.878146543113253,0.000000000000000E+000,2.417825884949444E-002,2.417825884949444E-002,2.417825884949444E-002,0.103678443352208,2.258889121559851E-002,0.417737799937434,0.305398872419725,0.861192722169307 
 10/29  13:00:00,0.862132228232573,1.32139073551638,0.000000000000000E+000,0.529598480460145,0.000000000000000E+000,1.458158578119340E-002,1.458158578119340E-002,1.458158578119340E-002,0.103678443352208,2.258889121559851E-002,0.403916966332617,0.300254327861353,0.771111423402937 
 10/29  14:00:00,0.827067276358075,0.997844306244017,0.000000000000000E+000,0.260891520615662,0.000000000000000E+000,7.183200533615468E-003,7.183200533615468E-003,7.183200533615468E-003,0.103678443352208,2.258889121559851E-002,0.365867773415168,0.310636954151884,0.715556822413219 
 10/29  15:00:00,0.811025924881343,0.807163315013669,0.000000000000000E+000,0.121803472984718,0.000000000000000E+000,3.353649708795954E-003,3.353649708795954E-003,3.353649708795954E-003,0.103678443352208,2.258889121559851E-002,0.336164521264791,0.328128405650351,0.662759107624042 
 10/29  16:00:00,0.842226212087153,0.752975658631889,0.000000000000000E+000,5.992854263410630E-002,0.000000000000000E+000,1.650029630753235E-003,1.650029630753235E-003,1.650029630753235E-003,0.109135221127147,2.377776584844746E-002,0.344183027252082,0.346368154539124,0.669190069389638 
 10/29  17:00:00,0.986556220056350,0.765749174093727,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.393610230492980,0.409692821193995,0.737530469221006 
 10/29  18:00:00,1.27535645974388,1.05582554086658,0.000000000000000E+000,0.148086193818174,0.000000000000000E+000,4.077299346278312E-003,4.077299346278312E-003,4.077299346278312E-003,0.223727136436326,4.874444275527301E-002,0.483984265787358,0.497711301729051,0.873458130466731 
 10/29  19:00:00,1.52276941211152,1.04463157435030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.436869555600276,0.540364252976645,1.00741252000105 
 10/29  20:00:00,1.71366521555097,1.07439710070409,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.354604650088013,0.557762167301321,1.03597971779175 
 10/29  21:00:00,1.77395182050580,1.00300686158825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.315968290580894,0.576937287927980,0.963268740205842 
 10/29  22:00:00,1.60420759051382,0.904853095327600,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.299252005830474,0.563467934902426,0.866042712187588 
 10/29  23:00:00,1.29172324017977,0.848370568652459,0.000000000000000E+000,9.728831936196461E-002,0.000000000000000E+000,2.678667002692399E-003,2.678667002692399E-003,2.678667002692399E-003,0.447454272872651,9.748886729778145E-002,0.239380132357161,0.487609286959884,0.717496836390613 
 10/29  24:00:00,0.988205974028591,1.02379592144720,0.000000000000000E+000,0.442341068117291,0.000000000000000E+000,1.217910259805278E-002,1.217910259805278E-002,1.217910259805278E-002,0.311035246463717,6.776665543403097E-002,0.156389558580908,0.423723397262283,0.552269754454697 
 10/30  01:00:00,0.669139345321906,1.02878956023503,0.000000000000000E+000,0.640521653354041,0.000000000000000E+000,1.763566508910445E-002,1.763566508910445E-002,1.763566508910445E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.364127384698777 
 10/30  02:00:00,0.562510954361770,1.26522278452412,0.000000000000000E+000,0.948924163399768,0.000000000000000E+000,2.612699922484419E-002,2.612699922484419E-002,2.612699922484419E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.294071559067076 
 10/30  03:00:00,0.513277791376793,1.49851388132930,0.000000000000000E+000,1.20148685212685,0.000000000000000E+000,3.308087965819255E-002,3.308087965819255E-002,3.308087965819255E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.275057672212506 
 10/30  04:00:00,0.505621260004418,1.65138719440976,0.000000000000000E+000,1.34958306677759,0.000000000000000E+000,3.715845491090765E-002,3.715845491090765E-002,3.715845491090765E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.280144016723015 
 10/30  05:00:00,0.506254368728918,1.78219977007370,0.000000000000000E+000,1.42583710245978,0.000000000000000E+000,3.925797899091612E-002,3.925797899091612E-002,3.925797899091612E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.335520770293546 
 10/30  06:00:00,0.561088039926970,2.03986533092516,0.000000000000000E+000,1.43814405427588,0.000000000000000E+000,3.959682980003377E-002,3.959682980003377E-002,3.959682980003377E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.578463394322681 
 10/30  07:00:00,0.754468225467284,2.28454401050634,0.000000000000000E+000,1.22541447141918,0.000000000000000E+000,3.373968561425884E-002,3.373968561425884E-002,3.373968561425884E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.03225734319124 
 10/30  08:00:00,1.05859477709141,2.44854180952071,0.000000000000000E+000,1.26268964112003,0.000000000000000E+000,3.476599347682920E-002,3.476599347682920E-002,3.476599347682920E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.15729844694044 
 10/30  09:00:00,0.996251327403627,2.23976990192613,0.000000000000000E+000,1.09091008493712,0.000000000000000E+000,3.003633803718343E-002,3.003633803718343E-002,3.003633803718343E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.12471929480680 
 10/30  10:00:00,0.836648933569453,2.04016503221519,0.000000000000000E+000,0.994785492182965,0.000000000000000E+000,2.738971225058905E-002,2.738971225058905E-002,2.738971225058905E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.02483400353928 
 10/30  11:00:00,0.825195299125722,1.92243767855669,0.000000000000000E+000,0.994812481168118,0.000000000000000E+000,2.739045534600319E-002,2.739045534600319E-002,2.739045534600319E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.906596463894385 
 10/30  12:00:00,0.833475424089439,1.52841044365222,0.000000000000000E+000,0.706352516264841,0.000000000000000E+000,1.944820498489454E-002,1.944820498489454E-002,1.944820498489454E-002,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.801022751266502 
 10/30  13:00:00,0.811238675276999,1.15709305532945,0.000000000000000E+000,0.417624604448255,0.000000000000000E+000,1.149857716511607E-002,1.149857716511607E-002,1.149857716511607E-002,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.718787619227896 
 10/30  14:00:00,0.783028599811343,0.935986414292738,0.000000000000000E+000,0.244525541576121,0.000000000000000E+000,6.732591372027733E-003,6.732591372027733E-003,6.732591372027733E-003,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.670064909501482 
 10/30  15:00:00,0.772474156123408,0.786907663554222,0.000000000000000E+000,0.142644964376975,0.000000000000000E+000,3.927484426524277E-003,3.927484426524277E-003,3.927484426524277E-003,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.621661964772338 
 10/30  16:00:00,0.803517179953957,0.651990768885912,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.628133722277767 
 10/30  17:00:00,0.950638272074293,0.715229903811185,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.687011198938464 
 10/30  18:00:00,1.23881255236904,0.951677486345919,0.000000000000000E+000,0.104794995994256,0.000000000000000E+000,2.885350468155361E-003,2.885350468155361E-003,2.885350468155361E-003,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.812601273769988 
 10/30  19:00:00,1.48845906912372,0.965734536922014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.928515482572770 
 10/30  20:00:00,1.67942043396162,0.985822577816953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.947405194904619 
 10/30  21:00:00,1.73909642229392,0.918768766643814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.879030645261412 
 10/30  22:00:00,1.57040472768193,0.899824082398540,0.000000000000000E+000,6.552153643695804E-002,0.000000000000000E+000,1.804023121896007E-003,1.804023121896007E-003,1.804023121896007E-003,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.795492162821568 
 10/30  23:00:00,1.27006444694809,1.03394535201597,0.000000000000000E+000,0.338249083046447,0.000000000000000E+000,9.313108329854731E-003,9.313108329854731E-003,9.313108329854731E-003,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.662110856069639 
 10/30  24:00:00,0.978769549854355,1.21060221566101,0.000000000000000E+000,0.663834204090450,0.000000000000000E+000,1.827753618746189E-002,1.827753618746189E-002,1.827753618746189E-002,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.517582912695349 
 10/31  01:00:00,0.679605054443631,1.40955853778059,0.000000000000000E+000,1.02063282445530,0.000000000000000E+000,2.810137421082833E-002,2.810137421082833E-002,2.810137421082833E-002,0.158245970322875,3.447776503343996E-002,9.118414100106639E-002,0.350483790185822,0.364785191143086 
 10/31  02:00:00,0.570982202791227,1.57351209322313,0.000000000000000E+000,1.25659716708831,0.000000000000000E+000,3.459824765430320E-002,3.459824765430320E-002,3.459824765430320E-002,9.822166557726959E-002,2.139999836998500E-002,7.694702792945837E-002,0.322703249570613,0.294687864077544 
 10/31  03:00:00,0.519390372535952,1.72060944472229,0.000000000000000E+000,1.42349382325853,0.000000000000000E+000,3.919346081735051E-002,3.919346081735051E-002,3.919346081735051E-002,6.548110759841612E-002,1.426666497289785E-002,6.437536283861907E-002,0.318961762619070,0.275146264473819 
 10/31  04:00:00,0.511965150826657,1.88188005438557,0.000000000000000E+000,1.57999113007592,0.000000000000000E+000,4.350234573314735E-002,4.350234573314735E-002,4.350234573314735E-002,6.548110759841612E-002,1.426666497289785E-002,5.713104055537921E-002,0.314471978277217,0.280228813400499 
 10/31  05:00:00,0.512714656082694,2.01712914595020,0.000000000000000E+000,1.66047265014549,0.000000000000000E+000,4.571826634469382E-002,4.571826634469382E-002,4.571826634469382E-002,6.548110759841612E-002,1.426666497289785E-002,6.754384627102017E-002,0.302592757206068,0.335814598484336 
 10/31  06:00:00,0.567408130904569,2.27058793694194,0.000000000000000E+000,1.66768771491285,0.000000000000000E+000,4.591692077763473E-002,4.591692077763473E-002,4.591692077763473E-002,7.093786865477342E-002,1.545555417595845E-002,8.031657622981735E-002,0.337669197376786,0.579642339702484 
 10/31  07:00:00,0.760672707037120,2.51265964872402,0.000000000000000E+000,1.45075923574968,0.000000000000000E+000,3.994416718409458E-002,3.994416718409458E-002,3.994416718409458E-002,0.147332498365904,3.209999755497750E-002,0.134040478370362,0.390143551872181,1.03502821707842 
 10/31  08:00:00,1.05925603819381,2.47577956120648,0.000000000000000E+000,1.28670643053362,0.000000000000000E+000,3.542725457923793E-002,3.542725457923793E-002,3.542725457923793E-002,0.300121774506747,6.538886974280395E-002,0.211649359444424,0.414556754231002,1.16051940921261 
 10/31  09:00:00,1.00079234161694,2.40791951021851,0.000000000000000E+000,1.25583825277873,0.000000000000000E+000,3.457735225049467E-002,3.457735225049467E-002,3.457735225049467E-002,0.267381191450022,5.825554909465199E-002,0.272982444946349,0.350483790185822,1.12794073525757 
 10/31  10:00:00,0.826495557505861,1.67414380209881,0.000000000000000E+000,0.626018156756783,0.000000000000000E+000,1.723633618699656E-002,1.723633618699656E-002,1.723633618699656E-002,0.130962248633995,2.853333723090152E-002,0.334361574552576,0.298290047211791,1.02758010884908 
 10/31  11:00:00,0.817164057282445,1.63333944629969,0.000000000000000E+000,0.703120374408788,0.000000000000000E+000,1.935921350272478E-002,1.935921350272478E-002,1.935921350272478E-002,0.103678443352208,2.258889121559851E-002,0.349120160276377,0.305305335245937,0.909190338396711 
 10/31  12:00:00,0.814027219104546,0.823996793467610,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.365248998427415,0.305398872419725,0.802961617346738 
 10/31  13:00:00,0.799740098111883,0.741296713131424,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.356106421993124,0.300254327861353,0.720615881478133 
 10/31  14:00:00,0.776296008439315,0.692949933309389,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.322279706030025,0.310636954151884,0.671553970094252 
 10/31  15:00:00,0.768546671696882,0.645333097030184,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103678443352208,2.258889121559851E-002,0.297038917789125,0.328128405650351,0.622732362625275 
 10/31  16:00:00,0.803517179953957,0.652746010659196,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109135221127147,2.377776584844746E-002,0.307124024749640,0.346368154539124,0.628888964051052 
 10/31  17:00:00,0.950638272074293,0.716021453483318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136418942816027,2.972221186375047E-002,0.357692282510922,0.409692821193995,0.687802748610600 
 10/31  18:00:00,1.23592720190088,0.848080021097610,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.223727136436326,4.874444275527301E-002,0.448632307290634,0.497711301729051,0.813798804515937 
 10/31  19:00:00,1.48845906912372,0.967248901212769,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.409256912040987,8.916665380401598E-002,0.402559212612476,0.540364252976645,0.930029846863524 
 10/31  20:00:00,1.67942043396162,0.987378330457699,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.643897520434285,0.140288864037751,0.320359868498665,0.557762167301321,0.948960947545365 
 10/31  21:00:00,1.73909642229392,0.920042247582304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.709378686547734,0.154555541759584,0.281112892369017,0.576937287927980,0.880304126199899 
 10/31  22:00:00,1.56860070456003,0.835308091450902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.594786771238556,0.129588864852759,0.263645119876690,0.563467934902426,0.796497708310890 
 10/31  23:00:00,1.26075133861824,0.696269863129528,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.447454272872651,9.748886729778145E-002,0.211086897798320,0.487609286959884,0.662684450229647 
 10/31  24:00:00,0.960492013666893,0.547199836642911,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.311035246463717,6.776665543403097E-002,0.140854700817263,0.423723397262283,0.518014737767703 
 11/01  01:00:00,0.660282695375011,0.606329132911193,0.000000000000000E+000,0.217162255698183,0.000000000000000E+000,5.979190229453106E-003,5.979190229453106E-003,5.979190229453106E-003,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.365125089272854 
 11/01  02:00:00,0.550359145742112,0.929278471172616,0.000000000000000E+000,0.612089972771831,0.000000000000000E+000,1.685284753088038E-002,1.685284753088038E-002,1.685284753088038E-002,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.295052344572781 
 11/01  03:00:00,0.505548869090472,1.30653844412741,0.000000000000000E+000,1.00903436502751,0.000000000000000E+000,2.778203052440192E-002,2.778203052440192E-002,2.778203052440192E-002,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.275624576330768 
 11/01  04:00:00,0.503321236474948,1.65570808086641,0.000000000000000E+000,1.35334263780311,0.000000000000000E+000,3.726196825060103E-002,3.726196825060103E-002,3.726196825060103E-002,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.280793921564824 
 11/01  05:00:00,0.508966579326046,1.96691380907476,0.000000000000000E+000,1.60979554914016,0.000000000000000E+000,4.432295929092461E-002,4.432295929092461E-002,4.432295929092461E-002,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.336361605548050 
 11/01  06:00:00,0.568860902969133,2.36998231310498,0.000000000000000E+000,1.76599237774386,0.000000000000000E+000,4.862357105449377E-002,4.862357105449377E-002,4.862357105449377E-002,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.580827177297603 
 11/01  07:00:00,0.745829612719271,3.11672122957685,0.000000000000000E+000,2.05232162245286,0.000000000000000E+000,5.650715568970811E-002,5.650715568970811E-002,5.650715568970811E-002,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.03763731795976 
 11/01  08:00:00,1.00096800351228,3.10707656874682,0.000000000000000E+000,1.91508127395314,0.000000000000000E+000,5.272847809125511E-002,5.272847809125511E-002,5.272847809125511E-002,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.16355835747030 
 11/01  09:00:00,0.969736878052932,2.85685878013383,0.000000000000000E+000,1.70241980894231,0.000000000000000E+000,4.687320941352892E-002,4.687320941352892E-002,4.687320941352892E-002,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.13039718325136 
 11/01  10:00:00,0.857343093836029,2.91455335973213,0.000000000000000E+000,1.86410343218449,0.000000000000000E+000,5.132489065640495E-002,5.132489065640495E-002,5.132489065640495E-002,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.02998842187880 
 11/01  11:00:00,0.860970250793847,2.99739783799566,0.000000000000000E+000,2.06525703893310,0.000000000000000E+000,5.686331019539759E-002,5.686331019539759E-002,5.686331019539759E-002,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.911198072658325 
 11/01  12:00:00,0.867430761278543,2.53658375722245,0.000000000000000E+000,1.71086397826962,0.000000000000000E+000,4.710570513234229E-002,4.710570513234229E-002,4.710570513234229E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.804770636272127 
 11/01  13:00:00,0.854433625151998,2.50000356752753,0.000000000000000E+000,1.75761256325291,0.000000000000000E+000,4.839284723571654E-002,4.839284723571654E-002,4.839284723571654E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.721794756799868 
 11/01  14:00:00,0.830493218737066,2.43538672629399,0.000000000000000E+000,1.74091747667735,0.000000000000000E+000,4.793317666261676E-002,4.793317666261676E-002,4.793317666261676E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.673160795453505 
 11/01  15:00:00,0.842323095685110,2.52830650624900,0.000000000000000E+000,1.88131704386020,0.000000000000000E+000,5.179883792875246E-002,5.179883792875246E-002,5.179883792875246E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.624481164525421 
 11/01  16:00:00,0.941912523247185,2.83513885197741,0.000000000000000E+000,2.18025294171846,0.000000000000000E+000,6.002952513523947E-002,6.002952513523947E-002,6.002952513523947E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.631126438483541 
 11/01  17:00:00,1.22895582461340,2.89365344933788,0.000000000000000E+000,2.17540739726824,0.000000000000000E+000,5.989611137998104E-002,5.989611137998104E-002,5.989611137998104E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.690142761122789 
 11/01  18:00:00,1.72311820228026,3.60013491907041,0.000000000000000E+000,2.74957775379808,0.000000000000000E+000,7.570490731814906E-002,7.570490731814906E-002,7.570490731814906E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.816416158165410 
 11/01  19:00:00,1.98383532160701,3.05899041154082,0.000000000000000E+000,2.08949198402106,0.000000000000000E+000,5.753057784011517E-002,5.753057784011517E-002,5.753057784011517E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.932431598341685 
 11/01  20:00:00,1.88928966258337,3.08993741796662,0.000000000000000E+000,2.09986679126957,0.000000000000000E+000,5.781623036261867E-002,5.781623036261867E-002,5.781623036261867E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.951810370095192 
 11/01  21:00:00,1.80544811964195,3.28795335713030,0.000000000000000E+000,2.36479458372316,0.000000000000000E+000,6.511056271819433E-002,6.511056271819433E-002,6.511056271819433E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.883583180128568 
 11/01  22:00:00,1.65073411022036,3.57646991361570,0.000000000000000E+000,2.73834100542771,0.000000000000000E+000,7.539552272527408E-002,7.539552272527408E-002,7.539552272527408E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.799477258721365 
 11/01  23:00:00,1.34665753358561,3.92230690926835,0.000000000000000E+000,3.22390659060013,0.000000000000000E+000,8.876473826085296E-002,8.876473826085296E-002,8.876473826085296E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.664952269420293 
 11/01  24:00:00,1.06253790861005,4.33188310286452,0.000000000000000E+000,3.78332564056009,0.000000000000000E+000,0.104167382274366,0.104167382274366,0.104167382274366,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.519491729886771 
 11/02  01:00:00,0.775060554994617,4.77522243219645,0.000000000000000E+000,4.38585700242529,0.000000000000000E+000,0.120757049849060,0.120757049849060,0.120757049849060,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.365323641830996 
 11/02  02:00:00,0.666141168633198,5.13420032489961,0.000000000000000E+000,4.81725560481209,0.000000000000000E+000,0.132634870421968,0.132634870421968,0.132634870421968,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.294808566259509 
 11/02  03:00:00,0.619563733766802,5.44724843986410,0.000000000000000E+000,5.15001738213739,0.000000000000000E+000,0.141796895200731,0.141796895200731,0.141796895200731,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.275351554957569 
 11/02  04:00:00,0.615328906515676,5.72348178688510,0.000000000000000E+000,5.42142499479608,0.000000000000000E+000,0.149269638291332,0.149269638291332,0.149269638291332,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.280485270590537 
 11/02  05:00:00,0.620256237131207,6.00900963971445,0.000000000000000E+000,5.65179993391416,0.000000000000000E+000,0.155612617096084,0.155612617096084,0.155612617096084,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.336453051413759 
 11/02  06:00:00,0.678753384594023,6.36241649791893,0.000000000000000E+000,5.75725177544249,0.000000000000000E+000,0.158516052679385,0.158516052679385,0.158516052679385,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.582001964412935 
 11/02  07:00:00,0.861963776763364,7.33744051709077,0.000000000000000E+000,6.27027690730168,0.000000000000000E+000,0.172641319733801,0.172641319733801,0.172641319733801,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.04040132062487 
 11/02  08:00:00,1.09626520760714,6.57100425868240,0.000000000000000E+000,5.37624491130138,0.000000000000000E+000,0.148025682186120,0.148025682186120,0.148025682186120,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.16632241005762 
 11/02  09:00:00,1.05196592041813,5.84647316633143,0.000000000000000E+000,4.68895203799994,0.000000000000000E+000,0.129102251778728,0.129102251778728,0.129102251778728,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.13347934039135 
 11/02  10:00:00,0.905285753552004,4.65885152525093,0.000000000000000E+000,3.60536533029340,0.000000000000000E+000,9.926755037238064E-002,9.926755037238064E-002,9.926755037238064E-002,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.03302468928869 
 11/02  11:00:00,0.911112071241121,4.82178638453641,0.000000000000000E+000,3.88639174368044,0.000000000000000E+000,0.107005130642672,0.107005130642672,0.107005130642672,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.914451914451741 
 11/02  12:00:00,0.897638881434506,3.63659131040308,0.000000000000000E+000,2.80801313421318,0.000000000000000E+000,7.731382528830463E-002,7.731382528830463E-002,7.731382528830463E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.807629033509193 
 11/02  13:00:00,0.871115778001595,3.10914034278715,0.000000000000000E+000,2.36350296039650,0.000000000000000E+000,6.507500008531397E-002,6.507500008531397E-002,6.507500008531397E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.725041134915902 
 11/02  14:00:00,0.838992539779853,2.74763235491124,0.000000000000000E+000,2.04961006860439,0.000000000000000E+000,5.643249770540399E-002,5.643249770540399E-002,5.643249770540399E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.676713832143724 
 11/02  15:00:00,0.839989778936933,2.44689002154199,0.000000000000000E+000,1.79657173406949,0.000000000000000E+000,4.946552118057500E-002,4.946552118057500E-002,4.946552118057500E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.627809989609123 
 11/02  16:00:00,0.935617165954342,2.60985831174804,0.000000000000000E+000,1.95160760051398,0.000000000000000E+000,5.373416784239655E-002,5.373416784239655E-002,5.373416784239655E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.634491239458669 
 11/02  17:00:00,1.22579835870554,2.78283875320475,0.000000000000000E+000,2.06072925649537,0.000000000000000E+000,5.673864547212090E-002,5.673864547212090E-002,5.673864547212090E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.694006205762531 
 11/02  18:00:00,1.72976218289354,3.84585750615385,0.000000000000000E+000,2.99088498126965,0.000000000000000E+000,8.234888793142653E-002,8.234888793142653E-002,8.234888793142653E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.820831517777286 
 11/02  19:00:00,1.98873647737846,3.24145002552733,0.000000000000000E+000,2.26750037679882,0.000000000000000E+000,6.243173361157054E-002,6.243173361157054E-002,6.243173361157054E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.936882819550437 
 11/02  20:00:00,1.89616946139646,3.34438031193855,0.000000000000000E+000,2.34973885950401,0.000000000000000E+000,6.469602917570999E-002,6.469602917570999E-002,6.469602917570999E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.956381195832683 
 11/02  21:00:00,1.81211164310539,3.53406910619755,0.000000000000000E+000,2.60681160119336,0.000000000000000E+000,7.177408618163800E-002,7.177408618163800E-002,7.177408618163800E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.887681911725597 
 11/02  22:00:00,1.65639212042231,3.78557360430902,0.000000000000000E+000,2.94383810638385,0.000000000000000E+000,8.105353292722002E-002,8.105353292722002E-002,8.105353292722002E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.803083848458520 
 11/02  23:00:00,1.35265130558246,4.14300136665094,0.000000000000000E+000,3.44159845137522,0.000000000000000E+000,9.475851025770950E-002,9.475851025770950E-002,9.475851025770950E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.667954866027788 
 11/02  24:00:00,1.06849822081765,4.55084591315185,0.000000000000000E+000,3.99980225260921,0.000000000000000E+000,0.110127694481973,0.110127694481973,0.110127694481973,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.521977928124995 
 11/03  01:00:00,0.780575474228108,4.97737305186417,0.000000000000000E+000,4.58615708567712,0.000000000000000E+000,0.126271969082549,0.126271969082549,0.126271969082549,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.367174178246899 
 11/03  02:00:00,0.673269148689391,5.39456884867346,0.000000000000000E+000,5.07614153554387,0.000000000000000E+000,0.139762850478159,0.139762850478159,0.139762850478159,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.296291159301596 
 11/03  03:00:00,0.629608108211006,5.81348871192058,0.000000000000000E+000,5.51482581399423,0.000000000000000E+000,0.151841269644935,0.151841269644935,0.151841269644935,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.276783395157210 
 11/03  04:00:00,0.628452829025975,6.20173614643759,0.000000000000000E+000,5.89808161660843,0.000000000000000E+000,0.162393560801630,0.162393560801630,0.162393560801630,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.282083008330676 
 11/03  05:00:00,0.635289610212018,6.55682044850869,0.000000000000000E+000,6.19780718300620,0.000000000000000E+000,0.170645990176897,0.170645990176897,0.170645990176897,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.338256611115964 
 11/03  06:00:00,0.696718628246720,7.01729423166662,0.000000000000000E+000,6.40974361565346,0.000000000000000E+000,0.176481296332082,0.176481296332082,0.176481296332082,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.584387857949679 
 11/03  07:00:00,0.883012436859187,8.10588959160004,0.000000000000000E+000,7.03475743567106,0.000000000000000E+000,0.193689979829625,0.193689979829625,0.193689979829625,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.04436986676474 
