Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/03  08:00:00,1.11751820045910,7.34729640821615,0.000000000000000E+000,6.14814673930004,0.000000000000000E+000,0.169278675038069,0.169278675038069,0.169278675038069,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.17071273159272 
 11/03  09:00:00,1.07428758710010,6.66134729473991,0.000000000000000E+000,5.49966775393782,0.000000000000000E+000,0.151423918460700,0.151423918460700,0.151423918460700,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.13763775286193 
 11/03  10:00:00,0.928856407031134,5.51869567598223,0.000000000000000E+000,4.46144384283072,0.000000000000000E+000,0.122838203851510,0.122838203851510,0.122838203851510,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.03679032748267 
 11/03  11:00:00,0.924739265715671,5.31983639236807,0.000000000000000E+000,4.38132704049602,0.000000000000000E+000,0.120632325117222,0.120632325117222,0.120632325117222,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.917566625467799 
 11/03  12:00:00,0.896397335186389,3.59425516152255,0.000000000000000E+000,2.76292057594892,0.000000000000000E+000,7.607227904018732E-002,7.607227904018732E-002,7.607227904018732E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.810385442892919 
 11/03  13:00:00,0.857801652632251,2.62851291064320,0.000000000000000E+000,1.87993823224774,0.000000000000000E+000,5.176087471596942E-002,5.176087471596942E-002,5.176087471596942E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.727978430920718 
 11/03  14:00:00,0.824013291925039,2.20663525575835,0.000000000000000E+000,1.50556863021867,0.000000000000000E+000,4.145324985059029E-002,4.145324985059029E-002,4.145324985059029E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.679758171376541 
 11/03  15:00:00,0.827568333115023,1.99854903402073,0.000000000000000E+000,1.34542883842601,0.000000000000000E+000,3.704407535866519E-002,3.704407535866519E-002,3.704407535866519E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.630611897731345 
 11/03  16:00:00,0.923419809889524,2.17010248248709,0.000000000000000E+000,1.50860357238621,0.000000000000000E+000,4.153681177757811E-002,4.153681177757811E-002,4.153681177757811E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.637739438325484 
 11/03  17:00:00,1.21943355999729,2.55508035171776,0.000000000000000E+000,1.82956182553763,0.000000000000000E+000,5.037384676386239E-002,5.037384676386239E-002,5.037384676386239E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.697415235233272 
 11/03  18:00:00,1.72770967942969,3.77505609005421,0.000000000000000E+000,2.91633871916158,0.000000000000000E+000,8.029638446757313E-002,8.029638446757313E-002,8.029638446757313E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.824576363785713 
 11/03  19:00:00,1.99167106726530,3.35210548537563,0.000000000000000E+000,2.37408373255733,0.000000000000000E+000,6.536632349840307E-002,6.536632349840307E-002,6.536632349840307E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.940954923640214 
 11/03  20:00:00,1.90015562906370,3.49303194050034,0.000000000000000E+000,2.49451518020802,0.000000000000000E+000,6.868219684295268E-002,6.868219684295268E-002,6.868219684295268E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.960256503690480 
 11/03  21:00:00,1.81643669905135,3.69432616526840,0.000000000000000E+000,2.76389623459736,0.000000000000000E+000,7.609914212760222E-002,7.609914212760222E-002,7.609914212760222E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.890854337392464 
 11/03  22:00:00,1.65978833694568,3.91187300780649,0.000000000000000E+000,3.06718759230944,0.000000000000000E+000,8.444974945058939E-002,8.444974945058939E-002,8.444974945058939E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.806033766030405 
 11/03  23:00:00,1.35762542103440,4.32627457647239,0.000000000000000E+000,3.62225671615567,0.000000000000000E+000,9.973262570964368E-002,9.973262570964368E-002,9.973262570964368E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.670569811068786 
 11/03  24:00:00,1.07491490670565,4.78595190628182,0.000000000000000E+000,4.23285420915671,0.000000000000000E+000,0.116544380369967,0.116544380369967,0.116544380369967,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.524031964707481 
 11/04  01:00:00,0.795228561128220,5.28597458116978,0.000000000000000E+000,4.87959822897435,0.000000000000000E+000,0.134351367646916,0.134351367646916,0.134351367646916,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.382334564255262 
 11/04  02:00:00,0.684823046085401,5.67953831231976,0.000000000000000E+000,5.35242060010244,0.000000000000000E+000,0.147369720641209,0.147369720641209,0.147369720641209,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.304981558389329 
 11/04  03:00:00,0.639032339821999,6.06749487713299,0.000000000000000E+000,5.76227144750228,0.000000000000000E+000,0.158654260739706,0.158654260739706,0.158654260739706,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.283343926861577 
 11/04  04:00:00,0.635516865427063,6.41551705610876,0.000000000000000E+000,6.10505405678284,0.000000000000000E+000,0.168092191938419,0.168092191938419,0.168092191938419,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.288891477827431 
 11/04  05:00:00,0.641676799595076,6.70473151951059,0.000000000000000E+000,6.33277225021280,0.000000000000000E+000,0.174362021807553,0.174362021807553,0.174362021807553,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.351202614911231 
 11/04  06:00:00,0.701723294091892,7.08606243574050,0.000000000000000E+000,6.44272079127645,0.000000000000000E+000,0.177389266299727,0.177389266299727,0.177389266299727,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.620178886400551 
 11/04  07:00:00,0.891863152058356,8.12198545651317,0.000000000000000E+000,6.97029707313270,0.000000000000000E+000,0.191915174310879,0.191915174310879,0.191915174310879,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.12492609421622 
 11/04  08:00:00,1.13660710225012,7.36986614601720,0.000000000000000E+000,6.07287504272470,0.000000000000000E+000,0.167206197980439,0.167206197980439,0.167206197980439,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.26855416596909 
 11/04  09:00:00,1.10416883998118,6.67060226349860,0.000000000000000E+000,5.40683197420984,0.000000000000000E+000,0.148867844499741,0.148867844499741,0.148867844499741,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.23972850134862 
 11/04  10:00:00,0.973804820788061,5.60988545585877,0.000000000000000E+000,4.45844090531476,0.000000000000000E+000,0.122755523117708,0.122755523117708,0.122755523117708,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.13098304487517 
 11/04  11:00:00,0.979372426699992,5.53599389278385,0.000000000000000E+000,4.51632331834054,0.000000000000000E+000,0.124349216079261,0.124349216079261,0.124349216079261,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,0.998727848039064 
 11/04  12:00:00,0.952139784725796,3.78008643087836,0.000000000000000E+000,2.88109202027419,0.000000000000000E+000,7.932592706957589E-002,7.932592706957589E-002,7.932592706957589E-002,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.878045267923486 
 11/04  13:00:00,0.909171701803860,2.81675541746086,0.000000000000000E+000,2.00921829674590,0.000000000000000E+000,5.532037954808379E-002,5.532037954808379E-002,5.532037954808379E-002,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.786940873240220 
 11/04  14:00:00,0.867045841890444,2.23785761740121,0.000000000000000E+000,1.48539241716628,0.000000000000000E+000,4.089773243085116E-002,4.089773243085116E-002,4.089773243085116E-002,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.731156746071801 
 11/04  15:00:00,0.860420406317694,1.81760014576440,0.000000000000000E+000,1.11757624752441,0.000000000000000E+000,3.077054508567026E-002,3.077054508567026E-002,3.077054508567026E-002,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.677515600376616 
 11/04  16:00:00,0.947615799185349,1.74932565093454,0.000000000000000E+000,1.04142309211571,0.000000000000000E+000,2.867379857096023E-002,2.867379857096023E-002,2.867379857096023E-002,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.684143087043446 
 11/04  17:00:00,1.24192805744905,2.12422418759558,0.000000000000000E+000,1.34202644289447,0.000000000000000E+000,3.695039623356362E-002,3.695039623356362E-002,3.695039623356362E-002,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.754094453754250 
 11/04  18:00:00,1.75398949402780,3.51352316349884,0.000000000000000E+000,2.58684138633934,0.000000000000000E+000,7.122424056895853E-002,7.122424056895853E-002,7.122424056895853E-002,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.892540770052595 
 11/04  19:00:00,2.01665973383913,3.10065504826030,0.000000000000000E+000,2.03552345946665,0.000000000000000E+000,5.604464708443985E-002,5.604464708443985E-002,5.604464708443985E-002,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.02806475961556 
 11/04  20:00:00,1.93161551872566,3.48904622144602,0.000000000000000E+000,2.39336880592998,0.000000000000000E+000,6.589730491556176E-002,6.589730491556176E-002,6.589730491556176E-002,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.05741715891418 
 11/04  21:00:00,1.85775645527157,4.02171225925748,0.000000000000000E+000,2.99867962714053,0.000000000000000E+000,8.256350013594337E-002,8.256350013594337E-002,8.256350013594337E-002,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,0.983457038838360 
 11/04  22:00:00,1.71266310972222,4.61679145926599,0.000000000000000E+000,3.69435165795491,0.000000000000000E+000,0.101717636273349,0.101717636273349,0.101717636273349,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.883788151844459 
 11/04  23:00:00,1.40553011761793,5.09960218456957,0.000000000000000E+000,4.33453867531503,0.000000000000000E+000,0.119344087734336,0.119344087734336,0.119344087734336,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.731615460006580 
 11/04  24:00:00,1.11014508668977,5.53944859256758,0.000000000000000E+000,4.94818194350980,0.000000000000000E+000,0.136239702590442,0.136239702590442,0.136239702590442,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.562200916640129 
 11/05  01:00:00,0.813034743188783,5.93409547031861,0.000000000000000E+000,5.52631300359323,0.000000000000000E+000,0.152157549707478,0.152157549707478,0.152157549707478,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.383740678785211 
 11/05  02:00:00,0.699841081848643,6.22571655041934,0.000000000000000E+000,5.89787080277976,0.000000000000000E+000,0.162387756404450,0.162387756404450,0.162387756404450,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.305709593811593 
 11/05  03:00:00,0.649471530870467,6.44728147556872,0.000000000000000E+000,6.14141949075786,0.000000000000000E+000,0.169093451788176,0.169093451788176,0.169093451788176,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.283982482041729 
 11/05  04:00:00,0.640645567316305,6.60242325573338,0.000000000000000E+000,6.29132685097909,0.000000000000000E+000,0.173220893827660,0.173220893827660,0.173220893827660,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.289524883255805 
 11/05  05:00:00,0.642364010200780,6.73051521311011,0.000000000000000E+000,6.35773151719506,0.000000000000000E+000,0.175049232413258,0.175049232413258,0.175049232413258,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.352027041528497 
 11/05  06:00:00,0.697910068501525,6.94932760498597,0.000000000000000E+000,6.30422567088184,0.000000000000000E+000,0.173576040709359,0.173576040709359,0.173576040709359,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.621939176040651 
 11/05  07:00:00,0.867293968552642,7.23320694005209,0.000000000000000E+000,6.07795227291523,0.000000000000000E+000,0.167345990805165,0.167345990805165,0.167345990805165,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.12849237797262 
 11/05  08:00:00,1.12192709977942,6.84114284400220,0.000000000000000E+000,5.53970209992555,0.000000000000000E+000,0.152526195509733,0.152526195509733,0.152526195509733,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.27300380675325 
 11/05  09:00:00,1.09095298738922,6.19498290989375,0.000000000000000E+000,4.92683648155831,0.000000000000000E+000,0.135651991907786,0.135651991907786,0.135651991907786,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.24410464039530 
 11/05  10:00:00,0.956646423434890,4.99058789193365,0.000000000000000E+000,3.83525346180018,0.000000000000000E+000,0.105597125764538,0.105597125764538,0.105597125764538,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.13487292446463 
 11/05  11:00:00,0.960896571137556,4.86847686564165,0.000000000000000E+000,3.84528621867974,0.000000000000000E+000,0.105873360516824,0.105873360516824,0.105873360516824,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.00224792055768 
 11/05  12:00:00,0.945632837650995,3.54687838080546,0.000000000000000E+000,2.64476180660880,0.000000000000000E+000,7.281897999477434E-002,7.281897999477434E-002,7.281897999477434E-002,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.881167431515959 
 11/05  13:00:00,0.911332814395796,2.89763655518192,0.000000000000000E+000,2.08770920726590,0.000000000000000E+000,5.748149214001720E-002,5.748149214001720E-002,5.748149214001720E-002,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.789331100441264 
 11/05  14:00:00,0.879652474732092,2.69706293116732,0.000000000000000E+000,1.94326124548441,0.000000000000000E+000,5.350436527249825E-002,5.350436527249825E-002,5.350436527249825E-002,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.732493231519777 
 11/05  15:00:00,0.882133824779137,2.60762454209666,0.000000000000000E+000,1.90620058477630,0.000000000000000E+000,5.248396354711280E-002,5.248396354711280E-002,5.248396354711280E-002,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.678915659456985 
 11/05  16:00:00,0.970793530581689,2.59208769984390,0.000000000000000E+000,1.88323080166172,0.000000000000000E+000,5.185152996730051E-002,5.185152996730051E-002,5.185152996730051E-002,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.685097426406783 
 11/05  17:00:00,1.25692612253985,2.66995609149750,0.000000000000000E+000,1.88675131720677,0.000000000000000E+000,5.194846132437220E-002,5.194846132437220E-002,5.194846132437220E-002,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.755101483343865 
 11/05  18:00:00,1.75274061136705,3.46967810928310,0.000000000000000E+000,2.54148237194072,0.000000000000000E+000,6.997535790821320E-002,6.997535790821320E-002,6.997535790821320E-002,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.894054730235484 
 11/05  19:00:00,2.01158878559772,2.91899139390264,0.000000000000000E+000,1.85134825908422,0.000000000000000E+000,5.097369884302589E-002,5.097369884302589E-002,5.097369884302589E-002,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.03057630564032 
 11/05  20:00:00,1.91816122877273,3.00303826220747,0.000000000000000E+000,1.90471334542913,0.000000000000000E+000,5.244301496263229E-002,5.244301496263229E-002,5.244301496263229E-002,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.06006466017650 
 11/05  21:00:00,1.83477446613821,3.18945913971477,0.000000000000000E+000,2.16398121329054,0.000000000000000E+000,5.958151100258206E-002,5.958151100258206E-002,5.958151100258206E-002,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,0.985902333145652 
 11/05  22:00:00,1.67984031719615,3.42743011802082,0.000000000000000E+000,2.50223844701125,0.000000000000000E+000,6.889484374727256E-002,6.889484374727256E-002,6.889484374727256E-002,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.886540021542936 
 11/05  23:00:00,1.36519064539906,3.63710173117939,0.000000000000000E+000,2.86942208852850,0.000000000000000E+000,7.900461551546685E-002,7.900461551546685E-002,7.900461551546685E-002,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.734231593402960 
 11/05  24:00:00,1.06374495492615,3.85612810459604,0.000000000000000E+000,3.26294416183746,0.000000000000000E+000,8.983957082682305E-002,8.983957082682305E-002,8.983957082682305E-002,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.564118210340952 
 11/06  01:00:00,0.754666842353183,4.04090737453642,0.000000000000000E+000,3.64516395381502,0.000000000000000E+000,0.100363337207626,0.100363337207626,0.100363337207626,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.371701632781260 
 11/06  02:00:00,0.642534841173292,4.28212801718203,0.000000000000000E+000,3.95988142482852,0.000000000000000E+000,0.109028542962061,0.109028542962061,0.109028542962061,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.300110438525523 
 11/06  03:00:00,0.593206871837548,4.49486692156772,0.000000000000000E+000,4.19274467964203,0.000000000000000E+000,0.115440033271476,0.115440033271476,0.115440033271476,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.280242739156537 
 11/06  04:00:00,0.586472435971862,4.68046675036235,0.000000000000000E+000,4.37336731569522,0.000000000000000E+000,0.120413167747516,0.120413167747516,0.120413167747516,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.285527913168645 
 11/06  05:00:00,0.587157211285779,4.81276818913061,0.000000000000000E+000,4.44965401813476,0.000000000000000E+000,0.122513591250658,0.122513591250658,0.122513591250658,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.342357516609305 
 11/06  06:00:00,0.641736975897290,5.02705099584488,0.000000000000000E+000,4.41282778123146,0.000000000000000E+000,0.121499643982650,0.121499643982650,0.121499643982650,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.591060456549898 
 11/06  07:00:00,0.810366847637523,5.47867520178113,0.000000000000000E+000,4.39629312587385,0.000000000000000E+000,0.121044390607961,0.121044390607961,0.121044390607961,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.05561978674305 
 11/06  08:00:00,1.07311399575343,5.74772779217792,0.000000000000000E+000,4.53540038296799,0.000000000000000E+000,0.124874470332401,0.124874470332401,0.124874470332401,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.18389047188655 
 11/06  09:00:00,1.04062132706527,5.45148474645736,0.000000000000000E+000,4.27692007582049,0.000000000000000E+000,0.117757658425868,0.117757658425868,0.117757658425868,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.15052288269671 
 11/06  10:00:00,0.923653124032622,5.34143417647045,0.000000000000000E+000,4.27246228686243,0.000000000000000E+000,0.117634920853000,0.117634920853000,0.117634920853000,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.04851038393918 
 11/06  11:00:00,0.938250293422662,5.82054583156155,0.000000000000000E+000,4.87204319787761,0.000000000000000E+000,0.134143352824213,0.134143352824213,0.134143352824213,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.927559907279713 
 11/06  12:00:00,0.930608701625388,4.84518092450675,0.000000000000000E+000,4.00546634239957,0.000000000000000E+000,0.110283645479186,0.110283645479186,0.110283645479186,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.818765439426469 
 11/06  13:00:00,0.914460170605921,4.69246451889850,0.000000000000000E+000,3.93775728390945,0.000000000000000E+000,0.108419392689639,0.108419392689639,0.108419392689639,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.734110987514323 
 11/06  14:00:00,0.885642557843243,4.44993249428745,0.000000000000000E+000,3.74392363988099,0.000000000000000E+000,0.103082515768794,0.103082515768794,0.103082515768794,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.684700400243346 
 11/06  15:00:00,0.893489092217657,4.39751494291739,0.000000000000000E+000,3.73964949284631,0.000000000000000E+000,0.102964834461300,0.102964834461300,0.102964834461300,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.635357152207715 
 11/06  16:00:00,0.990231060056828,4.60081816793576,0.000000000000000E+000,3.93516657432538,0.000000000000000E+000,0.108348061944880,0.108348061944880,0.108348061944880,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.641892121834975 
 11/06  17:00:00,1.27393615560219,4.53905099640770,0.000000000000000E+000,3.80907847390654,0.000000000000000E+000,0.104876442368768,0.104876442368768,0.104876442368768,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.701869231554308 
 11/06  18:00:00,1.76689871958405,5.20403421223759,0.000000000000000E+000,4.33967198536984,0.000000000000000E+000,0.119485424621935,0.119485424621935,0.119485424621935,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.830221219760842 
 11/06  19:00:00,2.04427859505087,5.27041157524264,0.000000000000000E+000,4.28477213051877,0.000000000000000E+000,0.117973851283978,0.117973851283978,0.117973851283978,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.948572615545777 
 11/06  20:00:00,1.92758436504556,4.49621637536631,0.000000000000000E+000,3.49071800169214,0.000000000000000E+000,9.611093282481668E-002,9.611093282481668E-002,9.611093282481668E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.967238117072305 
 11/06  21:00:00,1.83448986993669,4.35692762058884,0.000000000000000E+000,3.41958156346567,0.000000000000000E+000,9.415231301294211E-002,9.415231301294211E-002,9.415231301294211E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.897770463844571 
 11/06  22:00:00,1.67537178844083,4.48466190941760,0.000000000000000E+000,3.63317351153651,0.000000000000000E+000,0.100033200945742,0.100033200945742,0.100033200945742,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.812836748414451 
 11/06  23:00:00,1.36714955309563,4.67773020245745,0.000000000000000E+000,3.96817011288902,0.000000000000000E+000,0.109256757770878,0.109256757770878,0.109256757770878,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.676112040320483 
 11/06  24:00:00,1.08171314966669,5.03699496384553,0.000000000000000E+000,4.47976419521674,0.000000000000000E+000,0.123342623331012,0.123342623331012,0.123342623331012,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.528165036211124 
 11/07  01:00:00,0.793396018788538,5.44743594897744,0.000000000000000E+000,5.05179511845081,0.000000000000000E+000,0.139092513642980,0.139092513642980,0.139092513642980,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.371599042586471 
 11/07  02:00:00,0.681489426105802,5.69657576648619,0.000000000000000E+000,5.37469935319276,0.000000000000000E+000,0.147983127894573,0.147983127894573,0.147983127894573,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.299740259465413 
 11/07  03:00:00,0.631769100947790,5.89534475284367,0.000000000000000E+000,5.59331237141396,0.000000000000000E+000,0.154002262381719,0.154002262381719,0.154002262381719,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.280152878660588 
 11/07  04:00:00,0.624729880019115,6.06987722190500,0.000000000000000E+000,5.76286531253489,0.000000000000000E+000,0.158670611794769,0.158670611794769,0.158670611794769,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.285440387871625 
 11/07  05:00:00,0.627532579389423,6.27924677519098,0.000000000000000E+000,5.91607433184898,0.000000000000000E+000,0.162888959354301,0.162888959354301,0.162888959354301,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.342415788955451 
 11/07  06:00:00,0.684127834554735,6.56766039774173,0.000000000000000E+000,5.95245006012927,0.000000000000000E+000,0.163890502640096,0.163890502640096,0.163890502640096,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.592047579548957 
 11/07  07:00:00,0.864928453514026,7.46298026458369,0.000000000000000E+000,6.37795300822557,0.000000000000000E+000,0.175605996484464,0.175605996484464,0.175605996484464,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.05826496719388 
 11/07  08:00:00,1.12404410663442,7.60060224399357,0.000000000000000E+000,6.38516554136582,0.000000000000000E+000,0.175804581213394,0.175804581213394,0.175804581213394,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.18699976530435 
 11/07  09:00:00,1.08661477339215,7.12464545185783,0.000000000000000E+000,5.94738717393649,0.000000000000000E+000,0.163751104752746,0.163751104752746,0.163751104752746,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.15321648998116 
 11/07  10:00:00,0.969644495576793,7.01422508853155,0.000000000000000E+000,5.94285402954139,0.000000000000000E+000,0.163626292397170,0.163626292397170,0.163626292397170,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.05090955332130 
 11/07  11:00:00,0.995110533285559,7.88784687206139,0.000000000000000E+000,6.93718872332712,0.000000000000000E+000,0.191003592687110,0.191003592687110,0.191003592687110,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.929715422330037 
 11/07  12:00:00,0.977805447554974,6.56097956531187,0.000000000000000E+000,5.71963689298608,0.000000000000000E+000,0.157480391408773,0.157480391408773,0.157480391408773,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.820393529645076 
 11/07  13:00:00,0.951965763440701,6.05668918004211,0.000000000000000E+000,5.29994828783135,0.000000000000000E+000,0.145924985524420,0.145924985524420,0.145924985524420,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.736144644736014 
 11/07  14:00:00,0.923905302965890,5.84118323671024,0.000000000000000E+000,5.13361417006488,0.000000000000000E+000,0.141345260891443,0.141345260891443,0.141345260891443,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.686260612482226 
 11/07  15:00:00,0.930320601377563,5.73648547226032,0.000000000000000E+000,5.07735799566890,0.000000000000000E+000,0.139796343621204,0.139796343621204,0.139796343621204,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.636619178728058 
 11/07  16:00:00,1.02175026393127,5.74682593574910,0.000000000000000E+000,5.07993386697093,0.000000000000000E+000,0.139867265819318,0.139867265819318,0.139867265819318,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.643132597002777 
 11/07  17:00:00,1.30672366257249,5.73156347008466,0.000000000000000E+000,4.99991012487432,0.000000000000000E+000,0.137663949339067,0.137663949339067,0.137663949339067,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.703550054263487 
 11/07  18:00:00,1.81181167132030,6.83746387099689,0.000000000000000E+000,5.97089586934379,0.000000000000000E+000,0.164398376358185,0.164398376358185,0.164398376358185,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.832426994546182 
 11/07  19:00:00,2.05852624061616,5.78988736529402,0.000000000000000E+000,4.80224201032020,0.000000000000000E+000,0.132221496849261,0.132221496849261,0.132221496849261,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.950578525795740 
 11/07  20:00:00,1.96253540065613,5.76854644775266,0.000000000000000E+000,4.76012831327419,0.000000000000000E+000,0.131061968435384,0.131061968435384,0.131061968435384,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.970157877876626 
 11/07  21:00:00,1.87711641819609,5.90776209520070,0.000000000000000E+000,4.96776401249339,0.000000000000000E+000,0.136778861272335,0.136778861272335,0.136778861272335,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.900422489428740 
 11/07  22:00:00,1.72107681686376,6.14632878851224,0.000000000000000E+000,5.29316536464418,0.000000000000000E+000,0.145738229368672,0.145738229368672,0.145738229368672,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.814511774401398 
 11/07  23:00:00,1.41144225013973,6.28760096591955,0.000000000000000E+000,5.57686654701003,0.000000000000000E+000,0.153549454814975,0.153549454814975,0.153549454814975,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.677286369661565 
 11/07  24:00:00,1.12070866899117,6.45384370939375,0.000000000000000E+000,5.89606884746050,0.000000000000000E+000,0.162338142655485,0.162338142655485,0.162338142655485,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.528709129515601 
 11/08  01:00:00,0.824788456363909,6.58772149834545,0.000000000000000E+000,6.19195830010557,0.000000000000000E+000,0.170484951218353,0.170484951218353,0.170484951218353,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.371721410299738 
 11/08  02:00:00,0.709063773660257,6.69811428110761,0.000000000000000E+000,6.37619073990829,0.000000000000000E+000,0.175557475449026,0.175557475449026,0.175557475449026,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.299787387371315 
 11/08  03:00:00,0.657874617253476,6.84322912215242,0.000000000000000E+000,6.54145628213659,0.000000000000000E+000,0.180107778687404,0.180107778687404,0.180107778687404,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.279893337246696 
 11/08  04:00:00,0.648844064256439,6.94550993232675,0.000000000000000E+000,6.63868468645333,0.000000000000000E+000,0.182784796032093,0.182784796032093,0.182784796032093,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.285253724374955 
 11/08  05:00:00,0.647755017221846,7.01369855755372,0.000000000000000E+000,6.65054673477949,0.000000000000000E+000,0.183111397186723,0.183111397186723,0.183111397186723,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.342395168387682 
 11/08  06:00:00,0.701355748059450,7.19421656540390,0.000000000000000E+000,6.57816230778914,0.000000000000000E+000,0.181118416144811,0.181118416144811,0.181118416144811,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.592891499551256 
 11/08  07:00:00,0.876873724700021,7.89925921091962,0.000000000000000E+000,6.81180139506887,0.000000000000000E+000,0.187551267670459,0.187551267670459,0.187551267670459,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.06069552668652 
 11/08  08:00:00,1.11599980406738,7.31112422810190,0.000000000000000E+000,6.09299907334275,0.000000000000000E+000,0.167760278646353,0.167760278646353,0.167760278646353,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.18968821743575 
 11/08  09:00:00,1.08344705563761,7.01271932487197,0.000000000000000E+000,5.83233668940726,0.000000000000000E+000,0.160583386998206,0.160583386998206,0.160583386998206,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.15634084752456 
 11/08  10:00:00,0.961060051169498,6.70533067897225,0.000000000000000E+000,5.63106978454103,0.000000000000000E+000,0.155041847989876,0.155041847989876,0.155041847989876,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.05379938876237 
 11/08  11:00:00,0.975267414810530,7.16960848470734,0.000000000000000E+000,6.21649307680007,0.000000000000000E+000,0.171160474212080,0.171160474212080,0.171160474212080,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.932172681503038 
 11/08  12:00:00,0.962950694330714,6.02393950475630,0.000000000000000E+000,5.18011705932547,0.000000000000000E+000,0.142625638184515,0.142625638184515,0.142625638184515,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.822873302750129 
 11/08  13:00:00,0.946823876102203,5.87133794694604,0.000000000000000E+000,5.11319660238170,0.000000000000000E+000,0.140783098185921,0.140783098185921,0.140783098185921,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.737545097089570 
 11/08  14:00:00,0.913255603833462,5.45601907521310,0.000000000000000E+000,4.74682054127001,0.000000000000000E+000,0.130695561759015,0.130695561759015,0.130695561759015,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.687890079779960 
 11/08  15:00:00,0.917420720714437,5.26956087642741,0.000000000000000E+000,4.60883850129952,0.000000000000000E+000,0.126896462958079,0.126896462958079,0.126896462958079,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.638214077264512 
 11/08  16:00:00,1.00654806740599,5.19645850947231,0.000000000000000E+000,4.52779500496697,0.000000000000000E+000,0.124665069294045,0.124665069294045,0.124665069294045,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.644904032729938 
 11/08  17:00:00,1.28959316508690,5.11124791037142,0.000000000000000E+000,4.37773599552866,0.000000000000000E+000,0.120533451853480,0.120533451853480,0.120533451853480,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.705408623895900 
 11/08  18:00:00,1.78607837751050,5.90513776570138,0.000000000000000E+000,5.03627095930968,0.000000000000000E+000,0.138665082548388,0.138665082548388,0.138665082548388,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.834725799284789 
 11/08  19:00:00,2.03439411926813,4.91641312695433,0.000000000000000E+000,3.92577116634128,0.000000000000000E+000,0.108089375501237,0.108089375501237,0.108089375501237,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.953575131434956 
 11/08  20:00:00,1.93422353359869,4.74320232006993,0.000000000000000E+000,3.73185045669512,0.000000000000000E+000,0.102750101377945,0.102750101377945,0.102750101377945,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.973091606772960 
 11/08  21:00:00,1.84393892161157,4.70537048097168,0.000000000000000E+000,3.76276806484440,0.000000000000000E+000,0.103601364687814,0.103601364687814,0.103601364687814,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.903026822848678 
 11/08  22:00:00,1.68224809903707,4.73880292773809,0.000000000000000E+000,3.88291888886274,0.000000000000000E+000,0.106909511541978,0.106909511541978,0.106909511541978,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.817232389408716 
 11/08  23:00:00,1.37124046943503,4.82985347776766,0.000000000000000E+000,4.11675087149398,0.000000000000000E+000,0.113347674110273,0.113347674110273,0.113347674110273,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.679654557025730 
 11/08  24:00:00,1.07946982835282,4.95804549865067,0.000000000000000E+000,4.39828749049890,0.000000000000000E+000,0.121099302017136,0.121099302017136,0.121099302017136,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.530692275734117 
 11/09  01:00:00,0.783776026415142,5.09962157007460,0.000000000000000E+000,4.70240010617721,0.000000000000000E+000,0.129472521269585,0.129472521269585,0.129472521269585,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.373179675957227 
 11/09  02:00:00,0.668385938933493,5.22201284783869,0.000000000000000E+000,4.89878493624812,0.000000000000000E+000,0.134879640722261,0.134879640722261,0.134879640722261,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.301091757762569 
 11/09  03:00:00,0.616044974153179,5.32526828839414,0.000000000000000E+000,5.02221717079947,0.000000000000000E+000,0.138278135587109,0.138278135587109,0.138278135587109,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.281171614825537 
 11/09  04:00:00,0.606192476302763,5.39779726359241,0.000000000000000E+000,5.08959280382615,0.000000000000000E+000,0.140133208078418,0.140133208078418,0.140133208078418,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.286632938267773 
 11/09  05:00:00,0.605872926341523,5.49417118205960,0.000000000000000E+000,5.12940273703130,0.000000000000000E+000,0.141229306306400,0.141229306306400,0.141229306306400,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.344011790641735 
 11/09  06:00:00,0.660449509171160,5.71095562053470,0.000000000000000E+000,5.09246093883924,0.000000000000000E+000,0.140212177256519,0.140212177256519,0.140212177256519,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.595331923631930 
 11/09  07:00:00,0.827634494413785,6.11485844051270,0.000000000000000E+000,5.02344847310815,0.000000000000000E+000,0.138312037384223,0.138312037384223,0.138312037384223,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.06464767824030 
 11/09  08:00:00,1.07924212671865,5.98074146902940,0.000000000000000E+000,4.75797211802784,0.000000000000000E+000,0.131002601297627,0.131002601297627,0.131002601297627,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.19433241367816 
 11/09  09:00:00,1.05154890326531,5.85872152278736,0.000000000000000E+000,4.67380610985623,0.000000000000000E+000,0.128685234625901,0.128685234625901,0.128685234625901,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.16087362499097 
 11/09  10:00:00,0.937439545188847,5.85156752702258,0.000000000000000E+000,4.77318064526877,0.000000000000000E+000,0.131421342009225,0.131421342009225,0.131421342009225,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.05792537608495 
 11/09  11:00:00,0.952914303326552,6.36121135961774,0.000000000000000E+000,5.40463529582136,0.000000000000000E+000,0.148807362728102,0.148807362728102,0.148807362728102,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.935633337392143 
 11/09  12:00:00,0.945546856750297,5.39482045880303,0.000000000000000E+000,4.54801530612300,0.000000000000000E+000,0.125221800604097,0.125221800604097,0.125221800604097,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.825856009999316 
 11/09  13:00:00,0.928977721160582,5.22581007202063,0.000000000000000E+000,4.46503002564839,0.000000000000000E+000,0.122936943244299,0.122936943244299,0.122936943244299,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.740183798897496 
 11/09  14:00:00,0.898350795604661,4.91702179753874,0.000000000000000E+000,4.20548272603016,0.000000000000000E+000,0.115790753530212,0.115790753530212,0.115790753530212,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.690230617345463 
 11/09  15:00:00,0.902737534982475,4.73830374862860,0.000000000000000E+000,4.07554994348096,0.000000000000000E+000,0.112213277226118,0.112213277226118,0.112213277226118,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.640245507284279 
 11/09  16:00:00,0.993583972185169,4.72739234657032,0.000000000000000E+000,4.05694325862651,0.000000000000000E+000,0.111700974073223,0.111700974073223,0.111700974073223,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.646689616168404 
 11/09  17:00:00,1.26984553751845,4.39593753287132,0.000000000000000E+000,3.66050854785036,0.000000000000000E+000,0.100785824285023,0.100785824285023,0.100785824285023,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.707325694074130 
 11/09  18:00:00,1.75090453093386,4.62990236800665,0.000000000000000E+000,3.75876822548820,0.000000000000000E+000,0.103491235971748,0.103491235971748,0.103491235971748,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.836993135411556 
 11/09  19:00:00,2.00188729201468,3.73848184401297,0.000000000000000E+000,2.74513371192876,0.000000000000000E+000,7.558254824778966E-002,7.558254824778966E-002,7.558254824778966E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.956281302906128 
 11/09  20:00:00,1.89881411940829,3.45941719909904,0.000000000000000E+000,2.44579198331492,0.000000000000000E+000,6.734068718753720E-002,6.734068718753720E-002,6.734068718753720E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.975364959182276 
 11/09  21:00:00,1.80832853848786,3.41471294435353,0.000000000000000E+000,2.46941046479212,0.000000000000000E+000,6.799098156410339E-002,6.799098156410339E-002,6.799098156410339E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.905726886282821 
 11/09  22:00:00,1.64870082569167,3.52341944946264,0.000000000000000E+000,2.66449276882987,0.000000000000000E+000,7.336223819657665E-002,7.336223819657665E-002,7.336223819657665E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.820275031166117 
 11/09  23:00:00,1.33954074916067,3.68106443998647,0.000000000000000E+000,2.96542728157543,0.000000000000000E+000,8.164795383591943E-002,8.164795383591943E-002,8.164795383591943E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.682189109163115 
 11/09  24:00:00,1.05207397867534,3.96501063000447,0.000000000000000E+000,3.40327908895609,0.000000000000000E+000,9.370345233966274E-002,9.370345233966274E-002,9.370345233966274E-002,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.532665808630717 
 11/10  01:00:00,0.761930088694294,4.30745745589985,0.000000000000000E+000,3.90896271227522,0.000000000000000E+000,0.107626583548736,0.107626583548736,0.107626583548736,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.374452955684461 
 11/10  02:00:00,0.649223298839532,4.52715768894723,0.000000000000000E+000,4.20280404448157,0.000000000000000E+000,0.115717000628302,0.115717000628302,0.115717000628302,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.302217490637646 
 11/10  03:00:00,0.599317735623272,4.71852857699537,0.000000000000000E+000,4.41468927632590,0.000000000000000E+000,0.121550897057200,0.121550897057200,0.121550897057200,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.281959797900338 
 11/10  04:00:00,0.592376512301859,4.89687725678109,0.000000000000000E+000,4.58780145885404,0.000000000000000E+000,0.126317244077513,0.126317244077513,0.126317244077513,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.287504276428587 
 11/10  05:00:00,0.595151047031671,5.10582518416077,0.000000000000000E+000,4.73998754753259,0.000000000000000E+000,0.130507426996547,0.130507426996547,0.130507426996547,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.345080982241648 
 11/10  06:00:00,0.652341688003922,5.41830447833723,0.000000000000000E+000,4.79798749579651,0.000000000000000E+000,0.132104356089283,0.132104356089283,0.132104356089283,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.597154224477189 
 11/10  07:00:00,0.818375029868300,5.78194978697366,0.000000000000000E+000,4.68714771496367,0.000000000000000E+000,0.129052572838737,0.129052572838737,0.129052572838737,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.06803978284575 
 11/10  08:00:00,1.08390451786866,6.15388863061622,0.000000000000000E+000,4.92730865696174,0.000000000000000E+000,0.135664992447635,0.135664992447635,0.135664992447635,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.19814303633105 
 11/10  09:00:00,1.04661142986484,5.68277935513712,0.000000000000000E+000,4.49447867253634,0.000000000000000E+000,0.123747761225430,0.123747761225430,0.123747761225430,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.16425889466063 
 11/10  10:00:00,0.920795815169282,5.25009617985397,0.000000000000000E+000,4.16868575288749,0.000000000000000E+000,0.114777611989659,0.114777611989659,0.114777611989659,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.06094892129765 
 11/10  11:00:00,0.936816289121571,5.77966671800165,0.000000000000000E+000,4.81996062536267,0.000000000000000E+000,0.132709348523120,0.132709348523120,0.132709348523120,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.938763366234767 
 11/10  12:00:00,0.961882336747282,5.99146007310031,0.000000000000000E+000,5.14131465736005,0.000000000000000E+000,0.141557280601080,0.141557280601080,0.141557280601080,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.829196273059560 
 11/10  13:00:00,0.923330891123261,5.02360761886899,0.000000000000000E+000,4.25993898465621,0.000000000000000E+000,0.117290113206979,0.117290113206979,0.117290113206979,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.743072386738028 
 11/10  14:00:00,0.897968579539111,4.90465458708734,0.000000000000000E+000,4.19160076212309,0.000000000000000E+000,0.115408537464663,0.115408537464663,0.115408537464663,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.691745370801121 
 11/10  15:00:00,0.905414603611534,4.83735610074484,0.000000000000000E+000,4.17278021042939,0.000000000000000E+000,0.114890345855177,0.114890345855177,0.114890345855177,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.642067592452091 
 11/10  16:00:00,0.997473589454641,4.87087388715583,0.000000000000000E+000,4.19821290010413,0.000000000000000E+000,0.115590591342695,0.115590591342695,0.115590591342695,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.648901515276302 
