Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/10  17:00:00,1.28475857915887,4.94007477791691,0.000000000000000E+000,4.20214539793796,0.000000000000000E+000,0.115698865925448,0.115698865925448,0.115698865925448,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.709826089032111 
 11/10  18:00:00,1.79007850525631,6.05560792877752,0.000000000000000E+000,5.18155430555293,0.000000000000000E+000,0.142665210294194,0.142665210294194,0.142665210294194,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.839912616117661 
 11/10  19:00:00,2.04271063603060,5.22398434083793,0.000000000000000E+000,4.22782436591898,0.000000000000000E+000,0.116405892263708,0.116405892263708,0.116405892263708,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.959093145740878 
 11/10  20:00:00,1.94647093524543,5.19379904804119,0.000000000000000E+000,4.17667212417536,0.000000000000000E+000,0.114997503024681,0.114997503024681,0.114997503024681,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.978866667263971 
 11/10  21:00:00,1.85976097635363,5.28499837055804,0.000000000000000E+000,4.33741997684443,0.000000000000000E+000,0.119423419429879,0.119423419429879,0.119423419429879,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.908002800435023 
 11/10  22:00:00,1.70188952337477,5.45650773143378,0.000000000000000E+000,4.59628906954192,0.000000000000000E+000,0.126550935879679,0.126550935879679,0.126550935879679,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.821567012425195 
 11/10  23:00:00,1.39440107158457,5.67438191526471,0.000000000000000E+000,4.95793645233543,0.000000000000000E+000,0.136508276259820,0.136508276259820,0.136508276259820,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.682997413681352 
 11/10  24:00:00,1.10530037315456,5.89828703089116,0.000000000000000E+000,5.33644452511340,0.000000000000000E+000,0.146929846818880,0.146929846818880,0.146929846818880,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.532776773360128 
 11/11  01:00:00,0.818884637911106,6.15090336837698,0.000000000000000E+000,5.73877928828159,0.000000000000000E+000,0.158007444429802,0.158007444429802,0.158007444429802,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.388082292155233 
 11/11  02:00:00,0.702670900448796,6.33190466856632,0.000000000000000E+000,6.00064889928503,0.000000000000000E+000,0.165217575004604,0.165217575004604,0.165217575004604,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.309119615453306 
 11/11  03:00:00,0.650515699379674,6.48827385448171,0.000000000000000E+000,6.17934335336903,0.000000000000000E+000,0.170137620297380,0.170137620297380,0.170137620297380,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.287050998343540 
 11/11  04:00:00,0.640572978420559,6.60314472672650,0.000000000000000E+000,6.28869044575803,0.000000000000000E+000,0.173148304931915,0.173148304931915,0.173148304931915,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.292882759470012 
 11/11  05:00:00,0.642919920231119,6.75538620596328,0.000000000000000E+000,6.37792198973743,0.000000000000000E+000,0.175605142443596,0.175605142443596,0.175605142443596,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.356707561839302 
 11/11  06:00:00,0.699918762351426,7.03245560412595,0.000000000000000E+000,6.37718078197743,0.000000000000000E+000,0.175584734559259,0.175584734559259,0.175584734559259,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.632112064085011 
 11/11  07:00:00,0.871103492902328,7.39205710052009,0.000000000000000E+000,6.21631296544514,0.000000000000000E+000,0.171155515154852,0.171155515154852,0.171155515154852,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.14898184591071 
 11/11  08:00:00,1.15117534581722,7.92718356038102,0.000000000000000E+000,6.60198893828331,0.000000000000000E+000,0.181774441547538,0.181774441547538,0.181774441547538,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.29675768477433 
 11/11  09:00:00,1.12517480505842,7.46116247519498,0.000000000000000E+000,6.16976183331013,0.000000000000000E+000,0.169873809576980,0.169873809576980,0.169873809576980,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.26735885394471 
 11/11  10:00:00,1.01875840120878,7.26747474150978,0.000000000000000E+000,6.09114040997085,0.000000000000000E+000,0.167709103538425,0.167709103538425,0.167709103538425,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.15587282587011 
 11/11  11:00:00,1.04994036561385,8.12026459254448,0.000000000000000E+000,7.07932804078890,0.000000000000000E+000,0.194917154993120,0.194917154993120,0.194917154993120,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.01999382535135 
 11/11  12:00:00,1.03841241241265,6.93107534766906,0.000000000000000E+000,6.01448596067745,0.000000000000000E+000,0.165598554756430,0.165598554756430,0.165598554756430,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.895640244310917 
 11/11  13:00:00,1.01050222681833,6.51158629675492,0.000000000000000E+000,5.68951019895471,0.000000000000000E+000,0.156650904562548,0.156650904562548,0.156650904562548,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.801479850325459 
 11/11  14:00:00,0.967415339283080,5.89531726981943,0.000000000000000E+000,5.13078010690888,0.000000000000000E+000,0.141267229823486,0.141267229823486,0.141267229823486,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.743228708747414 
 11/11  15:00:00,0.963070504320384,5.55644204179163,0.000000000000000E+000,4.84579461396742,0.000000000000000E+000,0.133420643088360,0.133420643088360,0.133420643088360,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.688139129960836 
 11/11  16:00:00,1.04521202976537,5.30439750323575,0.000000000000000E+000,4.58608662798995,0.000000000000000E+000,0.126270029150984,0.126270029150984,0.126270029150984,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.694551403470387 
 11/11  17:00:00,1.33231120946358,5.41899021309462,0.000000000000000E+000,4.62471329769662,0.000000000000000E+000,0.127333548248094,0.127333548248094,0.127333548248094,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.766173624451120 
 11/11  18:00:00,1.84885331874410,6.97442156609501,0.000000000000000E+000,6.03226482479603,0.000000000000000E+000,0.166088065285259,0.166088065285259,0.166088065285259,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.908015734192089 
 11/11  19:00:00,2.10321206444439,6.26273564089992,0.000000000000000E+000,5.17907611942152,0.000000000000000E+000,0.142596977689702,0.142596977689702,0.142596977689702,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.04659269230030 
 11/11  20:00:00,2.00979605592810,6.34774330540311,0.000000000000000E+000,5.23286063660410,0.000000000000000E+000,0.144077842118006,0.144077842118006,0.144077842118006,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.07662241219716 
 11/11  21:00:00,1.92707559096120,6.55678552645639,0.000000000000000E+000,5.51632822029868,0.000000000000000E+000,0.151882635825569,0.151882635825569,0.151882635825569,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,1.00088171287912 
 11/11  22:00:00,1.77292483283576,6.82108514771170,0.000000000000000E+000,5.88303795516143,0.000000000000000E+000,0.161979359386887,0.161979359386887,0.161979359386887,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.899395543083620 
 11/11  23:00:00,1.46257227930838,7.18356905540895,0.000000000000000E+000,6.40629154271472,0.000000000000000E+000,0.176386249424781,0.176386249424781,0.176386249424781,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.743829463446311 
 11/11  24:00:00,1.16508406716223,7.54334132309795,0.000000000000000E+000,6.94354794915869,0.000000000000000E+000,0.191178683062906,0.191178683062906,0.191178683062906,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.570727641521615 
 11/12  01:00:00,0.867349203256002,7.91107262368526,0.000000000000000E+000,7.49899663006909,0.000000000000000E+000,0.206472009774698,0.206472009774698,0.206472009774698,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.388034205676033 
 11/12  02:00:00,0.752157687969413,8.12885027010776,0.000000000000000E+000,7.79799301994820,0.000000000000000E+000,0.214704362525223,0.214704362525223,0.214704362525223,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.308721096331557 
 11/12  03:00:00,0.700310524734822,8.29616637473712,0.000000000000000E+000,7.98787530857497,0.000000000000000E+000,0.219932445652529,0.219932445652529,0.219932445652529,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.286411563393001 
 11/12  04:00:00,0.689942418634916,8.39568692758217,0.000000000000000E+000,8.08177255020326,0.000000000000000E+000,0.222517745146271,0.222517745146271,0.222517745146271,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.292342855880442 
 11/12  05:00:00,0.690694222244991,8.49014156447179,0.000000000000000E+000,8.11306919054627,0.000000000000000E+000,0.223379444457470,0.223379444457470,0.223379444457470,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.356315719538975 
 11/12  06:00:00,0.745625508158382,8.69298501490853,0.000000000000000E+000,8.03723500991761,0.000000000000000E+000,0.221291480366217,0.221291480366217,0.221291480366217,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.632587246927398 
 11/12  07:00:00,0.914236262016016,8.96082778406621,0.000000000000000E+000,7.78288119220892,0.000000000000000E+000,0.214288284268541,0.214288284268541,0.214288284268541,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.15118430269305 
 11/12  08:00:00,1.17179452149355,8.67880035201739,0.000000000000000E+000,7.35087073141494,0.000000000000000E+000,0.202393617223864,0.202393617223864,0.202393617223864,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.29949268327907 
 11/12  09:00:00,1.14634008122761,8.23267407592402,0.000000000000000E+000,6.93847781975534,0.000000000000000E+000,0.191039085746176,0.191039085746176,0.191039085746176,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.27015446822850 
 11/12  10:00:00,1.02575547476894,7.52418034698066,0.000000000000000E+000,6.34527185909670,0.000000000000000E+000,0.174706177098584,0.174706177098584,0.174706177098584,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.15844698221512 
 11/12  11:00:00,1.03499950988515,7.57991032401894,0.000000000000000E+000,6.53668099200911,0.000000000000000E+000,0.179976299264420,0.179976299264420,0.179976299264420,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.02228660560559 
 11/12  12:00:00,1.00326577347327,5.65688269020514,0.000000000000000E+000,4.73797139944345,0.000000000000000E+000,0.130451915817052,0.130451915817052,0.130451915817052,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.897962148080997 
 11/12  13:00:00,0.955652779774412,4.52219676269927,0.000000000000000E+000,3.69739601847914,0.000000000000000E+000,0.101801457518634,0.101801457518634,0.101801457518634,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.804204496745363 
 11/12  14:00:00,0.912073128574522,3.88855007740130,0.000000000000000E+000,3.12076890947391,0.000000000000000E+000,8.592501911492836E-002,8.592501911492836E-002,8.592501911492836E-002,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.746472713764254 
 11/12  15:00:00,0.905104698304932,3.45423830527727,0.000000000000000E+000,2.74049528335390,0.000000000000000E+000,7.545483707290941E-002,7.545483707290941E-002,7.545483707290941E-002,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.691234724059990 
 11/12  16:00:00,0.993819799237431,3.44135987068203,0.000000000000000E+000,2.71953743344635,0.000000000000000E+000,7.487779862304320E-002,7.487779862304320E-002,7.487779862304320E-002,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.698062965460298 
 11/12  17:00:00,1.29161183429718,3.94468044108108,0.000000000000000E+000,3.14652515223439,0.000000000000000E+000,8.663417308169746E-002,8.663417308169746E-002,8.663417308169746E-002,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.770051997899828 
 11/12  18:00:00,1.81332807810185,5.68827938683778,0.000000000000000E+000,4.74199957213882,0.000000000000000E+000,0.130562824643014,0.130562824643014,0.130562824643014,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.912138807592051 
 11/12  19:00:00,2.07478488182419,5.23432929993484,0.000000000000000E+000,4.14661003889149,0.000000000000000E+000,0.114169795069501,0.114169795069501,0.114169795069501,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.05065243186528 
 11/12  20:00:00,1.98704462926444,5.52518128802288,0.000000000000000E+000,4.40653617709873,0.000000000000000E+000,0.121326415454345,0.121326415454345,0.121326415454345,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.08038485432228 
 11/12  21:00:00,1.90901947784495,5.90447727070184,0.000000000000000E+000,4.86053603055516,0.000000000000000E+000,0.133826522709320,0.133826522709320,0.133826522709320,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,1.00436564686810 
 11/12  22:00:00,1.75867316416816,6.30645933286376,0.000000000000000E+000,5.36542195758452,0.000000000000000E+000,0.147727690719281,0.147727690719281,0.147727690719281,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.902385725812609 
 11/12  23:00:00,1.44605391530133,6.58593837088248,0.000000000000000E+000,5.80634990336957,0.000000000000000E+000,0.159867885417732,0.159867885417732,0.159867885417732,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.746140418264979 
 11/12  24:00:00,1.14516691100582,6.82152419973680,0.000000000000000E+000,6.22016327798486,0.000000000000000E+000,0.171261526906498,0.171261526906498,0.171261526906498,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.572295189334274 
 11/13  01:00:00,0.836036055721957,6.99952333622988,0.000000000000000E+000,6.60046747175742,0.000000000000000E+000,0.181732550576399,0.181732550576399,0.181732550576399,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.375014076532302 
 11/13  02:00:00,0.723653619195802,7.23012170266468,0.000000000000000E+000,6.90608921197562,0.000000000000000E+000,0.190147320984571,0.190147320984571,0.190147320984571,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.301896336861079 
 11/13  03:00:00,0.674468343897510,7.44763877622825,0.000000000000000E+000,7.14413506808773,0.000000000000000E+000,0.196701505331439,0.196701505331439,0.196701505331439,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.281624205371381 
 11/13  04:00:00,0.667897618713918,7.63942818263538,0.000000000000000E+000,7.33070362317690,0.000000000000000E+000,0.201838350489571,0.201838350489571,0.201838350489571,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.287153037960013 
 11/13  05:00:00,0.669219436578743,7.79616408944725,0.000000000000000E+000,7.43012750507089,0.000000000000000E+000,0.204575816543622,0.204575816543622,0.204575816543622,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.345279929989812 
 11/13  06:00:00,0.724289745537408,8.03411658647201,0.000000000000000E+000,7.41111768023343,0.000000000000000E+000,0.204052413622767,0.204052413622767,0.204052413622767,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.599836148175087 
 11/13  07:00:00,0.888350078484930,8.33074740495915,0.000000000000000E+000,7.22861885353412,0.000000000000000E+000,0.199027621455368,0.199027621455368,0.199027621455368,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.07536626226078 
 11/13  08:00:00,1.13849774482290,8.14544485467117,0.000000000000000E+000,6.91011700663199,0.000000000000000E+000,0.190258219401878,0.190258219401878,0.190258219401878,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.20689091071578 
 11/13  09:00:00,1.10766287678377,7.90886421607795,0.000000000000000E+000,6.71184748298933,0.000000000000000E+000,0.184799208144369,0.184799208144369,0.184799208144369,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.17297494514846 
 11/13  10:00:00,0.983428331718322,7.53258811113584,0.000000000000000E+000,6.44347850104990,0.000000000000000E+000,0.177410128538700,0.177410128538700,0.177410128538700,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.06864810441709 
 11/13  11:00:00,1.00594802465973,8.29665433401116,0.000000000000000E+000,7.33080290561752,0.000000000000000E+000,0.201841084061282,0.201841084061282,0.201841084061282,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.944908701989404 
 11/13  12:00:00,0.986980601414827,6.90705038868133,0.000000000000000E+000,6.05287551429118,0.000000000000000E+000,0.166655545268627,0.166655545268627,0.166655545268627,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.833225731709446 
 11/13  13:00:00,0.957834499897487,6.28126316115195,0.000000000000000E+000,5.51309889822262,0.000000000000000E+000,0.151793721981205,0.151793721981205,0.151793721981205,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.747568015454567 
 11/13  14:00:00,0.927422418114435,5.97917460406844,0.000000000000000E+000,5.26135465496297,0.000000000000000E+000,0.144862376039988,0.144862376039988,0.144862376039988,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.696511494942328 
 11/13  15:00:00,0.933888761078864,5.87532101161758,0.000000000000000E+000,5.20695240221731,0.000000000000000E+000,0.143364503322506,0.143364503322506,0.143364503322506,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.645860311536878 
 11/13  16:00:00,1.02448491858617,5.85555665903266,0.000000000000000E+000,5.17925563975692,0.000000000000000E+000,0.142601920474220,0.142601920474220,0.142601920474220,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.652541547500337 
 11/13  17:00:00,1.30854629670207,5.80842501187363,0.000000000000000E+000,5.06610760709215,0.000000000000000E+000,0.139486583468643,0.139486583468643,0.139486583468643,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.714214113834620 
 11/13  18:00:00,1.81361474693987,6.91623321882337,0.000000000000000E+000,6.03638299280250,0.000000000000000E+000,0.166201451977750,0.166201451977750,0.166201451977750,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.845709218913967 
 11/13  19:00:00,2.06131750202605,5.90653348292917,0.000000000000000E+000,4.90361972214308,0.000000000000000E+000,0.135012758259154,0.135012758259154,0.135012758259154,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.965846931607988 
 11/13  20:00:00,1.96260901368381,5.78687728835849,0.000000000000000E+000,4.76280191463596,0.000000000000000E+000,0.131135581463064,0.131135581463064,0.131135581463064,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.985815117120679 
 11/13  21:00:00,1.87408100731494,5.81164877827166,0.000000000000000E+000,4.85751887082296,0.000000000000000E+000,0.133743450391189,0.133743450391189,0.133743450391189,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.914554314170119 
 11/13  22:00:00,1.71426306665591,5.91160146846186,0.000000000000000E+000,5.04569216039447,0.000000000000000E+000,0.138924479160819,0.138924479160819,0.138924479160819,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.827257658600742 
 11/13  23:00:00,1.40474741959440,6.05448181757691,0.000000000000000E+000,5.33371246644934,0.000000000000000E+000,0.146854624269649,0.146854624269649,0.146854624269649,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.687321301879643 
 11/13  24:00:00,1.11430772644322,6.22853238216895,0.000000000000000E+000,5.66358868393260,0.000000000000000E+000,0.155937200107534,0.155937200107534,0.155937200107534,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.535877965818685 
 11/14  01:00:00,0.819638792667226,6.40463169297114,0.000000000000000E+000,6.00492417984117,0.000000000000000E+000,0.165335287521667,0.165335287521667,0.165335287521667,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.375665725189812 
 11/14  02:00:00,0.704955480803500,6.55144698159992,0.000000000000000E+000,6.22697887181161,0.000000000000000E+000,0.171449182592270,0.171449182592270,0.171449182592270,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.302331955960302 
 11/14  03:00:00,0.652739655775362,6.65887076229460,0.000000000000000E+000,6.35495614169662,0.000000000000000E+000,0.174972817209290,0.174972817209290,0.174972817209290,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.282035117828858 
 11/14  04:00:00,0.642870573702642,6.73088200850821,0.000000000000000E+000,6.42172944113189,0.000000000000000E+000,0.176811305478295,0.176811305478295,0.176811305478295,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.287581045877839 
 11/14  05:00:00,0.645051482471532,6.91905116845206,0.000000000000000E+000,6.55235522686515,0.000000000000000E+000,0.180407862436409,0.180407862436409,0.180407862436409,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.345939287200344 
 11/14  06:00:00,0.703797863961119,7.29155987762407,0.000000000000000E+000,6.66685916765318,0.000000000000000E+000,0.183560532046478,0.183560532046478,0.183560532046478,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.601537951907377 
 11/14  07:00:00,0.888384444957493,8.33538272058487,0.000000000000000E+000,7.22986703270489,0.000000000000000E+000,0.199061987927931,0.199061987927931,0.199061987927931,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.07875339871575 
 11/14  08:00:00,1.14547120466856,8.40257769478639,0.000000000000000E+000,7.16339081328290,0.000000000000000E+000,0.197231679247535,0.197231679247535,0.197231679247535,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.21074994418008 
 11/14  09:00:00,1.10294880220970,7.74081306426941,0.000000000000000E+000,6.54063381880567,0.000000000000000E+000,0.180085133570293,0.180085133570293,0.180085133570293,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.17613745752359 
 11/14  10:00:00,0.969256328490834,7.02092278623662,0.000000000000000E+000,5.92875592649734,0.000000000000000E+000,0.163238125311210,0.163238125311210,0.163238125311210,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.07170535407043 
 11/14  11:00:00,1.00004110127175,8.08517181749695,0.000000000000000E+000,7.11626535823351,0.000000000000000E+000,0.195934160673306,0.195934160673306,0.195934160673306,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.947963732859207 
 11/14  12:00:00,0.982635122683364,6.75197782272049,0.000000000000000E+000,5.89504913192178,0.000000000000000E+000,0.162310066537164,0.162310066537164,0.162310066537164,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.835979548118006 
 11/14  13:00:00,0.955909598258292,6.21342629207961,0.000000000000000E+000,5.44318709312477,0.000000000000000E+000,0.149868820342011,0.149868820342011,0.149868820342011,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.749642951480087 
 11/14  14:00:00,0.927255777196981,5.97493970890041,0.000000000000000E+000,5.25530231072615,0.000000000000000E+000,0.144695735122533,0.144695735122533,0.144695735122533,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.698328944011150 
 11/14  15:00:00,0.934585374062184,5.90224318251877,0.000000000000000E+000,5.23225316051415,0.000000000000000E+000,0.144061116305825,0.144061116305825,0.144061116305825,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.647481724141243 
 11/14  16:00:00,1.02414205715816,5.84462050492819,0.000000000000000E+000,5.16680302355964,0.000000000000000E+000,0.142259059046213,0.142259059046213,0.142259059046213,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.654058009593156 
 11/14  17:00:00,1.31047909864063,5.88041051664968,0.000000000000000E+000,5.13630634850832,0.000000000000000E+000,0.141419385407203,0.141419385407203,0.141419385407203,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.716000877194507 
 11/14  18:00:00,1.82057702281303,7.17126186333204,0.000000000000000E+000,6.28925060118893,0.000000000000000E+000,0.173163727850914,0.173163727850914,0.173163727850914,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.847870255036214 
 11/14  19:00:00,2.07098749893144,6.26032197387629,0.000000000000000E+000,5.25483088284932,0.000000000000000E+000,0.144682755164547,0.144682755164547,0.144682755164547,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.968424261848881 
 11/14  20:00:00,1.97263616566071,6.15364413073698,0.000000000000000E+000,5.12698483204933,0.000000000000000E+000,0.141162733439963,0.141162733439963,0.141162733439963,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.988399042085787 
 11/14  21:00:00,1.88455216073260,6.19416107692709,0.000000000000000E+000,5.23782777699212,0.000000000000000E+000,0.144214603808849,0.144214603808849,0.144214603808849,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.916757706656370 
 11/14  22:00:00,1.72427085713232,6.27689907389494,0.000000000000000E+000,5.40917187437084,0.000000000000000E+000,0.148932269637229,0.148932269637229,0.148932269637229,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.829075550057459 
 11/14  23:00:00,1.41666027039620,6.48848932963081,0.000000000000000E+000,5.76638335542213,0.000000000000000E+000,0.158767475071449,0.158767475071449,0.158767475071449,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.688657924960741 
 11/14  24:00:00,1.12865359184760,6.75045988777048,0.000000000000000E+000,6.18462587652985,0.000000000000000E+000,0.170283065511921,0.170283065511921,0.170283065511921,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.536768278822963 
 11/15  01:00:00,0.838348378919389,7.08445452481403,0.000000000000000E+000,6.68445030257355,0.000000000000000E+000,0.184044873773831,0.184044873773831,0.184044873773831,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.375962434300343 
 11/15  02:00:00,0.721908484839937,7.16722913039997,0.000000000000000E+000,6.84270649647862,0.000000000000000E+000,0.188402186628708,0.188402186628708,0.188402186628708,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.302386480093332 
 11/15  03:00:00,0.664945115783070,7.10192434746468,0.000000000000000E+000,6.79825450240961,0.000000000000000E+000,0.187178277216998,0.187178277216998,0.187178277216998,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.281790342285943 
 11/15  04:00:00,0.650126093695112,6.99413944872636,0.000000000000000E+000,6.68524758110787,0.000000000000000E+000,0.184066825470765,0.184066825470765,0.184066825470765,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.287320346120029 
 11/15  05:00:00,0.649910186004572,7.09555163696877,0.000000000000000E+000,6.72882176807102,0.000000000000000E+000,0.185266565969448,0.185266565969448,0.185266565969448,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.345973214511172 
 11/15  06:00:00,0.704578112409103,7.32075552277990,0.000000000000000E+000,6.69519753898233,0.000000000000000E+000,0.184340780494465,0.184340780494465,0.184340780494465,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.602395225734053 
 11/15  07:00:00,0.867628186956319,7.58392146770215,0.000000000000000E+000,6.47600645386180,0.000000000000000E+000,0.178305729926758,0.178305729926758,0.178305729926758,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.08115272467611 
 11/15  08:00:00,1.13624000506182,8.07021654902766,0.000000000000000E+000,6.82811662857404,0.000000000000000E+000,0.188000479640799,0.188000479640799,0.188000479640799,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.21366298313022 
 11/15  09:00:00,1.10214843518440,7.71514471751036,0.000000000000000E+000,6.51156474725427,0.000000000000000E+000,0.179284766544998,0.179284766544998,0.179284766544998,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.17953818231594 
 11/15  10:00:00,0.989561402386369,7.76115631742789,0.000000000000000E+000,6.66622964451892,0.000000000000000E+000,0.183543199206747,0.183543199206747,0.183543199206747,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.07446516724012 
 11/15  11:00:00,1.00568249496711,8.29185957205910,0.000000000000000E+000,7.32115895304323,0.000000000000000E+000,0.201575554368656,0.201575554368656,0.201575554368656,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.949757892611642 
 11/15  12:00:00,0.989718281247867,7.01091009410898,0.000000000000000E+000,6.15230716056887,0.000000000000000E+000,0.169393225101665,0.169393225101665,0.169393225101665,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.837653790859402 
 11/15  13:00:00,0.969865535355344,6.72159169383614,0.000000000000000E+000,5.95006221568710,0.000000000000000E+000,0.163824757439062,0.163824757439062,0.163824757439062,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.750933230674304 
 11/15  14:00:00,0.937247126472971,6.33895979328983,0.000000000000000E+000,5.61818488561967,0.000000000000000E+000,0.154687084398522,0.154687084398522,0.154687084398522,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.699466453507032 
 11/15  15:00:00,0.940327042028443,6.11161946144527,0.000000000000000E+000,5.44078868441858,0.000000000000000E+000,0.149802784272086,0.149802784272086,0.149802784272086,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.648322479163318 
 11/15  16:00:00,1.02735226226905,5.96211013290279,0.000000000000000E+000,5.28339663513293,0.000000000000000E+000,0.145469264157107,0.145469264157107,0.145469264157107,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.654954025994468 
 11/15  17:00:00,1.30898284078620,5.82700649168930,0.000000000000000E+000,5.08196274706664,0.000000000000000E+000,0.139923127552776,0.139923127552776,0.139923127552776,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.716940453675787 
 11/15  18:00:00,1.79859664321358,6.37426168031651,0.000000000000000E+000,5.49093032172941,0.000000000000000E+000,0.151183348251465,0.151183348251465,0.151183348251465,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.849190351480221 
 11/15  19:00:00,2.04934378086870,5.47648213878854,0.000000000000000E+000,4.46873804154007,0.000000000000000E+000,0.123039037101811,0.123039037101811,0.123039037101811,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.970677268070376 
 11/15  20:00:00,1.94806640522794,5.26374773920135,0.000000000000000E+000,4.23461907802764,0.000000000000000E+000,0.116592973007189,0.116592973007189,0.116592973007189,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.990868404571848 
 11/15  21:00:00,1.85947242807586,5.28560732551770,0.000000000000000E+000,4.32693999670089,0.000000000000000E+000,0.119134871152107,0.119134871152107,0.119134871152107,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.919091735538203 
 11/15  22:00:00,1.70436023341731,5.55621584403887,0.000000000000000E+000,4.68602445935640,0.000000000000000E+000,0.129021645922222,0.129021645922222,0.129021645922222,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.831539735215837 
 11/15  23:00:00,1.39407321931699,5.67004585317883,0.000000000000000E+000,4.94602896399126,0.000000000000000E+000,0.136180423992235,0.136180423992235,0.136180423992235,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.690568839939641 
 11/15  24:00:00,1.10473525432092,5.88282197060273,0.000000000000000E+000,5.31591959181297,0.000000000000000E+000,0.146364727985243,0.146364727985243,0.146364727985243,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.537836646372101 
 11/16  01:00:00,0.812309978735532,6.13940127327412,0.000000000000000E+000,5.73874402769305,0.000000000000000E+000,0.158006473589976,0.158006473589976,0.158006473589976,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.376615457640931 
 11/16  02:00:00,0.698320679417560,6.31090469451983,0.000000000000000E+000,5.98600503090880,0.000000000000000E+000,0.164814381206331,0.164814381206331,0.164814381206331,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.302763509783014 
 11/16  03:00:00,0.647363535136825,6.46409163470259,0.000000000000000E+000,6.15969717853149,0.000000000000000E+000,0.169596696570755,0.169596696570755,0.169596696570755,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.282514953401960 
 11/16  04:00:00,0.638261960160729,6.56406854806566,0.000000000000000E+000,6.25434608753451,0.000000000000000E+000,0.172202691936384,0.172202691936384,0.172202691936384,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.288150939032672 
 11/16  05:00:00,0.638820335110051,6.69368852635137,0.000000000000000E+000,6.32604196960481,0.000000000000000E+000,0.174176715074929,0.174176715074929,0.174176715074929,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.346889902360005 
 11/16  06:00:00,0.694054954729822,6.94024360897345,0.000000000000000E+000,6.31299985484723,0.000000000000000E+000,0.173817622815184,0.173817622815184,0.173817622815184,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.604080996062721 
 11/16  07:00:00,0.858626369909513,7.26025317827973,0.000000000000000E+000,6.14906336955626,0.000000000000000E+000,0.169303912879951,0.169303912879951,0.169303912879951,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.08442751955924 
 11/16  08:00:00,1.12662153598488,7.72461422947611,0.000000000000000E+000,6.47877694193485,0.000000000000000E+000,0.178382010563850,0.178382010563850,0.178382010563850,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.21740035021786 
 11/16  09:00:00,1.08609951554562,7.13580976440238,0.000000000000000E+000,5.92867317556486,0.000000000000000E+000,0.163235846906220,0.163235846906220,0.163235846906220,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.18309480089737 
 11/16  10:00:00,0.962825246986829,6.79349366582542,0.000000000000000E+000,5.69518112583139,0.000000000000000E+000,0.156807043807207,0.156807043807207,0.156807043807207,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.07785103432518 
 11/16  11:00:00,0.986961233138074,7.61515979503674,0.000000000000000E+000,6.64120877713444,0.000000000000000E+000,0.182854292539624,0.182854292539624,0.182854292539624,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.953008291498087 
 11/16  12:00:00,0.967898506563591,6.22122072793902,0.000000000000000E+000,5.35981999969515,0.000000000000000E+000,0.147573450417391,0.147573450417391,0.147573450417391,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.840451585563158 
 11/16  13:00:00,0.943283200359512,5.75887672858789,0.000000000000000E+000,4.98460040432283,0.000000000000000E+000,0.137242422443231,0.137242422443231,0.137242422443231,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.753680076790315 
 11/16  14:00:00,0.908999236964838,5.31560889369910,0.000000000000000E+000,4.59223067294363,0.000000000000000E+000,0.126439194890390,0.126439194890390,0.126439194890390,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.702069766592339 
 11/16  15:00:00,0.898049739699489,4.57865971205528,0.000000000000000E+000,3.90529073465195,0.000000000000000E+000,0.107525481943132,0.107525481943132,0.107525481943132,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.650860679539952 
 11/16  16:00:00,0.981064916447297,4.28378755847325,0.000000000000000E+000,3.60225520239852,0.000000000000000E+000,9.918191833535119E-002,9.918191833535119E-002,9.918191833535119E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.657772884299336 
 11/16  17:00:00,1.27361947095020,4.54616014951504,0.000000000000000E+000,3.79757658974954,0.000000000000000E+000,0.104559757716775,0.104559757716775,0.104559757716775,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.720480268818654 
 11/16  18:00:00,1.78859958111318,6.01526419279167,0.000000000000000E+000,5.12784025890070,0.000000000000000E+000,0.141186286151069,0.141186286151069,0.141186286151069,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.853282926784056 
 11/16  19:00:00,2.04599182350841,5.35822596432931,0.000000000000000E+000,4.34699603410574,0.000000000000000E+000,0.119687079741519,0.119687079741519,0.119687079741519,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.974163101045480 
 11/16  20:00:00,1.95247835936412,5.42742280500513,0.000000000000000E+000,4.39485982560080,0.000000000000000E+000,0.121004927143369,0.121004927143369,0.121004927143369,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.994302722802478 
 11/16  21:00:00,1.86800834433939,5.59856019211393,0.000000000000000E+000,4.63696171521171,0.000000000000000E+000,0.127670787415632,0.127670787415632,0.127670787415632,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.922022883623647 
 11/16  22:00:00,1.71103846736397,5.80089967442094,0.000000000000000E+000,4.92857575682017,0.000000000000000E+000,0.135699879868881,0.135699879868881,0.135699879868881,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.833672268134128 
 11/16  23:00:00,1.40247219452922,5.97669298133089,0.000000000000000E+000,5.25107702780032,0.000000000000000E+000,0.144579399204463,0.144579399204463,0.144579399204463,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.692167904282658 
 11/16  24:00:00,1.11100804403378,6.11184282117634,0.000000000000000E+000,5.54374528580990,0.000000000000000E+000,0.152637517698102,0.152637517698102,0.152637517698102,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.539031802948800 
 11/17  01:00:00,0.814407029903189,6.21596577755045,0.000000000000000E+000,5.81490824799818,0.000000000000000E+000,0.160103524757631,0.160103524757631,0.160103524757631,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.377015741612113 
 11/17  02:00:00,0.700164406445458,6.37807523700077,0.000000000000000E+000,6.05296860037306,0.000000000000000E+000,0.166658108234228,0.166658108234228,0.166658108234228,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.302970482799728 
 11/17  03:00:00,0.649100090628315,6.52731215058288,0.000000000000000E+000,6.22276831244847,0.000000000000000E+000,0.171333252062244,0.171333252062244,0.171333252062244,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.282664335365254 
 11/17  04:00:00,0.640966393301732,6.66242422842376,0.000000000000000E+000,6.35257022470811,0.000000000000000E+000,0.174907125077386,0.174907125077386,0.174907125077386,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.288282482217173 
 11/17  05:00:00,0.639493007720844,6.71846205703751,0.000000000000000E+000,6.35047322131293,0.000000000000000E+000,0.174849387685723,0.174849387685723,0.174849387685723,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.347232181338040 
 11/17  06:00:00,0.694390331740790,6.95346092439932,0.000000000000000E+000,6.32518063943777,0.000000000000000E+000,0.174152999826151,0.174152999826151,0.174152999826151,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.605117526898048 
 11/17  07:00:00,0.869072010785680,7.64215514512761,0.000000000000000E+000,6.52844566846822,0.000000000000000E+000,0.179749553756119,0.179749553756119,0.179749553756119,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.08694718749518 
 11/17  08:00:00,1.10790888150190,7.04766071300625,0.000000000000000E+000,5.79913938205135,0.000000000000000E+000,0.159669356080870,0.159669356080870,0.159669356080870,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.22008439363152 
 11/17  09:00:00,1.06093118832464,6.22455884922654,0.000000000000000E+000,5.01456766934834,0.000000000000000E+000,0.138067519685235,0.138067519685235,0.138067519685235,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.18594939193806 
 11/17  10:00:00,0.917679077761594,5.15671199681819,0.000000000000000E+000,4.05548685807083,0.000000000000000E+000,0.111660874581970,0.111660874581970,0.111660874581970,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.08076363307851 
 11/17  11:00:00,0.902275220950435,4.54218812954548,0.000000000000000E+000,3.56544019861346,0.000000000000000E+000,9.816828035198590E-002,9.816828035198590E-002,9.816828035198590E-002,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.955805204527799 
 11/17  12:00:00,0.875521981825467,2.86935227273179,0.000000000000000E+000,2.00473449215058,0.000000000000000E+000,5.519692567926605E-002,5.519692567926605E-002,5.519692567926605E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.843668637900512 
 11/17  13:00:00,0.835153445919569,1.83523333942085,0.000000000000000E+000,1.05736268798464,0.000000000000000E+000,2.911266800328660E-002,2.911266800328660E-002,2.911266800328660E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.757274403961450 
 11/17  14:00:00,0.798638537253591,1.31165935124866,0.000000000000000E+000,0.583965745751892,0.000000000000000E+000,1.607849517914274E-002,1.607849517914274E-002,1.607849517914274E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.706385151333638 
 11/17  15:00:00,0.797938478538608,0.946785945016528,0.000000000000000E+000,0.269282101343230,0.000000000000000E+000,7.414220782251297E-003,7.414220782251297E-003,7.414220782251297E-003,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.654995545809923 
 11/17  16:00:00,0.888535660397060,0.927151541867743,0.000000000000000E+000,0.241622542985271,0.000000000000000E+000,6.652662285111959E-003,6.652662285111959E-003,6.652662285111959E-003,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.661769527107079 
 11/17  17:00:00,1.18164021409641,1.20961724989038,0.000000000000000E+000,0.456919723303222,0.000000000000000E+000,1.258050086298628E-002,1.258050086298628E-002,1.258050086298628E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.724594235640297 
 11/17  18:00:00,1.68287014928676,2.17968095278058,0.000000000000000E+000,1.28778148371557,0.000000000000000E+000,3.545685432464965E-002,3.545685432464965E-002,3.545685432464965E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.857758461958104 
 11/17  19:00:00,1.95414215480311,2.02772224858083,0.000000000000000E+000,1.01104576730882,0.000000000000000E+000,2.783741103621879E-002,2.783741103621879E-002,2.783741103621879E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.979609652093928 
 11/17  20:00:00,1.86367921152703,2.20736867766418,0.000000000000000E+000,1.16970349031867,0.000000000000000E+000,3.220577930628422E-002,3.220577930628422E-002,3.220577930628422E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,0.999404930743663 
 11/17  21:00:00,1.78025164931751,2.41607128217820,0.000000000000000E+000,1.44966692908943,0.000000000000000E+000,3.991409239375170E-002,3.991409239375170E-002,3.991409239375170E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.926828759810184 
 11/17  22:00:00,1.62366582586505,2.63178982250137,0.000000000000000E+000,1.75522967046400,0.000000000000000E+000,4.832723836996115E-002,4.832723836996115E-002,4.832723836996115E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.837908502570727 
 11/17  23:00:00,1.31835579214113,2.92521575993490,0.000000000000000E+000,2.19599649300978,0.000000000000000E+000,6.046299681638098E-002,6.046299681638098E-002,6.046299681638098E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.695771217677179 
 11/17  24:00:00,1.03186256020300,3.24046188894658,0.000000000000000E+000,2.66920690562030,0.000000000000000E+000,7.349203386731618E-002,7.349203386731618E-002,7.349203386731618E-002,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.542189250908634 
 11/18  01:00:00,0.747628479964536,3.56866040084254,0.000000000000000E+000,3.15077867310823,0.000000000000000E+000,8.675128648323144E-002,8.675128648323144E-002,8.675128648323144E-002,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.393839939794172 
 11/18  02:00:00,0.633170134222063,3.81148906330617,0.000000000000000E+000,3.47640354375133,0.000000000000000E+000,9.571680877787075E-002,9.571680877787075E-002,9.571680877787075E-002,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.312949365726837 
