Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/18  03:00:00,0.582784035608467,4.03105846672253,0.000000000000000E+000,3.71935122696177,0.000000000000000E+000,0.102405956526175,0.102405956526175,0.102405956526175,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.289827736991624 
 11/18  04:00:00,0.574556017359066,4.20836959175276,0.000000000000000E+000,3.89097576729993,0.000000000000000E+000,0.107131343870422,0.107131343870422,0.107131343870422,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.295822302954350 
 11/18  05:00:00,0.579183595989945,4.44505808043351,0.000000000000000E+000,4.06303930312487,0.000000000000000E+000,0.111868818202423,0.111868818202423,0.111868818202423,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.361262122922098 
 11/18  06:00:00,0.638721712210994,4.82074070862840,0.000000000000000E+000,4.15452370960217,0.000000000000000E+000,0.114387684418828,0.114387684418828,0.114387684418828,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.643054240962712 
 11/18  07:00:00,0.823304442748838,5.67907457169227,0.000000000000000E+000,4.48026692020806,0.000000000000000E+000,0.123356465001362,0.123356465001362,0.123356465001362,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.17204536232000 
 11/18  08:00:00,1.07660586480501,5.24524510898129,0.000000000000000E+000,3.89364950076428,0.000000000000000E+000,0.107204960535319,0.107204960535319,0.107204960535319,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.32315867089363 
 11/18  09:00:00,1.04518482784830,4.58208326414115,0.000000000000000E+000,3.26455172665929,0.000000000000000E+000,8.988383236686336E-002,8.988383236686336E-002,8.988383236686336E-002,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.29348974954172 
 11/18  10:00:00,0.917474596598143,3.61291281675436,0.000000000000000E+000,2.41254537772161,0.000000000000000E+000,6.642529892779135E-002,6.642529892779135E-002,6.642529892779135E-002,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.17990593336390 
 11/18  11:00:00,0.908437934885791,3.00230569056741,0.000000000000000E+000,1.94000551308056,0.000000000000000E+000,5.341472426505772E-002,5.341472426505772E-002,5.341472426505772E-002,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.04135745108262 
 11/18  12:00:00,0.890032778080683,1.56148762833526,0.000000000000000E+000,0.625385621893172,0.000000000000000E+000,1.721892042446393E-002,1.721892042446393E-002,1.721892042446393E-002,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.915152863761380 
 11/18  13:00:00,0.853851322255778,0.839899487368325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.819303239893573 
 11/18  14:00:00,0.826148109459592,0.781426972867370,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.760118518704237 
 11/18  15:00:00,0.829649861232025,0.725873113001951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.703364815138577 
 11/18  16:00:00,0.918942000614387,0.733365592977441,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.709606121202051 
 11/18  17:00:00,1.20497766121548,0.810769277735073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.782665986788213 
 11/18  18:00:00,1.68938554165231,1.20238437387801,0.000000000000000E+000,0.240446726445298,0.000000000000000E+000,6.620288193468679E-003,6.620288193468679E-003,6.620288193468679E-003,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.927796640325810 
 11/18  19:00:00,1.96285923441592,1.18903142654695,0.000000000000000E+000,8.150671738655758E-002,0.000000000000000E+000,2.244147661229957E-003,2.244147661229957E-003,2.244147661229957E-003,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.07045787998231 
 11/18  20:00:00,1.87603108599246,1.51361806842409,0.000000000000000E+000,0.374560182885090,0.000000000000000E+000,1.031287218236162E-002,1.031287218236162E-002,1.031287218236162E-002,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.10079762893715 
 11/18  21:00:00,1.79854600534281,1.91099201718102,0.000000000000000E+000,0.848175232064421,0.000000000000000E+000,2.335305020717800E-002,2.335305020717800E-002,2.335305020717800E-002,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,1.02324119183802 
 11/18  22:00:00,1.64903895951724,2.34151939178452,0.000000000000000E+000,1.38354309606410,0.000000000000000E+000,3.809348606836641E-002,3.809348606836641E-002,3.809348606836641E-002,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.919324646253781 
 11/18  23:00:00,1.34145220914218,2.80043347984066,0.000000000000000E+000,2.00724975975752,0.000000000000000E+000,5.526617925858387E-002,5.526617925858387E-002,5.526617925858387E-002,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.759735670835189 
 11/18  24:00:00,1.04679766607220,3.25882425329843,0.000000000000000E+000,2.64742411075031,0.000000000000000E+000,7.289228197287169E-002,7.289228197287169E-002,7.289228197287169E-002,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.582334410130489 
 11/19  01:00:00,0.750899571716852,3.68849751267790,0.000000000000000E+000,3.26958366780959,0.000000000000000E+000,9.002237823554775E-002,9.002237823554775E-002,9.002237823554775E-002,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.394872056928140 
 11/19  02:00:00,0.638496194531905,4.00511947653741,0.000000000000000E+000,3.66984433196589,0.000000000000000E+000,0.101042869087714,0.101042869087714,0.101042869087714,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.313138990743531 
 11/19  03:00:00,0.589061616426241,4.25982147057264,0.000000000000000E+000,3.94735093233994,0.000000000000000E+000,0.108683537343948,0.108683537343948,0.108683537343948,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.290591035463590 
 11/19  04:00:00,0.581717931441564,4.46886119946960,0.000000000000000E+000,4.15109417089421,0.000000000000000E+000,0.114293257952920,0.114293257952920,0.114293257952920,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.296195507076908 
 11/19  05:00:00,0.587903636963453,4.76226805932843,0.000000000000000E+000,4.37974837156345,0.000000000000000E+000,0.120588859175929,0.120588859175929,0.120588859175929,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.361763033378426 
 11/19  06:00:00,0.648467756873585,5.17612637847487,0.000000000000000E+000,4.50849690025894,0.000000000000000E+000,0.124133729081418,0.124133729081418,0.124133729081418,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.644466720152430 
 11/19  07:00:00,0.835946533113464,6.14131411141322,0.000000000000000E+000,4.93942355429518,0.000000000000000E+000,0.135998555365988,0.135998555365988,0.135998555365988,0.123090555372366,2.681829582961950E-002,0.144379240132471,0.388547872723419,1.17512826795381 
 11/19  08:00:00,1.08644503552805,5.60624954776358,0.000000000000000E+000,4.25100499982353,0.000000000000000E+000,0.117044131258366,0.117044131258366,0.117044131258366,0.239702660461975,5.222510240504850E-002,0.232499890129222,0.412861225583838,1.32680761061667 
 11/19  09:00:00,1.05459696479839,4.92729658099900,0.000000000000000E+000,3.60639749717086,0.000000000000000E+000,9.929596931695774E-002,9.929596931695774E-002,9.929596931695774E-002,0.233224210179219,5.081361315085800E-002,0.305100839810440,0.349050318651320,1.29685729588798 
 11/19  10:00:00,0.926590643968972,3.94700101102567,0.000000000000000E+000,2.74363727045802,0.000000000000000E+000,7.554134629862008E-002,7.554134629862008E-002,7.554134629862008E-002,0.129569005655122,2.822978508381000E-002,0.379068446223123,0.297070047018697,1.18290223489881 
 11/19  11:00:00,0.922680843414167,3.52209603707758,0.000000000000000E+000,2.45730334523337,0.000000000000000E+000,6.765763279343544E-002,6.765763279343544E-002,6.765763279343544E-002,0.110133654806853,2.399531732123850E-002,0.399725582134799,0.304056642668242,1.04384996543996 
 11/19  12:00:00,0.910398108341932,2.30313491753915,0.000000000000000E+000,1.36504783163284,0.000000000000000E+000,3.758425068571205E-002,3.758425068571205E-002,3.758425068571205E-002,0.110133654806853,2.399531732123850E-002,0.417423074561626,0.304149797276904,0.917137943225609 
 11/19  13:00:00,0.884949997396354,1.97094982139063,0.000000000000000E+000,1.12949382501422,0.000000000000000E+000,3.109867514057687E-002,3.109867514057687E-002,3.109867514057687E-002,0.110133654806853,2.399531732123850E-002,0.403584042637515,0.299026293800569,0.820859748901654 
 11/19  14:00:00,0.854703235197999,1.81913709169481,0.000000000000000E+000,1.03711293321151,0.000000000000000E+000,2.855512573840676E-002,2.855512573840676E-002,2.855512573840676E-002,0.110133654806853,2.399531732123850E-002,0.365540668280003,0.309366455361897,0.760715704320174 
 11/19  15:00:00,0.853741042489154,1.60167298815155,0.000000000000000E+000,0.874983913116104,0.000000000000000E+000,2.409118125713139E-002,2.409118125713139E-002,2.409118125713139E-002,0.123090555372366,2.681829582961950E-002,0.335842629159005,0.326786367181432,0.704180777172068 
 11/19  16:00:00,0.943058696593531,1.61022793337117,0.000000000000000E+000,0.875910599569102,0.000000000000000E+000,2.411669597914296E-002,2.411669597914296E-002,2.411669597914296E-002,0.174918157634414,3.811020986314350E-002,0.343850103556979,0.344951515870253,0.710557862026679 
 11/19  17:00:00,1.23422835083295,1.87461745104614,0.000000000000000E+000,1.06237558838090,0.000000000000000E+000,2.925068961746714E-002,2.925068961746714E-002,2.925068961746714E-002,0.317444063855048,6.916297345533449E-002,0.393241424282010,0.408017185933488,0.784138571718378 
 11/19  18:00:00,1.72980157405740,2.67185803110101,0.000000000000000E+000,1.70834395443895,0.000000000000000E+000,4.703632059856193E-002,4.703632059856193E-002,4.703632059856193E-002,0.563625174599779,0.122799546901809,0.483552845584525,0.495675672683124,0.929373069555161 
 11/19  19:00:00,1.99635589988257,2.40715215076420,0.000000000000000E+000,1.29809477562773,0.000000000000000E+000,3.574081312787902E-002,3.574081312787902E-002,3.574081312787902E-002,0.770935583647974,0.167967203035905,0.436446088148850,0.538154174232364,1.07199054595839 
 11/19  20:00:00,1.90204466965614,2.45976880145003,0.000000000000000E+000,1.31936512977771,0.000000000000000E+000,3.632645584604671E-002,3.632645584604671E-002,3.632645584604671E-002,0.770935583647974,0.167967203035905,0.354222481993378,0.555480931443240,1.10214341507047 
 11/19  21:00:00,1.81667589711810,2.57082784525031,0.000000000000000E+000,1.50664703884747,0.000000000000000E+000,4.148294198247537E-002,4.148294198247537E-002,4.148294198247537E-002,0.712629531103169,0.155263817960955,0.315609966163240,0.574577626218664,1.02460521312425 
 11/19  22:00:00,1.65802900132255,2.66932609377711,0.000000000000000E+000,1.71005850740596,0.000000000000000E+000,4.708352787367188E-002,4.708352787367188E-002,4.708352787367188E-002,0.602495876296315,0.131268500639717,0.298905720251707,0.561163362571536,0.920615936904510 
 11/19  23:00:00,1.34051627327134,2.76746256153088,0.000000000000000E+000,1.97325687157361,0.000000000000000E+000,5.433024338774550E-002,5.433024338774550E-002,5.433024338774550E-002,0.447013069510170,9.739275853914450E-002,0.239053213196901,0.485614974947777,0.760757640709334 
 11/19  24:00:00,1.03719122642643,2.91041594322342,0.000000000000000E+000,2.29852132916163,0.000000000000000E+000,6.328584232710086E-002,6.328584232710086E-002,6.328584232710086E-002,0.310965613572292,6.775148420114399E-002,0.156085895403710,0.421990377232579,0.582828881644132 
 11/20  01:00:00,0.727808395828020,3.07479388180564,0.000000000000000E+000,2.66967386098906,0.000000000000000E+000,7.350489068246355E-002,7.350489068246355E-002,7.350489068246355E-002,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.381078232876420 
 11/20  02:00:00,0.611341799218373,3.15533082660506,0.000000000000000E+000,2.82696022763196,0.000000000000000E+000,7.783550100714348E-002,7.783550100714348E-002,7.783550100714348E-002,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.306234445145085 
 11/20  03:00:00,0.559289964448655,3.26803427207527,0.000000000000000E+000,2.96089357067474,0.000000000000000E+000,8.152312588258381E-002,8.152312588258381E-002,8.152312588258381E-002,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.285261198631412 
 11/20  04:00:00,0.550034621411131,3.36229391614304,0.000000000000000E+000,3.04995767340921,0.000000000000000E+000,8.397535318678519E-002,8.397535318678519E-002,8.397535318678519E-002,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.290764721235355 
 11/20  05:00:00,0.552456599829301,3.56045688743748,0.000000000000000E+000,3.18933903085182,0.000000000000000E+000,8.781297979417790E-002,8.781297979417790E-002,8.781297979417790E-002,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.350361202199121 
 11/20  06:00:00,0.610206880250900,3.90182364945939,0.000000000000000E+000,3.26766490295055,0.000000000000000E+000,8.996954833625942E-002,8.996954833625942E-002,8.996954833625942E-002,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.610995988445316 
 11/20  07:00:00,0.788270103349184,4.71829881329481,0.000000000000000E+000,3.59374651854164,0.000000000000000E+000,9.894764631962262E-002,9.894764631962262E-002,9.894764631962262E-002,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.09779000558893 
 11/20  08:00:00,1.03515933698484,4.41783064024807,0.000000000000000E+000,3.15689944954054,0.000000000000000E+000,8.691981156381333E-002,8.691981156381333E-002,8.691981156381333E-002,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.23249425338414 
 11/20  09:00:00,0.999251116062831,3.99618835030448,0.000000000000000E+000,2.77436738971515,0.000000000000000E+000,7.638744742342878E-002,7.638744742342878E-002,7.638744742342878E-002,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.19777917264919 
 11/20  10:00:00,0.866119213677986,3.29474679904983,0.000000000000000E+000,2.18284926699159,0.000000000000000E+000,6.010101049836410E-002,6.010101049836410E-002,6.010101049836410E-002,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.09143602638940 
 11/20  11:00:00,0.854775296321343,2.82641480554195,0.000000000000000E+000,1.84025829569696,0.000000000000000E+000,5.066835572289242E-002,5.066835572289242E-002,5.066835572289242E-002,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.965213783440765 
 11/20  12:00:00,0.838335308692441,1.52702893964268,0.000000000000000E+000,0.654126548670301,0.000000000000000E+000,1.801025254623959E-002,1.801025254623959E-002,1.801025254623959E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.851953248291673 
 11/20  13:00:00,0.806040777916281,0.784996789564113,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.764400542089361 
 11/20  14:00:00,0.782560042074450,0.733968424996687,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.712659970833557 
 11/20  15:00:00,0.790524257756359,0.682916284992102,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.660407987128728 
 11/20  16:00:00,0.881882998111948,0.690827597235425,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.667068125460032 
 11/20  17:00:00,1.16905971323342,0.758330450537208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.730227159590352 
 11/20  18:00:00,1.65967421739378,1.34428194308512,0.000000000000000E+000,0.445312738016608,0.000000000000000E+000,1.226092243166079E-002,1.226092243166079E-002,1.226092243166079E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.864828197961613 
 11/20  19:00:00,1.93191866059310,1.22916146090453,0.000000000000000E+000,0.203895643807345,0.000000000000000E+000,5.613916826206202E-003,5.613916826206202E-003,5.613916826206202E-003,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.988198987919105 
 11/20  20:00:00,1.84594458662477,1.57227251353455,0.000000000000000E+000,0.525587648550494,0.000000000000000E+000,1.447115440402307E-002,1.447115440402307E-002,1.447115440402307E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.00842460838220 
 11/20  21:00:00,1.76840349875407,1.99407022460065,0.000000000000000E+000,1.01934593185262,0.000000000000000E+000,2.806594183031828E-002,2.806594183031828E-002,2.806594183031828E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.935148699469450 
 11/20  22:00:00,1.61925040352566,2.47905796886899,0.000000000000000E+000,1.59486295887160,0.000000000000000E+000,4.391181603056778E-002,4.391181603056778E-002,4.391181603056778E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.845543360530745 
 11/20  23:00:00,1.31849524154073,2.93638130065286,0.000000000000000E+000,2.20106125011071,0.000000000000000E+000,6.060244621597874E-002,6.060244621597874E-002,6.060244621597874E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.701872001294205 
 11/20  24:00:00,1.03513808596095,3.36360038042082,0.000000000000000E+000,2.78817294197271,0.000000000000000E+000,7.676755962527135E-002,7.676755962527135E-002,7.676755962527135E-002,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.546361706030465 
 11/21  01:00:00,0.746757901497093,3.76412456761961,0.000000000000000E+000,3.35791377936304,0.000000000000000E+000,9.245439635153568E-002,9.245439635153568E-002,9.245439635153568E-002,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.382169000316425 
 11/21  02:00:00,0.635189360567368,4.02198514806216,0.000000000000000E+000,3.69309594446167,0.000000000000000E+000,0.101683062356139,0.101683062356139,0.101683062356139,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.306753049772471 
 11/21  03:00:00,0.585339713215257,4.21448368398339,0.000000000000000E+000,3.90701202241092,0.000000000000000E+000,0.107572874649186,0.107572874649186,0.107572874649186,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.285592158803341 
 11/21  04:00:00,0.576472561171813,4.32253538166140,0.000000000000000E+000,4.01017509652462,0.000000000000000E+000,0.110413292947467,0.110413292947467,0.110413292947467,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.290788763638311 
 11/21  05:00:00,0.577918363309060,4.48531207033184,0.000000000000000E+000,4.11410204710123,0.000000000000000E+000,0.113274743273937,0.113274743273937,0.113274743273937,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.350453368844054 
 11/21  06:00:00,0.633388968868895,4.74471548634049,0.000000000000000E+000,4.10963086537812,0.000000000000000E+000,0.113151636954254,0.113151636954254,0.113151636954254,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.611921862898863 
 11/21  07:00:00,0.798344906360286,5.08649679627576,0.000000000000000E+000,3.95966010610880,0.000000000000000E+000,0.109022449330724,0.109022449330724,0.109022449330724,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.10007440100273 
 11/21  08:00:00,1.05019557407479,4.96682604678174,0.000000000000000E+000,3.70301071851848,0.000000000000000E+000,0.101956048653768,0.101956048653768,0.101956048653768,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.23537839093986 
 11/21  09:00:00,1.01929804000040,4.72721289002609,0.000000000000000E+000,3.50246518473868,0.000000000000000E+000,9.643437136099176E-002,9.643437136099176E-002,9.643437136099176E-002,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.20070591734725 
 11/21  10:00:00,0.895676797532482,4.37058734877305,0.000000000000000E+000,3.25637115482376,0.000000000000000E+000,8.965859435285810E-002,8.965859435285810E-002,8.965859435285810E-002,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.09375468828046 
 11/21  11:00:00,0.892722434703487,4.20608644595880,0.000000000000000E+000,3.21848609112056,0.000000000000000E+000,8.861549410503664E-002,8.861549410503664E-002,8.861549410503664E-002,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.966657628433992 
 11/21  12:00:00,0.885653233775640,3.24628661747222,0.000000000000000E+000,2.37269828693147,0.000000000000000E+000,6.532817762943974E-002,6.532817762943974E-002,6.532817762943974E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.852639187860049 
 11/21  13:00:00,0.851742507755405,2.44481441473746,0.000000000000000E+000,1.65987204961044,0.000000000000000E+000,4.570172983912351E-002,4.570172983912351E-002,4.570172983912351E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.764346117652272 
 11/21  14:00:00,0.815091815081333,1.91507723299653,0.000000000000000E+000,1.18154347611093,0.000000000000000E+000,3.253177300688564E-002,3.253177300688564E-002,3.253177300688564E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.712225302722467 
 11/21  15:00:00,0.820812576403625,1.78270272139299,0.000000000000000E+000,1.10006193921470,0.000000000000000E+000,3.028831864726664E-002,3.028831864726664E-002,3.028831864726664E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.660132484314923 
 11/21  16:00:00,0.912269018782062,1.79462734694684,0.000000000000000E+000,1.10361044509154,0.000000000000000E+000,3.038602067011459E-002,3.038602067011459E-002,3.038602067011459E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.667257430079914 
 11/21  17:00:00,1.19538678271929,1.71467034910640,0.000000000000000E+000,0.956190650585167,0.000000000000000E+000,2.632706948586496E-002,2.632706948586496E-002,2.632706948586496E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.730376407574375 
 11/21  18:00:00,1.67469059913737,1.88991499794732,0.000000000000000E+000,0.990702867235329,0.000000000000000E+000,2.727730417525871E-002,2.727730417525871E-002,2.727730417525871E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.865071123605095 
 11/21  19:00:00,1.94006601617757,1.52602786384236,0.000000000000000E+000,0.499804964100137,0.000000000000000E+000,1.376127241067662E-002,1.376127241067662E-002,1.376127241067662E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.989156070564140 
 11/21  20:00:00,1.84493053630379,1.53638736838951,0.000000000000000E+000,0.488757668796667,0.000000000000000E+000,1.345710408304513E-002,1.345710408304513E-002,1.345710408304513E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.00936944299099 
 11/21  21:00:00,1.75833626809939,1.62991011023345,0.000000000000000E+000,0.653707369822180,0.000000000000000E+000,1.799871117564084E-002,1.799871117564084E-002,1.799871117564084E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.936627147132685 
 11/21  22:00:00,1.60044385072917,1.79749488557459,0.000000000000000E+000,0.911815042604517,0.000000000000000E+000,2.510526323407916E-002,2.510526323407916E-002,2.510526323407916E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.847028193503429 
 11/21  23:00:00,1.28959527277705,1.88815553329275,0.000000000000000E+000,1.15142372972984,0.000000000000000E+000,3.170247745229473E-002,3.170247745229473E-002,3.170247745229473E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.703283754314962 
 11/21  24:00:00,0.997859013924631,2.01069901602791,0.000000000000000E+000,1.43420910020288,0.000000000000000E+000,3.948848758894841E-002,3.948848758894841E-002,3.948848758894841E-002,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.547424183407388 
 11/22  01:00:00,0.701936833774426,2.13674021348005,0.000000000000000E+000,1.73002709305068,0.000000000000000E+000,4.763332862886770E-002,4.763332862886770E-002,4.763332862886770E-002,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.382671332489221 
 11/22  02:00:00,0.591428420825011,2.43328614144871,0.000000000000000E+000,2.10371276359041,0.000000000000000E+000,5.792212261378157E-002,5.792212261378157E-002,5.792212261378157E-002,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.307437224030294 
 11/22  03:00:00,0.545323755608942,2.76218639082414,0.000000000000000E+000,2.45364538174041,0.000000000000000E+000,6.755691704287123E-002,6.755691704287123E-002,6.755691704287123E-002,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.286661506314605 
 11/22  04:00:00,0.544914052746268,3.17793032746320,0.000000000000000E+000,2.86398027529242,0.000000000000000E+000,7.885478452192242E-002,7.885478452192242E-002,7.885478452192242E-002,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.292378530672293 
 11/22  05:00:00,0.546494004840585,3.34563854193511,0.000000000000000E+000,2.97277950893101,0.000000000000000E+000,8.185038480546296E-002,8.185038480546296E-002,8.185038480546296E-002,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.352102378617553 
 11/22  06:00:00,0.603174033458207,3.64929645953308,0.000000000000000E+000,3.01223418158675,0.000000000000000E+000,8.293670154356760E-002,8.293670154356760E-002,8.293670154356760E-002,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.613899519882823 
 11/22  07:00:00,0.770241419738068,4.06938237192968,0.000000000000000E+000,2.93895055955482,0.000000000000000E+000,8.091896270850421E-002,8.091896270850421E-002,8.091896270850421E-002,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.10366952321061 
 11/22  08:00:00,1.03254618328264,4.32978267437462,0.000000000000000E+000,3.06199055206801,0.000000000000000E+000,8.430665786161261E-002,8.430665786161261E-002,8.430665786161261E-002,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.23935518498320 
 11/22  09:00:00,1.00190275921082,4.09936501643950,0.000000000000000E+000,2.87067421141273,0.000000000000000E+000,7.903909057141686E-002,7.903909057141686E-002,7.903909057141686E-002,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.20464901708663 
 11/22  10:00:00,0.888200435315296,4.10256544307278,0.000000000000000E+000,2.98483209665779,0.000000000000000E+000,8.218223213567255E-002,8.218223213567255E-002,8.218223213567255E-002,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.09727184074615 
 11/22  11:00:00,0.895091689857596,4.29525315655591,0.000000000000000E+000,3.30453667219361,0.000000000000000E+000,9.098474925914478E-002,9.098474925914478E-002,9.098474925914478E-002,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.969773757958075 
 11/22  12:00:00,0.893867498080865,3.54718691455598,0.000000000000000E+000,2.67103771032645,0.000000000000000E+000,7.354244193466591E-002,7.354244193466591E-002,7.354244193466591E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.855200061548813 
 11/22  13:00:00,0.870002411596236,3.10999361303887,0.000000000000000E+000,2.32306585257289,0.000000000000000E+000,6.396163367995518E-002,6.396163367995518E-002,6.396163367995518E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.766331512991237 
 11/22  14:00:00,0.840509082767339,2.83950836511235,0.000000000000000E+000,2.10469041951938,0.000000000000000E+000,5.794904069289019E-002,5.794904069289019E-002,5.794904069289019E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.713509491429831 
 11/22  15:00:00,0.844305125967955,2.63691383178683,0.000000000000000E+000,1.95330374282229,0.000000000000000E+000,5.378086821159737E-002,5.378086821159737E-002,5.378086821159737E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.661101791101163 
 11/22  16:00:00,0.932453182840799,2.52843065878330,0.000000000000000E+000,1.83669275693811,0.000000000000000E+000,5.057018472885347E-002,5.057018472885347E-002,5.057018472885347E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.667978430069800 
 11/22  17:00:00,1.21522459075592,2.43628451411051,0.000000000000000E+000,1.67669342370663,0.000000000000000E+000,4.616487752249303E-002,4.616487752249303E-002,4.616487752249303E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.731487799457019 
 11/22  18:00:00,1.69800012222311,2.73822528077174,0.000000000000000E+000,1.83729720832397,0.000000000000000E+000,5.058682726099554E-002,5.058682726099554E-002,5.058682726099554E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.866787065340870 
 11/22  19:00:00,1.96062331727680,2.27464435447566,0.000000000000000E+000,1.24643949259965,0.000000000000000E+000,3.431857350991156E-002,3.431857350991156E-002,3.431857350991156E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.991138032697922 
 11/22  20:00:00,1.86279947818431,2.18723232334951,0.000000000000000E+000,1.13775185978238,0.000000000000000E+000,3.132604596356561E-002,3.132604596356561E-002,3.132604596356561E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.01122020696528 
 11/22  21:00:00,1.77291980542550,2.16124258201662,0.000000000000000E+000,1.18337672976252,0.000000000000000E+000,3.258224850174739E-002,3.258224850174739E-002,3.258224850174739E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.938290258975504 
 11/22  22:00:00,1.61134235909860,2.19470571571871,0.000000000000000E+000,1.30764534243232,0.000000000000000E+000,3.600377160351341E-002,3.600377160351341E-002,3.600377160351341E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.848408723819761 
 11/22  23:00:00,1.29965127836581,2.25431664486118,0.000000000000000E+000,1.51665460099588,0.000000000000000E+000,4.175848304105415E-002,4.175848304105415E-002,4.175848304105415E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.704213994617367 
 11/22  24:00:00,1.00774095332768,2.37019955577731,0.000000000000000E+000,1.79311794389013,0.000000000000000E+000,4.937042699199860E-002,4.937042699199860E-002,4.937042699199860E-002,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.548015879469544 
 11/23  01:00:00,0.714016779565064,2.57582297211966,0.000000000000000E+000,2.16876681798614,0.000000000000000E+000,5.971327441950743E-002,5.971327441950743E-002,5.971327441950743E-002,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.383014366193362 
 11/23  02:00:00,0.599122680317080,2.71278069828104,0.000000000000000E+000,2.38316578032066,0.000000000000000E+000,6.561638210584979E-002,6.561638210584979E-002,6.561638210584979E-002,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.307478764132373 
 11/23  03:00:00,0.547194549228531,2.82988437634991,0.000000000000000E+000,2.52159200106256,0.000000000000000E+000,6.942771066245881E-002,6.942771066245881E-002,6.942771066245881E-002,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.286412872518209 
 11/23  04:00:00,0.538052531306514,2.92839579775276,0.000000000000000E+000,2.61477203534739,0.000000000000000E+000,7.199326308216772E-002,7.199326308216772E-002,7.199326308216772E-002,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.292052240906892 
 11/23  05:00:00,0.537401380990183,3.01546923999305,0.000000000000000E+000,2.64253835088229,0.000000000000000E+000,7.275776095506220E-002,7.275776095506220E-002,7.275776095506220E-002,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.352174234724201 
 11/23  06:00:00,0.591325252103540,3.22025596667093,0.000000000000000E+000,2.58189027421633,0.000000000000000E+000,7.108792018890149E-002,7.108792018890149E-002,7.108792018890149E-002,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.615202934391093 
 11/23  07:00:00,0.754698039097754,3.50774492626747,0.000000000000000E+000,2.37442000081819,0.000000000000000E+000,6.537558206819159E-002,6.537558206819159E-002,6.537558206819159E-002,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.10656263628506 
 11/23  08:00:00,1.01700432303498,3.76880743062862,0.000000000000000E+000,2.49751521350091,0.000000000000000E+000,6.876479761395297E-002,6.876479761395297E-002,6.876479761395297E-002,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.24285527980432 
 11/23  09:00:00,0.987708861250101,3.58745822300934,0.000000000000000E+000,2.35515642722917,0.000000000000000E+000,6.484519261069786E-002,6.484519261069786E-002,6.484519261069786E-002,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.20826000784002 
 11/23  10:00:00,0.876226409110558,3.67106675824275,0.000000000000000E+000,2.54993933683210,0.000000000000000E+000,7.020820593093592E-002,7.020820593093592E-002,7.020820593093592E-002,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.10066591574181 
 11/23  11:00:00,0.871539842114005,3.44297776231173,0.000000000000000E+000,2.44914117789004,0.000000000000000E+000,6.743290151555499E-002,6.743290151555499E-002,6.743290151555499E-002,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.972893858017444 
 11/23  12:00:00,0.886652697051679,3.28819398045891,0.000000000000000E+000,2.40899846992997,0.000000000000000E+000,6.632764090547832E-002,6.632764090547832E-002,6.632764090547832E-002,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.858246367848242 
 11/23  13:00:00,0.874294540755267,3.26849111204380,0.000000000000000E+000,2.47895459572263,0.000000000000000E+000,6.825376283898409E-002,6.825376283898409E-002,6.825376283898409E-002,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.768940268846417 
 11/23  14:00:00,0.848469001270730,3.13078453480962,0.000000000000000E+000,2.39379208563723,0.000000000000000E+000,6.590895919628267E-002,6.590895919628267E-002,6.590895919628267E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.715683995009263 
 11/23  15:00:00,0.855537873723846,3.04667218650205,0.000000000000000E+000,2.36127350908624,0.000000000000000E+000,6.501361596748700E-002,6.501361596748700E-002,6.501361596748700E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.662890379552429 
 11/23  16:00:00,0.948827026081066,3.12472490926237,0.000000000000000E+000,2.43138544876602,0.000000000000000E+000,6.694402796911952E-002,6.694402796911952E-002,6.694402796911952E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.669579988720968 
 11/23  17:00:00,1.23638108969987,3.20654061402922,0.000000000000000E+000,2.44509062416908,0.000000000000000E+000,6.732137646644225E-002,6.732137646644225E-002,6.732137646644225E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.733346698913265 
 11/23  18:00:00,1.73350534081272,4.03001001740924,0.000000000000000E+000,3.12683526650360,0.000000000000000E+000,8.609204585059992E-002,8.609204585059992E-002,8.609204585059992E-002,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.869033743798736 
 11/23  19:00:00,1.99804659312196,3.63598547875614,0.000000000000000E+000,2.60564077007648,0.000000000000000E+000,7.174184935506885E-002,7.174184935506885E-002,7.174184935506885E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.993277879501562 
 11/23  20:00:00,1.90123541404507,3.58558865789383,0.000000000000000E+000,2.53373262157116,0.000000000000000E+000,6.976198182431942E-002,6.976198182431942E-002,6.976198182431942E-002,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.01359577972081 
 11/23  21:00:00,1.81390542161723,3.65142153057736,0.000000000000000E+000,2.67196105670585,0.000000000000000E+000,7.356786469347994E-002,7.356786469347994E-002,7.356786469347994E-002,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.939884880592934 
 11/23  22:00:00,1.65813192353804,3.89541814194208,0.000000000000000E+000,3.00702719296314,0.000000000000000E+000,8.279333604295140E-002,8.279333604295140E-002,8.279333604295140E-002,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.849739299512299 
 11/23  23:00:00,1.34950907204567,4.06579309989577,0.000000000000000E+000,3.32747354539418,0.000000000000000E+000,9.161627672092275E-002,9.161627672092275E-002,9.161627672092275E-002,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.704871505253639 
 11/23  24:00:00,1.06138240122974,4.31847299881850,0.000000000000000E+000,3.74135798615311,0.000000000000000E+000,0.103011874894060,0.103011874894060,0.103011874894060,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.548049280247746 
 11/24  01:00:00,0.773274644514796,4.72743133102398,0.000000000000000E+000,4.32099331129161,0.000000000000000E+000,0.118971139369239,0.118971139369239,0.118971139369239,0.161961257068902,3.528723135476250E-002,9.089268438097377E-002,0.349050318651320,0.382396231792221 
 11/24  02:00:00,0.659243807709774,4.89531958304689,0.000000000000000E+000,4.56674568640932,0.000000000000000E+000,0.125737509498545,0.125737509498545,0.125737509498545,9.717675424134119E-002,2.117233881285750E-002,7.666179158831476E-002,0.321383399879117,0.306437742809573 
 11/24  03:00:00,0.609971736669304,5.10892606798786,0.000000000000000E+000,4.80163914923183,0.000000000000000E+000,0.132204898103233,0.132204898103233,0.132204898103233,6.478450282756079E-002,1.411489072062854E-002,6.409821579558966E-002,0.317657215532691,0.285407415986895 
 11/24  04:00:00,0.603275055260458,5.29641711072458,0.000000000000000E+000,4.98363301494917,0.000000000000000E+000,0.137215787036113,0.137215787036113,0.137215787036113,6.478450282756079E-002,1.411489072062854E-002,5.686206666957333E-002,0.313185794316982,0.291212574276945 
 11/24  05:00:00,0.605750487179983,5.49721768299938,0.000000000000000E+000,5.12495578627621,0.000000000000000E+000,0.141106867144861,0.141106867144861,0.141106867144861,6.478450282756079E-002,1.411489072062854E-002,6.727705378024802E-002,0.301355159017084,0.351505242336605 
 11/24  06:00:00,0.662348471206622,5.79994017661154,0.000000000000000E+000,5.16143062591745,0.000000000000000E+000,0.142111139291982,0.142111139291982,0.142111139291982,7.126295311031687E-002,1.552637997481904E-002,8.004784787508873E-002,0.336288137264814,0.615346792630590 
 11/24  07:00:00,0.841763364762881,6.67167722066101,0.000000000000000E+000,5.53660447546493,0.000000000000000E+000,0.152440907733319,0.152440907733319,0.152440907733319,0.123090555372366,2.681829582961950E-002,0.133753719414558,0.388547872723419,1.10831045603186 
 11/24  08:00:00,1.10062749529037,6.80814683572706,0.000000000000000E+000,5.53468178936350,0.000000000000000E+000,0.152387969869347,0.152387969869347,0.152387969869347,0.239702660461975,5.222510240504850E-002,0.211338511280563,0.412861225583838,1.24502810904015 
 11/24  09:00:00,1.06366815212075,6.34776476411975,0.000000000000000E+000,5.11397330939640,0.000000000000000E+000,0.140804483481347,0.140804483481347,0.140804483481347,0.233224210179219,5.081361315085800E-002,0.272663512968407,0.349050318651320,1.20974966678320 
 11/24  10:00:00,0.946102391540311,6.21016012620243,0.000000000000000E+000,5.08781242352927,0.000000000000000E+000,0.140084188360689,0.140084188360689,0.140084188360689,0.129569005655122,2.822978508381000E-002,0.334037351732395,0.297070047018697,1.10188619700432 
 11/24  11:00:00,0.967178364671123,6.91743165220892,0.000000000000000E+000,5.92270139141832,0.000000000000000E+000,0.163071424072673,0.163071424072673,0.163071424072673,0.110133654806853,2.399531732123850E-002,0.348809312112515,0.304056642668242,0.973787534386365 
 11/24  12:00:00,0.949260888054586,5.56199557945732,0.000000000000000E+000,4.68290772212276,0.000000000000000E+000,0.128935831908386,0.128935831908386,0.128935831908386,0.110133654806853,2.399531732123850E-002,0.364934273051607,0.304149797276904,0.858138714653856 
 11/24  13:00:00,0.913430524538585,4.68996875693031,0.000000000000000E+000,3.90036087169092,0.000000000000000E+000,0.107389746622303,0.107389746622303,0.107389746622303,0.110133654806853,2.399531732123850E-002,0.355773498298021,0.299026293800569,0.769011637764632 
 11/24  14:00:00,0.875879111185217,4.12673081879024,0.000000000000000E+000,3.38931841437712,0.000000000000000E+000,9.331906911076862E-002,9.331906911076862E-002,9.331906911076862E-002,0.110133654806853,2.399531732123850E-002,0.321952600894858,0.309366455361897,0.716103950249988 
 11/24  15:00:00,0.873980737393692,3.71727316569243,0.000000000000000E+000,3.03111235387644,0.000000000000000E+000,8.345647963733251E-002,8.345647963733251E-002,8.345647963733251E-002,0.123090555372366,2.681829582961950E-002,0.296717025683342,0.326786367181432,0.663652513952598 
 11/24  16:00:00,0.964171139203522,3.68310610543736,0.000000000000000E+000,2.98867867568933,0.000000000000000E+000,8.228814109157410E-002,8.228814109157410E-002,8.228814109157410E-002,0.174918157634414,3.811020986314350E-002,0.306791101054537,0.344951515870253,0.670667957972631 
 11/24  17:00:00,1.25643534354776,3.93646752701992,0.000000000000000E+000,3.17345463916574,0.000000000000000E+000,8.737563031433916E-002,8.737563031433916E-002,8.737563031433916E-002,0.317444063855048,6.916297345533449E-002,0.357323476299952,0.408017185933488,0.734909596907315 
 11/24  18:00:00,1.76563561699702,5.19886319061636,0.000000000000000E+000,4.29379650784676,0.000000000000000E+000,0.118222322034906,0.118222322034906,0.118222322034906,0.563625174599779,0.122799546901809,0.448200887087803,0.495675672683124,0.870925675662703 
 11/24  19:00:00,2.02474724674703,4.60746676308660,0.000000000000000E+000,3.57539987579500,0.000000000000000E+000,9.844250298013521E-002,9.844250298013521E-002,9.844250298013521E-002,0.770935583647974,0.167967203035905,0.402135745161050,0.538154174232364,0.995000058113526 
 11/24  20:00:00,1.93358558494854,4.76244077134896,0.000000000000000E+000,3.70868036800923,0.000000000000000E+000,0.102112152727795,0.102112152727795,0.102112152727795,0.770935583647974,0.167967203035905,0.319977700404031,0.555480931443240,1.01550014673788 
 11/24  21:00:00,1.85186620310230,5.03173482483186,0.000000000000000E+000,4.05068436521587,0.000000000000000E+000,0.111528646178544,0.111528646178544,0.111528646178544,0.712629531103169,0.155263817960955,0.280754567951364,0.574577626218664,0.941474866337393 
 11/24  22:00:00,1.69870531330581,5.37024592377116,0.000000000000000E+000,4.48063958948583,0.000000000000000E+000,0.123366725810716,0.123366725810716,0.123366725810716,0.602495876296315,0.131268500639717,0.263298834297921,0.561163362571536,0.850954684818700 
 11/24  23:00:00,1.39428534108047,5.69276828605368,0.000000000000000E+000,4.95373315784908,0.000000000000000E+000,0.136392545755717,0.136392545755717,0.136392545755717,0.447013069510170,9.739275853914450E-002,0.210759978638061,0.485614974947777,0.705587078956650 
 11/24  24:00:00,1.10755820248991,5.99549326050030,0.000000000000000E+000,5.41844815647992,0.000000000000000E+000,0.149187676154231,0.149187676154231,0.149187676154231,0.310965613572292,6.775148420114399E-002,0.140551037640066,0.421990377232579,0.547979371602763 
 11/25  01:00:00,0.823335119526577,6.32094952282818,0.000000000000000E+000,5.90041934144428,0.000000000000000E+000,0.162457926045271,0.162457926045271,0.162457926045271,0.161961257068902,3.528723135476250E-002,9.746637271672108E-002,0.349050318651320,0.396488393443761 
 11/25  02:00:00,0.709326172187873,6.57834921058299,0.000000000000000E+000,6.24236621679453,0.000000000000000E+000,0.171872846743681,0.171872846743681,0.171872846743681,9.717675424134119E-002,2.117233881285750E-002,8.060881882127541E-002,0.321383399879117,0.313846839960468 
 11/25  03:00:00,0.659196025828171,6.80687798069347,0.000000000000000E+000,6.49461000310146,0.000000000000000E+000,0.178817946745879,0.178817946745879,0.178817946745879,6.478450282756079E-002,1.411489072062854E-002,6.670945631181069E-002,0.317657215532691,0.290388474822886 
 11/25  04:00:00,0.651197992066444,6.99271886518856,0.000000000000000E+000,6.67458750566395,0.000000000000000E+000,0.183773318577799,0.183773318577799,0.183773318577799,6.478450282756079E-002,1.411489072062854E-002,5.822747193387166E-002,0.313185794316982,0.296559838026108 
 11/25  05:00:00,0.651953979899764,7.09036174335361,0.000000000000000E+000,6.70603611564216,0.000000000000000E+000,0.184639202112242,0.184639202112242,0.184639202112242,6.478450282756079E-002,1.411489072062854E-002,6.994821153264806E-002,0.301355159017084,0.363568973324913 
 11/25  06:00:00,0.705599162027692,7.25824603841941,0.000000000000000E+000,6.58349106140097,0.000000000000000E+000,0.181265134235525,0.181265134235525,0.181265134235525,7.126295311031687E-002,1.552637997481904E-002,8.414454375261503E-002,0.336288137264814,0.651592218954928 
