Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/02  17:00:00,1.45628500154789,5.36460102916770,0.000000000000000E+000,4.52312382486694,0.000000000000000E+000,0.124536456362095,0.124536456362095,0.124536456362095,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.808151433208721 
 12/02  18:00:00,2.01897419539186,6.86987398122887,0.000000000000000E+000,5.87019442634434,0.000000000000000E+000,0.161625734850395,0.161625734850395,0.161625734850395,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.959194069044191 
 12/02  19:00:00,2.26892395846881,5.98119817331307,0.000000000000000E+000,4.83054258518478,0.000000000000000E+000,0.133000704636426,0.133000704636426,0.133000704636426,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.10670056995512 
 12/02  20:00:00,2.10608593406531,5.92247542631955,0.000000000000000E+000,4.73935108434283,0.000000000000000E+000,0.130489903074293,0.130489903074293,0.130489903074293,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.13775411982565 
 12/02  21:00:00,2.01020821674820,6.03199456077070,0.000000000000000E+000,4.92731366517703,0.000000000000000E+000,0.135665130340252,0.135665130340252,0.135665130340252,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.05775090561755 
 12/02  22:00:00,1.85142684314960,6.27356389804094,0.000000000000000E+000,5.27771932337761,0.000000000000000E+000,0.145312949115767,0.145312949115767,0.145312949115767,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.950010226476509 
 12/02  23:00:00,1.53074030765986,6.65720069885072,0.000000000000000E+000,5.83413491156286,0.000000000000000E+000,0.160632897960913,0.160632897960913,0.160632897960913,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.783402032789530 
 12/02  24:00:00,1.22720398261946,7.04092007428808,0.000000000000000E+000,6.40880376583849,0.000000000000000E+000,0.176455419179478,0.176455419179478,0.176455419179478,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.597649243827012 
 12/03  01:00:00,0.910596232021955,7.38586404069492,0.000000000000000E+000,6.95517307574387,0.000000000000000E+000,0.191498760983772,0.191498760983772,0.191498760983772,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.402181452557952 
 12/03  02:00:00,0.793795117373241,7.63006350679967,0.000000000000000E+000,7.28635718822620,0.000000000000000E+000,0.200617347467127,0.200617347467127,0.200617347467127,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.317456567370856 
 12/03  03:00:00,0.740126309125696,7.86128656667514,0.000000000000000E+000,7.54161840805773,0.000000000000000E+000,0.207645527325860,0.207645527325860,0.207645527325860,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.293722752356278 
 12/03  04:00:00,0.728351308563381,7.93561815094969,0.000000000000000E+000,7.60980575826840,0.000000000000000E+000,0.209522949057556,0.209522949057556,0.209522949057556,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.300232200349938 
 12/03  05:00:00,0.728065931337832,8.07217638364555,0.000000000000000E+000,7.67871584246370,0.000000000000000E+000,0.211420270029871,0.211420270029871,0.211420270029871,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.368846644039696 
 12/03  06:00:00,0.793783806399482,8.42695525506170,0.000000000000000E+000,7.73516078090509,0.000000000000000E+000,0.212974384594327,0.212974384594327,0.212974384594327,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.664327343188096 
 12/03  07:00:00,1.02531253175075,9.56444430540174,0.000000000000000E+000,8.31374045763918,0.000000000000000E+000,0.228904583601362,0.228904583601362,0.228904583601362,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.21896827898975 
 12/03  08:00:00,1.33248252455114,9.30846068620340,0.000000000000000E+000,7.89646087817248,0.000000000000000E+000,0.217415506107319,0.217415506107319,0.217415506107319,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.37827838851498 
 12/03  09:00:00,1.28984787795843,8.68978983256208,0.000000000000000E+000,7.31379925088136,0.000000000000000E+000,0.201372917593143,0.201372917593143,0.201372917593143,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.34748106928761 
 12/03  10:00:00,1.11825968465002,7.74263784935930,0.000000000000000E+000,6.48960738910756,0.000000000000000E+000,0.178680208350144,0.178680208350144,0.178680208350144,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.22876655979226 
 12/03  11:00:00,1.13320534028284,8.31969404630069,0.000000000000000E+000,7.21119551746016,0.000000000000000E+000,0.198547899781438,0.198547899781438,0.198547899781438,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.08366398161580 
 12/03  12:00:00,1.11228629285304,6.77534795230727,0.000000000000000E+000,5.80035173754818,0.000000000000000E+000,0.159702736210018,0.159702736210018,0.159702736210018,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.950154058910828 
 12/03  13:00:00,1.08824202695491,6.52807219225880,0.000000000000000E+000,5.65446878427388,0.000000000000000E+000,0.155686099313071,0.155686099313071,0.155686099313071,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.849179726431185 
 12/03  14:00:00,1.04942968821193,5.99968805804325,0.000000000000000E+000,5.18763983770080,0.000000000000000E+000,0.142832764983854,0.142832764983854,0.142832764983854,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.786779981576121 
 12/03  15:00:00,1.04411541116254,5.45987216525679,0.000000000000000E+000,4.70564471230698,0.000000000000000E+000,0.129561855934153,0.129561855934153,0.129561855934153,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.727536401582031 
 12/03  16:00:00,1.14274676958451,5.50684736475992,0.000000000000000E+000,4.74433371426016,0.000000000000000E+000,0.130627091242756,0.130627091242756,0.130627091242756,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.734338917542278 
 12/03  17:00:00,1.47290542903457,5.97153496137629,0.000000000000000E+000,5.12677237678887,0.000000000000000E+000,0.141156883848773,0.141156883848773,0.141156883848773,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.811436813495406 
 12/03  18:00:00,2.04427912234508,7.79255776267917,0.000000000000000E+000,6.78926119066455,0.000000000000000E+000,0.186930661803612,0.186930661803612,0.186930661803612,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.962811086174292 
 12/03  19:00:00,2.29629626827171,6.97886699813188,0.000000000000000E+000,5.82469602609509,0.000000000000000E+000,0.160373014439329,0.160373014439329,0.160373014439329,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.11021595386359 
 12/03  20:00:00,2.13635612600609,7.02612603062852,0.000000000000000E+000,5.83875466743969,0.000000000000000E+000,0.160760095015080,0.160760095015080,0.160760095015080,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.14200114103777 
 12/03  21:00:00,2.04421528948262,7.27059353629687,0.000000000000000E+000,6.16243955033806,0.000000000000000E+000,0.169672203074675,0.169672203074675,0.169672203074675,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.06122399598268 
 12/03  22:00:00,1.88181226042021,7.37992378606600,0.000000000000000E+000,6.38130785319462,0.000000000000000E+000,0.175698366386387,0.175698366386387,0.175698366386387,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.952781584684566 
 12/03  23:00:00,1.55407778594884,7.50688022886443,0.000000000000000E+000,6.68174457659375,0.000000000000000E+000,0.183970376249894,0.183970376249894,0.183970376249894,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.785471897772377 
 12/03  24:00:00,1.24612974183765,7.73010187821289,0.000000000000000E+000,7.09618122079510,0.000000000000000E+000,0.195381178397667,0.195381178397667,0.195381178397667,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.599453592795235 
 12/04  01:00:00,0.918666277415131,7.90438690344896,0.000000000000000E+000,7.48702874956943,0.000000000000000E+000,0.206142494712696,0.206142494712696,0.206142494712696,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.388848641486442 
 12/04  02:00:00,0.801997498142660,8.06466275920541,0.000000000000000E+000,7.72761975823075,0.000000000000000E+000,0.212766755469508,0.212766755469508,0.212766755469508,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.310793249772048 
 12/04  03:00:00,0.747115193874569,8.20528893356948,0.000000000000000E+000,7.89029185338207,0.000000000000000E+000,0.217245652590954,0.217245652590954,0.217245652590954,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.289051673926265 
 12/04  04:00:00,0.737437803290987,8.31001269644659,0.000000000000000E+000,7.98941538624000,0.000000000000000E+000,0.219974849049462,0.219974849049462,0.219974849049462,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.295017117875230 
 12/04  05:00:00,0.736214902293109,8.45362085846597,0.000000000000000E+000,8.07169941832140,0.000000000000000E+000,0.222240398737548,0.222240398737548,0.222240398737548,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.357307543002431 
 12/04  06:00:00,0.802734027389916,8.86589369912562,0.000000000000000E+000,8.20902058268832,0.000000000000000E+000,0.226021301462288,0.226021301462288,0.226021301462288,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.629405985468763 
 12/04  07:00:00,1.00704141707788,9.20557064880077,0.000000000000000E+000,8.03605495748046,0.000000000000000E+000,0.221258989646410,0.221258989646410,0.221258989646410,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.13778012254752 
 12/04  08:00:00,1.32768097129556,9.80335825509403,0.000000000000000E+000,8.49064445358718,0.000000000000000E+000,0.233775331700395,0.233775331700395,0.233775331700395,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.27899238199090 
 12/04  09:00:00,1.26455068713317,8.84454626135660,0.000000000000000E+000,7.57312668217055,0.000000000000000E+000,0.208513053609913,0.208513053609913,0.208513053609913,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.24291006679292 
 12/04  10:00:00,1.06770627053749,7.44526948048568,0.000000000000000E+000,6.28903852614521,0.000000000000000E+000,0.173157888728341,0.173157888728341,0.173157888728341,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.13196705388103 
 12/04  11:00:00,1.05190188306155,7.13289633333584,0.000000000000000E+000,6.10754270441645,0.000000000000000E+000,0.168160712582430,0.168160712582430,0.168160712582430,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.00051908169467 
 12/04  12:00:00,1.01233213517749,4.98306615236323,0.000000000000000E+000,4.07642535005042,0.000000000000000E+000,0.112237380044493,0.112237380044493,0.112237380044493,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.881798646464528 
 12/04  13:00:00,0.967728470601202,3.82918083737855,0.000000000000000E+000,3.01391889721947,0.000000000000000E+000,8.298308729885506E-002,8.298308729885506E-002,8.298308729885506E-002,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.790838258605370 
 12/04  14:00:00,0.925611027970074,3.03594161344557,0.000000000000000E+000,2.27369064857135,0.000000000000000E+000,6.260217212714486E-002,6.260217212714486E-002,6.260217212714486E-002,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.736982726107876 
 12/04  15:00:00,0.926872204231479,2.57843454125953,0.000000000000000E+000,1.86843861497538,0.000000000000000E+000,5.144425247875656E-002,5.144425247875656E-002,5.144425247875656E-002,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.683304874916393 
 12/04  16:00:00,1.02607456910691,2.57135538590750,0.000000000000000E+000,1.85280810758718,0.000000000000000E+000,5.101389326759252E-002,5.101389326759252E-002,5.101389326759252E-002,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.690372545362853 
 12/04  17:00:00,1.35521578620730,2.94697970311593,0.000000000000000E+000,2.15685086176895,0.000000000000000E+000,5.938518900356152E-002,5.938518900356152E-002,5.938518900356152E-002,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.756803070254969 
 12/04  18:00:00,1.91983064074409,4.49078815757187,0.000000000000000E+000,3.55330428183798,0.000000000000000E+000,9.783413869934918E-002,9.783413869934918E-002,9.783413869934918E-002,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.896998389893546 
 12/04  19:00:00,2.17868671907855,3.86757017718003,0.000000000000000E+000,2.79929579241187,0.000000000000000E+000,7.707380823397032E-002,7.707380823397032E-002,7.707380823397032E-002,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.02431936659498 
 12/04  20:00:00,2.02315875529347,4.06179320367010,0.000000000000000E+000,2.97122216065222,0.000000000000000E+000,8.180750589180236E-002,8.180750589180236E-002,8.180750589180236E-002,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.04520082086683 
 12/04  21:00:00,1.92719726565673,4.19463295150601,0.000000000000000E+000,3.17831955620686,0.000000000000000E+000,8.750957746066013E-002,8.750957746066013E-002,8.750957746066013E-002,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.969383405322995 
 12/04  22:00:00,1.76502979016317,4.35488672406559,0.000000000000000E+000,3.43303688029983,0.000000000000000E+000,9.452278208313267E-002,9.452278208313267E-002,9.452278208313267E-002,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.876015495578939 
 12/04  23:00:00,1.44437816999680,4.49038497453447,0.000000000000000E+000,3.72509112802302,0.000000000000000E+000,0.102563994856699,0.102563994856699,0.102563994856699,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.725630092013123 
 12/04  24:00:00,1.14705842604157,4.65985719966492,0.000000000000000E+000,4.06216407747013,0.000000000000000E+000,0.111844720365225,0.111844720365225,0.111844720365225,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.563226057572233 
 12/05  01:00:00,0.833210873920280,4.80392002442433,0.000000000000000E+000,4.38331612756140,0.000000000000000E+000,0.120687091217844,0.120687091217844,0.120687091217844,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.392094384469846 
 12/05  02:00:00,0.713753414869281,4.86246705389645,0.000000000000000E+000,4.52262318841629,0.000000000000000E+000,0.124522672196128,0.124522672196128,0.124522672196128,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.313594114277541 
 12/05  03:00:00,0.656357817410931,4.91151834558939,0.000000000000000E+000,4.59401328759780,0.000000000000000E+000,0.126488276127316,0.126488276127316,0.126488276127316,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.291559651730465 
 12/05  04:00:00,0.643555262943151,4.90284159101202,0.000000000000000E+000,4.57963187873704,0.000000000000000E+000,0.126092308701625,0.126092308701625,0.126092308701625,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.297629519943614 
 12/05  05:00:00,0.641530978493606,5.01760119387380,0.000000000000000E+000,4.63280992298983,0.000000000000000E+000,0.127556474938043,0.127556474938043,0.127556474938043,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.360177373741816 
 12/05  06:00:00,0.705213514040016,5.32785947460781,0.000000000000000E+000,4.66710707212820,0.000000000000000E+000,0.128500788112387,0.128500788112387,0.128500788112387,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.633285271511076 
 12/05  07:00:00,0.906780727240904,5.56961866409484,0.000000000000000E+000,4.39461912297526,0.000000000000000E+000,0.120998299809432,0.120998299809432,0.120998299809432,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.14326397234680 
 12/05  08:00:00,1.22261615741245,5.99335992466074,0.000000000000000E+000,4.67472438719163,0.000000000000000E+000,0.128710517817283,0.128710517817283,0.128710517817283,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.28491411795318 
 12/05  09:00:00,1.16320697674619,5.17000884348891,0.000000000000000E+000,3.89235589149561,0.000000000000000E+000,0.107169343222932,0.107169343222932,0.107169343222932,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.24914343960021 
 12/05  10:00:00,0.982906215682360,4.37135619620383,0.000000000000000E+000,3.20912795481789,0.000000000000000E+000,8.835783387321165E-002,8.835783387321165E-002,8.835783387321165E-002,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.13796434092648 
 12/05  11:00:00,0.964396363482012,3.96022176988974,0.000000000000000E+000,2.92937052913969,0.000000000000000E+000,8.065519300289001E-002,8.065519300289001E-002,8.065519300289001E-002,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.00601669352531 
 12/05  12:00:00,0.953873278511843,2.86536713948577,0.000000000000000E+000,1.95321857925491,0.000000000000000E+000,5.377852337884400E-002,5.377852337884400E-002,5.377852337884400E-002,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.887306404382581 
 12/05  13:00:00,0.918725392546282,2.05403181357739,0.000000000000000E+000,1.23414294793784,0.000000000000000E+000,3.398000924393648E-002,3.398000924393648E-002,3.398000924393648E-002,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.795465184085816 
 12/05  14:00:00,0.893526749351314,1.87423902186475,0.000000000000000E+000,1.10840002393502,0.000000000000000E+000,3.051789350838527E-002,3.051789350838527E-002,3.051789350838527E-002,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.740570759163383 
 12/05  15:00:00,0.895696709126569,1.44901933372946,0.000000000000000E+000,0.736154713697119,0.000000000000000E+000,2.026875737384640E-002,2.026875737384640E-002,2.026875737384640E-002,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.686173568664577 
 12/05  16:00:00,0.999360369365253,1.60396880875086,0.000000000000000E+000,0.882557011294380,0.000000000000000E+000,2.429969352593546E-002,2.429969352593546E-002,2.429969352593546E-002,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.693237064499008 
 12/05  17:00:00,1.32775398365401,1.95237766898386,0.000000000000000E+000,1.15944707310305,0.000000000000000E+000,3.192338645027151E-002,3.192338645027151E-002,3.192338645027151E-002,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.759604824788799 
 12/05  18:00:00,1.86480822156641,2.49533426147291,0.000000000000000E+000,1.55490780939668,0.000000000000000E+000,4.281171952167517E-002,4.281171952167517E-002,4.281171952167517E-002,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.899940966235911 
 12/05  19:00:00,2.12679692616310,1.98733893538136,0.000000000000000E+000,0.914675292845924,0.000000000000000E+000,2.518401531851586E-002,2.518401531851586E-002,2.518401531851586E-002,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.02870862436225 
 12/05  20:00:00,1.96976805595069,2.12688214648616,0.000000000000000E+000,1.03208922498004,0.000000000000000E+000,2.841680654902205E-002,2.841680654902205E-002,2.841680654902205E-002,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.04942269935505 
 12/05  21:00:00,1.87655627930031,2.35907612631040,0.000000000000000E+000,1.33905530705036,0.000000000000000E+000,3.686859110424956E-002,3.686859110424956E-002,3.686859110424956E-002,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.973090829283891 
 12/05  22:00:00,1.71218747272134,2.43951796571093,0.000000000000000E+000,1.51382099794468,0.000000000000000E+000,4.168046464129393E-002,4.168046464129393E-002,4.168046464129393E-002,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.879862619579430 
 12/05  23:00:00,1.39540284635841,2.71536802675646,0.000000000000000E+000,1.94632321017480,0.000000000000000E+000,5.358867121830295E-002,5.358867121830295E-002,5.358867121830295E-002,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.729381062083338 
 12/05  24:00:00,1.09728099034110,2.85547908496219,0.000000000000000E+000,2.25426370889911,0.000000000000000E+000,6.206728466475856E-002,6.206728466475856E-002,6.206728466475856E-002,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.566748311440514 
 12/06  01:00:00,0.782904317643784,2.97961193038403,0.000000000000000E+000,2.55619827076578,0.000000000000000E+000,7.038053494134680E-002,7.038053494134680E-002,7.038053494134680E-002,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.394904147225137 
 12/06  02:00:00,0.666146669013928,3.13606491681512,0.000000000000000E+000,2.79356157310386,0.000000000000000E+000,7.691592634077574E-002,7.691592634077574E-002,7.691592634077574E-002,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.316253592508647 
 12/06  03:00:00,0.611442504754760,3.28306343727309,0.000000000000000E+000,2.96270365577575,0.000000000000000E+000,8.157296347114495E-002,8.157296347114495E-002,8.157296347114495E-002,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.294414375236223 
 12/06  04:00:00,0.602087658660969,3.39948539791539,0.000000000000000E+000,3.07354190020469,0.000000000000000E+000,8.462470441944493E-002,8.462470441944493E-002,8.462470441944493E-002,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.300363305379324 
 12/06  05:00:00,0.606659161522744,3.75390705476438,0.000000000000000E+000,3.36627680678574,0.000000000000000E+000,9.268465796718232E-002,9.268465796718232E-002,9.268465796718232E-002,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.363016350836476 
 12/06  06:00:00,0.677733761626537,4.33322903262906,0.000000000000000E+000,3.66905135034451,0.000000000000000E+000,0.101021035698908,0.101021035698908,0.101021035698908,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.636710551316036 
 12/06  07:00:00,0.891332876592681,5.01317668946984,0.000000000000000E+000,3.83355818266065,0.000000000000000E+000,0.105550449161209,0.105550449161209,0.105550449161209,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.14788293803641 
 12/06  08:00:00,1.19723978823666,5.07666225690369,0.000000000000000E+000,3.75306286444911,0.000000000000000E+000,0.103334148641491,0.103334148641491,0.103334148641491,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.28987797293864 
 12/06  09:00:00,1.15938743892666,5.03593841420948,0.000000000000000E+000,3.75363151297895,0.000000000000000E+000,0.103349805403401,0.103349805403401,0.103349805403401,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.25379738883744 
 12/06  10:00:00,1.03191745088336,6.15644103032938,0.000000000000000E+000,4.98920016900761,0.000000000000000E+000,0.137369069074215,0.137369069074215,0.137369069074215,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.14297696086229 
 12/06  11:00:00,1.06140863640387,7.48679802262732,0.000000000000000E+000,6.45282491169824,0.000000000000000E+000,0.177667465924745,0.177667465924745,0.177667465924745,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.00913856370435 
 12/06  12:00:00,1.06085344680696,6.75241586940118,0.000000000000000E+000,5.83870369854400,0.000000000000000E+000,0.160758691673961,0.160758691673961,0.160758691673961,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.888870015008885 
 12/06  13:00:00,1.04626098342253,6.68629388424266,0.000000000000000E+000,5.86619436855641,0.000000000000000E+000,0.161515600120186,0.161515600120186,0.161515600120186,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.795675834132502 
 12/06  14:00:00,1.03522529939280,7.02032892601948,0.000000000000000E+000,6.25484554168949,0.000000000000000E+000,0.172216443549868,0.172216443549868,0.172216443549868,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.740215145563657 
 12/06  15:00:00,1.05224200330153,7.13368689207703,0.000000000000000E+000,6.42182917752495,0.000000000000000E+000,0.176814051548808,0.176814051548808,0.176814051548808,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.685166663184334 
 12/06  16:00:00,1.15612512632457,7.29611648049343,0.000000000000000E+000,6.57620229248429,0.000000000000000E+000,0.181064450485251,0.181064450485251,0.181064450485251,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.691739455051682 
 12/06  17:00:00,1.47829477888140,7.41812220264760,0.000000000000000E+000,6.62704007677454,0.000000000000000E+000,0.182464181677663,0.182464181677663,0.182464181677663,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.757756354781060 
 12/06  18:00:00,2.03166326991691,8.55406536196567,0.000000000000000E+000,7.61502921110966,0.000000000000000E+000,0.209666767872166,0.209666767872166,0.209666767872166,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.898550665015674 
 12/06  19:00:00,2.27553549101748,7.38786365526975,0.000000000000000E+000,6.31681187214018,0.000000000000000E+000,0.173922580172894,0.173922580172894,0.173922580172894,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.02709676495641 
 12/06  20:00:00,2.11152549663991,7.27400376701900,0.000000000000000E+000,6.18067363201762,0.000000000000000E+000,0.170174247238248,0.170174247238248,0.170174247238248,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.04795991285031 
 12/06  21:00:00,2.01209766590029,7.28098266895639,0.000000000000000E+000,6.26187463959432,0.000000000000000E+000,0.172409977704223,0.172409977704223,0.172409977704223,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.972178039385926 
 12/06  22:00:00,1.84849925808247,7.38919061911971,0.000000000000000E+000,6.46462096437708,0.000000000000000E+000,0.177992250002423,0.177992250002423,0.177992250002423,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.878735306555808 
 12/06  23:00:00,1.52830790639634,7.54098828841969,0.000000000000000E+000,6.77339201447003,0.000000000000000E+000,0.186493731256235,0.186493731256235,0.186493731256235,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.727932519451341 
 12/06  24:00:00,1.22837602894270,7.61474770405732,0.000000000000000E+000,7.01559311991689,0.000000000000000E+000,0.193162323266365,0.193162323266365,0.193162323266365,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.564687519517863 
 12/07  01:00:00,0.912971845357081,7.70121815038281,0.000000000000000E+000,7.28020881857690,0.000000000000000E+000,0.200448062654644,0.200448062654644,0.200448062654644,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.392499819412835 
 12/07  02:00:00,0.794012136957707,7.77775328495107,0.000000000000000E+000,7.43759402214576,0.000000000000000E+000,0.204781394284554,0.204781394284554,0.204781394284554,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.313909511602692 
 12/07  03:00:00,0.746723399284014,8.19423577744568,0.000000000000000E+000,7.87606200054409,0.000000000000000E+000,0.216853858000398,0.216853858000398,0.216853858000398,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.292228370640473 
 12/07  04:00:00,0.743622341255386,8.53791438044243,0.000000000000000E+000,8.21403580527003,0.000000000000000E+000,0.226159387013861,0.226159387013861,0.226159387013861,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.298298382841065 
 12/07  05:00:00,0.747116563545123,8.85325614422561,0.000000000000000E+000,8.46764422982494,0.000000000000000E+000,0.233142059989561,0.233142059989561,0.233142059989561,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.360998017258510 
 12/07  06:00:00,0.816784549690320,9.38223631068363,0.000000000000000E+000,8.71933100925137,0.000000000000000E+000,0.240071823762693,0.240071823762693,0.240071823762693,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.635438170463741 
 12/07  07:00:00,1.04213931753940,10.4906910650534,0.000000000000000E+000,9.31079935295866,0.000000000000000E+000,0.256356890107927,0.256356890107927,0.256356890107927,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.14815614332195 
 12/07  08:00:00,1.33364492618173,10.0311630541841,0.000000000000000E+000,8.70725336654387,0.000000000000000E+000,0.239739286586566,0.239739286586566,0.239739286586566,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.29018826812432 
 12/07  09:00:00,1.28327655550053,9.53606022839161,0.000000000000000E+000,8.25324416606211,0.000000000000000E+000,0.227238921977279,0.227238921977279,0.227238921977279,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.25430654993638 
 12/07  10:00:00,1.09082201539731,8.29529326150041,0.000000000000000E+000,7.12859490472878,0.000000000000000E+000,0.196273633588160,0.196273633588160,0.196273633588160,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.14243445631216 
 12/07  11:00:00,1.08914648412088,8.49485654488208,0.000000000000000E+000,7.46025457144821,0.000000000000000E+000,0.205405313641754,0.205405313641754,0.205405313641754,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.00976742620912 
 12/07  12:00:00,1.04931521522375,6.33414221895189,0.000000000000000E+000,5.41963885845334,0.000000000000000E+000,0.149220460090753,0.149220460090753,0.149220460090753,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.889661204650272 
 12/07  13:00:00,1.00670858977859,5.25184495156032,0.000000000000000E+000,4.42966422110074,0.000000000000000E+000,0.121963206476240,0.121963206476240,0.121963206476240,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.797757048905854 
 12/07  14:00:00,0.970789757521321,4.68318439121143,0.000000000000000E+000,3.91456749684394,0.000000000000000E+000,0.107780901678393,0.107780901678393,0.107780901678393,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.743348655601146 
 12/07  15:00:00,0.980000969184173,4.51326635040411,0.000000000000000E+000,3.79805817829895,0.000000000000000E+000,0.104573017431452,0.104573017431452,0.104573017431452,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.688517120737395 
 12/07  16:00:00,1.08802806621137,4.82678654055739,0.000000000000000E+000,4.10293908909070,0.000000000000000E+000,0.112967390372053,0.112967390372053,0.112967390372053,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.695672718509241 
 12/07  17:00:00,1.41937916636029,5.28285107973237,0.000000000000000E+000,4.48724408100567,0.000000000000000E+000,0.123548569156555,0.123548569156555,0.123548569156555,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.762281227634675 
 12/07  18:00:00,1.99134103928815,7.09440716848142,0.000000000000000E+000,6.15053883330066,0.000000000000000E+000,0.169344537243407,0.169344537243407,0.169344537243407,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.903382849340423 
 12/07  19:00:00,2.24041026627090,6.11619760560242,0.000000000000000E+000,5.04107506746405,0.000000000000000E+000,0.138797355426314,0.138797355426314,0.138797355426314,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.03116751996516 
 12/07  20:00:00,2.09184264445821,6.56386009513990,0.000000000000000E+000,5.46579880544038,0.000000000000000E+000,0.150491395056544,0.150491395056544,0.150491395056544,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.05269106754845 
 12/07  21:00:00,1.99690229412223,6.73249875454828,0.000000000000000E+000,5.70998365020254,0.000000000000000E+000,0.157214605926170,0.157214605926170,0.157214605926170,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.975585114369581 
 12/07  22:00:00,1.84513284813527,7.26990736918724,0.000000000000000E+000,6.34235404365979,0.000000000000000E+000,0.174625840055226,0.174625840055226,0.174625840055226,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.881718977340640 
 12/07  23:00:00,1.52771668668809,7.52204767408127,0.000000000000000E+000,6.75191910584363,0.000000000000000E+000,0.185902511547985,0.185902511547985,0.185902511547985,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.730464813739314 
 12/07  24:00:00,1.23306253434031,7.78631778919189,0.000000000000000E+000,7.18580548052587,0.000000000000000E+000,0.197848828663969,0.197848828663969,0.197848828663969,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.566045244043438 
 12/08  01:00:00,0.922061606461534,8.03220174943337,0.000000000000000E+000,7.61034600261849,0.000000000000000E+000,0.209537823759097,0.209537823759097,0.209537823759097,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.393346234421794 
 12/08  02:00:00,0.808817849876982,8.31598965145751,0.000000000000000E+000,7.97533272778705,0.000000000000000E+000,0.219587107203827,0.219587107203827,0.219587107203827,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.314407172467837 
 12/08  03:00:00,0.757834258418130,8.59804229489611,0.000000000000000E+000,8.27960481147927,0.000000000000000E+000,0.227964717134516,0.227964717134516,0.227964717134516,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.292492077155686 
 12/08  04:00:00,0.745383424368796,8.60224307529884,0.000000000000000E+000,8.27799777448384,0.000000000000000E+000,0.227920470127270,0.227920470127270,0.227920470127270,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.298665108483651 
 12/08  05:00:00,0.742398162792577,8.68233506192458,0.000000000000000E+000,8.29627344023819,0.000000000000000E+000,0.228423659237016,0.228423659237016,0.228423659237016,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.361447724544198 
 12/08  06:00:00,0.803918743194605,8.91622370739176,0.000000000000000E+000,8.25204907762406,0.000000000000000E+000,0.227206017266978,0.227206017266978,0.227206017266978,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.636707498799153 
 12/08  07:00:00,1.02205830798792,9.76415611997112,0.000000000000000E+000,8.58146357945951,0.000000000000000E+000,0.236275880556445,0.236275880556445,0.236275880556445,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.15095697173881 
 12/08  08:00:00,1.32596071634124,9.75588281090298,0.000000000000000E+000,8.42816534990936,0.000000000000000E+000,0.232055076746077,0.232055076746077,0.232055076746077,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.29399604147769 
 12/08  09:00:00,1.26474486548669,8.86626698506528,0.000000000000000E+000,7.58017917718096,0.000000000000000E+000,0.208707231963438,0.208707231963438,0.208707231963438,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.25757829549120 
 12/08  10:00:00,1.09774739725181,8.55008386306431,0.000000000000000E+000,7.38012253428750,0.000000000000000E+000,0.203199015442662,0.203199015442662,0.203199015442662,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.14569742831737 
 12/08  11:00:00,1.10551490514921,9.09160374841907,0.000000000000000E+000,8.05475033029217,0.000000000000000E+000,0.221773734670090,0.221773734670090,0.221773734670090,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.01201887090218 
 12/08  12:00:00,1.08923839337560,7.78586661628339,0.000000000000000E+000,6.86963577933870,0.000000000000000E+000,0.189143638242597,0.189143638242597,0.189143638242597,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.891388681096402 
 12/08  13:00:00,1.05570202299179,7.03213673817356,0.000000000000000E+000,6.20908987285020,0.000000000000000E+000,0.170956639689449,0.170956639689449,0.170956639689449,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.798623183769597 
 12/08  14:00:00,1.02425049049210,6.62456049272677,0.000000000000000E+000,5.85624403123867,0.000000000000000E+000,0.161241634649166,0.161241634649166,0.161241634649166,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.743048222721753 
 12/08  15:00:00,1.01573556037719,5.81074463105340,0.000000000000000E+000,5.09592697526451,0.000000000000000E+000,0.140307608624471,0.140307608624471,0.140307608624471,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.688126604421124 
 12/08  16:00:00,1.11364481492791,5.75680873826011,0.000000000000000E+000,5.03333111902390,0.000000000000000E+000,0.138584139088595,0.138584139088595,0.138584139088595,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.695302886278747 
 12/08  17:00:00,1.44162567126049,6.09132498147884,0.000000000000000E+000,5.29522994533393,0.000000000000000E+000,0.145795074056753,0.145795074056753,0.145795074056753,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.762769265052890 
 12/08  18:00:00,2.00035940512036,7.42304222457617,0.000000000000000E+000,6.47808296414086,0.000000000000000E+000,0.178362903075618,0.178362903075618,0.178362903075618,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.904473774594999 
 12/08  19:00:00,2.24621507690320,6.32927102317605,0.000000000000000E+000,5.25190391258132,0.000000000000000E+000,0.144602166058618,0.144602166058618,0.144602166058618,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.03341209242154 
 12/08  20:00:00,2.08213931357227,6.21312638348760,0.000000000000000E+000,5.11337696533969,0.000000000000000E+000,0.140788064170607,0.140788064170607,0.140788064170607,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.05437919599686 
 12/08  21:00:00,1.98712659794330,6.38006954022860,0.000000000000000E+000,5.35493352606009,0.000000000000000E+000,0.147438909747230,0.147438909747230,0.147438909747230,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.978206024192349 
 12/08  22:00:00,1.82695957687466,6.61199967276506,0.000000000000000E+000,5.68230670799737,0.000000000000000E+000,0.156452568794614,0.156452568794614,0.156452568794614,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.883858616580861 
 12/08  23:00:00,1.50794271393362,6.80562219082812,0.000000000000000E+000,6.03373480952846,0.000000000000000E+000,0.166128538793518,0.166128538793518,0.166128538793518,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.732223626801349 
 12/08  24:00:00,1.20961381385980,6.93660075938986,0.000000000000000E+000,6.33415553507007,0.000000000000000E+000,0.174400108183460,0.174400108183460,0.174400108183460,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.567978159697209 
 12/09  01:00:00,0.904140741836137,7.15921344292931,0.000000000000000E+000,6.72071175964725,0.000000000000000E+000,0.185043270797954,0.185043270797954,0.185043270797954,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.409992170888969 
 12/09  02:00:00,0.785336325271977,7.32914398344719,0.000000000000000E+000,6.97913659434978,0.000000000000000E+000,0.192158555365862,0.192158555365862,0.192158555365862,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.323757637894814 
 12/09  03:00:00,0.725296921657509,7.32837330429001,0.000000000000000E+000,7.00301985045537,0.000000000000000E+000,0.192816139857674,0.192816139857674,0.192816139857674,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.299408047573494 
 12/09  04:00:00,0.715319535510696,7.46789304924941,0.000000000000000E+000,7.13649597495902,0.000000000000000E+000,0.196491176004871,0.196491176004871,0.196491176004871,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.305816881959035 
 12/09  05:00:00,0.708646386525478,7.37375250467531,0.000000000000000E+000,6.97340425439791,0.000000000000000E+000,0.192000725217516,0.192000725217516,0.192000725217516,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.375734353135239 
 12/09  06:00:00,0.770020620688431,7.57571773530578,0.000000000000000E+000,6.87208955996180,0.000000000000000E+000,0.189211198883278,0.189211198883278,0.189211198883278,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.676161044375464 
 12/09  07:00:00,0.993526424890854,8.43174555051449,0.000000000000000E+000,7.15927933486780,0.000000000000000E+000,0.197118476741468,0.197118476741468,0.197118476741468,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.24073064687390 
 12/09  08:00:00,1.30893737229176,8.47840079640268,0.000000000000000E+000,7.04130856169037,0.000000000000000E+000,0.193870353847940,0.193870353847940,0.193870353847940,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.40337081519636 
 12/09  09:00:00,1.26825600084058,7.93003206952380,0.000000000000000E+000,6.52958925592706,0.000000000000000E+000,0.179781040475293,0.179781040475293,0.179781040475293,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.37193330120364 
 12/09  10:00:00,1.11833970960590,7.76805933889753,0.000000000000000E+000,6.49251386962833,0.000000000000000E+000,0.178760233306028,0.178760233306028,0.178760233306028,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.25128156880974 
 12/09  11:00:00,1.14341352401551,8.71000470735105,0.000000000000000E+000,7.58195344970441,0.000000000000000E+000,0.208756083514102,0.208756083514102,0.208756083514102,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.10321671042191 
 12/09  12:00:00,1.13015600682331,7.44137734044525,0.000000000000000E+000,6.44937397058391,0.000000000000000E+000,0.177572450180287,0.177572450180287,0.177572450180287,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.967161214013074 
 12/09  13:00:00,1.09990192328351,6.96665042699569,0.000000000000000E+000,6.07795244857540,0.000000000000000E+000,0.167345995641666,0.167345995641666,0.167345995641666,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.864274296866551 
 12/09  14:00:00,1.07194324394622,6.83090824697239,0.000000000000000E+000,6.00532490196955,0.000000000000000E+000,0.165346320718145,0.165346320718145,0.165346320718145,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.800315106236512 
 12/09  15:00:00,1.08038495307781,6.78953300898926,0.000000000000000E+000,6.02294274652262,0.000000000000000E+000,0.165831397849423,0.165831397849423,0.165831397849423,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.739899211098870 
 12/09  16:00:00,1.17953167272132,6.85500644664285,0.000000000000000E+000,6.08034950139457,0.000000000000000E+000,0.167411994379568,0.167411994379568,0.167411994379568,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.746482212290798 
 12/09  17:00:00,1.49722068720756,6.86737415259348,0.000000000000000E+000,6.00989469103121,0.000000000000000E+000,0.165472142021762,0.165472142021762,0.165472142021762,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.824153690470264 
 12/09  18:00:00,2.04898934933725,7.97895643362618,0.000000000000000E+000,6.96033511191786,0.000000000000000E+000,0.191640888795791,0.191640888795791,0.191640888795791,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.978135835867990 
 12/09  19:00:00,2.29383208069463,6.90795893646517,0.000000000000000E+000,5.73519753011710,0.000000000000000E+000,0.157908826862248,0.157908826862248,0.157908826862248,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.12880638817489 
 12/09  20:00:00,2.13207053652141,6.88965274440345,0.000000000000000E+000,5.68310344314762,0.000000000000000E+000,0.156474505530400,0.156474505530400,0.156474505530400,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.16117907910476 
 12/09  21:00:00,2.03454820042861,6.93736123153085,0.000000000000000E+000,5.81133400185401,0.000000000000000E+000,0.160005114020672,0.160005114020672,0.160005114020672,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.07909723970068 
 12/09  22:00:00,1.87139201655904,7.01771801207383,0.000000000000000E+000,6.00284796565492,0.000000000000000E+000,0.165278122525214,0.165278122525214,0.165278122525214,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.969035698232111 
 12/09  23:00:00,1.54742523466460,7.27880497378713,0.000000000000000E+000,6.44012606512429,0.000000000000000E+000,0.177317824965656,0.177317824965656,0.177317824965656,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.799015154164498 
 12/09  24:00:00,1.23825863274781,7.45458008646633,0.000000000000000E+000,6.81030508385988,0.000000000000000E+000,0.187510069307824,0.187510069307824,0.187510069307824,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.609807937983874 
 12/10  01:00:00,0.917746526328453,7.65394908927468,0.000000000000000E+000,7.21486945283128,0.000000000000000E+000,0.198649055290271,0.198649055290271,0.198649055290271,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.410570124050314 
 12/10  02:00:00,0.799154186563260,7.83115440172923,0.000000000000000E+000,7.48099684829497,0.000000000000000E+000,0.205976416657146,0.205976416657146,0.205976416657146,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.323907802231648 
