Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/10  03:00:00,0.743841953629034,8.00205993629985,0.000000000000000E+000,7.67656941492531,0.000000000000000E+000,0.211361171829198,0.211361171829198,0.211361171829198,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.299545115113411 
 12/10  04:00:00,0.734538668875284,8.16617446977196,0.000000000000000E+000,7.83452868404716,0.000000000000000E+000,0.215710309369459,0.215710309369459,0.215710309369459,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.306065593393446 
 12/10  05:00:00,0.740577351415018,8.53397056653810,0.000000000000000E+000,8.13312657396469,0.000000000000000E+000,0.223931690107057,0.223931690107057,0.223931690107057,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.376230095431252 
 12/10  06:00:00,0.809218577036369,9.00066970080689,0.000000000000000E+000,8.29574665943752,0.000000000000000E+000,0.228409155231214,0.228409155231214,0.228409155231214,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.677455910400836 
 12/10  07:00:00,1.01888560344364,9.35532115676249,0.000000000000000E+000,8.08031649974153,0.000000000000000E+000,0.222477655294255,0.222477655294255,0.222477655294255,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.24326908824819 
 12/10  08:00:00,1.35006654626534,9.97494622746924,0.000000000000000E+000,8.53510686084933,0.000000000000000E+000,0.234999527821516,0.234999527821516,0.234999527821516,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.40611794710399 
 12/10  09:00:00,1.30339249961551,9.20934627157218,0.000000000000000E+000,7.80573552966718,0.000000000000000E+000,0.214917539250222,0.214917539250222,0.214917539250222,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.37510122951189 
 12/10  10:00:00,1.13321305384572,8.31074867063267,0.000000000000000E+000,7.03270892296244,0.000000000000000E+000,0.193633577545845,0.193633577545845,0.193633577545845,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.25377584721076 
 12/10  11:00:00,1.16302771045428,9.42474665633324,0.000000000000000E+000,8.29433435870221,0.000000000000000E+000,0.228370269952875,0.228370269952875,0.228370269952875,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.10557775040632 
 12/10  12:00:00,1.14221242163771,7.88107740807513,0.000000000000000E+000,6.88725905807142,0.000000000000000E+000,0.189628864994690,0.189628864994690,0.189628864994690,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.968976194155435 
 12/10  13:00:00,1.11277935701060,7.43614615061886,0.000000000000000E+000,6.54565667748657,0.000000000000000E+000,0.180223429368760,0.180223429368760,0.180223429368760,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.866065791578557 
 12/10  14:00:00,1.08733451388687,7.39149739965613,0.000000000000000E+000,6.56433084928120,0.000000000000000E+000,0.180737590658800,0.180737590658800,0.180737590658800,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.801898311608589 
 12/10  15:00:00,1.10210474120728,7.57966857183631,0.000000000000000E+000,6.81179842805763,0.000000000000000E+000,0.187551185978894,0.187551185978894,0.187551185978894,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.741179092410922 
 12/10  16:00:00,1.19839836821851,7.54140926793425,0.000000000000000E+000,6.76558178110318,0.000000000000000E+000,0.186278689876754,0.186278689876754,0.186278689876754,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.747652753873597 
 12/10  17:00:00,1.52146106335279,7.74916773643162,0.000000000000000E+000,6.89029731423919,0.000000000000000E+000,0.189712518166990,0.189712518166990,0.189712518166990,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.825544651100406 
 12/10  18:00:00,2.07909972405907,9.07431545738578,0.000000000000000E+000,8.05393418530028,0.000000000000000E+000,0.221751263517607,0.221751263517607,0.221751263517607,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.979895786245180 
 12/10  19:00:00,2.35244482330156,9.03959605351928,0.000000000000000E+000,7.86399338853912,0.000000000000000E+000,0.216521569469175,0.216521569469175,0.216521569469175,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.13164764680697 
 12/10  20:00:00,2.15725530649782,7.80536319843412,0.000000000000000E+000,6.59780614492394,0.000000000000000E+000,0.181659275506802,0.181659275506802,0.181659275506802,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.16218683135911 
 12/10  21:00:00,2.05161795021295,7.55773632134272,0.000000000000000E+000,6.43130179433376,0.000000000000000E+000,0.177074863805011,0.177074863805011,0.177074863805011,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.07950453703280 
 12/10  22:00:00,1.88621285341766,7.55707102859087,0.000000000000000E+000,6.54113596788278,0.000000000000000E+000,0.180098959383834,0.180098959383834,0.180098959383834,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.970100712521263 
 12/10  23:00:00,1.55612759952127,7.59612868965845,0.000000000000000E+000,6.75619314271508,0.000000000000000E+000,0.186020189822324,0.186020189822324,0.186020189822324,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.800271792445047 
 12/10  24:00:00,1.24125686447192,7.56393477304909,0.000000000000000E+000,6.91919989056898,0.000000000000000E+000,0.190508301031933,0.190508301031933,0.190508301031933,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.610267817857539 
 12/11  01:00:00,0.908331928395984,7.53529652906793,0.000000000000000E+000,7.11168853491700,0.000000000000000E+000,0.195808145693548,0.195808145693548,0.195808145693548,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.395098481757835 
 12/11  02:00:00,0.787963577858630,7.55988208497252,0.000000000000000E+000,7.21791231153404,0.000000000000000E+000,0.198732835185477,0.198732835185477,0.198732835185477,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.315720022235891 
 12/11  03:00:00,0.731802806847738,7.65384751513736,0.000000000000000E+000,7.33415090799275,0.000000000000000E+000,0.201933265564122,0.201933265564122,0.201933265564122,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.293751200883464 
 12/11  04:00:00,0.719674117331069,7.66975450182444,0.000000000000000E+000,7.34424405625491,0.000000000000000E+000,0.202211163089543,0.202211163089543,0.202211163089543,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.299930253238177 
 12/11  05:00:00,0.716373349188968,7.73910772825262,0.000000000000000E+000,7.35106062555885,0.000000000000000E+000,0.202398845633406,0.202398845633406,0.202398845633406,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.363433205551590 
 12/11  06:00:00,0.776884122761251,7.93863897043437,0.000000000000000E+000,7.27016040542025,0.000000000000000E+000,0.200171396833622,0.200171396833622,0.200171396833622,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.641011434045576 
 12/11  07:00:00,0.977974926781177,8.17184444999305,0.000000000000000E+000,6.98036942886685,0.000000000000000E+000,0.192192499349706,0.192192499349706,0.192192499349706,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.15973945235343 
 12/11  08:00:00,1.29477901890350,8.63358300275252,0.000000000000000E+000,7.29565618190830,0.000000000000000E+000,0.200873379308337,0.200873379308337,0.200873379308337,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.30420540132828 
 12/11  09:00:00,1.24438626679509,8.13735219564124,0.000000000000000E+000,6.84076145587393,0.000000000000000E+000,0.188348633271831,0.188348633271831,0.188348633271831,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.26808122737423 
 12/11  10:00:00,1.08007228705407,7.91720852374000,0.000000000000000E+000,6.73816824734276,0.000000000000000E+000,0.185523905244921,0.185523905244921,0.185523905244921,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.15477637593776 
 12/11  11:00:00,1.09712529758637,8.79502261176691,0.000000000000000E+000,7.75004249647962,0.000000000000000E+000,0.213384127107246,0.213384127107246,0.213384127107246,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.02014556806255 
 12/11  12:00:00,1.08202228960197,7.53066342322109,0.000000000000000E+000,6.60754922368532,0.000000000000000E+000,0.181927534468966,0.181927534468966,0.181927534468966,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.898272043687502 
 12/11  13:00:00,1.05689033862982,7.08120569036641,0.000000000000000E+000,6.25224911256887,0.000000000000000E+000,0.172144955327480,0.172144955327480,0.172144955327480,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.804532896243816 
 12/11  14:00:00,1.02910738084803,6.80635994836341,0.000000000000000E+000,6.03264471843847,0.000000000000000E+000,0.166098525005102,0.166098525005102,0.166098525005102,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.748446991158589 
 12/11  15:00:00,1.03745468509595,6.60427701981597,0.000000000000000E+000,5.88475856193694,0.000000000000000E+000,0.162026733343230,0.162026733343230,0.162026733343230,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.692827406511276 
 12/11  16:00:00,1.13517739292439,6.54348105113038,0.000000000000000E+000,5.81538738906491,0.000000000000000E+000,0.160116717085070,0.160116717085070,0.160116717085070,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.699918929107995 
 12/11  17:00:00,1.45370347628137,6.53438256015084,0.000000000000000E+000,5.73389191820406,0.000000000000000E+000,0.157872879077635,0.157872879077635,0.157872879077635,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.767164870854764 
 12/11  18:00:00,2.00750698820150,7.68820749766377,0.000000000000000E+000,6.73768087039991,0.000000000000000E+000,0.185510486156758,0.185510486156758,0.185510486156758,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.910041141423545 
 12/11  19:00:00,2.25489468028376,6.65135779939434,0.000000000000000E+000,5.56714430071993,0.000000000000000E+000,0.153281769439175,0.153281769439175,0.153281769439175,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.04025848050123 
 12/11  20:00:00,2.08762005657575,6.41833736557584,0.000000000000000E+000,5.31243577896850,0.000000000000000E+000,0.146268807174079,0.146268807174079,0.146268807174079,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.06053136445626 
 12/11  21:00:00,1.99768618841916,6.76990167883376,0.000000000000000E+000,5.73845443758624,0.000000000000000E+000,0.157998500223096,0.157998500223096,0.157998500223096,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.984517251271362 
 12/11  22:00:00,1.82796801238865,6.65495061739385,0.000000000000000E+000,5.71893275977719,0.000000000000000E+000,0.157461004308610,0.157461004308610,0.157461004308610,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.890183509429827 
 12/11  23:00:00,1.50344905325506,6.64668641236351,0.000000000000000E+000,5.87052650675656,0.000000000000000E+000,0.161634878114953,0.161634878114953,0.161634878114953,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.736496151108627 
 12/11  24:00:00,1.20454135215383,6.75533152200120,0.000000000000000E+000,6.14992536614450,0.000000000000000E+000,0.169327646477493,0.169327646477493,0.169327646477493,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.570939091234133 
 12/12  01:00:00,0.890670729071074,6.89526322267578,0.000000000000000E+000,6.47023948637528,0.000000000000000E+000,0.178146946368638,0.178146946368638,0.178146946368638,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.396514223907389 
 12/12  02:00:00,0.773811277197410,7.04691752459501,0.000000000000000E+000,6.70390532781733,0.000000000000000E+000,0.184580534524257,0.184580534524257,0.184580534524257,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.316762445575056 
 12/12  03:00:00,0.715568793876655,7.06499711074603,0.000000000000000E+000,6.74453680632602,0.000000000000000E+000,0.185699252593040,0.185699252593040,0.185699252593040,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.294514898158877 
 12/12  04:00:00,0.702102645550270,7.03221966716940,0.000000000000000E+000,6.70605388310090,0.000000000000000E+000,0.184639691308743,0.184639691308743,0.184639691308743,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.300585591737134 
 12/12  05:00:00,0.698043825995317,7.07435517035155,0.000000000000000E+000,6.68533827021411,0.000000000000000E+000,0.184069322439754,0.184069322439754,0.184069322439754,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.364403002995261 
 12/12  06:00:00,0.764503399398197,7.49080087326104,0.000000000000000E+000,6.82049653631439,0.000000000000000E+000,0.187790673470569,0.187790673470569,0.187790673470569,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.642837205978101 
 12/12  07:00:00,0.970258723747964,7.89485078951852,0.000000000000000E+000,6.70011942981787,0.000000000000000E+000,0.184476296316492,0.184476296316492,0.184476296316492,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.16299579092787 
 12/12  08:00:00,1.28937794376189,8.44091062498451,0.000000000000000E+000,7.09949087926077,0.000000000000000E+000,0.195472304166725,0.195472304166725,0.195472304166725,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.30769832620779 
 12/12  09:00:00,1.24022059648636,7.98928326219786,0.000000000000000E+000,6.68946565727541,0.000000000000000E+000,0.184182962963107,0.184182962963107,0.184182962963107,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.27130809252936 
 12/12  10:00:00,1.07360253251356,7.68509958590400,0.000000000000000E+000,6.50318885449642,0.000000000000000E+000,0.179054150704416,0.179054150704416,0.179054150704416,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.15764683094811 
 12/12  11:00:00,1.09314723620188,8.65308027041659,0.000000000000000E+000,7.60556059334400,0.000000000000000E+000,0.209406065722757,0.209406065722757,0.209406065722757,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.02268512984787 
 12/12  12:00:00,1.11819222527720,8.84754190293250,0.000000000000000E+000,7.92122959147152,0.000000000000000E+000,0.218097470144198,0.218097470144198,0.218097470144198,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.901470155612689 
 12/12  13:00:00,1.06497933002450,7.37625989837298,0.000000000000000E+000,6.54603866436083,0.000000000000000E+000,0.180233946722151,0.180233946722151,0.180233946722151,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.805797552458429 
 12/12  14:00:00,1.03180170842380,6.90518997592681,0.000000000000000E+000,6.13050182475037,0.000000000000000E+000,0.168792852580866,0.168792852580866,0.168792852580866,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.749419912410092 
 12/12  15:00:00,1.03787697361664,6.62078573172710,0.000000000000000E+000,5.90009594445667,0.000000000000000E+000,0.162449021863914,0.162449021863914,0.162449021863914,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.693998735902686 
 12/12  16:00:00,1.13947599981922,6.70082059078541,0.000000000000000E+000,5.97151140148430,0.000000000000000E+000,0.164415323979900,0.164415323979900,0.164415323979900,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.701134456343644 
 12/12  17:00:00,1.45909879668552,6.73190020953939,0.000000000000000E+000,5.92984821064783,0.000000000000000E+000,0.163268199481785,0.163268199481785,0.163268199481785,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.768726227799546 
 12/12  18:00:00,2.01060940888262,7.80265270139408,0.000000000000000E+000,6.85035978633706,0.000000000000000E+000,0.188612906837879,0.188612906837879,0.188612906837879,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.911807429216690 
 12/12  19:00:00,2.25891544632403,6.80000259909239,0.000000000000000E+000,5.71317722314468,0.000000000000000E+000,0.157302535479449,0.157302535479449,0.157302535479449,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.04287035777455 
 12/12  20:00:00,2.08958995277860,6.49312419943559,0.000000000000000E+000,5.38398177206903,0.000000000000000E+000,0.148238703376933,0.148238703376933,0.148238703376933,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.06377220521548 
 12/12  21:00:00,1.98792207533221,6.41712922918480,0.000000000000000E+000,5.38382500759934,0.000000000000000E+000,0.148234387136146,0.148234387136146,0.148234387136146,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.986374231609326 
 12/12  22:00:00,1.82442075707192,6.52746418884301,0.000000000000000E+000,5.59009759371678,0.000000000000000E+000,0.153913748991880,0.153913748991880,0.153913748991880,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.891532246939391 
 12/12  23:00:00,1.49951609936988,6.50570733385154,0.000000000000000E+000,5.72768289341001,0.000000000000000E+000,0.157701924229779,0.157701924229779,0.157701924229779,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.738360685943184 
 12/12  24:00:00,1.19745646686760,6.49932738673064,0.000000000000000E+000,5.89260462352251,0.000000000000000E+000,0.162242761191261,0.162242761191261,0.162242761191261,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.572255698585554 
 12/13  01:00:00,0.881827462947911,6.57468480780005,0.000000000000000E+000,6.14905492034739,0.000000000000000E+000,0.169303680245477,0.169303680245477,0.169303680245477,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.397120375059574 
 12/13  02:00:00,0.762102080461424,6.62217282947552,0.000000000000000E+000,6.27863108866116,0.000000000000000E+000,0.172871337788270,0.172871337788270,0.172871337788270,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.317291989611755 
 12/13  03:00:00,0.705789444807974,6.71034139565466,0.000000000000000E+000,6.38935401040934,0.000000000000000E+000,0.175919903524359,0.175919903524359,0.175919903524359,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.295041978984161 
 12/13  04:00:00,0.694294619714424,6.74920450281464,0.000000000000000E+000,6.42246890955224,0.000000000000000E+000,0.176831665472898,0.176831665472898,0.176831665472898,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.301155400931031 
 12/13  05:00:00,0.690872934349925,6.81454769772310,0.000000000000000E+000,6.42489380443854,0.000000000000000E+000,0.176898430794363,0.176898430794363,0.176898430794363,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.365039996142388 
 12/13  06:00:00,0.750263039687585,6.97484088710019,0.000000000000000E+000,6.30329127639868,0.000000000000000E+000,0.173550313759958,0.173550313759958,0.173550313759958,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.644082479732983 
 12/13  07:00:00,0.957267059501288,7.42548645151930,0.000000000000000E+000,6.22826638537312,0.000000000000000E+000,0.171484632069816,0.171484632069816,0.171484632069816,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.16548449737338 
 12/13  08:00:00,1.24256243493560,6.74352665147270,0.000000000000000E+000,5.39916673698893,0.000000000000000E+000,0.148656795340437,0.148656795340437,0.148656795340437,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.31063849496781 
 12/13  09:00:00,1.19404150634561,6.31523306723183,0.000000000000000E+000,5.01225603586954,0.000000000000000E+000,0.138003872822358,0.138003872822358,0.138003872822358,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.27446751896920 
 12/13  10:00:00,1.02531141625764,5.93455798287573,0.000000000000000E+000,4.74927112753378,0.000000000000000E+000,0.130763034448492,0.130763034448492,0.130763034448492,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.16102295488248 
 12/13  11:00:00,1.02077120997433,6.02725689895177,0.000000000000000E+000,4.97688672432706,0.000000000000000E+000,0.137030039495211,0.137030039495211,0.137030039495211,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.02553562739999 
 12/13  12:00:00,0.989754148355432,4.18458474519137,0.000000000000000E+000,3.25640016950838,0.000000000000000E+000,8.965939322243276E-002,8.965939322243276E-002,8.965939322243276E-002,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.903342419834722 
 12/13  13:00:00,0.947557234699823,3.11537450329189,0.000000000000000E+000,2.28130613186776,0.000000000000000E+000,6.281185139747675E-002,6.281185139747675E-002,6.281185139747675E-002,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.809644689870389 
 12/13  14:00:00,0.903714091823334,2.25769429386755,0.000000000000000E+000,1.47840100833193,0.000000000000000E+000,4.070523598040635E-002,4.070523598040635E-002,4.070523598040635E-002,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.754025046769277 
 12/13  15:00:00,0.907497961855972,1.88989445604272,0.000000000000000E+000,1.16477239676693,0.000000000000000E+000,3.207001010325089E-002,3.207001010325089E-002,3.207001010325089E-002,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.698431007908034 
 12/13  16:00:00,1.00786120228563,1.92571293859788,0.000000000000000E+000,1.19130451412667,0.000000000000000E+000,3.280052644631433E-002,3.280052644631433E-002,3.280052644631433E-002,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.706233691513740 
 12/13  17:00:00,1.33587271246895,2.26179504467595,0.000000000000000E+000,1.45431667838343,0.000000000000000E+000,4.004211526521547E-002,4.004211526521547E-002,4.004211526521547E-002,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.774152595200511 
 12/13  18:00:00,1.88537089261183,3.25998918262373,0.000000000000000E+000,2.30173737260493,0.000000000000000E+000,6.337439056708773E-002,6.337439056708773E-002,6.337439056708773E-002,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.917766324178477 
 12/13  19:00:00,2.14986409497201,2.84521571813306,0.000000000000000E+000,1.75246740496826,0.000000000000000E+000,4.825118412743058E-002,4.825118412743058E-002,4.825118412743058E-002,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.04879329499160 
 12/13  20:00:00,1.99261719974444,2.97702677429968,0.000000000000000E+000,1.86196273905244,0.000000000000000E+000,5.126595034277524E-002,5.126595034277524E-002,5.126595034277524E-002,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.06969381309618 
 12/13  21:00:00,1.90028228640897,3.23969243236926,0.000000000000000E+000,2.20077621317666,0.000000000000000E+000,6.059459821290118E-002,6.059459821290118E-002,6.059459821290118E-002,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.991986229216437 
 12/13  22:00:00,1.73931522025235,3.44126960410034,0.000000000000000E+000,2.49909201622160,0.000000000000000E+000,6.880821217230292E-002,6.880821217230292E-002,6.880821217230292E-002,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.896343239691921 
 12/13  23:00:00,1.42104866933987,3.65958085151195,0.000000000000000E+000,2.87777120800837,0.000000000000000E+000,7.923449419976326E-002,7.923449419976326E-002,7.923449419976326E-002,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.742145889005236 
 12/13  24:00:00,1.12395162828853,3.83295774007360,0.000000000000000E+000,3.22293265491181,0.000000000000000E+000,8.873792261218991E-002,8.873792261218991E-002,8.873792261218991E-002,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.575558020539237 
 12/14  01:00:00,0.810177140211741,3.97532368201598,0.000000000000000E+000,3.54673836747312,0.000000000000000E+000,9.765335750930434E-002,9.765335750930434E-002,9.765335750930434E-002,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.400075802149772 
 12/14  02:00:00,0.690920395018018,4.03920235950922,0.000000000000000E+000,3.69333529072129,0.000000000000000E+000,0.101689652344865,0.101689652344865,0.101689652344865,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.319617317585330 
 12/14  03:00:00,0.635523889398305,4.16035070691646,0.000000000000000E+000,3.83733175905426,0.000000000000000E+000,0.105654348114691,0.105654348114691,0.105654348114691,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.297073541601079 
 12/14  04:00:00,0.626928865036202,4.30465607979814,0.000000000000000E+000,3.97576648308150,0.000000000000000E+000,0.109465910794676,0.109465910794676,0.109465910794676,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.303309404385271 
 12/14  05:00:00,0.625489272547995,4.44218853200629,0.000000000000000E+000,4.05018035030363,0.000000000000000E+000,0.111514768992432,0.111514768992432,0.111514768992432,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.367394284560501 
 12/14  06:00:00,0.694635462912898,4.95760322648713,0.000000000000000E+000,4.28291567571802,0.000000000000000E+000,0.117922736985269,0.117922736985269,0.117922736985269,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.647220419800574 
 12/14  07:00:00,0.908818851194583,5.67046665213636,0.000000000000000E+000,4.46864312592350,0.000000000000000E+000,0.123036423763110,0.123036423763110,0.123036423763110,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.17008795744007 
 12/14  08:00:00,1.21334106162009,5.68708025224467,0.000000000000000E+000,4.33785590721537,0.000000000000000E+000,0.119435422024926,0.119435422024926,0.119435422024926,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.31550292551338 
 12/14  09:00:00,1.16906907459709,5.41240390870280,0.000000000000000E+000,4.10526538986805,0.000000000000000E+000,0.113031441073838,0.113031441073838,0.113031441073838,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.27862900644165 
 12/14  10:00:00,0.996145450202253,4.87890656333921,0.000000000000000E+000,3.68997267153139,0.000000000000000E+000,0.101597068393105,0.101597068393105,0.101597068393105,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.16466999134837 
 12/14  11:00:00,0.989330302818656,4.88856493719899,0.000000000000000E+000,3.83496314318873,0.000000000000000E+000,0.105589132339532,0.105589132339532,0.105589132339532,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.02876724678553 
 12/14  12:00:00,0.989499263253624,4.17847024381058,0.000000000000000E+000,3.24714282503057,0.000000000000000E+000,8.940450812062566E-002,8.940450812062566E-002,8.940450812062566E-002,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.906485262931733 
 12/14  13:00:00,0.942847910724233,2.94625745744644,0.000000000000000E+000,2.11026500788504,0.000000000000000E+000,5.810252742188919E-002,5.810252742188919E-002,5.810252742188919E-002,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.811568768007662 
 12/14  14:00:00,0.928991568802605,3.17678478885619,0.000000000000000E+000,2.39647079847457,0.000000000000000E+000,6.598271295967537E-002,6.598271295967537E-002,6.598271295967537E-002,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.755045751615276 
 12/14  15:00:00,0.936718434470523,2.95286672692494,0.000000000000000E+000,2.22605051337289,0.000000000000000E+000,6.129048271780139E-002,6.129048271780139E-002,6.129048271780139E-002,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.700125162184284 
 12/14  16:00:00,1.03548225720221,2.92944441769008,0.000000000000000E+000,2.19449229713115,0.000000000000000E+000,6.042158136289086E-002,6.042158136289086E-002,6.042158136289086E-002,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.706777387601458 
 12/14  17:00:00,1.35397356341843,2.91943670215388,0.000000000000000E+000,2.11173373176353,0.000000000000000E+000,5.814296621469770E-002,5.814296621469770E-002,5.814296621469770E-002,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.774377199298336 
 12/14  18:00:00,1.88171687617862,3.12800147421898,0.000000000000000E+000,2.16902467731637,0.000000000000000E+000,5.972037413387941E-002,5.972037413387941E-002,5.972037413387941E-002,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.918491311062303 
 12/14  19:00:00,2.15281289328236,2.95408118316283,0.000000000000000E+000,1.85956680607434,0.000000000000000E+000,5.119998243777706E-002,5.119998243777706E-002,5.119998243777706E-002,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.05055935891529 
 12/14  20:00:00,1.98396121374056,2.66429800768543,0.000000000000000E+000,1.54758012639779,0.000000000000000E+000,4.260996433889448E-002,4.260996433889448E-002,4.260996433889448E-002,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.07134765913657 
 12/14  21:00:00,1.88209602141096,2.58040829469138,0.000000000000000E+000,1.54025694917384,0.000000000000000E+000,4.240833321489832E-002,4.240833321489832E-002,4.240833321489832E-002,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.993221355541385 
 12/14  22:00:00,1.71275142147266,2.47819945653990,0.000000000000000E+000,1.53430343423396,0.000000000000000E+000,4.224441339262063E-002,4.224441339262063E-002,4.224441339262063E-002,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.898061674119112 
 12/14  23:00:00,1.38886204718782,2.49247415844460,0.000000000000000E+000,1.70876349933707,0.000000000000000E+000,4.704787204771947E-002,4.704787204771947E-002,4.704787204771947E-002,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.744046904609203 
 12/14  24:00:00,1.08994461992201,2.59953683396652,0.000000000000000E+000,1.98780910757209,0.000000000000000E+000,5.473091424566720E-002,5.473091424566720E-002,5.473091424566720E-002,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.577260661771874 
 12/15  01:00:00,0.779232529905706,2.85259257180565,0.000000000000000E+000,2.42284012743094,0.000000000000000E+000,6.670874720327007E-002,6.670874720327007E-002,6.670874720327007E-002,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.401242931981605 
 12/15  02:00:00,0.660538188198081,2.93709628231731,0.000000000000000E+000,2.58986336343489,0.000000000000000E+000,7.130744552492689E-002,7.130744552492689E-002,7.130744552492689E-002,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.320983167679812 
 12/15  03:00:00,0.604858306060013,3.04788378466524,0.000000000000000E+000,2.72356768825408,0.000000000000000E+000,7.498876477639743E-002,7.498876477639743E-002,7.498876477639743E-002,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.298370690150044 
 12/15  04:00:00,0.595004160239381,3.14619572797685,0.000000000000000E+000,2.81627152805806,0.000000000000000E+000,7.754120599785544E-002,7.754120599785544E-002,7.754120599785544E-002,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.304344007587408 
 12/15  05:00:00,0.592362369447275,3.24022488219375,0.000000000000000E+000,2.84702194162637,0.000000000000000E+000,7.838786589171254E-002,7.838786589171254E-002,7.838786589171254E-002,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.368589043425224 
 12/15  06:00:00,0.662406713573289,3.78952136651008,0.000000000000000E+000,3.11237792121665,0.000000000000000E+000,8.569398764566220E-002,8.569398764566220E-002,8.569398764566220E-002,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.649676314324886 
 12/15  07:00:00,0.882467355418875,4.71726092198616,0.000000000000000E+000,3.51156532038981,0.000000000000000E+000,9.668492798740468E-002,9.668492798740468E-002,9.668492798740468E-002,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.17396003282355 
 12/15  08:00:00,1.18437787098561,4.63942539280915,0.000000000000000E+000,3.28592218893045,0.000000000000000E+000,9.047223139044082E-002,9.047223139044082E-002,9.047223139044082E-002,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.31978178436277 
 12/15  09:00:00,1.15289992114712,4.82970785411672,0.000000000000000E+000,3.51800696503490,0.000000000000000E+000,9.686228762386449E-002,9.686228762386449E-002,9.686228762386449E-002,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.28319137668874 
 12/15  10:00:00,1.00099491061845,5.05922610389503,0.000000000000000E+000,3.86610350572252,0.000000000000000E+000,0.106446528809306,0.106446528809306,0.106446528809306,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.16885869771306 
 12/15  11:00:00,1.01732073733004,5.90838465989750,0.000000000000000E+000,4.85156667363368,0.000000000000000E+000,0.133579566850915,0.133579566850915,0.133579566850915,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.03198343903907 
 12/15  12:00:00,1.04083870252205,6.04616220685492,0.000000000000000E+000,5.11177465809901,0.000000000000000E+000,0.140743947389046,0.140743947389046,0.140743947389046,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.909545392907621 
 12/15  13:00:00,1.00035815990969,5.03637818679885,0.000000000000000E+000,4.19901866174232,0.000000000000000E+000,0.115612776607344,0.115612776607344,0.115612776607344,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.812935843502791 
 12/15  14:00:00,0.983459509218553,5.15621767349862,0.000000000000000E+000,4.37472878158673,0.000000000000000E+000,0.120450653375624,0.120450653375624,0.120450653375624,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.756220653145566 
 12/15  15:00:00,1.01020887386160,5.62215345312230,0.000000000000000E+000,4.89519950813184,0.000000000000000E+000,0.134780922108880,0.134780922108880,0.134780922108880,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.700262893622714 
 12/15  16:00:00,1.11878382799682,5.95528808547638,0.000000000000000E+000,5.21997841193142,0.000000000000000E+000,0.143723152157503,0.143723152157503,0.143723152157503,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.707134940587486 
 12/15  17:00:00,1.44205917599755,6.11899232022941,0.000000000000000E+000,5.31097469720536,0.000000000000000E+000,0.146228578793808,0.146228578793808,0.146228578793808,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.774691851932036 
 12/15  18:00:00,1.99026578731141,7.07073609338152,0.000000000000000E+000,6.11148602920008,0.000000000000000E+000,0.168269285266675,0.168269285266675,0.168269285266675,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.918764578341111 
 12/15  19:00:00,2.24035022866747,6.13363131451085,0.000000000000000E+000,5.03889452112128,0.000000000000000E+000,0.138737317822884,0.138737317822884,0.138737317822884,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.05078177521636 
 12/15  20:00:00,2.07778007330032,6.07226004954218,0.000000000000000E+000,4.95505076826966,0.000000000000000E+000,0.136428823898655,0.136428823898655,0.136428823898655,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.07183905912143 
 12/15  21:00:00,1.97737970466327,6.04189413342091,0.000000000000000E+000,5.00092951389247,0.000000000000000E+000,0.137692016467204,0.137692016467204,0.137692016467204,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.994034629552306 
 12/15  22:00:00,1.81230704481243,6.09405399309099,0.000000000000000E+000,5.15013148155144,0.000000000000000E+000,0.141800036732391,0.141800036732391,0.141800036732391,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.898088163352734 
 12/15  23:00:00,1.49354179119602,6.29389277841431,0.000000000000000E+000,5.51069795239214,0.000000000000000E+000,0.151727616055915,0.151727616055915,0.151727616055915,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.743531071523837 
 12/15  24:00:00,1.19908547108288,6.56218329619002,0.000000000000000E+000,5.95176952986540,0.000000000000000E+000,0.163871765406540,0.163871765406540,0.163871765406540,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.575946701702071 
 12/16  01:00:00,0.896732999903334,6.89508949503024,0.000000000000000E+000,6.45166496802098,0.000000000000000E+000,0.177635528865151,0.177635528865151,0.177635528865151,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.414915014616138 
 12/16  02:00:00,0.780474649320814,7.15588239398314,0.000000000000000E+000,6.80256209587888,0.000000000000000E+000,0.187296879414701,0.187296879414701,0.187296879414701,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.327070546901639 
 12/16  03:00:00,0.721780001622125,7.20361054941647,0.000000000000000E+000,6.87528645200418,0.000000000000000E+000,0.189299219822289,0.189299219822289,0.189299219822289,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.302378691151165 
 12/16  04:00:00,0.710187731686200,7.28445571124268,0.000000000000000E+000,6.95011051947741,0.000000000000000E+000,0.191359372180376,0.191359372180376,0.191359372180376,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.308764999433899 
 12/16  05:00:00,0.710941390295757,7.46153672298710,0.000000000000000E+000,7.05675804922034,0.000000000000000E+000,0.194295728987796,0.194295728987796,0.194295728987796,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.380164776624609 
 12/16  06:00:00,0.775706858896571,7.79248830546449,0.000000000000000E+000,7.07861189297504,0.000000000000000E+000,0.194897437091417,0.194897437091417,0.194897437091417,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.686409281520911 
 12/16  07:00:00,0.989409165686710,8.30297467089776,0.000000000000000E+000,7.00974181193344,0.000000000000000E+000,0.193001217537325,0.193001217537325,0.193001217537325,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.26149729019154 
 12/16  08:00:00,1.30628617816546,8.40619577843988,0.000000000000000E+000,6.94501804831513,0.000000000000000E+000,0.191219159721634,0.191219159721634,0.191219159721634,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.42745631060882 
 12/16  09:00:00,1.27505196299076,8.20095510420975,0.000000000000000E+000,6.77641640367392,0.000000000000000E+000,0.186577002625470,0.186577002625470,0.186577002625470,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.39602918814271 
 12/16  10:00:00,1.12191037494818,7.91934483692627,0.000000000000000E+000,6.62219928024652,0.000000000000000E+000,0.182330898648299,0.182330898648299,0.182330898648299,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.27288165622030 
 12/16  11:00:00,1.14569329465170,8.81138425142346,0.000000000000000E+000,7.66475398202256,0.000000000000000E+000,0.211035854150296,0.211035854150296,0.211035854150296,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.12179572217617 
 12/16  12:00:00,1.12054823799326,7.10838662560233,0.000000000000000E+000,6.10042291345215,0.000000000000000E+000,0.167964681350241,0.167964681350241,0.167964681350241,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.983121556301908 
 12/16  13:00:00,1.09769646566105,6.90054342940558,0.000000000000000E+000,5.99785094088625,0.000000000000000E+000,0.165140538019209,0.165140538019209,0.165140538019209,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.878268806965592 
 12/16  14:00:00,1.06750640453135,6.68220474976797,0.000000000000000E+000,5.84418032912138,0.000000000000000E+000,0.160909481303279,0.160909481303279,0.160909481303279,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.812756181880228 
 12/16  15:00:00,1.07702340924655,6.67845561740789,0.000000000000000E+000,5.90085256156277,0.000000000000000E+000,0.162469854018166,0.162469854018166,0.162469854018166,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.750912004477359 
 12/16  16:00:00,1.17743072114909,6.78990963088705,0.000000000000000E+000,6.00404361965633,0.000000000000000E+000,0.165311042807333,0.165311042807333,0.165311042807333,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.757691278273246 
 12/16  17:00:00,1.49386200718017,6.75812165192891,0.000000000000000E+000,5.88790851850194,0.000000000000000E+000,0.162113461994376,0.162113461994376,0.162113461994376,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.836887362334974 
 12/16  18:00:00,2.04623403548478,7.89453282110182,0.000000000000000E+000,6.86026300375632,0.000000000000000E+000,0.188885574943314,0.188885574943314,0.188885574943314,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.993784331505188 
 12/16  19:00:00,2.29774909015380,7.06909947353966,0.000000000000000E+000,5.87746204706701,0.000000000000000E+000,0.161825836321420,0.161825836321420,0.161825836321420,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.14768240829948 
 12/16  20:00:00,2.13611006464806,7.05495318749092,0.000000000000000E+000,5.82981779848256,0.000000000000000E+000,0.160514033657048,0.160514033657048,0.160514033657048,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.17976516685729 
 12/16  21:00:00,2.04001227556671,7.15337333154567,0.000000000000000E+000,6.00978744400200,0.000000000000000E+000,0.165469189158765,0.165469189158765,0.165469189158765,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.09665589756750 
 12/16  22:00:00,1.88841933707868,7.65155201629780,0.000000000000000E+000,6.62127474096083,0.000000000000000E+000,0.182305443044856,0.182305443044856,0.182305443044856,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.984442927150150 
 12/16  23:00:00,1.55823144439250,7.68362861665998,0.000000000000000E+000,6.83260410813733,0.000000000000000E+000,0.188124034693556,0.188124034693556,0.188124034693556,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.811360754024326 
 12/16  24:00:00,1.24562487054232,7.72991081985938,0.000000000000000E+000,7.07784445860426,0.000000000000000E+000,0.194876307102337,0.194876307102337,0.194876307102337,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.617599296632550 
 12/17  01:00:00,0.922355197372993,7.82522337231149,0.000000000000000E+000,7.38225489490547,0.000000000000000E+000,0.203257726334809,0.203257726334809,0.203257726334809,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.414458965012940 
 12/17  02:00:00,0.803028173078513,7.97441282942491,0.000000000000000E+000,7.62169878583365,0.000000000000000E+000,0.209850403172398,0.209850403172398,0.209850403172398,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.326464292388625 
 12/17  03:00:00,0.744573388563040,8.03088245346268,0.000000000000000E+000,7.70313489521101,0.000000000000000E+000,0.212092606763203,0.212092606763203,0.212092606763203,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.301802151990537 
 12/17  04:00:00,0.733461829911281,8.12933684801750,0.000000000000000E+000,7.79541824108210,0.000000000000000E+000,0.214633470405458,0.214633470405458,0.214633470405458,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.308338414604048 
 12/17  05:00:00,0.732517904738683,8.24487478356663,0.000000000000000E+000,7.84041007678904,0.000000000000000E+000,0.215872243430721,0.215872243430721,0.215872243430721,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.379850809635424 
 12/17  06:00:00,0.797480384317800,8.58381116861936,0.000000000000000E+000,7.86941929557009,0.000000000000000E+000,0.216670962512645,0.216670962512645,0.216670962512645,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.686924742080740 
 12/17  07:00:00,1.00792178508250,8.97745960352460,0.000000000000000E+000,7.68211416213361,0.000000000000000E+000,0.211513836933114,0.211513836933114,0.211513836933114,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.26360987261821 
 12/17  08:00:00,1.33803110881672,9.56164799311825,0.000000000000000E+000,8.09798366450372,0.000000000000000E+000,0.222964090372895,0.222964090372895,0.222964090372895,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.42994290909857 
 12/17  09:00:00,1.29958754214061,9.09450416566657,0.000000000000000E+000,7.66754070455288,0.000000000000000E+000,0.211112581775324,0.211112581775324,0.211112581775324,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.39845394872061 
 12/17  10:00:00,1.14797628268744,8.86798831688556,0.000000000000000E+000,7.56890462064471,0.000000000000000E+000,0.208396806387566,0.208396806387566,0.208396806387566,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.27481979578139 
 12/17  11:00:00,1.17520207521540,9.88479746769129,0.000000000000000E+000,8.73650335011400,0.000000000000000E+000,0.240544634713992,0.240544634713992,0.240544634713992,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.12345957035254 
 12/17  12:00:00,1.16054688294625,8.56228975861880,0.000000000000000E+000,7.55316076415222,0.000000000000000E+000,0.207963326303234,0.207963326303234,0.207963326303234,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,0.984286838618294 
