Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/17  13:00:00,1.12666976029554,7.95357583876136,0.000000000000000E+000,7.05015163318393,0.000000000000000E+000,0.194113832653696,0.194113832653696,0.194113832653696,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.879000524023679 
 12/17  14:00:00,1.12134073296378,8.63818373706818,0.000000000000000E+000,7.79942572987734,0.000000000000000E+000,0.214743809735708,0.214743809735708,0.214743809735708,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.813489768424502 
 12/17  15:00:00,1.11883962231262,8.19772379001076,0.000000000000000E+000,7.41960389839945,0.000000000000000E+000,0.204286067084232,0.204286067084232,0.204286067084232,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.751428840243547 
 12/17  16:00:00,1.21654365997601,8.21085860466463,0.000000000000000E+000,7.42461291026008,0.000000000000000E+000,0.204423981634253,0.204423981634253,0.204423981634253,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.758070961447067 
 12/17  17:00:00,1.54640530495548,8.66735833217748,0.000000000000000E+000,7.79626410325985,0.000000000000000E+000,0.214656759769682,0.214656759769682,0.214656759769682,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.837768457825608 
 12/17  18:00:00,2.11054469829429,10.2313347467840,0.000000000000000E+000,9.19600548145250,0.000000000000000E+000,0.253196237752830,0.253196237752830,0.253196237752830,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,0.994843779491173 
 12/17  19:00:00,2.35700874783445,9.22223168468831,0.000000000000000E+000,8.02975365177978,0.000000000000000E+000,0.221085494002072,0.221085494002072,0.221085494002072,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.14852301473532 
 12/17  20:00:00,2.19758704960656,9.28898642250811,0.000000000000000E+000,8.06264201293012,0.000000000000000E+000,0.221991018615548,0.221991018615548,0.221991018615548,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.18097418742693 
 12/17  21:00:00,2.11065567510501,9.71994039261118,0.000000000000000E+000,8.57553287192920,0.000000000000000E+000,0.236112588697070,0.236112588697070,0.236112588697070,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.09747753070582 
 12/17  22:00:00,1.95470811940193,10.0594065581045,0.000000000000000E+000,9.02886187974961,0.000000000000000E+000,0.248594225368106,0.248594225368106,0.248594225368106,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,0.984710330168012 
 12/17  23:00:00,1.62731133938779,10.1920562849903,0.000000000000000E+000,9.34156355663837,0.000000000000000E+000,0.257203929688849,0.257203929688849,0.257203929688849,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.810828973853605 
 12/17  24:00:00,1.31911348580881,10.3983103071211,0.000000000000000E+000,9.74692720174783,0.000000000000000E+000,0.268364922368822,0.268364922368822,0.268364922368822,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.616916040750715 
 12/18  01:00:00,0.993581115315842,10.6341205781042,0.000000000000000E+000,10.2079114376036,0.000000000000000E+000,0.281057332613406,0.281057332613406,0.281057332613406,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.397699628107517 
 12/18  02:00:00,0.883554716406088,11.0326295352201,0.000000000000000E+000,10.6897515531536,0.000000000000000E+000,0.294323973732935,0.294323973732935,0.294323973732935,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.316628230863904 
 12/18  03:00:00,0.829268309706528,11.1942423976196,0.000000000000000E+000,10.8740664553040,0.000000000000000E+000,0.299398768422912,0.299398768422912,0.299398768422912,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.294230536054385 
 12/18  04:00:00,0.822953926821920,11.4211312217998,0.000000000000000E+000,11.0953333403240,0.000000000000000E+000,0.305490972580396,0.305490972580396,0.305490972580396,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.300217689144429 
 12/18  05:00:00,0.824670751890879,11.6738811155762,0.000000000000000E+000,11.2843872725608,0.000000000000000E+000,0.310696248335316,0.310696248335316,0.310696248335316,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.364879945873326 
 12/18  06:00:00,0.887870112582300,11.9761169607949,0.000000000000000E+000,11.3011356672057,0.000000000000000E+000,0.311157386654674,0.311157386654674,0.311157386654674,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.647514162620585 
 12/18  07:00:00,1.11421630820240,13.1361257746733,0.000000000000000E+000,11.9286123469676,0.000000000000000E+000,0.328433880770925,0.328433880770925,0.328433880770925,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.17577785893288 
 12/18  08:00:00,1.40378588989401,12.6111511431518,0.000000000000000E+000,11.2547504877379,0.000000000000000E+000,0.309880250298844,0.309880250298844,0.309880250298844,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.32267923589803 
 12/18  09:00:00,1.36075141498043,12.3815179018132,0.000000000000000E+000,11.0671060100417,0.000000000000000E+000,0.304713781457172,0.304713781457172,0.304713781457172,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.28590237937848 
 12/18  10:00:00,1.20255225231451,12.3818571392999,0.000000000000000E+000,11.1866009803861,0.000000000000000E+000,0.308003870505360,0.308003870505360,0.308003870505360,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.17099225845434 
 12/18  11:00:00,1.23205678065434,13.7090375584477,0.000000000000000E+000,12.6507103299602,0.000000000000000E+000,0.348315610175218,0.348315610175218,0.348315610175218,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.03349268126282 
 12/18  12:00:00,1.25396741075301,13.7874741807611,0.000000000000000E+000,12.8525404235847,0.000000000000000E+000,0.353872655620015,0.353872655620015,0.353872655620015,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.910091601328118 
 12/18  13:00:00,1.19329744299673,12.0434925474289,0.000000000000000E+000,11.2065110344686,0.000000000000000E+000,0.308552059694386,0.308552059694386,0.308552059694386,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.812557831406542 
 12/18  14:00:00,1.16716879960725,11.8268305937030,0.000000000000000E+000,11.0469908041265,0.000000000000000E+000,0.304159943764316,0.304159943764316,0.304159943764316,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.754571550810194 
 12/18  15:00:00,1.17904456248637,11.7530358760641,0.000000000000000E+000,11.0272571241453,0.000000000000000E+000,0.303616610733650,0.303616610733650,0.303616610733650,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.699087700551013 
 12/18  16:00:00,1.29060995795548,12.1952017482624,0.000000000000000E+000,11.4606478902006,0.000000000000000E+000,0.315549282116168,0.315549282116168,0.315549282116168,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.706379125104373 
 12/18  17:00:00,1.61425463030772,12.3728511767025,0.000000000000000E+000,11.5650579164963,0.000000000000000E+000,0.318424033103981,0.318424033103981,0.318424033103981,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.774467489114251 
 12/18  18:00:00,2.17889255624174,13.9224955693844,0.000000000000000E+000,12.9623492822524,0.000000000000000E+000,0.356896054197001,0.356896054197001,0.356896054197001,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.919660801291683 
 12/18  19:00:00,2.40256175736958,12.0268894484961,0.000000000000000E+000,10.9303647907372,0.000000000000000E+000,0.300948846524993,0.300948846524993,0.300948846524993,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.05256963958574 
 12/18  20:00:00,2.23793571879111,11.8911065159064,0.000000000000000E+000,10.7718520244426,0.000000000000000E+000,0.296584469389450,0.296584469389450,0.296584469389450,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.07388426931267 
 12/18  21:00:00,2.13912362208022,11.9177284499169,0.000000000000000E+000,10.8754162928386,0.000000000000000E+000,0.299435933884158,0.299435933884158,0.299435933884158,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.995382167102191 
 12/18  22:00:00,1.97539970040919,12.0182398032066,0.000000000000000E+000,11.0736039950590,0.000000000000000E+000,0.304892692329148,0.304892692329148,0.304892692329148,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.898801459960771 
 12/18  23:00:00,1.65991192728640,12.3359715146695,0.000000000000000E+000,11.5532074976194,0.000000000000000E+000,0.318097752146293,0.318097752146293,0.318097752146293,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.743100262551754 
 12/18  24:00:00,1.36391079839372,12.5471704801878,0.000000000000000E+000,11.9381721197506,0.000000000000000E+000,0.328697092717383,0.328697092717383,0.328697092717383,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.574531295814672 
 12/19  01:00:00,1.05349600131103,12.8089900272841,0.000000000000000E+000,12.3840007228253,0.000000000000000E+000,0.340972218608598,0.340972218608598,0.340972218608598,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.396479792065738 
 12/19  02:00:00,0.939201599619037,13.0522522588296,0.000000000000000E+000,12.7108283574289,0.000000000000000E+000,0.349970856945884,0.349970856945884,0.349970856945884,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.315174150198116 
 12/19  03:00:00,0.883762555014031,13.1716968045849,0.000000000000000E+000,12.8532798235715,0.000000000000000E+000,0.353893013730418,0.353893013730418,0.353893013730418,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.292471574752270 
 12/19  04:00:00,0.869437700129945,13.1075947595220,0.000000000000000E+000,12.7836089558428,0.000000000000000E+000,0.351974745888421,0.351974745888421,0.351974745888421,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.298405611347906 
 12/19  05:00:00,0.859069641247271,12.9217308815015,0.000000000000000E+000,12.5337438107336,0.000000000000000E+000,0.345095137691709,0.345095137691709,0.345095137691709,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.363373173625734 
 12/19  06:00:00,0.916829398118471,13.0272784876049,0.000000000000000E+000,12.3529275535825,0.000000000000000E+000,0.340116672190842,0.340116672190842,0.340116672190842,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.646883803053842 
 12/19  07:00:00,1.11018718680469,12.9907441418177,0.000000000000000E+000,11.7822759606625,0.000000000000000E+000,0.324404759373214,0.324404759373214,0.324404759373214,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.17673261238244 
 12/19  08:00:00,1.42824157445163,13.5011457738841,0.000000000000000E+000,12.1429730428617,0.000000000000000E+000,0.334335934856467,0.334335934856467,0.334335934856467,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.32445131150643 
 12/19  09:00:00,1.36839464638714,12.6607947696140,0.000000000000000E+000,11.3447057032122,0.000000000000000E+000,0.312357012863883,0.312357012863883,0.312357012863883,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.28757955400871 
 12/19  10:00:00,1.19947825940375,12.2714875192602,0.000000000000000E+000,11.0749545518762,0.000000000000000E+000,0.304929877594607,0.304929877594607,0.304929877594607,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.17226906692456 
 12/19  11:00:00,1.21624116709932,13.1358718899067,0.000000000000000E+000,12.0762923597909,0.000000000000000E+000,0.332499996620198,0.332499996620198,0.332499996620198,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.03474498289112 
 12/19  12:00:00,1.18884784804974,11.4224561364450,0.000000000000000E+000,10.4874189633138,0.000000000000000E+000,0.288753092916742,0.288753092916742,0.288753092916742,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.910195017282942 
 12/19  13:00:00,1.16087415373461,10.8678729429799,0.000000000000000E+000,10.0289076528883,0.000000000000000E+000,0.276128770432267,0.276128770432267,0.276128770432267,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.814541608537896 
 12/19  14:00:00,1.13345705048608,10.6050457057505,0.000000000000000E+000,9.82259097710280,0.000000000000000E+000,0.270448194643147,0.270448194643147,0.270448194643147,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.757186489881380 
 12/19  15:00:00,1.14191175077686,10.4056080231751,0.000000000000000E+000,9.67860541015022,0.000000000000000E+000,0.266483799024133,0.266483799024133,0.266483799024133,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.700311561657190 
 12/19  16:00:00,1.23863872240202,10.3087156800374,0.000000000000000E+000,9.57306942035752,0.000000000000000E+000,0.263578046562706,0.263578046562706,0.263578046562706,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.707471526722441 
 12/19  17:00:00,1.54907332832825,10.0070817274645,0.000000000000000E+000,9.19769410567795,0.000000000000000E+000,0.253242731124514,0.253242731124514,0.253242731124514,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.776061850694542 
 12/19  18:00:00,2.06195650915794,9.67758503916531,0.000000000000000E+000,8.71526986469873,0.000000000000000E+000,0.239960007113196,0.239960007113196,0.239960007113196,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.921829688626255 
 12/19  19:00:00,2.37509569503075,11.0324707985450,0.000000000000000E+000,9.93280628803792,0.000000000000000E+000,0.273482784186163,0.273482784186163,0.273482784186163,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.05570949233395 
 12/19  20:00:00,2.18547529729021,9.98911989495066,0.000000000000000E+000,8.86650647917198,0.000000000000000E+000,0.244124047888545,0.244124047888545,0.244124047888545,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.07724319362763 
 12/19  21:00:00,2.07774557509446,9.69000702420967,0.000000000000000E+000,8.64618547356815,0.000000000000000E+000,0.238057886898393,0.238057886898393,0.238057886898393,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,0.996891560665383 
 12/19  22:00:00,1.90591032538727,9.49623317562299,0.000000000000000E+000,8.54977236440048,0.000000000000000E+000,0.235403317307222,0.235403317307222,0.235403317307222,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.900626463035677 
 12/19  23:00:00,1.57896372902436,9.39768022737825,0.000000000000000E+000,8.61319511221394,0.000000000000000E+000,0.237149553884255,0.237149553884255,0.237149553884255,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.744821360666001 
 12/19  24:00:00,1.27782730116493,9.42189099511679,0.000000000000000E+000,8.81164733642670,0.000000000000000E+000,0.242613595488591,0.242613595488591,0.242613595488591,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.575776594067523 
 12/20  01:00:00,0.954213711383500,9.20402456915251,0.000000000000000E+000,8.77810005665495,0.000000000000000E+000,0.241689928681065,0.241689928681065,0.241689928681065,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.397415000104435 
 12/20  02:00:00,0.830683570898314,9.11188392888239,0.000000000000000E+000,8.76948864476553,0.000000000000000E+000,0.241452828225161,0.241452828225161,0.241452828225161,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.316145532914241 
 12/20  03:00:00,0.773601903664206,9.17197368754072,0.000000000000000E+000,8.85228058817875,0.000000000000000E+000,0.243732362380589,0.243732362380589,0.243732362380589,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.293747693100816 
 12/20  04:00:00,0.752721325289603,8.87025591943086,0.000000000000000E+000,8.54450796313829,0.000000000000000E+000,0.235258371048077,0.235258371048077,0.235258371048077,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.300167763961208 
 12/20  05:00:00,0.746459297015676,8.83371563524171,0.000000000000000E+000,8.44377252200967,0.000000000000000E+000,0.232484793460115,0.232484793460115,0.232484793460115,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.365329216089892 
 12/20  06:00:00,0.820741985452630,9.54043443430488,0.000000000000000E+000,8.86306379645892,0.000000000000000E+000,0.244029259525002,0.244029259525002,0.244029259525002,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.649903506877417 
 12/20  07:00:00,1.03634774847263,10.3129972836338,0.000000000000000E+000,9.10045143721977,0.000000000000000E+000,0.250565321041156,0.250565321041156,0.250565321041156,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.18081027764127 
 12/20  08:00:00,1.31575915363606,9.41972459328470,0.000000000000000E+000,8.05764789124230,0.000000000000000E+000,0.221853514040895,0.221853514040895,0.221853514040895,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.32835528252648 
 12/20  09:00:00,1.26930889112621,9.06593581960130,0.000000000000000E+000,7.74594311258153,0.000000000000000E+000,0.213271257602960,0.213271257602960,0.213271257602960,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.29148319462665 
 12/20  10:00:00,1.11177854584204,9.09059364331912,0.000000000000000E+000,7.88972931396157,0.000000000000000E+000,0.217230164032890,0.217230164032890,0.217230164032890,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.17660042889808 
 12/20  11:00:00,1.10120201229942,8.96143777560062,0.000000000000000E+000,7.89810745660822,0.000000000000000E+000,0.217460841820301,0.217460841820301,0.217460841820301,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.03849577176768 
 12/20  12:00:00,1.14182435899697,9.71884833390995,0.000000000000000E+000,8.77954104646858,0.000000000000000E+000,0.241729603863967,0.241729603863967,0.241729603863967,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.914465131593100 
 12/20  13:00:00,1.09089115289590,8.32882988410333,0.000000000000000E+000,7.48714769218306,0.000000000000000E+000,0.206145769593550,0.206145769593550,0.206145769593550,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.817258510366521 
 12/20  14:00:00,1.05510659923732,7.76193147771441,0.000000000000000E+000,6.97692792321032,0.000000000000000E+000,0.192097743394395,0.192097743394395,0.192097743394395,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.759735315737752 
 12/20  15:00:00,1.06423541678673,7.58732751376974,0.000000000000000E+000,6.85742607710803,0.000000000000000E+000,0.188807465034009,0.188807465034009,0.188807465034009,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.703210385293961 
 12/20  16:00:00,1.16404878276807,7.60258241707390,0.000000000000000E+000,6.86398693231271,0.000000000000000E+000,0.188988106928755,0.188988106928755,0.188988106928755,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.710420751803736 
 12/20  17:00:00,1.47588253495503,7.35192736493330,0.000000000000000E+000,6.53942815739381,0.000000000000000E+000,0.180051937751293,0.180051937751293,0.180051937751293,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.779173436447470 
 12/20  18:00:00,2.02573877919086,8.36553143808344,0.000000000000000E+000,7.39985362368769,0.000000000000000E+000,0.203742277146124,0.203742277146124,0.203742277146124,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.925192328555404 
 12/20  19:00:00,2.29930387077268,8.28346450133691,0.000000000000000E+000,7.18007173908746,0.000000000000000E+000,0.197690959928094,0.197690959928094,0.197690959928094,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.05943774407628 
 12/20  20:00:00,2.10662390029467,7.12777664521206,0.000000000000000E+000,6.00264923774235,0.000000000000000E+000,0.165272650893004,0.165272650893004,0.165272650893004,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.07975718531865 
 12/20  21:00:00,2.00684568057311,7.11865431016589,0.000000000000000E+000,6.07112423079714,0.000000000000000E+000,0.167157992377042,0.167157992377042,0.167157992377042,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.00060008939261 
 12/20  22:00:00,1.85588466661545,7.68331427159303,0.000000000000000E+000,6.73285661414348,0.000000000000000E+000,0.185377658535402,0.185377658535402,0.185377658535402,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.904623309262732 
 12/20  23:00:00,1.54916312254657,8.31859024780493,0.000000000000000E+000,7.53084672128770,0.000000000000000E+000,0.207348947406467,0.207348947406467,0.207348947406467,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.748079772018919 
 12/20  24:00:00,1.25898390423941,8.73995220938806,0.000000000000000E+000,8.12726125330713,0.000000000000000E+000,0.223770198563071,0.223770198563071,0.223770198563071,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.578223891458374 
 12/21  01:00:00,0.931940748728433,8.39605718628768,0.000000000000000E+000,7.96915325522528,0.000000000000000E+000,0.219416966025998,0.219416966025998,0.219416966025998,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.398394418669302 
 12/21  02:00:00,0.813199795743341,8.47785730314361,0.000000000000000E+000,8.13448358470388,0.000000000000000E+000,0.223969053070188,0.223969053070188,0.223969053070188,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.317123967237124 
 12/21  03:00:00,0.757016691458735,8.57060745238120,0.000000000000000E+000,8.24991104388311,0.000000000000000E+000,0.227147150175120,0.227147150175120,0.227147150175120,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.294751002236969 
 12/21  04:00:00,0.764326208439014,9.29287455768312,0.000000000000000E+000,8.96599356656095,0.000000000000000E+000,0.246863254197489,0.246863254197489,0.246863254197489,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.301300798790807 
 12/21  05:00:00,0.762068265033824,9.40168154388194,0.000000000000000E+000,9.01068519310086,0.000000000000000E+000,0.248093761478262,0.248093761478262,0.248093761478262,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.366382453638912 
 12/21  06:00:00,0.824708863108877,9.68561989486111,0.000000000000000E+000,9.00713951020120,0.000000000000000E+000,0.247996137181249,0.247996137181249,0.247996137181249,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.651013253691372 
 12/21  07:00:00,1.05157173459274,10.8685365825394,0.000000000000000E+000,9.65338169026228,0.000000000000000E+000,0.265789307161266,0.265789307161266,0.265789307161266,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.18341932350429 
 12/21  08:00:00,1.36104209753487,11.0679150361370,0.000000000000000E+000,9.70230977091958,0.000000000000000E+000,0.267136457939708,0.267136457939708,0.267136457939708,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.33188384570149 
 12/21  09:00:00,1.31252382058290,10.6382606826362,0.000000000000000E+000,9.31549537643556,0.000000000000000E+000,0.256486187059647,0.256486187059647,0.256486187059647,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.29425579380757 
 12/21  10:00:00,1.15273710789574,10.5798180601232,0.000000000000000E+000,9.37733104335997,0.000000000000000E+000,0.258188726086595,0.258188726086595,0.258188726086595,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.17822311630374 
 12/21  11:00:00,1.17944535856759,11.8047991726685,0.000000000000000E+000,10.7398804922394,0.000000000000000E+000,0.295704188088470,0.295704188088470,0.295704188088470,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.04008413320434 
 12/21  12:00:00,1.15808965888130,10.3098158583231,0.000000000000000E+000,9.37029147870763,0.000000000000000E+000,0.257994903748300,0.257994903748300,0.257994903748300,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.914682223767185 
 12/21  13:00:00,1.13536758175794,9.94502002876899,0.000000000000000E+000,9.10251720652030,0.000000000000000E+000,0.250622198455596,0.250622198455596,0.250622198455596,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.818079140694933 
 12/21  14:00:00,1.11033581091618,9.76898206733671,0.000000000000000E+000,8.98283503242611,0.000000000000000E+000,0.247326955073255,0.247326955073255,0.247326955073255,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.760878796144253 
 12/21  15:00:00,1.12692649805223,9.86461930881819,0.000000000000000E+000,9.13434587683455,0.000000000000000E+000,0.251498546299505,0.251498546299505,0.251498546299505,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.703582380615871 
 12/21  16:00:00,1.22949189535515,9.97965877008891,0.000000000000000E+000,9.24085961974034,0.000000000000000E+000,0.254431219515839,0.254431219515839,0.254431219515839,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.710624417391087 
 12/21  17:00:00,1.54754210526825,9.95477303196233,0.000000000000000E+000,9.14208057927606,0.000000000000000E+000,0.251711508064510,0.251711508064510,0.251711508064510,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.779366681594269 
 12/21  18:00:00,2.10752022154378,11.3364021413001,0.000000000000000E+000,10.3701291650354,0.000000000000000E+000,0.285523719499037,0.285523719499037,0.285523719499037,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.925787490424386 
 12/21  19:00:00,2.34829211005859,10.0627383713299,0.000000000000000E+000,8.95930874907690,0.000000000000000E+000,0.246679199214003,0.246679199214003,0.246679199214003,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.05947460407982 
 12/21  20:00:00,2.20055754720019,10.5413887761685,0.000000000000000E+000,9.41428891889431,0.000000000000000E+000,0.259206297798520,0.259206297798520,0.259206297798520,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.08172963512312 
 12/21  21:00:00,2.10356048310545,10.6325964746182,0.000000000000000E+000,9.58377458499892,0.000000000000000E+000,0.263872794909386,0.263872794909386,0.263872794909386,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.00189189964310 
 12/21  22:00:00,1.94184165469395,10.8051357407725,0.000000000000000E+000,9.85478662603705,0.000000000000000E+000,0.271334646613908,0.271334646613908,0.271334646613908,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.904514766548679 
 12/21  23:00:00,1.62732136329010,11.1567427348129,0.000000000000000E+000,10.3695287517837,0.000000000000000E+000,0.285507188149993,0.285507188149993,0.285507188149993,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.747550228530890 
 12/21  24:00:00,1.33065661525002,11.3423203703397,0.000000000000000E+000,10.7303909410696,0.000000000000000E+000,0.295442909573683,0.295442909573683,0.295442909573683,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.577462364647608 
 12/22  01:00:00,0.990275503303283,11.5151158282067,0.000000000000000E+000,11.2498191065748,0.000000000000000E+000,0.309744473176927,0.309744473176927,0.309744473176927,0.160219766039990,3.490778661770695E-002,5.437655819150814E-002,0.413914905587548,0.236787209238775 
 12/22  02:00:00,0.879425999345495,11.4853363365415,0.000000000000000E+000,11.2229151170811,0.000000000000000E+000,0.309003717972496,0.309003717972496,0.309003717972496,9.752508588428629E-002,2.124823140282152E-002,5.343035197700961E-002,0.381106598419282,0.236171468257813 
 12/22  03:00:00,0.828428823012598,11.5610295205237,0.000000000000000E+000,11.2991410022607,0.000000000000000E+000,0.311102466976702,0.311102466976702,0.311102466976702,6.269468015570399E-002,1.365957342765000E-002,4.717211757171164E-002,0.376687971191233,0.235943112001899 
 12/22  04:00:00,0.814169832152372,11.2802774311611,0.000000000000000E+000,11.0189939986563,0.000000000000000E+000,0.303389099746397,0.303389099746397,0.303389099746397,6.269468015570399E-002,1.365957342765000E-002,4.592884661545178E-002,0.371385618517571,0.235703240173387 
 12/22  05:00:00,0.801742786340091,11.1669658956700,0.000000000000000E+000,10.9066282457281,0.000000000000000E+000,0.300295301471580,0.300295301471580,0.300295301471580,6.269468015570399E-002,1.365957342765000E-002,5.062474052704279E-002,0.357356477068514,0.235723752799770 
 12/22  06:00:00,0.852601512928809,11.0116492337488,0.000000000000000E+000,10.7483579903469,0.000000000000000E+000,0.295937601458078,0.295937601458078,0.295937601458078,6.966075294212971E-002,1.517730320140785E-002,5.593273430611247E-002,0.398781107331481,0.235824112433342 
 12/22  07:00:00,1.02531829753554,10.8192563434513,0.000000000000000E+000,10.5516594404620,0.000000000000000E+000,0.290521844268423,0.290521844268423,0.290521844268423,0.146287587029976,3.187233799785000E-002,7.877216034481591E-002,0.460752354204875,0.235861334216488 
 12/22  08:00:00,1.29908531077186,11.3486425804371,0.000000000000000E+000,11.0789196329357,0.000000000000000E+000,0.305039049300589,0.305039049300589,0.305039049300589,0.299541221768505,6.526240030562848E-002,0.107546716839640,0.489583896867899,0.236001527985396 
 12/22  09:00:00,1.18576834641537,10.6024250726719,0.000000000000000E+000,10.3377299486329,0.000000000000000E+000,0.284631662647201,0.284631662647201,0.284631662647201,0.292575174059952,6.374467599570000E-002,0.113789914435366,0.413914905587548,0.236185611645910 
 12/22  10:00:00,0.963304892654628,10.4722622642885,0.000000000000000E+000,10.2120172457999,0.000000000000000E+000,0.281170378999726,0.281170378999726,0.281170378999726,0.160219766039990,3.490778661770695E-002,0.117619891551346,0.352275055756258,0.235981118029141 
 12/22  11:00:00,0.947859099232881,11.2095466569627,0.000000000000000E+000,10.9484977955206,0.000000000000000E+000,0.301448107709602,0.301448107709602,0.301448107709602,0.132355408019962,2.883687116522848E-002,0.107546716839640,0.360559981808849,0.236214314217350 
 12/22  12:00:00,0.902873210661018,9.18491970207908,0.000000000000000E+000,8.92449742408025,0.000000000000000E+000,0.245720729089325,0.245720729089325,0.245720729089325,0.132355408019962,2.883687116522848E-002,0.118177741207352,0.360670447489552,0.235580122150554 
 12/22  13:00:00,0.883550260816801,8.23927078562588,0.000000000000000E+000,7.97812154647821,0.000000000000000E+000,0.219663892543049,0.219663892543049,0.219663892543049,0.132355408019962,2.883687116522848E-002,0.130987240347980,0.354594835050983,0.236725557593937 
 12/22  14:00:00,0.876918558938258,8.13391983377705,0.000000000000000E+000,7.87136575967004,0.000000000000000E+000,0.216724555063022,0.216724555063022,0.216724555063022,0.132355408019962,2.883687116522848E-002,0.115033185391626,0.366856525608822,0.237285835340653 
 12/22  15:00:00,0.915296128636675,8.30134431885845,0.000000000000000E+000,8.03686651665346,0.000000000000000E+000,0.221281334536235,0.221281334536235,0.221281334536235,0.146287587029976,3.187233799785000E-002,0.111229247483061,0.387513607899952,0.237786750837212 
 12/22  16:00:00,1.02750123998153,8.41296050053777,0.000000000000000E+000,8.14712751222368,0.000000000000000E+000,0.224317181927319,0.224317181927319,0.224317181927319,0.202016219477126,4.401416890280695E-002,0.130987240347980,0.409054415636696,0.237658255356627 
 12/22  17:00:00,1.35568825771013,8.51235300172254,0.000000000000000E+000,8.24139738524377,0.000000000000000E+000,0.226912741187290,0.226912741187290,0.226912741187290,0.362235901924209,7.892197373327849E-002,0.186665945704317,0.483839681471435,0.237629845386730 
 12/22  18:00:00,1.92013925927939,9.89057634915775,0.000000000000000E+000,9.61242463265619,0.000000000000000E+000,0.264661624830475,0.264661624830475,0.264661624830475,0.633912849265593,0.138113458586428,0.278551425895993,0.587787887011303,0.237666230661252 
 12/22  19:00:00,2.15670323692731,8.38872242121071,0.000000000000000E+000,8.10756518143193,0.000000000000000E+000,0.223227901007097,0.223227901007097,0.223227901007097,0.835928985149814,0.182127627489235,0.230146448180496,0.638160237411070,0.237202221605589 
 12/22  20:00:00,1.98851112009774,8.23659204278683,0.000000000000000E+000,7.95401573536547,0.000000000000000E+000,0.219000180380846,0.219000180380846,0.219000180380846,0.780200436295569,0.169985796584278,0.143505839125948,0.658706854021501,0.237206085270279 
 12/22  21:00:00,1.88776901442141,8.24721318581802,0.000000000000000E+000,7.96232929363048,0.000000000000000E+000,0.219229079948085,0.219229079948085,0.219229079948085,0.710539708431312,0.154808498846700,0.104727394940463,0.681352318565255,0.237953902211413 
 12/22  22:00:00,1.72179557095154,8.33962963028192,0.000000000000000E+000,8.05584660812252,0.000000000000000E+000,0.221803918799790,0.221803918799790,0.221803918799790,0.599082443537010,0.130524800611257,8.782713376961081E-002,0.665445260544277,0.237948673972577 
 12/22  23:00:00,1.43590589808393,8.56406342464731,0.000000000000000E+000,8.28662295238695,0.000000000000000E+000,0.228157949606749,0.228157949606749,0.228157949606749,0.445828808798481,9.713473830347846E-002,7.181479419005439E-002,0.575857593495570,0.237776717762016 
 12/22  24:00:00,1.19287081246797,8.71022408327411,0.000000000000000E+000,8.43819060032266,0.000000000000000E+000,0.232331104820691,0.232331104820691,0.232331104820691,0.313473400778520,6.829786713824999E-002,6.124689246428477E-002,0.500409533576620,0.237566418328879 
 12/23  01:00:00,0.917416210351787,8.86934558334412,0.000000000000000E+000,8.60359314641354,0.000000000000000E+000,0.236885180225432,0.236885180225432,0.236885180225432,0.160219766039990,3.490778661770695E-002,5.437655819150814E-002,0.413914905587548,0.237242924537493 
 12/23  02:00:00,0.810875172532669,8.99661882640375,0.000000000000000E+000,8.73317125388730,0.000000000000000E+000,0.240452891159670,0.240452891159670,0.240452891159670,9.752508588428629E-002,2.124823140282152E-002,5.343035197700961E-002,0.381106598419282,0.237197821313831 
 12/23  03:00:00,0.761551629552922,9.13321433210737,0.000000000000000E+000,8.87018296126597,0.000000000000000E+000,0.244225273517025,0.244225273517025,0.244225273517025,6.269468015570399E-002,1.365957342765000E-002,4.717211757171164E-002,0.376687971191233,0.237085964580273 
 12/23  04:00:00,0.756584798491446,9.19014751566630,0.000000000000000E+000,8.92752419683228,0.000000000000000E+000,0.245804066085469,0.245804066085469,0.245804066085469,6.269468015570399E-002,1.365957342765000E-002,4.592884661545178E-002,0.371385618517571,0.237043126502661 
 12/23  05:00:00,0.746167316794212,9.14970684408701,0.000000000000000E+000,8.88814516274833,0.000000000000000E+000,0.244719831925702,0.244719831925702,0.244719831925702,6.269468015570399E-002,1.365957342765000E-002,5.062474052704279E-002,0.357356477068514,0.236947784196525 
 12/23  06:00:00,0.796375141376381,8.97051364621859,0.000000000000000E+000,8.70623435696552,0.000000000000000E+000,0.239711229905652,0.239711229905652,0.239711229905652,6.966075294212971E-002,1.517730320140785E-002,5.593273430611247E-002,0.398781107331481,0.236812158284526 
 12/23  07:00:00,0.968161363911485,8.74423861382249,0.000000000000000E+000,8.47573809354635,0.000000000000000E+000,0.233364910644367,0.233364910644367,0.233364910644367,0.146287587029976,3.187233799785000E-002,7.877216034481591E-002,0.460752354204875,0.236764951503368 
 12/23  08:00:00,1.24077622346760,9.23179165310097,0.000000000000000E+000,8.96115243691619,0.000000000000000E+000,0.246729961996326,0.246729961996326,0.246729961996326,0.299541221768505,6.526240030562848E-002,0.107546716839640,0.489583896867899,0.236917796668861 
 12/23  09:00:00,1.13579757718754,8.78851721341081,0.000000000000000E+000,8.52280776886448,0.000000000000000E+000,0.234660893419371,0.234660893419371,0.234660893419371,0.292575174059952,6.374467599570000E-002,0.113789914435366,0.413914905587548,0.237199932153226 
 12/23  10:00:00,0.918464613356320,8.84454254730024,0.000000000000000E+000,8.58343280127269,0.000000000000000E+000,0.236330099701420,0.236330099701420,0.236330099701420,0.160219766039990,3.490778661770695E-002,0.117619891551346,0.352275055756258,0.236845845568103 
 12/23  11:00:00,0.910611466049415,9.85752389005569,0.000000000000000E+000,9.59567580272042,0.000000000000000E+000,0.264200474526133,0.264200474526133,0.264200474526133,0.132355408019962,2.883687116522848E-002,0.107546716839640,0.360559981808849,0.237013540110545 
 12/23  12:00:00,0.880925811108568,8.38842802234002,0.000000000000000E+000,8.12737496926330,0.000000000000000E+000,0.223773329536875,0.223773329536875,0.223773329536875,0.132355408019962,2.883687116522848E-002,0.118177741207352,0.360670447489552,0.236210897228462 
 12/23  13:00:00,0.885102879203865,8.29539522024584,0.000000000000000E+000,8.03451214424041,0.000000000000000E+000,0.221216510930110,0.221216510930110,0.221216510930110,0.132355408019962,2.883687116522848E-002,0.130987240347980,0.354594835050983,0.236459394451703 
 12/23  14:00:00,0.878247975345371,8.18244055452907,0.000000000000000E+000,7.91964973369527,0.000000000000000E+000,0.218053971470135,0.218053971470135,0.218053971470135,0.132355408019962,2.883687116522848E-002,0.115033185391626,0.366856525608822,0.237522582067452 
 12/23  15:00:00,0.898303291066205,7.68387665902005,0.000000000000000E+000,7.41969215091100,0.000000000000000E+000,0.204288496965765,0.204288496965765,0.204288496965765,0.146287587029976,3.187233799785000E-002,0.111229247483061,0.387513607899952,0.237493456741281 
 12/23  16:00:00,0.997944688260415,7.33920236382608,0.000000000000000E+000,7.07364311114221,0.000000000000000E+000,0.194760630206207,0.194760630206207,0.194760630206207,0.202016219477126,4.401416890280695E-002,0.130987240347980,0.409054415636696,0.237384519726401 
 12/23  17:00:00,1.33147403353539,7.63371863629919,0.000000000000000E+000,7.36194459314746,0.000000000000000E+000,0.202698517012552,0.202698517012552,0.202698517012552,0.362235901924209,7.892197373327849E-002,0.186665945704317,0.483839681471435,0.238448272059720 
 12/23  18:00:00,1.91655328443288,9.76153847136528,0.000000000000000E+000,9.48218318579453,0.000000000000000E+000,0.261075649983965,0.261075649983965,0.261075649983965,0.633912849265593,0.138113458586428,0.278551425895993,0.587787887011303,0.238869799730419 
 12/23  19:00:00,2.15961944279464,8.49438152340578,0.000000000000000E+000,8.21348083554675,0.000000000000000E+000,0.226144106874427,0.226144106874427,0.226144106874427,0.835928985149814,0.182127627489235,0.230146448180496,0.638160237411070,0.236945669685836 
 12/23  20:00:00,1.99777826416451,8.57386946435328,0.000000000000000E+000,8.29059541123963,0.000000000000000E+000,0.228267324447613,0.228267324447613,0.228267324447613,0.780200436295569,0.169985796584278,0.143505839125948,0.658706854021501,0.237903830962579 
 12/23  21:00:00,1.90453468367327,8.85613165970858,0.000000000000000E+000,8.57125297949806,0.000000000000000E+000,0.235994749199939,0.235994749199939,0.235994749199939,0.710539708431312,0.154808498846700,0.104727394940463,0.681352318565255,0.237948690234363 
 12/23  22:00:00,1.74277581053170,9.10152670391737,0.000000000000000E+000,8.81784212548742,0.000000000000000E+000,0.242784158379947,0.242784158379947,0.242784158379947,0.599082443537010,0.130524800611257,8.782713376961081E-002,0.665445260544277,0.237850230243151 
 12/23  23:00:00,1.46916614010121,9.77211993375811,0.000000000000000E+000,9.49462418739694,0.000000000000000E+000,0.261418191624023,0.261418191624023,0.261418191624023,0.445828808798481,9.713473830347846E-002,7.181479419005439E-002,0.575857593495570,0.237831991862848 
 12/23  24:00:00,1.23437939688159,10.2177543157134,0.000000000000000E+000,9.94576896397764,0.000000000000000E+000,0.273839689234313,0.273839689234313,0.273839689234313,0.313473400778520,6.829786713824999E-002,6.124689246428477E-002,0.500409533576620,0.237518287113210 
 12/24  01:00:00,0.968423273692088,10.7216164005031,0.000000000000000E+000,10.4561531932500,0.000000000000000E+000,0.287892243565733,0.287892243565733,0.287892243565733,0.160219766039990,3.490778661770695E-002,5.437655819150814E-002,0.413914905587548,0.236953694859982 
 12/24  02:00:00,0.866800881396820,11.0274596848377,0.000000000000000E+000,10.7643749156530,0.000000000000000E+000,0.296378600023821,0.296378600023821,0.296378600023821,9.752508588428629E-002,2.124823140282152E-002,5.343035197700961E-002,0.381106598419282,0.236835017982018 
 12/24  03:00:00,0.822775901311614,11.3561212539437,0.000000000000000E+000,11.0938287140141,0.000000000000000E+000,0.305449545275718,0.305449545275718,0.305449545275718,6.269468015570399E-002,1.365957342765000E-002,4.717211757171164E-002,0.376687971191233,0.236347133668507 
 12/24  04:00:00,0.829155154878577,11.8251570168156,0.000000000000000E+000,11.5632560744066,0.000000000000000E+000,0.318374422472601,0.318374422472601,0.318374422472601,6.269468015570399E-002,1.365957342765000E-002,4.592884661545178E-002,0.371385618517571,0.236320750077622 
 12/24  05:00:00,0.831610129454746,12.2520912363012,0.000000000000000E+000,11.9914004897252,0.000000000000000E+000,0.330162644586235,0.330162644586235,0.330162644586235,6.269468015570399E-002,1.365957342765000E-002,5.062474052704279E-002,0.357356477068514,0.236076849433878 
 12/24  06:00:00,0.881730077954748,12.0697369589577,0.000000000000000E+000,11.8062980530538,0.000000000000000E+000,0.325066166484017,0.325066166484017,0.325066166484017,6.966075294212971E-002,1.517730320140785E-002,5.593273430611247E-002,0.398781107331481,0.235971774935388 
 12/24  07:00:00,1.05676830653809,11.9610622114024,0.000000000000000E+000,11.6939135977354,0.000000000000000E+000,0.321971853270971,0.321971853270971,0.321971853270971,0.146287587029976,3.187233799785000E-002,7.877216034481591E-002,0.460752354204875,0.235413044894228 
 12/24  08:00:00,1.33095895629932,12.5058240323269,0.000000000000000E+000,12.2365601318062,0.000000000000000E+000,0.336912694828040,0.336912694828040,0.336912694828040,0.299541221768505,6.526240030562848E-002,0.107546716839640,0.489583896867899,0.235542481004807 
 12/24  09:00:00,1.21078568809455,11.5103131216010,0.000000000000000E+000,11.2463517087940,0.000000000000000E+000,0.309649004326383,0.309649004326383,0.309649004326383,0.292575174059952,6.374467599570000E-002,0.113789914435366,0.413914905587548,0.235451900413919 
 12/24  10:00:00,0.955245480748384,10.1788671208393,0.000000000000000E+000,9.91930201146287,0.000000000000000E+000,0.273110967093484,0.273110967093484,0.273110967093484,0.160219766039990,3.490778661770695E-002,0.117619891551346,0.352275055756258,0.235301208917015 
 12/24  11:00:00,0.925309423211763,10.3902910339901,0.000000000000000E+000,10.1295008541142,0.000000000000000E+000,0.278898431688483,0.278898431688483,0.278898431688483,0.132355408019962,2.883687116522848E-002,0.107546716839640,0.360559981808849,0.235955632651214 
 12/24  12:00:00,0.887917262050816,8.64196227969246,0.000000000000000E+000,8.38130220672471,0.000000000000000E+000,0.230764780479121,0.230764780479121,0.230764780479121,0.132355408019962,2.883687116522848E-002,0.118177741207352,0.360670447489552,0.235817917119479 
 12/24  13:00:00,0.873069742557988,7.85891434565981,0.000000000000000E+000,7.59747251230656,0.000000000000000E+000,0.209183374284236,0.209183374284236,0.209183374284236,0.132355408019962,2.883687116522848E-002,0.130987240347980,0.354594835050983,0.237018151799513 
 12/24  14:00:00,0.851917133945476,7.22627591387491,0.000000000000000E+000,6.96332208841221,0.000000000000000E+000,0.191723130070239,0.191723130070239,0.191723130070239,0.132355408019962,2.883687116522848E-002,0.115033185391626,0.366856525608822,0.237685586696338 
 12/24  15:00:00,0.890885799962014,7.41484263241611,0.000000000000000E+000,7.15029127253244,0.000000000000000E+000,0.196871005861575,0.196871005861575,0.196871005861575,0.146287587029976,3.187233799785000E-002,0.111229247483061,0.387513607899952,0.237860308515885 
 12/24  16:00:00,1.00981380107550,7.77128401100360,0.000000000000000E+000,7.50472545058072,0.000000000000000E+000,0.206629743021295,0.206629743021295,0.206629743021295,0.202016219477126,4.401416890280695E-002,0.130987240347980,0.409054415636696,0.238383827465389 
 12/24  17:00:00,1.33809917357991,7.87407036171983,0.000000000000000E+000,7.60256753725380,0.000000000000000E+000,0.209323657057066,0.209323657057066,0.209323657057066,0.362235901924209,7.892197373327849E-002,0.186665945704317,0.483839681471435,0.238177053373996 
 12/24  18:00:00,1.90779544387654,9.44272335728287,0.000000000000000E+000,9.16410124873013,0.000000000000000E+000,0.252317809427619,0.252317809427619,0.252317809427619,0.633912849265593,0.138113458586428,0.278551425895993,0.587787887011303,0.238136622712422 
 12/24  19:00:00,2.15382293309588,8.28407202983454,0.000000000000000E+000,8.00295347765149,0.000000000000000E+000,0.220347597175663,0.220347597175663,0.220347597175663,0.835928985149814,0.182127627489235,0.230146448180496,0.638160237411070,0.237163534009857 
 12/24  20:00:00,1.99043693995825,8.30673643453330,0.000000000000000E+000,8.02396088996455,0.000000000000000E+000,0.220926000241354,0.220926000241354,0.220926000241354,0.780200436295569,0.169985796584278,0.143505839125948,0.658706854021501,0.237405322417676 
 12/24  21:00:00,1.89163075514362,8.38734378251085,0.000000000000000E+000,8.10258646792535,0.000000000000000E+000,0.223090820670286,0.223090820670286,0.223090820670286,0.710539708431312,0.154808498846700,0.104727394940463,0.681352318565255,0.237827324609352 
 12/24  22:00:00,1.72907580205003,8.60385506540727,0.000000000000000E+000,8.32026224747856,0.000000000000000E+000,0.229084149898281,0.229084149898281,0.229084149898281,0.599082443537010,0.130524800611257,8.782713376961081E-002,0.665445260544277,0.237758469741874 
 12/24  23:00:00,1.44482340778210,8.88781690499664,0.000000000000000E+000,8.61050402105182,0.000000000000000E+000,0.237075459304922,0.237075459304922,0.237075459304922,0.445828808798481,9.713473830347846E-002,7.181479419005439E-002,0.575857593495570,0.237649129446513 
 12/24  24:00:00,1.20658547949039,9.20835817209198,0.000000000000000E+000,8.93630287179191,0.000000000000000E+000,0.246045771843117,0.246045771843117,0.246045771843117,0.313473400778520,6.829786713824999E-002,6.124689246428477E-002,0.500409533576620,0.237588235677497 
