Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/25  01:00:00,0.935933052387223,9.54200201215342,0.000000000000000E+000,9.27611886152032,0.000000000000000E+000,0.255402022260869,0.255402022260869,0.255402022260869,0.160219766039990,3.490778661770695E-002,5.437655819150814E-002,0.413914905587548,0.237373638240013 
 12/25  02:00:00,0.831972498794228,9.76274967468763,0.000000000000000E+000,9.49941932165949,0.000000000000000E+000,0.261550217421229,0.261550217421229,0.261550217421229,9.752508588428629E-002,2.124823140282152E-002,5.343035197700961E-002,0.381106598419282,0.237080601825544 
 12/25  03:00:00,0.780317950812095,9.81450839516346,0.000000000000000E+000,9.55176968110705,0.000000000000000E+000,0.262991594776197,0.262991594776197,0.262991594776197,6.269468015570399E-002,1.365957342765000E-002,4.717211757171164E-002,0.376687971191233,0.236793307795300 
 12/25  04:00:00,0.761686903896991,9.37466119244823,0.000000000000000E+000,9.11283101534090,0.000000000000000E+000,0.250906171491013,0.250906171491013,0.250906171491013,6.269468015570399E-002,1.365957342765000E-002,4.592884661545178E-002,0.371385618517571,0.236249984775977 
 12/25  05:00:00,0.748526772536189,9.23482149613306,0.000000000000000E+000,8.97383983234143,0.000000000000000E+000,0.247079287667677,0.247079287667677,0.247079287667677,6.269468015570399E-002,1.365957342765000E-002,5.062474052704279E-002,0.357356477068514,0.236367766649480 
 12/25  06:00:00,0.799144541503680,9.07081850371291,0.000000000000000E+000,8.80681807407357,0.000000000000000E+000,0.242480630032949,0.242480630032949,0.242480630032949,6.966075294212971E-002,1.517730320140785E-002,5.593273430611247E-002,0.398781107331481,0.236533298670795 
 12/25  07:00:00,0.983191230084841,9.29000778893290,0.000000000000000E+000,9.02161797289355,0.000000000000000E+000,0.248394776817724,0.248394776817724,0.248394776817724,0.146287587029976,3.187233799785000E-002,7.877216034481591E-002,0.460752354204875,0.236654247266544 
 12/25  08:00:00,1.22050901246380,8.49523387605380,0.000000000000000E+000,8.22505388687907,0.000000000000000E+000,0.226462750992524,0.226462750992524,0.226462750992524,0.299541221768505,6.526240030562848E-002,0.107546716839640,0.489583896867899,0.236458569658813 
 12/25  09:00:00,1.12425205896643,8.36832237822832,0.000000000000000E+000,8.10347828044138,0.000000000000000E+000,0.223115375198260,0.223115375198260,0.223115375198260,0.292575174059952,6.374467599570000E-002,0.113789914435366,0.413914905587548,0.236334585393843 
 12/25  10:00:00,0.900714255479295,8.20009990678679,0.000000000000000E+000,7.93874554294846,0.000000000000000E+000,0.218579741824394,0.218579741824394,0.218579741824394,0.160219766039990,3.490778661770695E-002,0.117619891551346,0.352275055756258,0.237090463378864 
 12/25  11:00:00,0.892551459053632,9.20178650810948,0.000000000000000E+000,8.93974218853142,0.000000000000000E+000,0.246140467530352,0.246140467530352,0.246140467530352,0.132355408019962,2.883687116522848E-002,0.107546716839640,0.360559981808849,0.237209772353336 
 12/25  12:00:00,0.870475816058676,8.00917109605406,0.000000000000000E+000,7.74783452816961,0.000000000000000E+000,0.213323334486982,0.213323334486982,0.213323334486982,0.132355408019962,2.883687116522848E-002,0.118177741207352,0.360670447489552,0.236494412036191 
 12/25  13:00:00,0.865006557716831,7.56626123930234,0.000000000000000E+000,7.30462024619336,0.000000000000000E+000,0.201120189443078,0.201120189443078,0.201120189443078,0.132355408019962,2.883687116522848E-002,0.130987240347980,0.354594835050983,0.237217311555242 
 12/25  14:00:00,0.855920843551813,7.37146510574081,0.000000000000000E+000,7.10873552667176,0.000000000000000E+000,0.195726839676576,0.195726839676576,0.195726839676576,0.132355408019962,2.883687116522848E-002,0.115033185391626,0.366856525608822,0.237461340302712 
 12/25  15:00:00,0.884108963840222,7.16847564535679,0.000000000000000E+000,6.90415877595191,0.000000000000000E+000,0.190094169739783,0.190094169739783,0.190094169739783,0.146287587029976,3.187233799785000E-002,0.111229247483061,0.387513607899952,0.237625818037113 
 12/25  16:00:00,0.987190028426399,6.94914885797347,0.000000000000000E+000,6.68303734360579,0.000000000000000E+000,0.184005970372190,0.184005970372190,0.184005970372190,0.202016219477126,4.401416890280695E-002,0.130987240347980,0.409054415636696,0.237936781410218 
 12/25  17:00:00,1.30889923600492,6.81334419901917,0.000000000000000E+000,6.54203524664462,0.000000000000000E+000,0.180123719482081,0.180123719482081,0.180123719482081,0.362235901924209,7.892197373327849E-002,0.186665945704317,0.483839681471435,0.237983181282508 
 12/25  18:00:00,1.86166330214799,7.76740956618668,0.000000000000000E+000,7.48859677847424,0.000000000000000E+000,0.206185667699075,0.206185667699075,0.206185667699075,0.633912849265593,0.138113458586428,0.278551425895993,0.587787887011303,0.238327301872108 
 12/25  19:00:00,2.10439621574879,6.48981573365891,0.000000000000000E+000,6.20779108626676,0.000000000000000E+000,0.170920879828579,0.170920879828579,0.170920879828579,0.835928985149814,0.182127627489235,0.230146448180496,0.638160237411070,0.238069629218961 
 12/25  20:00:00,1.93327312279671,6.23043157950008,0.000000000000000E+000,5.94778953519315,0.000000000000000E+000,0.163762183079810,0.163762183079810,0.163762183079810,0.780200436295569,0.169985796584278,0.143505839125948,0.658706854021501,0.237271822155839 
 12/25  21:00:00,1.83603666516440,6.36891502827672,0.000000000000000E+000,6.08342709682803,0.000000000000000E+000,0.167496730691073,0.167496730691073,0.167496730691073,0.710539708431312,0.154808498846700,0.104727394940463,0.681352318565255,0.238557941472531 
 12/25  22:00:00,1.67022829184796,6.46794345199932,0.000000000000000E+000,6.18293970591542,0.000000000000000E+000,0.170236639696207,0.170236639696207,0.170236639696207,0.599082443537010,0.130524800611257,8.782713376961081E-002,0.665445260544277,0.239169397897075 
 12/25  23:00:00,1.38480210126862,6.70905729109301,0.000000000000000E+000,6.43054957701793,0.000000000000000E+000,0.177054152791438,0.177054152791438,0.177054152791438,0.445828808798481,9.713473830347846E-002,7.181479419005439E-002,0.575857593495570,0.238843959576770 
 12/25  24:00:00,1.14633031045561,7.02103795919543,0.000000000000000E+000,6.74785461660635,0.000000000000000E+000,0.185790602808332,0.185790602808332,0.185790602808332,0.313473400778520,6.829786713824999E-002,6.124689246428477E-002,0.500409533576620,0.238716277966518 
 12/26  01:00:00,0.905329354541390,7.43173880138601,0.000000000000000E+000,7.00263602343278,0.000000000000000E+000,0.192805571838955,0.192805571838955,0.192805571838955,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.400593265560120 
 12/26  02:00:00,0.784023703694858,7.41952776156549,0.000000000000000E+000,7.07481735590655,0.000000000000000E+000,0.194792961021705,0.194792961021705,0.194792961021705,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.318460654456323 
 12/26  03:00:00,0.723745519341752,7.36306682376866,0.000000000000000E+000,7.04151283118604,0.000000000000000E+000,0.193875978058136,0.193875978058136,0.193875978058136,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.295608586321477 
 12/26  04:00:00,0.713138460086431,7.43451817428278,0.000000000000000E+000,7.10687109850489,0.000000000000000E+000,0.195675505844907,0.195675505844907,0.195675505844907,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.302066883446550 
 12/26  05:00:00,0.705554800505594,7.35104865211022,0.000000000000000E+000,6.95813443567290,0.000000000000000E+000,0.191580296950031,0.191580296950031,0.191580296950031,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.368300319295172 
 12/26  06:00:00,0.770327304549220,7.71602619315357,0.000000000000000E+000,7.03201888817711,0.000000000000000E+000,0.193614578621592,0.193614578621592,0.193614578621592,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.656540174007955 
 12/26  07:00:00,0.973170581746512,8.03296485378571,0.000000000000000E+000,6.80587717074455,0.000000000000000E+000,0.187388154315042,0.187388154315042,0.187388154315042,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.19535211426838 
 12/26  08:00:00,1.29007885520652,8.50430376339973,0.000000000000000E+000,7.12494775628251,0.000000000000000E+000,0.196173215611356,0.196173215611356,0.196173215611356,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.34563458760128 
 12/26  09:00:00,1.24047343165809,8.03544492786105,0.000000000000000E+000,6.69864854895558,0.000000000000000E+000,0.184435798134834,0.184435798134834,0.184435798134834,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.30828686651239 
 12/26  10:00:00,1.07965836290086,7.93816414814093,0.000000000000000E+000,6.72313465594495,0.000000000000000E+000,0.185109981091709,0.185109981091709,0.185109981091709,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.19076559173654 
 12/26  11:00:00,1.07090862453510,7.87372881035373,0.000000000000000E+000,6.79786140870125,0.000000000000000E+000,0.187167454055980,0.187167454055980,0.187167454055980,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.05103285442775 
 12/26  12:00:00,1.12145640998106,8.99007777744064,0.000000000000000E+000,8.03978372440650,0.000000000000000E+000,0.221361654848060,0.221361654848060,0.221361654848060,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.925451897185845 
 12/26  13:00:00,1.08013564521004,7.94819977209012,0.000000000000000E+000,7.09651113094200,0.000000000000000E+000,0.195390261907694,0.195390261907694,0.195390261907694,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.827264959594374 
 12/26  14:00:00,1.05441952402580,7.74452229680096,0.000000000000000E+000,6.95197357370099,0.000000000000000E+000,0.191410668182873,0.191410668182873,0.191410668182873,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.767280484333641 
 12/26  15:00:00,1.06713869961002,7.69935539851667,0.000000000000000E+000,6.96287237044222,0.000000000000000E+000,0.191710747857301,0.191710747857301,0.191710747857301,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.709791976706691 
 12/26  16:00:00,1.16758942223258,7.73827048223521,0.000000000000000E+000,6.99258181275970,0.000000000000000E+000,0.192528746393262,0.192528746393262,0.192528746393262,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.717513936518035 
 12/26  17:00:00,1.48676029463893,7.75497472315554,0.000000000000000E+000,6.93450487167224,0.000000000000000E+000,0.190929697435190,0.190929697435190,0.190929697435190,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.787144080391297 
 12/26  18:00:00,2.03637279843873,8.76169836117797,0.000000000000000E+000,7.78607776414567,0.000000000000000E+000,0.214376296393993,0.214376296393993,0.214376296393993,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.935135111191988 
 12/26  19:00:00,2.28067421792336,7.61771652494198,0.000000000000000E+000,6.50344877169899,0.000000000000000E+000,0.179061307078773,0.179061307078773,0.179061307078773,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.07031273506980 
 12/26  20:00:00,2.11322101670583,7.37895322593472,0.000000000000000E+000,6.24225437254703,0.000000000000000E+000,0.171869767304164,0.171869767304164,0.171869767304164,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.09132863123662 
 12/26  21:00:00,2.01254712021508,7.33689200026371,0.000000000000000E+000,6.27819867497156,0.000000000000000E+000,0.172859432019011,0.172859432019011,0.172859432019011,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.01176333531602 
 12/26  22:00:00,1.84838240269971,7.42031590580770,0.000000000000000E+000,6.46037681466201,0.000000000000000E+000,0.177875394619672,0.177875394619672,0.177875394619672,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.914104742958870 
 12/26  23:00:00,1.52287977219561,7.37115704012211,0.000000000000000E+000,6.57624393554524,0.000000000000000E+000,0.181065597055508,0.181065597055508,0.181065597055508,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.755249350078536 
 12/26  24:00:00,1.22382712420591,7.46792423358519,0.000000000000000E+000,6.85037837081398,0.000000000000000E+000,0.188613418529574,0.188613418529574,0.188613418529574,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.583078798148643 
 12/27  01:00:00,0.911238054006654,7.64760414513817,0.000000000000000E+000,7.21723807736959,0.000000000000000E+000,0.198714271304220,0.198714271304220,0.198714271304220,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.401856555375495 
 12/27  02:00:00,0.794872327582706,7.81411235505980,0.000000000000000E+000,7.46883586749383,0.000000000000000E+000,0.205641584909553,0.205641584909553,0.205641584909553,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.319026736363357 
 12/27  03:00:00,0.739535042176444,7.93702341278471,0.000000000000000E+000,7.61498319482985,0.000000000000000E+000,0.209665500892829,0.209665500892829,0.209665500892829,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.296094811693738 
 12/27  04:00:00,0.731557315781096,8.10388601271179,0.000000000000000E+000,7.77583798139969,0.000000000000000E+000,0.214094361539570,0.214094361539570,0.214094361539570,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.302467838980753 
 12/27  05:00:00,0.730091067191534,8.24264410000995,0.000000000000000E+000,7.84928370764016,0.000000000000000E+000,0.216116563635971,0.216116563635971,0.216116563635971,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.368746495227638 
 12/27  06:00:00,0.792616268943761,8.52656537588070,0.000000000000000E+000,7.84154686761014,0.000000000000000E+000,0.215903543016133,0.215903543016133,0.215903543016133,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.657551377302048 
 12/27  07:00:00,1.01341092819886,9.49652298478834,0.000000000000000E+000,8.26739354174421,0.000000000000000E+000,0.227628500767384,0.227628500767384,0.227628500767384,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.19739387427134 
 12/27  08:00:00,1.30717571489847,9.12747055076838,0.000000000000000E+000,7.74590017184049,0.000000000000000E+000,0.213270075303308,0.213270075303308,0.213270075303308,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.34784895941195 
 12/27  09:00:00,1.26539735096027,8.94254842104826,0.000000000000000E+000,7.60387723859292,0.000000000000000E+000,0.209359717437011,0.209359717437011,0.209359717437011,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.31016167006225 
 12/27  10:00:00,1.10301528347954,8.78875120392253,0.000000000000000E+000,7.57145045865085,0.000000000000000E+000,0.208466901670391,0.208466901670391,0.208466901670391,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.19303684481223 
 12/27  11:00:00,1.12423740920815,9.81238112248701,0.000000000000000E+000,8.73474562358944,0.000000000000000E+000,0.240496238729027,0.240496238729027,0.240496238729027,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.05280095167284 
 12/27  12:00:00,1.10704418492285,8.46719291658130,0.000000000000000E+000,7.51633637064062,0.000000000000000E+000,0.206949429789853,0.206949429789853,0.206949429789853,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.926014390092414 
 12/27  13:00:00,1.07901534725046,7.90838372278861,0.000000000000000E+000,7.05582227131044,0.000000000000000E+000,0.194269963948113,0.194269963948113,0.194269963948113,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.828137769924458 
 12/27  14:00:00,1.06328944423932,8.06890854399089,0.000000000000000E+000,7.27412620767159,0.000000000000000E+000,0.200280588396387,0.200280588396387,0.200280588396387,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.769514097552949 
 12/27  15:00:00,1.06454304138544,7.60683768387933,0.000000000000000E+000,6.86859890305942,0.000000000000000E+000,0.189115089632718,0.189115089632718,0.189115089632718,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.711547729452161 
 12/27  16:00:00,1.15955433452113,7.44757052541729,0.000000000000000E+000,6.70075002531184,0.000000000000000E+000,0.184493658681808,0.184493658681808,0.184493658681808,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.718645767147995 
 12/27  17:00:00,1.47674730480175,7.39306335962232,0.000000000000000E+000,6.57083631859421,0.000000000000000E+000,0.180916707598017,0.180916707598017,0.180916707598017,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.788901269936097 
 12/27  18:00:00,2.03420985484015,8.68537445895701,0.000000000000000E+000,7.70752035205632,0.000000000000000E+000,0.212213352795413,0.212213352795413,0.212213352795413,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.937368621060358 
 12/27  19:00:00,2.27850773245207,7.54128955969727,0.000000000000000E+000,6.42476271993817,0.000000000000000E+000,0.176894821607483,0.176894821607483,0.176894821607483,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.07257182158592 
 12/27  20:00:00,2.12190015072642,7.69789068016101,0.000000000000000E+000,6.55747771368356,0.000000000000000E+000,0.180548901324758,0.180548901324758,0.180548901324758,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.09504274432639 
 12/27  21:00:00,2.02316546462864,7.72514637439152,0.000000000000000E+000,6.66385351051607,0.000000000000000E+000,0.183477776432573,0.183477776432573,0.183477776432573,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.01436287389929 
 12/27  22:00:00,1.86055759895012,7.86406760785947,0.000000000000000E+000,6.90257600549591,0.000000000000000E+000,0.190050590870077,0.190050590870077,0.190050590870077,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.915657254176734 
 12/27  23:00:00,1.54087965590576,8.02612500390312,0.000000000000000E+000,7.22999389144176,0.000000000000000E+000,0.199065480765661,0.199065480765661,0.199065480765661,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.756467357963047 
 12/27  24:00:00,1.24223158289679,8.13739048580126,0.000000000000000E+000,7.51882235918660,0.000000000000000E+000,0.207017877220448,0.207017877220448,0.207017877220448,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.584101061992112 
 12/28  01:00:00,0.922531016893137,8.05798082041914,0.000000000000000E+000,7.62739483770541,0.000000000000000E+000,0.210007234190701,0.210007234190701,0.210007234190701,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.402076470320624 
 12/28  02:00:00,0.804863493134757,8.17697260305327,0.000000000000000E+000,7.83171176959332,0.000000000000000E+000,0.215632750461604,0.215632750461604,0.215632750461604,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.319011082257323 
 12/28  03:00:00,0.748133461753827,8.24937165436560,0.000000000000000E+000,7.92727501348883,0.000000000000000E+000,0.218263920470212,0.218263920470212,0.218263920470212,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.296151234615651 
 12/28  04:00:00,0.738800040823899,8.36702821129721,0.000000000000000E+000,8.03889141294115,0.000000000000000E+000,0.221337086582373,0.221337086582373,0.221337086582373,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.302556606024705 
 12/28  05:00:00,0.735368179477654,8.43455159936421,0.000000000000000E+000,8.04094671946095,0.000000000000000E+000,0.221393675922091,0.221393675922091,0.221393675922091,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.368990982761111 
 12/28  06:00:00,0.796018458067840,8.65097941343999,0.000000000000000E+000,7.96511327646227,0.000000000000000E+000,0.219305732140214,0.219305732140214,0.219305732140214,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.658399006009175 
 12/28  07:00:00,0.998899318792402,8.97146826703607,0.000000000000000E+000,7.74033658058700,0.000000000000000E+000,0.213116891360931,0.213116891360931,0.213116891360931,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.19939611767628 
 12/28  08:00:00,1.31922685946193,9.56785091004747,0.000000000000000E+000,8.18359384551801,0.000000000000000E+000,0.225321219866769,0.225321219866769,0.225321219866769,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.35053564501352 
 12/28  09:00:00,1.26987180632560,9.10801540942708,0.000000000000000E+000,7.76638801059860,0.000000000000000E+000,0.213834172802347,0.213834172802347,0.213834172802347,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.31311788643540 
 12/28  10:00:00,1.10382630836907,8.82033861546386,0.000000000000000E+000,7.60090662038502,0.000000000000000E+000,0.209277926559922,0.209277926559922,0.209277926559922,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.19516809461939 
 12/28  11:00:00,1.12217978384531,9.73952980365764,0.000000000000000E+000,8.66001333576627,0.000000000000000E+000,0.238438613366183,0.238438613366183,0.238438613366183,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.05468192066664 
 12/28  12:00:00,1.10412574818349,8.36261639201762,0.000000000000000E+000,7.41033969197504,0.000000000000000E+000,0.204030993050494,0.204030993050494,0.204030993050494,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.927434544194303 
 12/28  13:00:00,1.07602879704511,7.80135688327873,0.000000000000000E+000,6.94735173358544,0.000000000000000E+000,0.191283413742767,0.191283413742767,0.191283413742767,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.829581468139566 
 12/28  14:00:00,1.04900349467045,7.55144700392007,0.000000000000000E+000,6.75526513884618,0.000000000000000E+000,0.185994638827525,0.185994638827525,0.185994638827525,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.770913626307546 
 12/28  15:00:00,1.05614550405638,7.30314619041475,0.000000000000000E+000,6.56360306270208,0.000000000000000E+000,0.180717552303658,0.180717552303658,0.180717552303658,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.712852076344888 
 12/28  16:00:00,1.15590326114493,7.31653873400719,0.000000000000000E+000,6.56814422090231,0.000000000000000E+000,0.180842585305613,0.180842585305613,0.180842585305613,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.720219780147394 
 12/28  17:00:00,1.47767879462562,7.42847911679671,0.000000000000000E+000,6.60466772778959,0.000000000000000E+000,0.181848197421879,0.181848197421879,0.181848197421879,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.790485617915094 
 12/28  18:00:00,2.03808137800860,8.82787773920968,0.000000000000000E+000,7.84813282163554,0.000000000000000E+000,0.216084875963857,0.216084875963857,0.216084875963857,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.939259431733825 
 12/28  19:00:00,2.27718976824027,7.49557634200908,0.000000000000000E+000,6.37689468594378,0.000000000000000E+000,0.175576857395691,0.175576857395691,0.175576857395691,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.07472663789211 
 12/28  20:00:00,2.11288111931008,7.37186014534559,0.000000000000000E+000,6.22990940904282,0.000000000000000E+000,0.171529869908413,0.171529869908413,0.171529869908413,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.09658051415170 
 12/28  21:00:00,2.01484262280688,7.42507286879171,0.000000000000000E+000,6.36157058683040,0.000000000000000E+000,0.175154934610816,0.175154934610816,0.175154934610816,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.01657229198517 
 12/28  22:00:00,1.85190398777892,7.55168117057221,0.000000000000000E+000,6.58827964599614,0.000000000000000E+000,0.181396979698873,0.181396979698873,0.181396979698873,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.917567176389259 
 12/28  23:00:00,1.53187144075628,7.70048700614284,0.000000000000000E+000,6.90281843011599,0.000000000000000E+000,0.190057265616180,0.190057265616180,0.190057265616180,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.758004821528530 
 12/28  24:00:00,1.23447956003406,7.85688860890775,0.000000000000000E+000,7.23727139551251,0.000000000000000E+000,0.199265854357723,0.199265854357723,0.199265854357723,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.585150148772653 
 12/29  01:00:00,0.921406921431106,8.01798746321945,0.000000000000000E+000,7.58656805401287,0.000000000000000E+000,0.208883138728671,0.208883138728671,0.208883138728671,0.160219766039990,3.490778661770695E-002,8.636931076758889E-002,0.413914905587548,0.402909896813476 
 12/29  02:00:00,0.804561330419586,8.16674728951641,0.000000000000000E+000,7.82073731748590,0.000000000000000E+000,0.215330587746433,0.215330587746433,0.215330587746433,9.752508588428629E-002,2.124823140282152E-002,7.223881327716383E-002,0.381106598419282,0.319760220827878 
 12/29  03:00:00,0.751520919486299,8.37277786829205,0.000000000000000E+000,8.05030638296129,0.000000000000000E+000,0.221651378202685,0.221651378202685,0.221651378202685,6.269468015570399E-002,1.365957342765000E-002,5.971530281942931E-002,0.376687971191233,0.296526079069632 
 12/29  04:00:00,0.742914387405112,8.51686055177316,0.000000000000000E+000,8.18832315035253,0.000000000000000E+000,0.225451433163586,0.225451433163586,0.225451433163586,6.269468015570399E-002,1.365957342765000E-002,5.261106845099969E-002,0.371385618517571,0.302957209089273 
 12/29  05:00:00,0.749789656168559,8.95882302466488,0.000000000000000E+000,8.56473008953481,0.000000000000000E+000,0.235815152612996,0.235815152612996,0.235815152612996,6.269468015570399E-002,1.365957342765000E-002,6.315175921409334E-002,0.357356477068514,0.369479037987891 
 12/29  06:00:00,0.819477861218495,9.50416715431561,0.000000000000000E+000,8.81715121304330,0.000000000000000E+000,0.242765135290866,0.242765135290866,0.242765135290866,6.966075294212971E-002,1.517730320140785E-002,7.598154876300982E-002,0.398781107331481,0.659548810303779 
 12/29  07:00:00,1.04366540446339,10.5995473420185,0.000000000000000E+000,9.36622633656141,0.000000000000000E+000,0.257882977031919,0.257882977031919,0.257882977031919,0.146287587029976,3.187233799785000E-002,0.129758134509170,0.460752354204875,1.20158543668435 
 12/29  08:00:00,1.34822883886409,10.6234958709129,0.000000000000000E+000,9.23693635930187,0.000000000000000E+000,0.254323199268923,0.254323199268923,0.254323199268923,0.299541221768505,6.526240030562848E-002,0.207406094963531,0.489583896867899,1.35283809209509 
 12/29  09:00:00,1.29417758626126,9.99232272282598,0.000000000000000E+000,8.64916607832588,0.000000000000000E+000,0.238139952738002,0.238139952738002,0.238139952738002,0.292575174059952,6.374467599570000E-002,0.268690864190452,0.413914905587548,1.31464713210699 
 12/29  10:00:00,1.12334331524053,9.53070342706950,0.000000000000000E+000,8.30975799892219,0.000000000000000E+000,0.228794933431385,0.228794933431385,0.228794933431385,0.160219766039990,3.490778661770695E-002,0.330033759705594,0.352275055756258,1.19668152768785 
 12/29  11:00:00,1.12931721078953,9.99990310202694,0.000000000000000E+000,8.91924237441644,0.000000000000000E+000,0.245576040310402,0.245576040310402,0.245576040310402,0.132355408019962,2.883687116522848E-002,0.344876895795482,0.360559981808849,1.05582618038576 
 12/29  12:00:00,1.11012597182146,8.58175547548694,0.000000000000000E+000,7.62826587426915,0.000000000000000E+000,0.210031216688464,0.210031216688464,0.210031216688464,0.132355408019962,2.883687116522848E-002,0.361120014768658,0.360670447489552,0.928647445369529 
 12/29  13:00:00,1.07424950457186,7.73783811823607,0.000000000000000E+000,6.88272840631040,0.000000000000000E+000,0.189504121269517,0.189504121269517,0.189504121269517,0.132355408019962,2.883687116522848E-002,0.351846255376571,0.354594835050983,0.830686030371934 
 12/29  14:00:00,1.04770223002657,7.50507614353711,0.000000000000000E+000,6.70800362775822,0.000000000000000E+000,0.184693374183640,0.184693374183640,0.184693374183640,0.132355408019962,2.883687116522848E-002,0.317848037359318,0.366856525608822,0.771804277012544 
 12/29  15:00:00,1.04251931854757,6.80908266817878,0.000000000000000E+000,6.06870441119606,0.000000000000000E+000,0.167091366794851,0.167091366794851,0.167091366794851,0.146287587029976,3.187233799785000E-002,0.292642405135342,0.387513607899952,0.713687205614958 
 12/29  16:00:00,1.13693552161416,6.62876164508613,0.000000000000000E+000,5.87924205456755,0.000000000000000E+000,0.161874845774841,0.161874845774841,0.161874845774841,0.202016219477126,4.401416890280695E-002,0.302863858133087,0.409054415636696,0.721344857561097 
 12/29  17:00:00,1.45518343275308,6.61259724575112,0.000000000000000E+000,5.78764345869670,0.000000000000000E+000,0.159352835549345,0.159352835549345,0.159352835549345,0.362235901924209,7.892197373327849E-002,0.353721026385214,0.483839681471435,0.791628015962406 
 12/29  18:00:00,2.00862012030560,7.75941631730048,0.000000000000000E+000,6.77810946847754,0.000000000000000E+000,0.186623618260858,0.186623618260858,0.186623618260858,0.633912849265593,0.138113458586428,0.445070293491817,0.587787887011303,0.940821362982605 
 12/29  19:00:00,2.24944798606383,6.49039790339372,0.000000000000000E+000,5.36932212789924,0.000000000000000E+000,0.147835075219243,0.147835075219243,0.147835075219243,0.835928985149814,0.182127627489235,0.398284023104866,0.638160237411070,1.07712075732131 
 12/29  20:00:00,2.08285091058989,6.28341795351623,0.000000000000000E+000,5.13922193891701,0.000000000000000E+000,0.141499661188225,0.141499661188225,0.141499661188225,0.780200436295569,0.169985796584278,0.315346148810717,0.658706854021501,1.09882579244816 
 12/29  21:00:00,1.98182842238278,6.22789360080984,0.000000000000000E+000,5.16250550292415,0.000000000000000E+000,0.142140734186711,0.142140734186711,0.142140734186711,0.710539708431312,0.154808498846700,0.275875148663200,0.681352318565255,1.01845810790955 
 12/29  22:00:00,1.81605566778742,6.25179029881613,0.000000000000000E+000,5.28628025584543,0.000000000000000E+000,0.145548659707380,0.145548659707380,0.145548659707380,0.599082443537010,0.130524800611257,0.258342489697899,0.665445260544277,0.919675694783856 
 12/29  23:00:00,1.49252610851354,6.27329411135505,0.000000000000000E+000,5.47380868579639,0.000000000000000E+000,0.150711933373434,0.150711933373434,0.150711933373434,0.445828808798481,9.713473830347846E-002,0.205881020852975,0.575857593495570,0.759821671060356 
 12/29  24:00:00,1.19126887481036,6.28875418059410,0.000000000000000E+000,5.66787328082819,0.000000000000000E+000,0.156055169134024,0.156055169134024,0.156055169134024,0.313473400778520,6.829786713824999E-002,0.135920890493347,0.500409533576620,0.586413835143362 
 12/30  01:00:00,0.882784410973958,6.39357287125540,0.000000000000000E+000,5.94505672853252,0.000000000000000E+000,0.163686939935775,0.163686939935775,0.163686939935775,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.420006630329799 
 12/30  02:00:00,0.760468859325545,6.43152679899416,0.000000000000000E+000,6.07595827233834,0.000000000000000E+000,0.167291089419431,0.167291089419431,0.167291089419431,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.329318775453190 
 12/30  03:00:00,0.698597968769103,6.36289163731977,0.000000000000000E+000,6.03332251494234,0.000000000000000E+000,0.166117186969266,0.166117186969266,0.166117186969266,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.303623716116298 
 12/30  04:00:00,0.687871715229129,6.47572457841730,0.000000000000000E+000,6.13960001788089,0.000000000000000E+000,0.169043355723306,0.169043355723306,0.169043355723306,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.310544368205043 
 12/30  05:00:00,0.681983065634913,6.41391763154722,0.000000000000000E+000,6.00500106152456,0.000000000000000E+000,0.165337404326951,0.165337404326951,0.165337404326951,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.384302672880481 
 12/30  06:00:00,0.746515274158172,6.74666831549822,0.000000000000000E+000,6.01838297468970,0.000000000000000E+000,0.165705852353018,0.165705852353018,0.165705852353018,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.700818209839997 
 12/30  07:00:00,0.956682973424261,7.14845967415428,0.000000000000000E+000,5.82113709132798,0.000000000000000E+000,0.160275025274876,0.160275025274876,0.160275025274876,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.29558701405351 
 12/30  08:00:00,1.28341591235355,7.61566655917610,0.000000000000000E+000,6.11437738937347,0.000000000000000E+000,0.168348893909728,0.168348893909728,0.168348893909728,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.46756775028670 
 12/30  09:00:00,1.24831966921425,7.26944125861880,0.000000000000000E+000,5.80550813788624,0.000000000000000E+000,0.159844708848962,0.159844708848962,0.159844708848962,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.43542360833945 
 12/30  10:00:00,1.10020840843798,7.16644938889034,0.000000000000000E+000,5.83399087416066,0.000000000000000E+000,0.160628932138099,0.160628932138099,0.160628932138099,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.30819461427024 
 12/30  11:00:00,1.09400137429091,6.96436549571619,0.000000000000000E+000,5.78732014965786,0.000000000000000E+000,0.159343933789507,0.159343933789507,0.159343933789507,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.15221079883360 
 12/30  12:00:00,1.11157109974997,6.80889752651155,0.000000000000000E+000,5.77437615530995,0.000000000000000E+000,0.158987543106945,0.158987543106945,0.158987543106945,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,1.00967921535332 
 12/30  13:00:00,1.08762799034710,6.55697058610385,0.000000000000000E+000,5.63216717323355,0.000000000000000E+000,0.155072062705261,0.155072062705261,0.155072062705261,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.900379731316581 
 12/30  14:00:00,1.05144704606336,6.11833690999200,0.000000000000000E+000,5.26090962253036,0.000000000000000E+000,0.144850122835285,0.144850122835285,0.144850122835285,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.832159048695304 
 12/30  15:00:00,1.05341765533479,5.83851423675132,0.000000000000000E+000,5.04349921266223,0.000000000000000E+000,0.138864100106401,0.138864100106401,0.138864100106401,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.768323972721322 
 12/30  16:00:00,1.14486087180801,5.62453919584103,0.000000000000000E+000,4.82111722339980,0.000000000000000E+000,0.132741193466252,0.132741193466252,0.132741193466252,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.775247239483748 
 12/30  17:00:00,1.46396659795378,5.69304117544805,0.000000000000000E+000,4.80211692240205,0.000000000000000E+000,0.132218052767988,0.132218052767988,0.132218052767988,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.857598481953976 
 12/30  18:00:00,2.00798449254157,6.53116630106731,0.000000000000000E+000,5.47105197246058,0.000000000000000E+000,0.150636032000104,0.150636032000104,0.150636032000104,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,1.01962884276642 
 12/30  19:00:00,2.27217565258772,6.17139715819333,0.000000000000000E+000,4.94864306411328,0.000000000000000E+000,0.136252398755335,0.136252398755335,0.136252398755335,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.17879907590687 
 12/30  20:00:00,2.08433176511594,5.20541963638982,0.000000000000000E+000,3.94924670254664,0.000000000000000E+000,0.108735734124926,0.108735734124926,0.108735734124926,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.21080271169209 
 12/30  21:00:00,1.98104557683766,5.03961995748813,0.000000000000000E+000,3.86813601368022,0.000000000000000E+000,0.106502490429721,0.106502490429721,0.106502490429721,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.12455395383175 
 12/30  22:00:00,1.81650440640979,5.06517940387850,0.000000000000000E+000,4.00934771353386,0.000000000000000E+000,0.110390512375960,0.110390512375960,0.110390512375960,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,1.00999734215781 
 12/30  23:00:00,1.48686809612863,5.11172946928575,0.000000000000000E+000,4.24071037530064,0.000000000000000E+000,0.116760686429682,0.116760686429682,0.116760686429682,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.831355339486801 
 12/30  24:00:00,1.17561462408628,5.20100189477155,0.000000000000000E+000,4.53509494588803,0.000000000000000E+000,0.124866060646296,0.124866060646296,0.124866060646296,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.631439884260951 
 12/31  01:00:00,0.856173143018803,5.42874477293696,0.000000000000000E+000,4.97854408144136,0.000000000000000E+000,0.137075671980620,0.137075671980620,0.137075671980620,0.160219766039990,3.490778661770695E-002,9.294299910333617E-002,0.413914905587548,0.421691179102490 
 12/31  02:00:00,0.737992003454550,5.61654906785349,0.000000000000000E+000,5.25960613523721,0.000000000000000E+000,0.144814233548436,0.144814233548436,0.144814233548436,9.752508588428629E-002,2.124823140282152E-002,7.618584051012475E-002,0.381106598419282,0.330693181413670 
 12/31  03:00:00,0.682874943653535,5.79285396877669,0.000000000000000E+000,5.46226732695439,0.000000000000000E+000,0.150394161853697,0.150394161853697,0.150394161853697,6.269468015570399E-002,1.365957342765000E-002,6.232654333565033E-002,0.376687971191233,0.304641235561169 
 12/31  04:00:00,0.675169996283495,6.01547085937373,0.000000000000000E+000,5.67827769301305,0.000000000000000E+000,0.156341636777671,0.156341636777671,0.156341636777671,6.269468015570399E-002,1.365957342765000E-002,5.397647371529803E-002,0.371385618517571,0.311612974029335 
 12/31  05:00:00,0.675919487824608,6.19501255549761,0.000000000000000E+000,5.78477387617748,0.000000000000000E+000,0.159273826516646,0.159273826516646,0.159273826516646,6.269468015570399E-002,1.365957342765000E-002,6.582291696649339E-002,0.357356477068514,0.385624782177987 
 12/31  06:00:00,0.744370091978372,6.67065958477826,0.000000000000000E+000,5.94047065158716,0.000000000000000E+000,0.163560670173219,0.163560670173219,0.163560670173219,6.966075294212971E-002,1.517730320140785E-002,8.007824464053613E-002,0.398781107331481,0.702721802222564 
 12/31  07:00:00,0.973401025823642,7.75850517091950,0.000000000000000E+000,6.42833134851124,0.000000000000000E+000,0.176993077674257,0.176993077674257,0.176993077674257,0.146287587029976,3.187233799785000E-002,0.140383655227083,0.460752354204875,1.29843825363550 
 12/31  08:00:00,1.27657572685820,7.37002617839939,0.000000000000000E+000,5.86594406403000,0.000000000000000E+000,0.161508708414379,0.161508708414379,0.161508708414379,0.299541221768505,6.526240030562848E-002,0.228567473812190,0.489583896867899,1.47036069485346 
 12/31  09:00:00,1.25800045735855,7.62402128234551,0.000000000000000E+000,6.15711123289999,0.000000000000000E+000,0.169525496993259,0.169525496993259,0.169525496993259,0.292575174059952,6.374467599570000E-002,0.301128191032485,0.413914905587548,1.43840053705240 
 12/31  10:00:00,1.11210975973718,7.60220740799170,0.000000000000000E+000,6.26624410491763,0.000000000000000E+000,0.172530283437303,0.172530283437303,0.172530283437303,0.160219766039990,3.490778661770695E-002,0.375064854196324,0.352275055756258,1.31169940261462 
 12/31  11:00:00,1.14038335763405,8.65143927858464,0.000000000000000E+000,7.47189878656664,0.000000000000000E+000,0.205725917132641,0.205725917132641,0.205725917132641,0.132355408019962,2.883687116522848E-002,0.395793165817765,0.360559981808849,1.15470594479324 
 12/31  12:00:00,1.13279736395390,7.58084245703170,0.000000000000000E+000,6.54530720745585,0.000000000000000E+000,0.180213807310883,0.180213807310883,0.180213807310883,0.132355408019962,2.883687116522848E-002,0.413608816278677,0.360670447489552,1.01069309372756 
 12/31  13:00:00,1.10319860887459,7.12371825839396,0.000000000000000E+000,6.19768700322464,0.000000000000000E+000,0.170642681232746,0.170642681232746,0.170642681232746,0.132355408019962,2.883687116522848E-002,0.399656799716067,0.354594835050983,0.901607573615604 
 12/31  14:00:00,1.07503268087256,6.97653022646038,0.000000000000000E+000,6.11753225213141,0.000000000000000E+000,0.168435757644483,0.168435757644483,0.168435757644483,0.132355408019962,2.883687116522848E-002,0.361436104744461,0.366856525608822,0.833729735562605 
 12/31  15:00:00,1.08614211253145,7.02847374257225,0.000000000000000E+000,6.23204091623936,0.000000000000000E+000,0.171588557303064,0.171588557303064,0.171588557303064,0.146287587029976,3.187233799785000E-002,0.331768008611008,0.387513607899952,0.769741774965119 
 12/31  16:00:00,1.19174328403753,7.32853874433428,0.000000000000000E+000,6.52387127564296,0.000000000000000E+000,0.179623605695768,0.179623605695768,0.179623605695768,0.202016219477126,4.401416890280695E-002,0.339922860635529,0.409054415636696,0.776492735733850 
 12/31  17:00:00,1.51144504064800,7.41820154746971,0.000000000000000E+000,6.52651860839013,0.000000000000000E+000,0.179696495462202,0.179696495462202,0.179696495462202,0.362235901924209,7.892197373327849E-002,0.389638974367272,0.483839681471435,0.858357167987557 
 12/31  18:00:00,2.06036624096990,8.43456687400691,0.000000000000000E+000,7.37354013717511,0.000000000000000E+000,0.203017780428437,0.203017780428437,0.203017780428437,0.633912849265593,0.138113458586428,0.480422251988538,0.587787887011303,1.02054125099148 
 12/31  19:00:00,2.30081103020047,7.21212940999658,0.000000000000000E+000,5.98867071945074,0.000000000000000E+000,0.164887776368089,0.164887776368089,0.164887776368089,0.835928985149814,0.182127627489235,0.432594366092666,0.638160237411070,1.17950367237262 
 12/31  20:00:00,2.13475987145264,7.03776024811550,0.000000000000000E+000,5.78077921822451,0.000000000000000E+000,0.159163840461630,0.159163840461630,0.159163840461630,0.780200436295569,0.169985796584278,0.349590930400065,0.658706854021501,1.21161080773994 
 12/31  21:00:00,2.03367255698922,6.95267339221699,0.000000000000000E+000,5.77953091528401,0.000000000000000E+000,0.159129470581279,0.159129470581279,0.159129470581279,0.710539708431312,0.154808498846700,0.310730546875078,0.681352318565255,1.12621248695682 
 12/31  22:00:00,1.86574788045049,6.85444338843741,0.000000000000000E+000,5.79785476728458,0.000000000000000E+000,0.159633986416664,0.159633986416664,0.159633986416664,0.599082443537010,0.130524800611257,0.293949375651685,0.665445260544277,1.01075427296602 
 12/31  23:00:00,1.53474603226813,6.85037355436726,0.000000000000000E+000,5.97962153404107,0.000000000000000E+000,0.164638622569184,0.164638622569184,0.164638622569184,0.445828808798481,9.713473830347846E-002,0.234174255411816,0.575857593495570,0.831088265827870 
 12/31  24:00:00,1.22310304148681,6.92518070000065,0.000000000000000E+000,6.25985890998426,0.000000000000000E+000,0.172354478046831,0.172354478046831,0.172354478046831,0.313473400778520,6.829786713824999E-002,0.151455748256992,0.500409533576620,0.630854725393832 
